Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,170.5,14.0,2.6,1.5,28.0,101.81,0.0
2016,1,1,8,0,341.0,28.0,2.7,2.0,56.0,251.83,185.34
2016,1,1,8,15,443.0,36.5,2.7,2.5,95.5,324.15,270.43
2016,1,1,8,30,545.0,45.0,2.7,3.0,135.0,397.55,337.74
2016,1,1,8,45,603.0,51.5,2.75,3.5,175.0,443.68,379.31
2016,1,1,9,0,661.0,58.0,2.8,4.0,215.0,488.81,418.19
2016,1,1,9,15,700.5,62.0,2.8,4.5,253.5,518.16,442.46
2016,1,1,9,30,740.0,66.0,2.8,5.0,292.0,541.83,461.12
2016,1,1,9,45,771.5,68.0,2.85,5.5,327.0,559.79,474.44
2016,1,1,10,0,803.0,70.0,2.9,6.0,362.0,574.64,484.69
2016,1,1,10,15,821.0,72.0,2.85,6.0,390.5,578.22,486.02
2016,1,1,10,30,839.0,74.0,2.8,6.0,419.0,578.54,484.49
2016,1,1,10,45,850.5,75.5,2.8,6.5,440.5,571.28,476.0
2016,1,1,11,0,862.0,77.0,2.8,7.0,462.0,560.79,464.72
2016,1,1,11,15,869.5,78.0,2.75,7.0,477.0,544.4,449.18
2016,1,1,11,30,877.0,79.0,2.7,7.0,492.0,524.93,430.85
2016,1,1,11,45,880.0,79.5,2.65,7.5,499.5,499.79,406.88
2016,1,1,12,0,883.0,80.0,2.6,8.0,507.0,471.94,380.32
2016,1,1,12,15,883.0,80.0,2.55,8.0,507.0,439.76,350.47
2016,1,1,12,30,883.0,80.0,2.5,8.0,507.0,405.29,318.13
2016,1,1,12,45,882.0,79.0,2.45,8.0,499.5,367.41,282.39
2016,1,1,13,0,881.0,78.0,2.4,8.0,492.0,327.65,244.55
2016,1,1,13,15,873.0,77.0,2.35,8.0,476.5,284.44,203.87
2016,1,1,13,30,865.0,76.0,2.3,8.0,461.0,240.29,162.87
2016,1,1,13,45,853.5,74.5,2.25,8.0,439.0,194.45,122.33
2016,1,1,14,0,842.0,73.0,2.2,8.0,417.0,148.43,85.59
2016,1,1,14,15,823.5,70.5,2.15,8.0,388.0,101.23,55.77
2016,1,1,14,30,805.0,68.0,2.1,8.0,359.0,55.02,44.65
2016,1,1,14,45,779.0,65.0,2.05,8.0,325.0,51.71,41.73
2016,1,1,15,0,753.0,62.0,2.0,8.0,291.0,50.09,40.27
2016,1,1,15,15,713.5,58.0,1.9,7.5,252.5,47.59,38.04
2016,1,1,15,30,674.0,54.0,1.8,7.0,214.0,45.13,35.76
2016,1,1,15,45,613.0,48.5,1.75,6.5,173.0,37.72,28.85
2016,1,1,16,0,552.0,43.0,1.7,6.0,132.0,34.18,25.33
2016,1,1,16,15,451.0,35.0,1.8,5.5,93.0,28.3,19.44
2016,1,1,16,30,350.0,27.0,1.9,5.0,54.0,22.35,11.42
2016,1,1,16,45,175.0,13.5,2.0,4.5,27.0,12.28,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,11.0,14.0,3.0,3.0,15.0,18.49,0.0
2016,1,2,8,0,22.0,28.0,3.1,3.0,30.0,45.14,28.71
2016,1,2,8,15,45.0,45.0,3.1,3.0,51.5,88.1,70.31
2016,1,2,8,30,68.0,62.0,3.1,3.0,73.0,120.46,100.4
2016,1,2,8,45,80.5,79.0,3.1,3.5,96.0,146.15,123.81
2016,1,2,9,0,93.0,96.0,3.1,4.0,119.0,171.23,146.18
2016,1,2,9,15,101.0,112.0,3.05,4.0,140.5,191.64,164.21
2016,1,2,9,30,109.0,128.0,3.0,4.0,162.0,211.42,181.32
2016,1,2,9,45,119.5,141.0,3.0,4.5,181.5,228.3,195.37
2016,1,2,10,0,130.0,154.0,3.0,5.0,201.0,244.58,208.6
2016,1,2,10,15,94.5,162.5,2.95,5.0,198.0,218.67,185.59
2016,1,2,10,30,59.0,171.0,2.9,5.0,195.0,202.84,171.22
2016,1,2,10,45,40.0,171.0,2.85,5.5,188.0,188.09,157.81
2016,1,2,11,0,21.0,171.0,2.8,6.0,181.0,168.05,140.03
2016,1,2,11,15,41.5,186.0,2.7,6.0,206.0,197.22,164.7
2016,1,2,11,30,62.0,201.0,2.6,6.0,231.0,218.47,182.25
2016,1,2,11,45,90.5,209.0,2.55,6.5,253.0,234.99,195.29
2016,1,2,12,0,119.0,217.0,2.5,7.0,275.0,253.37,209.47
2016,1,2,12,15,153.5,217.0,2.4,7.0,291.5,259.53,213.45
2016,1,2,12,30,188.0,217.0,2.3,7.0,308.0,262.88,214.69
2016,1,2,12,45,141.0,212.5,2.2,7.5,280.5,232.32,188.85
2016,1,2,13,0,94.0,208.0,2.1,8.0,253.0,204.96,166.3
2016,1,2,13,15,140.5,202.0,2.0,8.0,266.5,204.05,163.41
2016,1,2,13,30,187.0,196.0,1.9,8.0,280.0,198.58,156.19
2016,1,2,13,45,196.5,185.5,1.85,8.5,270.0,179.52,139.04
2016,1,2,14,0,206.0,175.0,1.8,9.0,260.0,159.45,122.02
2016,1,2,14,15,103.0,144.0,1.7,9.0,186.5,118.12,92.89
2016,1,2,14,30,0.0,113.0,1.6,9.0,113.0,95.24,80.61
2016,1,2,14,45,0.0,102.0,1.5,9.0,102.0,86.32,72.73
2016,1,2,15,0,0.0,91.0,1.4,9.0,91.0,77.36,64.72
2016,1,2,15,15,0.0,78.5,1.4,8.5,78.5,67.16,55.61
2016,1,2,15,30,0.0,66.0,1.4,8.0,66.0,56.86,46.26
2016,1,2,15,45,0.0,53.5,1.45,8.0,53.5,46.44,36.57
2016,1,2,16,0,0.0,41.0,1.5,8.0,41.0,35.91,26.7
2016,1,2,16,15,0.0,29.0,1.65,7.5,29.0,25.57,16.93
2016,1,2,16,30,0.0,17.0,1.8,7.0,17.0,14.96,5.97
2016,1,2,16,45,0.0,8.5,1.95,7.0,8.5,7.73,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,6.0,2.4,5.0,6.0,5.46,0.0
2016,1,3,8,0,0.0,12.0,2.4,5.0,12.0,10.54,2.26
2016,1,3,8,15,0.0,21.0,2.3,5.0,21.0,18.48,10.12
2016,1,3,8,30,0.0,30.0,2.2,5.0,30.0,26.43,17.42
2016,1,3,8,45,0.0,40.0,2.1,5.5,40.0,35.28,25.4
2016,1,3,9,0,0.0,50.0,2.0,6.0,50.0,44.14,33.31
2016,1,3,9,15,0.0,58.5,2.0,6.0,58.5,51.83,40.15
2016,1,3,9,30,0.0,67.0,2.0,6.0,67.0,59.69,47.08
2016,1,3,9,45,0.0,75.5,2.0,6.5,75.5,67.52,53.8
2016,1,3,10,0,0.0,84.0,2.0,7.0,84.0,75.31,60.4
2016,1,3,10,15,52.5,131.0,2.05,7.0,152.5,159.04,133.27
2016,1,3,10,30,105.0,178.0,2.1,7.0,221.0,237.32,199.44
2016,1,3,10,45,80.5,183.0,2.2,7.5,217.0,223.77,186.76
2016,1,3,11,0,56.0,188.0,2.3,8.0,213.0,210.98,175.16
2016,1,3,11,15,55.5,194.0,2.45,8.0,219.5,212.68,176.33
2016,1,3,11,30,55.0,200.0,2.6,8.0,226.0,214.18,177.29
2016,1,3,11,45,148.0,206.5,2.8,8.0,278.0,265.12,219.37
2016,1,3,12,0,241.0,213.0,3.0,8.0,330.0,308.43,253.76
2016,1,3,12,15,169.5,214.5,3.1,8.0,297.0,264.34,216.83
2016,1,3,12,30,98.0,216.0,3.2,8.0,264.0,226.84,185.99
2016,1,3,12,45,70.5,205.5,3.3,8.0,239.5,202.16,165.53
2016,1,3,13,0,43.0,195.0,3.4,8.0,215.0,179.89,147.3
2016,1,3,13,15,21.5,165.0,3.25,8.0,175.0,147.47,120.51
2016,1,3,13,30,0.0,135.0,3.1,8.0,135.0,116.69,95.25
2016,1,3,13,45,0.0,131.5,3.0,8.5,131.5,113.02,92.09
2016,1,3,14,0,0.0,128.0,2.9,9.0,128.0,109.25,88.82
2016,1,3,14,15,25.0,138.0,2.7,9.0,147.5,113.25,91.48
2016,1,3,14,30,50.0,148.0,2.5,9.0,167.0,115.36,98.65
2016,1,3,14,45,45.0,134.5,2.4,9.0,150.5,105.04,89.52
2016,1,3,15,0,40.0,121.0,2.3,9.0,134.0,95.24,80.79
2016,1,3,15,15,34.5,106.0,2.2,8.5,116.0,84.26,71.04
2016,1,3,15,30,29.0,91.0,2.1,8.0,98.0,73.05,60.89
2016,1,3,15,45,19.0,75.0,2.05,8.0,79.0,60.93,49.65
2016,1,3,16,0,9.0,59.0,2.0,8.0,60.0,49.55,38.92
2016,1,3,16,15,4.5,42.0,2.05,7.5,42.5,35.78,25.95
2016,1,3,16,30,0.0,25.0,2.1,7.0,25.0,21.8,11.61
2016,1,3,16,45,0.0,12.5,2.15,7.0,12.5,11.01,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,154.5,13.5,2.6,8.5,26.0,93.23,0.0
2016,1,4,8,0,309.0,27.0,2.6,9.0,52.0,234.01,166.94
2016,1,4,8,15,407.0,35.5,2.6,9.0,89.0,303.96,247.87
2016,1,4,8,30,505.0,44.0,2.6,9.0,126.0,374.87,312.18
2016,1,4,8,45,571.5,48.5,2.6,9.5,166.0,423.37,354.82
2016,1,4,9,0,638.0,53.0,2.6,10.0,206.0,471.19,395.07
2016,1,4,9,15,446.0,87.0,2.65,10.0,202.5,391.71,329.79
2016,1,4,9,30,254.0,121.0,2.7,10.0,199.0,301.56,253.97
2016,1,4,9,45,259.0,133.5,2.8,10.5,220.5,314.55,264.38
2016,1,4,10,0,264.0,146.0,2.9,11.0,242.0,326.35,273.12
2016,1,4,10,15,261.0,160.5,2.95,11.0,261.5,334.38,278.88
2016,1,4,10,30,258.0,175.0,3.0,11.0,281.0,341.07,283.43
2016,1,4,10,45,133.5,168.0,3.1,11.5,223.0,246.23,203.49
2016,1,4,11,0,9.0,161.0,3.2,12.0,165.0,151.86,123.29
2016,1,4,11,15,4.5,106.5,3.3,12.0,108.5,97.3,77.45
2016,1,4,11,30,0.0,52.0,3.4,12.0,52.0,45.93,33.76
2016,1,4,11,45,6.5,114.5,3.5,12.5,118.0,104.84,83.63
2016,1,4,12,0,13.0,177.0,3.6,13.0,184.0,163.26,132.06
2016,1,4,12,15,6.5,160.5,3.6,13.0,164.0,144.59,116.43
2016,1,4,12,30,0.0,144.0,3.6,13.0,144.0,126.82,101.71
2016,1,4,12,45,1.0,151.0,3.65,13.0,151.5,132.58,106.56
2016,1,4,13,0,2.0,158.0,3.7,13.0,159.0,137.97,111.08
2016,1,4,13,15,1.0,102.5,3.6,12.5,103.0,90.38,71.4
2016,1,4,13,30,0.0,47.0,3.5,12.0,47.0,41.49,30.03
2016,1,4,13,45,0.0,60.0,3.4,12.0,60.0,53.01,39.97
2016,1,4,14,0,0.0,73.0,3.3,12.0,73.0,64.56,49.9
2016,1,4,14,15,0.0,69.5,3.15,11.5,69.5,61.44,47.39
2016,1,4,14,30,0.0,66.0,3.0,11.0,66.0,58.33,44.88
2016,1,4,14,45,0.0,59.5,2.9,11.0,59.5,52.55,41.96
2016,1,4,15,0,0.0,53.0,2.8,11.0,53.0,46.78,36.79
2016,1,4,15,15,0.0,46.0,2.65,11.0,46.0,40.58,31.17
2016,1,4,15,30,0.0,39.0,2.5,11.0,39.0,34.38,25.5
2016,1,4,15,45,0.0,31.5,2.45,11.0,31.5,27.74,19.38
2016,1,4,16,0,0.0,24.0,2.4,11.0,24.0,21.12,13.23
2016,1,4,16,15,0.0,17.0,2.4,11.0,17.0,14.94,7.44
2016,1,4,16,30,0.0,10.0,2.4,11.0,10.0,8.78,1.32
2016,1,4,16,45,0.0,5.0,2.45,11.0,5.0,4.38,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.15,9.5,0.5,0.45,0.0
2016,1,5,8,0,0.0,1.0,2.3,10.0,1.0,0.88,0.0
2016,1,5,8,15,0.0,2.0,2.4,10.0,2.0,1.75,0.0
2016,1,5,8,30,0.0,3.0,2.5,10.0,3.0,2.63,0.0
2016,1,5,8,45,0.0,4.0,2.65,10.5,4.0,3.51,0.0
2016,1,5,9,0,0.0,5.0,2.8,11.0,5.0,4.39,0.0
2016,1,5,9,15,0.0,6.0,2.85,11.0,6.0,5.27,0.0
2016,1,5,9,30,0.0,7.0,2.9,11.0,7.0,6.15,0.0
2016,1,5,9,45,0.0,8.0,3.0,11.0,8.0,7.03,0.47
2016,1,5,10,0,0.0,9.0,3.1,11.0,9.0,7.91,1.23
2016,1,5,10,15,3.0,77.5,3.2,11.0,78.5,70.52,55.4
2016,1,5,10,30,6.0,146.0,3.3,11.0,148.0,138.42,113.03
2016,1,5,10,45,20.5,163.5,3.4,11.0,172.5,162.49,133.22
2016,1,5,11,0,35.0,181.0,3.5,11.0,197.0,192.52,158.24
2016,1,5,11,15,42.5,190.0,3.55,11.0,210.0,202.12,165.96
2016,1,5,11,30,50.0,199.0,3.6,11.0,223.0,211.03,173.09
2016,1,5,11,45,25.0,142.5,3.7,11.0,154.5,142.16,115.41
2016,1,5,12,0,0.0,86.0,3.8,11.0,86.0,76.14,59.63
2016,1,5,12,15,2.5,126.5,3.8,11.0,127.5,112.96,90.86
2016,1,5,12,30,5.0,167.0,3.8,11.0,169.0,148.71,120.84
2016,1,5,12,45,2.5,128.5,3.85,11.0,129.5,113.82,91.51
2016,1,5,13,0,0.0,90.0,3.9,11.0,90.0,79.55,62.6
2016,1,5,13,15,33.5,142.0,3.8,11.0,157.0,131.14,105.24
2016,1,5,13,30,67.0,194.0,3.7,11.0,224.0,175.1,140.56
2016,1,5,13,45,44.0,176.5,3.65,11.0,196.0,152.19,122.19
2016,1,5,14,0,21.0,159.0,3.6,11.0,168.0,135.47,109.35
2016,1,5,14,15,10.5,129.0,3.55,11.0,133.5,109.62,88.19
2016,1,5,14,30,0.0,99.0,3.5,11.0,99.0,84.99,67.71
2016,1,5,14,45,0.0,89.5,3.45,11.0,89.5,77.07,63.96
2016,1,5,15,0,0.0,80.0,3.4,11.0,80.0,69.17,56.92
2016,1,5,15,15,293.0,72.0,3.15,10.5,144.0,52.16,41.69
2016,1,5,15,30,586.0,64.0,2.9,10.0,208.0,48.82,38.67
2016,1,5,15,45,523.5,58.0,2.7,10.0,169.0,45.14,35.16
2016,1,5,16,0,461.0,52.0,2.5,10.0,130.0,41.51,31.53
2016,1,5,16,15,362.0,42.5,2.35,9.5,93.0,34.57,24.8
2016,1,5,16,30,263.0,33.0,2.2,9.0,56.0,27.52,16.68
2016,1,5,16,45,131.5,16.5,2.1,9.0,28.0,13.02,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.0,3.65,10.0,7.0,6.37,0.0
2016,1,6,8,0,0.0,14.0,3.6,10.0,14.0,12.31,3.42
2016,1,6,8,15,0.0,25.5,3.55,10.0,25.5,22.47,13.17
2016,1,6,8,30,0.0,37.0,3.5,10.0,37.0,32.64,22.31
2016,1,6,8,45,0.0,47.5,3.45,10.0,47.5,42.4,31.02
2016,1,6,9,0,0.0,58.0,3.4,10.0,58.0,52.28,39.78
2016,1,6,9,15,0.0,70.0,3.35,10.0,70.0,63.66,49.73
2016,1,6,9,30,0.0,82.0,3.3,10.0,82.0,74.93,59.48
2016,1,6,9,45,0.0,93.0,3.25,10.5,93.0,85.07,68.04
2016,1,6,10,0,0.0,104.0,3.2,11.0,104.0,95.13,76.42
2016,1,6,10,15,0.0,113.0,3.2,10.5,113.0,103.12,83.26
2016,1,6,10,30,0.0,122.0,3.2,10.0,122.0,111.06,90.06
2016,1,6,10,45,62.0,161.0,3.25,10.0,189.0,190.53,157.94
2016,1,6,11,0,124.0,200.0,3.3,10.0,256.0,269.02,223.16
2016,1,6,11,15,260.5,191.5,3.35,10.0,314.0,333.57,276.27
2016,1,6,11,30,397.0,183.0,3.4,10.0,372.0,383.71,316.1
2016,1,6,11,45,257.0,202.0,3.45,10.5,325.0,319.86,262.08
2016,1,6,12,0,117.0,221.0,3.5,11.0,278.0,257.73,210.39
2016,1,6,12,15,58.5,152.5,3.4,11.0,181.0,161.21,130.67
2016,1,6,12,30,0.0,84.0,3.3,11.0,84.0,74.36,58.08
2016,1,6,12,45,0.0,116.0,3.25,11.0,116.0,102.19,81.79
2016,1,6,13,0,0.0,148.0,3.2,11.0,148.0,129.07,104.47
2016,1,6,13,15,189.5,161.5,3.1,10.5,248.0,186.18,146.19
2016,1,6,13,30,379.0,175.0,3.0,10.0,348.0,225.14,170.07
2016,1,6,13,45,189.5,155.0,2.95,10.0,241.5,159.04,121.75
2016,1,6,14,0,0.0,135.0,2.9,10.0,135.0,114.92,93.19
2016,1,6,14,15,0.0,108.5,2.85,10.0,108.5,93.3,74.96
2016,1,6,14,30,0.0,82.0,2.8,10.0,82.0,71.73,56.58
2016,1,6,14,45,0.0,74.0,2.8,10.0,74.0,64.95,53.31
2016,1,6,15,0,0.0,66.0,2.8,10.0,66.0,58.15,47.21
2016,1,6,15,15,0.0,57.5,2.75,9.5,57.5,50.79,40.63
2016,1,6,15,30,0.0,49.0,2.7,9.0,49.0,43.25,33.79
2016,1,6,15,45,0.0,39.5,2.65,9.0,39.5,34.83,26.0
2016,1,6,16,0,0.0,30.0,2.6,9.0,30.0,26.43,18.17
2016,1,6,16,15,0.0,21.0,2.55,9.0,21.0,18.48,10.71
2016,1,6,16,30,0.0,12.0,2.5,9.0,12.0,10.54,3.02
2016,1,6,16,45,0.0,6.0,2.5,9.0,6.0,5.26,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,95.0,16.5,0.6,8.0,24.0,65.03,0.0
2016,1,7,8,0,190.0,33.0,0.6,8.0,48.0,178.44,126.66
2016,1,7,8,15,288.5,45.0,0.65,8.0,84.0,249.05,201.83
2016,1,7,8,30,387.0,57.0,0.7,8.0,120.0,321.78,265.98
2016,1,7,8,45,470.5,62.5,0.8,8.5,160.5,381.61,317.03
2016,1,7,9,0,554.0,68.0,0.9,9.0,201.0,441.17,366.15
2016,1,7,9,15,597.0,73.0,0.9,9.0,238.5,474.26,392.8
2016,1,7,9,30,640.0,78.0,0.9,9.0,276.0,505.27,417.01
2016,1,7,9,45,415.5,117.5,0.95,9.5,251.5,404.31,334.54
2016,1,7,10,0,191.0,157.0,1.0,10.0,227.0,286.42,237.17
2016,1,7,10,15,199.5,167.5,1.0,10.0,245.5,297.44,246.35
2016,1,7,10,30,208.0,178.0,1.0,10.0,264.0,307.54,253.83
2016,1,7,10,45,178.5,189.5,1.05,10.0,266.5,295.86,243.4
2016,1,7,11,0,149.0,201.0,1.1,10.0,269.0,284.26,233.19
2016,1,7,11,15,253.5,196.0,1.15,10.0,315.5,335.09,274.19
2016,1,7,11,30,358.0,191.0,1.2,10.0,362.0,372.78,303.21
2016,1,7,11,45,354.0,196.5,1.25,10.0,368.5,362.1,293.18
2016,1,7,12,0,350.0,202.0,1.3,10.0,375.0,350.4,282.51
2016,1,7,12,15,600.5,141.5,1.35,10.0,438.0,391.73,311.68
2016,1,7,12,30,851.0,81.0,1.4,10.0,501.0,407.41,317.37
2016,1,7,12,45,854.5,78.5,1.45,10.0,495.0,371.08,283.73
2016,1,7,13,0,858.0,76.0,1.5,10.0,489.0,332.6,247.92
2016,1,7,13,15,851.0,75.0,1.5,10.0,474.5,290.7,209.04
2016,1,7,13,30,844.0,74.0,1.5,10.0,460.0,247.78,169.43
2016,1,7,13,45,835.0,72.0,1.55,10.0,439.5,202.84,129.39
2016,1,7,14,0,826.0,70.0,1.6,10.0,419.0,157.5,91.93
2016,1,7,14,15,809.5,68.0,1.55,10.0,391.5,111.4,60.23
2016,1,7,14,30,793.0,66.0,1.5,10.0,364.0,66.06,40.51
2016,1,7,14,45,773.5,62.5,1.45,10.0,331.5,49.14,39.05
2016,1,7,15,0,754.0,59.0,1.4,10.0,299.0,47.07,37.23
2016,1,7,15,15,719.0,55.5,1.3,9.5,261.5,44.93,35.36
2016,1,7,15,30,684.0,52.0,1.2,9.0,224.0,42.83,33.46
2016,1,7,15,45,634.0,46.5,1.1,9.0,184.0,38.9,29.74
2016,1,7,16,0,584.0,41.0,1.0,9.0,144.0,34.95,25.89
2016,1,7,16,15,496.0,34.0,1.0,9.0,105.0,29.44,20.48
2016,1,7,16,30,408.0,27.0,1.0,9.0,66.0,21.88,12.58
2016,1,7,16,45,204.0,13.5,1.05,9.0,33.0,10.65,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,57.5,14.5,1.65,6.0,19.0,43.53,0.0
2016,1,8,8,0,115.0,29.0,1.7,6.0,38.0,117.75,83.49
2016,1,8,8,15,154.0,44.5,1.7,6.0,65.0,159.95,130.75
2016,1,8,8,30,193.0,60.0,1.7,6.0,92.0,201.3,169.15
2016,1,8,8,45,215.5,76.0,1.75,6.5,120.5,233.54,198.07
2016,1,8,9,0,238.0,92.0,1.8,7.0,149.0,265.04,225.44
2016,1,8,9,15,251.0,106.5,1.75,7.0,176.0,287.84,244.91
2016,1,8,9,30,264.0,121.0,1.7,7.0,203.0,309.57,262.9
2016,1,8,9,45,270.5,133.5,1.65,7.5,225.5,323.65,273.55
2016,1,8,10,0,277.0,146.0,1.6,8.0,248.0,336.5,282.87
2016,1,8,10,15,150.0,153.0,1.55,8.0,209.0,251.7,210.79
2016,1,8,10,30,23.0,160.0,1.5,8.0,170.0,162.64,134.3
2016,1,8,10,45,11.5,154.5,1.45,8.5,159.5,148.5,122.0
2016,1,8,11,0,0.0,149.0,1.4,9.0,149.0,135.35,110.41
2016,1,8,11,15,2.5,157.0,1.45,9.0,158.5,143.34,117.07
2016,1,8,11,30,5.0,165.0,1.5,9.0,168.0,151.1,123.48
2016,1,8,11,45,26.0,185.5,1.55,9.5,199.0,179.01,146.45
2016,1,8,12,0,47.0,206.0,1.6,10.0,230.0,208.67,170.37
2016,1,8,12,15,70.0,213.0,1.6,10.0,248.5,220.49,179.52
2016,1,8,12,30,93.0,220.0,1.6,10.0,267.0,230.15,186.68
2016,1,8,12,45,90.5,218.0,1.65,10.5,263.0,221.03,178.4
2016,1,8,13,0,88.0,216.0,1.7,11.0,259.0,211.85,170.17
2016,1,8,13,15,177.5,205.5,1.65,11.0,288.5,219.86,173.34
2016,1,8,13,30,267.0,195.0,1.6,11.0,318.0,218.32,167.56
2016,1,8,13,45,133.5,160.0,1.6,11.0,221.5,154.38,119.53
2016,1,8,14,0,0.0,125.0,1.6,11.0,125.0,107.27,86.22
2016,1,8,14,15,0.0,118.0,1.5,10.5,118.0,100.82,81.11
2016,1,8,14,30,0.0,111.0,1.4,10.0,111.0,94.34,75.87
2016,1,8,14,45,0.0,100.5,1.35,10.0,100.5,85.59,71.75
2016,1,8,15,0,0.0,90.0,1.3,10.0,90.0,76.98,64.12
2016,1,8,15,15,0.0,78.5,1.3,9.5,78.5,67.52,55.75
2016,1,8,15,30,0.0,67.0,1.3,9.0,67.0,57.96,47.15
2016,1,8,15,45,0.0,55.0,1.3,9.0,55.0,47.92,37.88
2016,1,8,16,0,0.0,43.0,1.3,9.0,43.0,37.77,28.43
2016,1,8,16,15,0.0,31.0,1.35,9.0,31.0,27.34,18.64
2016,1,8,16,30,0.0,19.0,1.4,9.0,19.0,16.72,8.41
2016,1,8,16,45,0.0,9.5,1.5,9.0,9.5,8.35,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,11.0,3.05,8.5,11.0,10.01,0.0
2016,1,9,8,0,0.0,22.0,3.1,9.0,22.0,19.4,8.82
2016,1,9,8,15,0.0,37.5,3.1,9.0,37.5,36.15,24.76
2016,1,9,8,30,0.0,53.0,3.1,9.0,53.0,51.89,38.91
2016,1,9,8,45,1.0,69.5,3.1,9.0,70.0,68.92,54.06
2016,1,9,9,0,2.0,86.0,3.1,9.0,87.0,85.51,68.71
2016,1,9,9,15,7.0,100.5,3.05,9.0,103.0,101.9,83.08
2016,1,9,9,30,12.0,115.0,3.0,9.0,119.0,118.21,97.2
2016,1,9,9,45,13.0,126.0,2.95,9.0,130.5,128.05,105.55
2016,1,9,10,0,14.0,137.0,2.9,9.0,142.0,137.92,113.82
2016,1,9,10,15,7.0,138.0,2.75,9.0,140.5,132.57,108.91
2016,1,9,10,30,0.0,139.0,2.6,9.0,139.0,127.83,104.57
2016,1,9,10,45,21.5,163.0,2.5,9.5,173.0,162.7,134.0
2016,1,9,11,0,43.0,187.0,2.4,10.0,207.0,203.55,167.76
2016,1,9,11,15,45.0,194.0,2.25,10.0,215.5,207.98,170.96
2016,1,9,11,30,47.0,201.0,2.1,10.0,224.0,212.08,173.96
2016,1,9,11,45,27.0,186.5,2.0,10.0,200.0,180.5,147.43
2016,1,9,12,0,7.0,172.0,1.9,10.0,176.0,156.3,127.19
2016,1,9,12,15,68.5,198.5,1.8,10.0,233.0,207.17,168.94
2016,1,9,12,30,130.0,225.0,1.7,10.0,290.0,251.6,203.88
2016,1,9,12,45,72.5,202.5,1.6,10.0,239.0,202.13,163.47
2016,1,9,13,0,15.0,180.0,1.5,10.0,188.0,160.67,130.33
2016,1,9,13,15,21.0,180.5,1.35,10.0,191.0,160.74,130.24
2016,1,9,13,30,27.0,181.0,1.2,10.0,194.0,160.0,129.31
2016,1,9,13,45,28.0,174.5,1.1,10.0,187.0,149.09,120.14
2016,1,9,14,0,29.0,168.0,1.0,10.0,180.0,140.21,112.8
2016,1,9,14,15,45.5,162.5,0.95,10.0,180.5,132.97,106.44
2016,1,9,14,30,62.0,157.0,0.9,10.0,181.0,123.67,99.43
2016,1,9,14,45,57.0,144.5,0.85,10.0,165.0,111.94,95.02
2016,1,9,15,0,52.0,132.0,0.8,10.0,149.0,102.83,87.06
2016,1,9,15,15,46.5,116.5,0.8,10.0,130.0,91.66,77.16
2016,1,9,15,30,41.0,101.0,0.8,10.0,111.0,80.24,66.89
2016,1,9,15,45,32.0,84.0,0.85,10.0,91.0,67.59,55.36
2016,1,9,16,0,23.0,67.0,0.9,10.0,71.0,54.68,43.42
2016,1,9,16,15,11.5,49.5,0.9,9.5,51.5,41.83,31.45
2016,1,9,16,30,0.0,32.0,0.9,9.0,32.0,27.56,17.71
2016,1,9,16,45,0.0,16.0,0.95,9.0,16.0,14.1,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.0,15.0,2.75,7.0,27.0,113.77,0.0
2016,1,10,8,0,290.0,30.0,2.9,7.0,54.0,229.46,167.61
2016,1,10,8,15,387.5,39.5,2.85,7.0,92.0,300.53,247.76
2016,1,10,8,30,485.0,49.0,2.8,7.0,130.0,373.33,313.94
2016,1,10,8,45,549.5,55.0,2.8,7.5,170.5,423.53,358.26
2016,1,10,9,0,614.0,61.0,2.8,8.0,211.0,472.93,400.09
2016,1,10,9,15,654.0,66.0,2.75,8.0,249.0,504.75,426.64
2016,1,10,9,30,694.0,71.0,2.7,8.0,287.0,534.46,450.47
2016,1,10,9,45,725.5,73.5,2.7,8.5,321.5,553.43,464.3
2016,1,10,10,0,757.0,76.0,2.7,9.0,356.0,567.03,473.4
2016,1,10,10,15,561.5,117.5,2.6,9.0,334.0,487.72,406.88
2016,1,10,10,30,366.0,159.0,2.5,9.0,312.0,391.51,326.74
2016,1,10,10,45,310.5,177.0,2.45,9.5,312.0,369.28,306.86
2016,1,10,11,0,255.0,195.0,2.4,10.0,312.0,347.01,286.72
2016,1,10,11,15,151.0,198.5,2.3,10.0,268.5,277.02,228.23
2016,1,10,11,30,47.0,202.0,2.2,10.0,225.0,213.21,174.72
2016,1,10,11,45,41.5,202.0,2.1,10.5,222.5,206.59,168.78
2016,1,10,12,0,36.0,202.0,2.0,11.0,220.0,200.31,163.01
2016,1,10,12,15,27.5,195.5,1.95,11.0,209.5,184.75,150.03
2016,1,10,12,30,19.0,189.0,1.9,11.0,199.0,173.53,140.73
2016,1,10,12,45,10.5,175.5,1.85,11.5,181.0,157.11,126.97
2016,1,10,13,0,2.0,162.0,1.8,12.0,163.0,141.66,114.15
2016,1,10,13,15,81.5,184.5,1.75,12.0,222.5,179.21,142.81
2016,1,10,13,30,161.0,207.0,1.7,12.0,282.0,206.54,161.67
2016,1,10,13,45,80.5,165.0,1.7,12.0,202.5,151.74,119.26
2016,1,10,14,0,0.0,123.0,1.7,12.0,123.0,105.83,84.66
2016,1,10,14,15,63.0,143.5,1.65,12.0,167.5,121.85,95.88
2016,1,10,14,30,126.0,164.0,1.6,12.0,212.0,126.12,99.59
2016,1,10,14,45,120.0,150.5,1.55,12.0,193.0,111.71,94.23
2016,1,10,15,0,114.0,137.0,1.5,12.0,174.0,102.64,86.33
2016,1,10,15,15,108.0,121.0,1.4,11.5,152.5,91.79,76.9
2016,1,10,15,30,102.0,105.0,1.3,11.0,131.0,80.65,67.05
2016,1,10,15,45,91.5,87.5,1.25,10.5,108.5,68.24,55.86
2016,1,10,16,0,81.0,70.0,1.2,10.0,86.0,55.49,44.18
2016,1,10,16,15,63.5,53.0,1.3,9.5,63.5,42.72,32.29
2016,1,10,16,30,46.0,36.0,1.4,9.0,41.0,29.65,19.64
2016,1,10,16,45,23.0,18.0,1.5,9.0,20.5,15.44,1.17
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.5,2.15,8.0,12.5,11.01,0.0
2016,1,11,8,0,0.0,25.0,2.2,8.0,25.0,23.61,12.22
2016,1,11,8,15,4.5,42.0,2.2,8.0,42.5,45.04,32.48
2016,1,11,8,30,9.0,59.0,2.2,8.0,60.0,65.17,50.65
2016,1,11,8,45,17.0,75.5,2.25,8.5,79.0,86.12,69.31
2016,1,11,9,0,25.0,92.0,2.3,9.0,98.0,115.0,94.5
2016,1,11,9,15,30.0,107.0,2.25,9.0,115.5,132.29,109.54
2016,1,11,9,30,35.0,122.0,2.2,9.0,133.0,149.35,124.15
2016,1,11,9,45,39.0,135.5,2.2,9.0,149.0,163.66,136.21
2016,1,11,10,0,43.0,149.0,2.2,9.0,165.0,177.71,147.9
2016,1,11,10,15,25.5,150.0,2.2,9.0,159.5,156.21,129.13
2016,1,11,10,30,8.0,151.0,2.2,9.0,154.0,144.61,118.81
2016,1,11,10,45,17.5,165.5,2.25,9.5,173.5,162.92,133.99
2016,1,11,11,0,27.0,180.0,2.3,10.0,193.0,180.63,148.42
2016,1,11,11,15,13.5,162.5,2.25,10.0,169.0,154.53,126.19
2016,1,11,11,30,0.0,145.0,2.2,10.0,145.0,130.0,105.4
2016,1,11,11,45,3.5,159.0,2.15,10.5,160.5,143.9,116.82
2016,1,11,12,0,7.0,173.0,2.1,11.0,176.0,157.28,127.64
2016,1,11,12,15,3.5,166.5,2.05,11.0,168.0,148.9,120.58
2016,1,11,12,30,0.0,160.0,2.0,11.0,160.0,140.94,113.98
2016,1,11,12,45,7.0,170.0,2.0,11.5,173.5,151.25,122.27
2016,1,11,13,0,14.0,180.0,2.0,12.0,187.0,160.58,129.58
2016,1,11,13,15,7.0,156.0,1.95,12.0,159.5,137.11,110.29
2016,1,11,13,30,0.0,132.0,1.9,12.0,132.0,114.64,91.87
2016,1,11,13,45,1.5,140.5,1.9,12.0,141.5,121.02,97.31
2016,1,11,14,0,3.0,149.0,1.9,12.0,151.0,126.6,102.03
2016,1,11,14,15,1.5,81.5,1.8,12.0,82.5,71.94,56.07
2016,1,11,14,30,0.0,14.0,1.7,12.0,14.0,12.32,5.02
2016,1,11,14,45,359.5,39.5,1.6,12.0,158.0,26.19,18.08
2016,1,11,15,0,719.0,65.0,1.5,12.0,302.0,51.51,40.91
2016,1,11,15,15,684.5,61.5,1.4,11.5,265.0,49.52,39.2
2016,1,11,15,30,650.0,58.0,1.3,11.0,228.0,43.49,33.8
2016,1,11,15,45,598.0,52.5,1.2,11.0,189.0,40.07,30.59
2016,1,11,16,0,546.0,47.0,1.1,11.0,150.0,36.62,27.26
2016,1,11,16,15,463.0,39.5,1.1,10.5,111.0,31.33,22.17
2016,1,11,16,30,380.0,32.0,1.1,10.0,72.0,25.97,16.59
2016,1,11,16,45,240.5,21.0,1.15,10.0,42.0,17.16,3.3
2016,1,11,17,0,101.0,10.0,1.2,10.0,12.0,9.1,0.0
2016,1,11,17,15,50.5,5.0,1.2,10.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
