Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,45.0,15.0,2.35,7.5,18.5,50.34,0.0
2016,1,12,8,0,90.0,30.0,2.4,8.0,37.0,106.93,76.28
2016,1,12,8,15,125.0,46.5,2.3,8.0,63.0,147.35,119.59
2016,1,12,8,30,160.0,63.0,2.2,8.0,89.0,187.53,156.52
2016,1,12,8,45,180.0,79.0,2.1,8.5,117.0,217.81,183.52
2016,1,12,9,0,200.0,95.0,2.0,9.0,145.0,247.52,209.14
2016,1,12,9,15,212.0,110.5,1.95,9.0,171.0,270.84,228.95
2016,1,12,9,30,224.0,126.0,1.9,9.0,197.0,293.15,247.38
2016,1,12,9,45,235.0,139.0,1.9,9.5,220.5,310.64,261.01
2016,1,12,10,0,246.0,152.0,1.9,10.0,244.0,327.0,273.36
2016,1,12,10,15,361.0,146.0,1.9,10.0,292.5,384.0,320.3
2016,1,12,10,30,476.0,140.0,1.9,10.0,341.0,449.39,372.21
2016,1,12,10,45,359.0,169.5,1.95,10.5,326.0,391.37,322.81
2016,1,12,11,0,242.0,199.0,2.0,11.0,311.0,345.31,283.48
2016,1,12,11,15,371.5,181.5,2.0,11.0,360.0,388.69,318.47
2016,1,12,11,30,501.0,164.0,2.0,11.0,409.0,433.61,352.84
2016,1,12,11,45,509.5,165.5,2.0,11.5,418.5,421.23,340.32
2016,1,12,12,0,518.0,167.0,2.0,12.0,428.0,406.77,326.27
2016,1,12,12,15,396.5,192.5,1.95,12.0,392.5,351.49,281.0
2016,1,12,12,30,275.0,218.0,1.9,12.0,357.0,307.43,245.32
2016,1,12,12,45,279.0,214.5,1.9,12.0,354.0,290.58,230.36
2016,1,12,13,0,283.0,211.0,1.9,12.0,351.0,272.86,214.35
2016,1,12,13,15,264.0,207.0,1.8,12.0,335.0,247.49,192.59
2016,1,12,13,30,245.0,203.0,1.7,12.0,319.0,223.28,172.04
2016,1,12,13,45,140.5,189.0,1.65,12.0,255.0,179.23,139.33
2016,1,12,14,0,36.0,175.0,1.6,12.0,191.0,146.97,117.31
2016,1,12,14,15,18.0,141.0,1.55,12.0,149.0,120.3,96.18
2016,1,12,14,30,0.0,107.0,1.5,12.0,107.0,91.67,72.95
2016,1,12,14,45,0.0,97.5,1.45,12.0,97.5,83.58,69.4
2016,1,12,15,0,0.0,88.0,1.4,12.0,88.0,75.72,62.49
2016,1,12,15,15,0.0,77.0,1.5,12.0,77.0,66.61,54.4
2016,1,12,15,30,0.0,66.0,1.6,12.0,66.0,57.42,46.13
2016,1,12,15,45,0.0,54.5,1.7,12.0,54.5,47.73,37.32
2016,1,12,16,0,0.0,43.0,1.8,12.0,43.0,37.95,28.32
2016,1,12,16,15,0.0,32.0,1.85,12.0,32.0,28.21,19.3
2016,1,12,16,30,0.0,21.0,1.9,12.0,21.0,18.49,10.14
2016,1,12,16,45,0.0,12.0,1.95,12.0,12.0,10.55,0.5
2016,1,12,17,0,0.0,3.0,2.0,12.0,3.0,2.73,0.0
2016,1,12,17,15,0.0,1.5,2.0,12.0,1.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,99.0,17.5,3.5,11.5,25.5,92.22,0.0
2016,1,13,8,0,198.0,35.0,3.6,12.0,51.0,189.07,137.33
2016,1,13,8,15,299.5,46.5,3.65,12.0,88.5,260.19,211.41
2016,1,13,8,30,401.0,58.0,3.7,12.0,126.0,335.37,278.44
2016,1,13,8,45,467.0,66.0,3.8,12.0,165.5,388.68,325.48
2016,1,13,9,0,533.0,74.0,3.9,12.0,205.0,441.48,370.65
2016,1,13,9,15,301.5,103.0,4.05,12.0,179.5,317.12,267.13
2016,1,13,9,30,70.0,132.0,4.2,12.0,154.0,183.87,152.59
2016,1,13,9,45,80.0,145.0,4.35,12.5,173.0,200.82,166.8
2016,1,13,10,0,90.0,158.0,4.5,13.0,192.0,217.49,180.28
2016,1,13,10,15,335.0,138.0,4.6,13.0,278.5,360.0,301.22
2016,1,13,10,30,580.0,118.0,4.7,13.0,365.0,494.81,411.26
2016,1,13,10,45,327.0,159.0,4.85,13.0,300.0,362.4,300.56
2016,1,13,11,0,74.0,200.0,5.0,13.0,235.0,235.1,192.79
2016,1,13,11,15,70.0,206.0,5.0,12.5,239.5,234.3,192.23
2016,1,13,11,30,66.0,212.0,5.0,12.0,244.0,233.43,191.43
2016,1,13,11,45,149.5,218.0,5.05,12.0,293.0,281.52,230.97
2016,1,13,12,0,233.0,224.0,5.1,12.0,342.0,317.82,259.75
2016,1,13,12,15,132.5,213.5,5.1,12.0,281.0,253.11,206.11
2016,1,13,12,30,32.0,203.0,5.1,12.0,220.0,192.83,156.7
2016,1,13,12,45,96.0,213.5,5.1,12.0,262.0,221.18,179.06
2016,1,13,13,0,160.0,224.0,5.1,12.0,304.0,244.08,195.84
2016,1,13,13,15,189.0,216.0,5.0,12.0,307.5,234.79,186.24
2016,1,13,13,30,218.0,208.0,4.9,12.0,311.0,222.79,174.11
2016,1,13,13,45,173.5,200.5,4.85,12.0,280.0,194.37,151.43
2016,1,13,14,0,129.0,193.0,4.8,12.0,249.0,169.89,132.82
2016,1,13,14,15,64.5,163.5,4.55,11.5,191.5,136.87,108.7
2016,1,13,14,30,0.0,134.0,4.3,11.0,134.0,111.94,90.59
2016,1,13,14,45,0.0,123.0,4.05,11.0,123.0,102.45,86.54
2016,1,13,15,0,0.0,112.0,3.8,11.0,112.0,93.58,78.73
2016,1,13,15,15,320.0,89.0,3.5,10.5,175.0,63.91,52.29
2016,1,13,15,30,640.0,66.0,3.2,10.0,238.0,49.69,39.52
2016,1,13,15,45,601.0,58.5,2.95,10.0,199.5,44.83,35.02
2016,1,13,16,0,562.0,51.0,2.7,10.0,161.0,39.87,30.3
2016,1,13,16,15,475.5,43.5,2.55,9.5,120.5,34.67,25.29
2016,1,13,16,30,389.0,36.0,2.4,9.0,80.0,29.44,19.86
2016,1,13,16,45,245.0,24.5,2.3,9.0,48.0,20.23,7.37
2016,1,13,17,0,101.0,13.0,2.2,9.0,16.0,11.82,0.0
2016,1,13,17,15,50.5,6.5,2.15,8.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,13.0,1.85,8.5,13.0,11.45,0.0
2016,1,14,8,0,0.0,26.0,1.9,9.0,26.0,24.78,13.38
2016,1,14,8,15,4.5,43.0,1.95,9.0,44.0,46.07,33.32
2016,1,14,8,30,9.0,60.0,2.0,9.0,62.0,66.15,51.36
2016,1,14,8,45,16.0,76.5,2.1,9.0,80.5,86.5,69.53
2016,1,14,9,0,23.0,93.0,2.2,9.0,99.0,114.86,94.37
2016,1,14,9,15,27.0,108.0,2.25,9.0,116.5,131.54,108.86
2016,1,14,9,30,31.0,123.0,2.3,9.0,134.0,148.0,122.95
2016,1,14,9,45,34.0,136.5,2.4,9.5,149.0,161.73,134.27
2016,1,14,10,0,37.0,150.0,2.5,10.0,164.0,175.22,145.22
2016,1,14,10,15,18.5,141.5,2.65,10.0,148.5,143.11,117.55
2016,1,14,10,30,0.0,133.0,2.8,10.0,133.0,121.72,98.95
2016,1,14,10,45,18.5,160.5,2.95,10.0,169.5,158.58,130.28
2016,1,14,11,0,37.0,188.0,3.1,10.0,206.0,201.67,166.3
2016,1,14,11,15,18.5,166.5,3.15,10.0,175.5,161.16,131.91
2016,1,14,11,30,0.0,145.0,3.2,10.0,145.0,130.0,105.45
2016,1,14,11,45,0.0,147.5,3.3,10.5,147.5,131.7,106.67
2016,1,14,12,0,0.0,150.0,3.4,11.0,150.0,133.4,107.85
2016,1,14,12,15,0.0,144.0,3.4,11.0,144.0,127.53,102.9
2016,1,14,12,30,0.0,138.0,3.4,11.0,138.0,121.8,98.1
2016,1,14,12,45,0.0,98.5,3.45,11.0,98.5,87.08,68.83
2016,1,14,13,0,0.0,59.0,3.5,11.0,59.0,52.14,39.16
2016,1,14,13,15,0.0,65.0,3.45,11.0,65.0,57.47,43.76
2016,1,14,13,30,0.0,71.0,3.4,11.0,71.0,62.79,48.36
2016,1,14,13,45,0.0,59.0,3.4,11.0,59.0,52.13,39.28
2016,1,14,14,0,0.0,47.0,3.4,11.0,47.0,41.48,30.2
2016,1,14,14,15,0.0,30.5,3.45,10.5,30.5,26.88,17.69
2016,1,14,14,30,0.0,14.0,3.5,10.0,14.0,12.32,5.09
2016,1,14,14,45,0.0,12.5,3.55,10.0,12.5,10.99,4.37
2016,1,14,15,0,0.0,11.0,3.6,10.0,11.0,9.67,3.17
2016,1,14,15,15,0.0,9.5,3.7,10.0,9.5,8.35,1.97
2016,1,14,15,30,0.0,8.0,3.8,10.0,8.0,7.02,0.75
2016,1,14,15,45,0.0,6.5,3.95,10.0,6.5,5.7,0.0
2016,1,14,16,0,0.0,5.0,4.1,10.0,5.0,4.38,0.0
2016,1,14,16,15,0.0,3.5,4.1,10.0,3.5,3.07,0.0
2016,1,14,16,30,0.0,2.0,4.1,10.0,2.0,1.75,0.0
2016,1,14,16,45,0.0,1.0,4.2,10.5,1.0,0.87,0.0
2016,1,14,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,159.0,14.5,1.15,8.5,28.5,123.27,0.0
2016,1,15,8,0,318.0,29.0,1.2,9.0,57.0,248.15,184.88
2016,1,15,8,15,414.0,38.0,1.3,9.0,95.5,318.31,259.71
2016,1,15,8,30,510.0,47.0,1.4,9.0,134.0,391.1,324.3
2016,1,15,8,45,568.0,53.0,1.5,9.0,174.5,438.32,365.83
2016,1,15,9,0,626.0,59.0,1.6,9.0,215.0,484.78,405.2
2016,1,15,9,15,665.0,63.5,1.65,9.0,253.5,516.13,430.97
2016,1,15,9,30,704.0,68.0,1.7,9.0,292.0,545.43,454.22
2016,1,15,9,45,515.0,106.5,1.8,9.5,280.0,462.4,385.61
2016,1,15,10,0,326.0,145.0,1.9,10.0,268.0,370.76,309.31
2016,1,15,10,15,423.0,139.0,1.9,10.0,312.5,428.8,356.66
2016,1,15,10,30,520.0,133.0,1.9,10.0,357.0,472.78,391.07
2016,1,15,10,45,427.5,161.0,1.95,10.5,351.5,435.98,358.81
2016,1,15,11,0,335.0,189.0,2.0,11.0,346.0,390.74,320.54
2016,1,15,11,15,411.0,180.0,1.9,11.0,379.0,420.62,343.56
2016,1,15,11,30,487.0,171.0,1.8,11.0,412.0,437.8,355.52
2016,1,15,11,45,425.5,188.0,1.75,11.0,401.5,405.09,327.64
2016,1,15,12,0,364.0,205.0,1.7,11.0,391.0,368.8,297.39
2016,1,15,12,15,298.0,216.5,1.6,11.0,369.0,333.72,268.18
2016,1,15,12,30,232.0,228.0,1.5,11.0,347.0,298.79,239.41
2016,1,15,12,45,534.5,156.0,1.45,11.0,426.0,339.59,266.07
2016,1,15,13,0,837.0,84.0,1.4,11.0,505.0,353.9,267.14
2016,1,15,13,15,829.0,83.0,1.3,11.0,490.5,312.34,228.54
2016,1,15,13,30,821.0,82.0,1.2,11.0,476.0,269.85,189.38
2016,1,15,13,45,814.0,79.0,1.15,11.5,455.5,225.1,148.73
2016,1,15,14,0,807.0,76.0,1.1,12.0,435.0,179.79,109.67
2016,1,15,14,15,789.5,74.0,1.05,12.0,407.5,133.93,75.21
2016,1,15,14,30,772.0,72.0,1.0,12.0,380.0,88.92,49.82
2016,1,15,14,45,750.0,69.0,0.95,12.0,347.5,53.47,42.54
2016,1,15,15,0,728.0,66.0,0.9,12.0,315.0,51.94,41.27
2016,1,15,15,15,693.5,62.5,0.85,11.5,277.5,49.96,39.61
2016,1,15,15,30,659.0,59.0,0.8,11.0,240.0,43.9,34.21
2016,1,15,15,45,606.5,54.0,0.8,11.0,200.5,40.89,31.41
2016,1,15,16,0,554.0,49.0,0.8,11.0,161.0,37.89,28.5
2016,1,15,16,15,475.0,42.0,0.85,10.5,121.5,33.09,23.9
2016,1,15,16,30,396.0,35.0,0.9,10.0,82.0,28.25,18.98
2016,1,15,16,45,198.0,26.0,1.0,10.0,49.5,20.42,9.1
2016,1,15,17,0,0.0,17.0,1.1,10.0,17.0,15.46,0.0
2016,1,15,17,15,0.0,8.5,1.1,10.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,135.0,16.0,2.4,11.5,28.0,112.92,0.0
2016,1,16,8,0,270.0,32.0,2.4,12.0,56.0,224.27,166.93
2016,1,16,8,15,367.5,41.5,2.4,12.0,94.0,295.83,240.6
2016,1,16,8,30,465.0,51.0,2.4,12.0,132.0,369.81,305.95
2016,1,16,8,45,535.5,56.5,2.4,12.5,173.0,423.98,352.33
2016,1,16,9,0,606.0,62.0,2.4,13.0,214.0,477.55,396.38
2016,1,16,9,15,303.0,49.5,2.35,13.0,125.5,271.81,228.34
2016,1,16,9,30,0.0,37.0,2.3,13.0,37.0,32.61,22.42
2016,1,16,9,45,0.0,40.5,2.3,13.0,40.5,35.71,25.18
2016,1,16,10,0,0.0,44.0,2.3,13.0,44.0,38.81,27.8
2016,1,16,10,15,0.0,84.5,2.3,13.0,84.5,75.24,58.83
2016,1,16,10,30,0.0,125.0,2.3,13.0,125.0,113.78,91.2
2016,1,16,10,45,0.0,112.5,2.35,13.5,112.5,101.1,80.21
2016,1,16,11,0,0.0,100.0,2.4,14.0,100.0,89.09,69.9
2016,1,16,11,15,0.0,103.5,2.4,14.0,103.5,92.14,72.39
2016,1,16,11,30,0.0,107.0,2.4,14.0,107.0,95.17,74.85
2016,1,16,11,45,0.0,126.0,2.4,14.0,126.0,112.18,88.98
2016,1,16,12,0,0.0,145.0,2.4,14.0,145.0,128.92,102.81
2016,1,16,12,15,0.0,145.0,2.35,14.0,145.0,128.44,102.35
2016,1,16,12,30,0.0,145.0,2.3,14.0,145.0,127.97,101.95
2016,1,16,12,45,0.0,143.5,2.25,14.5,143.5,126.17,100.29
2016,1,16,13,0,0.0,142.0,2.2,15.0,142.0,124.38,98.66
2016,1,16,13,15,0.0,112.0,2.1,15.0,112.0,98.45,77.24
2016,1,16,13,30,0.0,82.0,2.0,15.0,82.0,72.58,55.74
2016,1,16,13,45,0.0,78.0,1.9,15.0,78.0,69.01,52.84
2016,1,16,14,0,0.0,74.0,1.8,15.0,74.0,65.45,49.92
2016,1,16,14,15,0.0,86.5,1.7,14.5,86.5,76.08,59.07
2016,1,16,14,30,0.0,99.0,1.6,14.0,99.0,85.74,67.42
2016,1,16,14,45,0.0,90.5,1.55,14.0,90.5,78.42,64.28
2016,1,16,15,0,0.0,82.0,1.5,14.0,82.0,71.3,58.07
2016,1,16,15,15,0.0,72.5,1.45,13.5,72.5,63.31,51.15
2016,1,16,15,30,0.0,63.0,1.4,13.0,63.0,55.26,44.05
2016,1,16,15,45,254.5,59.5,1.35,13.0,111.5,43.71,33.65
2016,1,16,16,0,509.0,56.0,1.3,13.0,160.0,43.59,33.33
2016,1,16,16,15,428.0,48.0,1.3,12.5,121.0,38.13,28.16
2016,1,16,16,30,347.0,40.0,1.3,12.0,82.0,32.63,22.66
2016,1,16,16,45,173.5,29.5,1.35,12.0,50.5,23.13,11.59
2016,1,16,17,0,0.0,19.0,1.4,12.0,19.0,17.28,0.0
2016,1,16,17,15,0.0,9.5,1.45,12.0,9.5,8.64,0.0
2016,1,16,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,0.5,3.05,13.0,0.5,0.44,0.0
2016,1,17,8,0,0.0,1.0,3.1,13.0,1.0,0.88,0.0
2016,1,17,8,15,0.0,1.5,3.05,13.0,1.5,1.31,0.0
2016,1,17,8,30,0.0,2.0,3.0,13.0,2.0,1.75,0.0
2016,1,17,8,45,0.0,3.0,3.0,13.0,3.0,2.63,0.0
2016,1,17,9,0,0.0,4.0,3.0,13.0,4.0,3.51,0.0
2016,1,17,9,15,0.0,4.5,3.0,13.0,4.5,3.95,0.0
2016,1,17,9,30,0.0,5.0,3.0,13.0,5.0,4.39,0.0
2016,1,17,9,45,0.0,5.5,3.05,13.0,5.5,4.83,0.0
2016,1,17,10,0,0.0,6.0,3.1,13.0,6.0,5.27,0.0
2016,1,17,10,15,0.0,44.5,3.1,13.0,44.5,39.26,28.13
2016,1,17,10,30,0.0,83.0,3.1,13.0,83.0,73.62,57.34
2016,1,17,10,45,0.0,49.0,3.15,13.0,49.0,43.26,31.42
2016,1,17,11,0,0.0,15.0,3.2,13.0,15.0,13.21,5.69
2016,1,17,11,15,0.0,28.0,3.25,13.0,28.0,24.69,15.51
2016,1,17,11,30,0.0,41.0,3.3,13.0,41.0,36.19,25.3
2016,1,17,11,45,0.0,43.5,3.35,13.0,43.5,38.41,27.16
2016,1,17,12,0,0.0,46.0,3.4,13.0,46.0,40.63,29.03
2016,1,17,12,15,0.0,70.0,3.4,13.0,70.0,61.92,47.08
2016,1,17,12,30,0.0,94.0,3.4,13.0,94.0,83.21,65.03
2016,1,17,12,45,0.0,96.0,3.4,13.0,96.0,84.92,66.47
2016,1,17,13,0,0.0,98.0,3.4,13.0,98.0,86.58,67.9
2016,1,17,13,15,0.0,80.5,3.35,13.0,80.5,71.25,55.02
2016,1,17,13,30,0.0,63.0,3.3,13.0,63.0,55.69,41.9
2016,1,17,13,45,0.0,76.0,3.3,13.0,76.0,67.24,51.77
2016,1,17,14,0,0.0,89.0,3.3,13.0,89.0,78.41,61.3
2016,1,17,14,15,0.0,55.5,3.3,13.0,55.5,49.01,36.39
2016,1,17,14,30,0.0,22.0,3.3,13.0,22.0,19.37,11.04
2016,1,17,14,45,0.0,20.0,3.3,13.0,20.0,17.6,10.22
2016,1,17,15,0,0.0,18.0,3.3,13.0,18.0,15.83,8.64
2016,1,17,15,15,0.0,16.0,3.3,13.0,16.0,14.07,7.06
2016,1,17,15,30,0.0,14.0,3.3,13.0,14.0,12.3,5.46
2016,1,17,15,45,0.0,11.5,3.3,13.0,11.5,10.1,3.45
2016,1,17,16,0,0.0,9.0,3.3,13.0,9.0,7.9,1.43
2016,1,17,16,15,0.0,7.0,3.25,13.0,7.0,6.14,0.0
2016,1,17,16,30,0.0,5.0,3.2,13.0,5.0,4.38,0.0
2016,1,17,16,45,0.0,3.0,3.2,13.0,3.0,2.63,0.0
2016,1,17,17,0,0.0,1.0,3.2,13.0,1.0,0.91,0.0
2016,1,17,17,15,0.0,0.5,3.2,13.0,0.5,0.45,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,45,209.5,13.5,1.45,9.5,32.5,151.3,0.0
2016,1,18,8,0,419.0,27.0,1.5,10.0,65.0,297.02,225.7
2016,1,18,8,15,509.5,34.0,1.5,10.5,106.0,365.98,297.87
2016,1,18,8,30,600.0,41.0,1.5,11.0,147.0,436.27,359.12
2016,1,18,8,45,654.0,45.5,1.5,11.5,189.0,481.76,397.74
2016,1,18,9,0,708.0,50.0,1.5,12.0,231.0,525.96,433.43
2016,1,18,9,15,742.0,53.5,1.55,12.0,270.0,554.57,456.48
2016,1,18,9,30,776.0,57.0,1.6,12.0,309.0,580.79,476.83
2016,1,18,9,45,435.0,110.0,1.65,12.5,254.5,419.9,346.59
2016,1,18,10,0,94.0,163.0,1.7,13.0,200.0,226.53,185.79
2016,1,18,10,15,122.5,177.0,1.75,13.0,228.5,265.39,218.23
2016,1,18,10,30,151.0,191.0,1.8,13.0,257.0,292.76,240.11
2016,1,18,10,45,192.0,199.0,1.9,13.5,287.5,319.6,261.11
2016,1,18,11,0,233.0,207.0,2.0,14.0,318.0,344.47,280.11
2016,1,18,11,15,193.0,217.5,2.05,14.0,311.5,323.73,262.3
2016,1,18,11,30,153.0,228.0,2.1,14.0,305.0,303.78,245.45
2016,1,18,11,45,114.0,228.0,2.15,14.0,286.5,275.49,222.12
2016,1,18,12,0,75.0,228.0,2.2,14.0,268.0,244.46,196.72
2016,1,18,12,15,37.5,194.5,2.15,13.5,214.5,192.0,154.37
2016,1,18,12,30,0.0,161.0,2.1,13.0,161.0,142.01,113.76
2016,1,18,12,45,12.0,179.5,2.1,13.0,185.5,161.75,130.03
2016,1,18,13,0,24.0,198.0,2.1,13.0,210.0,179.8,144.54
2016,1,18,13,15,59.5,207.5,2.1,13.0,237.0,194.09,155.14
2016,1,18,13,30,95.0,217.0,2.1,13.0,264.0,204.48,162.08
2016,1,18,13,45,47.5,179.5,2.1,13.0,203.0,159.11,126.35
2016,1,18,14,0,0.0,142.0,2.1,13.0,142.0,121.5,97.32
2016,1,18,14,15,12.0,149.5,2.0,13.0,154.5,127.2,101.77
2016,1,18,14,30,24.0,157.0,1.9,13.0,167.0,130.68,104.59
2016,1,18,14,45,12.0,108.5,1.8,13.0,113.5,92.4,76.8
2016,1,18,15,0,0.0,60.0,1.7,13.0,60.0,53.0,41.98
2016,1,18,15,15,0.0,53.0,1.65,12.5,53.0,46.78,36.57
2016,1,18,15,30,0.0,46.0,1.6,12.0,46.0,40.58,31.07
2016,1,18,15,45,0.0,38.5,1.55,12.0,38.5,33.93,25.03
2016,1,18,16,0,0.0,31.0,1.5,12.0,31.0,27.3,18.93
2016,1,18,16,15,0.0,23.5,1.5,12.0,23.5,20.68,12.8
2016,1,18,16,30,0.0,16.0,1.5,12.0,16.0,14.06,6.64
2016,1,18,16,45,0.0,10.0,1.5,12.0,10.0,8.78,1.27
2016,1,18,17,0,0.0,4.0,1.5,12.0,4.0,3.5,0.0
2016,1,18,17,15,0.0,2.0,1.5,12.0,2.0,1.82,0.0
2016,1,18,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.5,5.4,12.5,7.5,6.58,0.0
2016,1,19,8,0,0.0,15.0,5.5,13.0,15.0,13.19,4.65
2016,1,19,8,15,0.0,25.0,5.55,13.0,25.0,22.02,12.76
2016,1,19,8,30,0.0,35.0,5.6,13.0,35.0,30.86,20.6
2016,1,19,8,45,0.0,45.5,5.65,13.0,45.5,40.16,28.79
2016,1,19,9,0,0.0,56.0,5.7,13.0,56.0,49.69,37.12
2016,1,19,9,15,0.0,66.0,5.6,13.0,66.0,59.04,45.2
2016,1,19,9,30,0.0,76.0,5.5,13.0,76.0,68.33,53.14
2016,1,19,9,45,0.0,85.0,5.4,13.5,85.0,76.57,60.0
2016,1,19,10,0,0.0,94.0,5.3,14.0,94.0,84.78,66.75
2016,1,19,10,15,0.0,88.5,5.25,14.0,88.5,78.99,61.73
2016,1,19,10,30,0.0,83.0,5.2,14.0,83.0,73.59,57.06
2016,1,19,10,45,0.0,106.5,5.2,14.0,106.5,95.38,75.35
2016,1,19,11,0,0.0,130.0,5.2,14.0,130.0,117.08,93.44
2016,1,19,11,15,13.5,164.0,5.1,14.0,171.0,156.14,126.05
2016,1,19,11,30,27.0,198.0,5.0,14.0,212.0,194.08,157.32
2016,1,19,11,45,13.5,175.0,4.9,14.0,182.0,163.82,131.98
2016,1,19,12,0,0.0,152.0,4.8,14.0,152.0,135.24,108.14
2016,1,19,12,15,77.0,196.0,4.7,14.0,237.0,211.47,170.95
2016,1,19,12,30,154.0,240.0,4.6,14.0,322.0,280.02,225.53
2016,1,19,12,45,157.0,240.5,4.5,14.0,322.5,271.38,217.39
2016,1,19,13,0,160.0,241.0,4.4,14.0,323.0,261.95,208.7
2016,1,19,13,15,192.0,229.5,4.45,14.0,325.5,251.02,198.03
2016,1,19,13,30,224.0,218.0,4.5,14.0,328.0,237.3,184.64
2016,1,19,13,45,215.0,209.0,4.55,14.0,311.5,213.87,164.67
2016,1,19,14,0,206.0,200.0,4.6,14.0,295.0,191.07,145.73
2016,1,19,14,15,259.5,181.5,4.4,13.5,293.5,165.74,123.17
2016,1,19,14,30,313.0,163.0,4.2,13.0,292.0,138.13,101.81
2016,1,19,14,45,370.5,140.5,4.05,13.0,281.5,97.73,81.59
2016,1,19,15,0,428.0,118.0,3.9,13.0,271.0,83.33,68.98
2016,1,19,15,15,391.0,112.5,3.7,12.5,240.0,80.48,66.66
2016,1,19,15,30,354.0,107.0,3.5,12.0,209.0,77.64,64.25
2016,1,19,15,45,329.0,93.0,3.3,12.0,176.5,68.51,55.99
2016,1,19,16,0,304.0,79.0,3.1,12.0,144.0,59.11,47.35
2016,1,19,16,15,260.0,64.0,2.85,11.5,111.0,48.59,37.64
2016,1,19,16,30,216.0,49.0,2.6,11.0,78.0,37.75,27.44
2016,1,19,16,45,108.0,35.0,2.35,11.0,49.5,27.93,16.86
2016,1,19,17,0,0.0,21.0,2.1,11.0,21.0,17.77,0.0
2016,1,19,17,15,0.0,10.5,2.0,11.0,10.5,9.55,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,96.5,16.5,0.95,10.0,25.5,92.14,0.0
2016,1,20,8,0,193.0,33.0,1.0,10.0,51.0,184.15,140.84
2016,1,20,8,15,239.5,48.0,1.05,10.0,82.5,230.79,188.62
2016,1,20,8,30,286.0,63.0,1.1,10.0,114.0,278.38,231.36
2016,1,20,8,45,318.5,76.0,1.15,10.5,147.0,314.91,263.01
2016,1,20,9,0,351.0,89.0,1.2,11.0,180.0,350.99,293.06
2016,1,20,9,15,366.5,102.5,1.2,11.0,211.0,375.84,313.27
2016,1,20,9,30,382.0,116.0,1.2,11.0,242.0,399.17,331.61
2016,1,20,9,45,389.0,127.5,1.3,11.5,268.0,413.02,341.66
2016,1,20,10,0,396.0,139.0,1.4,12.0,294.0,425.09,350.03
2016,1,20,10,15,504.0,127.0,1.4,12.0,340.0,473.55,388.33
2016,1,20,10,30,612.0,115.0,1.4,12.0,386.0,524.48,427.09
2016,1,20,10,45,575.5,133.0,1.45,12.5,398.0,508.71,412.12
2016,1,20,11,0,539.0,151.0,1.5,13.0,410.0,487.17,393.34
2016,1,20,11,15,545.0,155.0,1.45,13.0,425.0,479.43,385.82
2016,1,20,11,30,551.0,159.0,1.4,13.0,440.0,469.49,376.34
2016,1,20,11,45,706.0,120.5,1.35,13.0,486.5,497.79,396.46
2016,1,20,12,0,861.0,82.0,1.3,13.0,533.0,511.27,403.64
2016,1,20,12,15,685.0,131.5,1.25,13.0,491.0,446.43,350.95
2016,1,20,12,30,509.0,181.0,1.2,13.0,449.0,385.16,302.08
2016,1,20,12,45,452.0,192.0,1.15,13.5,428.0,348.47,271.28
2016,1,20,13,0,395.0,203.0,1.1,14.0,407.0,313.29,241.77
2016,1,20,13,15,484.0,175.0,1.05,14.0,419.0,296.24,223.67
2016,1,20,13,30,573.0,147.0,1.0,14.0,431.0,270.01,196.89
2016,1,20,13,45,499.5,157.0,1.0,14.0,397.5,231.4,165.72
2016,1,20,14,0,426.0,167.0,1.0,14.0,364.0,198.34,140.61
2016,1,20,14,15,471.5,147.5,1.0,14.0,353.5,162.94,110.5
2016,1,20,14,30,517.0,128.0,1.0,14.0,343.0,123.12,81.42
2016,1,20,14,45,413.0,132.5,1.0,14.0,295.5,93.92,77.73
2016,1,20,15,0,309.0,137.0,1.0,14.0,248.0,100.0,83.25
2016,1,20,15,15,296.0,123.5,0.95,13.5,220.5,91.29,75.82
2016,1,20,15,30,283.0,110.0,0.9,13.0,193.0,82.34,68.09
2016,1,20,15,45,263.5,95.0,0.9,12.5,163.5,72.1,59.05
2016,1,20,16,0,244.0,80.0,0.9,12.0,134.0,61.56,49.56
2016,1,20,16,15,216.5,64.0,0.85,12.0,103.5,49.98,38.87
2016,1,20,16,30,189.0,48.0,0.8,12.0,73.0,36.83,26.65
2016,1,20,16,45,94.5,34.5,0.8,12.0,47.0,27.59,16.9
2016,1,20,17,0,0.0,21.0,0.8,12.0,21.0,17.87,0.0
2016,1,20,17,15,0.0,10.5,0.7,12.0,10.5,9.55,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,50.5,17.0,2.9,9.5,22.0,58.41,1.29
2016,1,21,8,0,101.0,34.0,2.9,10.0,44.0,119.81,91.03
2016,1,21,8,15,135.5,51.0,2.85,10.0,71.5,161.46,131.95
2016,1,21,8,30,170.0,68.0,2.8,10.0,99.0,202.94,169.53
2016,1,21,8,45,191.5,85.0,2.75,10.5,128.0,236.18,198.73
2016,1,21,9,0,213.0,102.0,2.7,11.0,157.0,268.76,226.47
2016,1,21,9,15,229.5,116.0,2.55,11.5,184.5,293.39,246.67
2016,1,21,9,30,246.0,130.0,2.4,12.0,212.0,317.19,265.54
2016,1,21,9,45,292.5,139.5,2.3,12.5,247.5,353.87,294.85
2016,1,21,10,0,339.0,149.0,2.2,13.0,283.0,389.37,322.35
2016,1,21,10,15,447.5,140.0,2.1,13.0,330.5,453.59,373.25
2016,1,21,10,30,556.0,131.0,2.0,13.0,378.0,503.1,411.27
2016,1,21,10,45,544.0,143.0,1.95,13.5,395.0,497.07,403.72
2016,1,21,11,0,532.0,155.0,1.9,14.0,412.0,488.99,394.95
2016,1,21,11,15,408.0,188.0,1.9,14.0,389.0,435.43,350.93
2016,1,21,11,30,284.0,221.0,1.9,14.0,366.0,377.68,303.95
2016,1,21,11,45,278.5,227.0,1.95,14.5,371.5,368.08,295.13
2016,1,21,12,0,273.0,233.0,2.0,15.0,377.0,357.7,285.4
2016,1,21,12,15,292.5,230.0,2.0,14.5,384.5,349.99,278.65
2016,1,21,12,30,312.0,227.0,2.0,14.0,392.0,340.3,269.97
2016,1,21,12,45,202.0,230.5,2.0,14.0,337.0,281.81,223.39
2016,1,21,13,0,92.0,234.0,2.0,14.0,282.0,233.36,185.63
2016,1,21,13,15,241.0,214.0,1.95,14.0,335.5,255.28,199.07
2016,1,21,13,30,390.0,194.0,1.9,14.0,389.0,262.77,198.56
2016,1,21,13,45,213.5,191.0,1.85,14.0,297.0,202.25,154.28
2016,1,21,14,0,37.0,188.0,1.8,14.0,205.0,159.37,126.36
2016,1,21,14,15,26.5,172.0,1.8,14.0,184.0,146.22,116.3
2016,1,21,14,30,16.0,156.0,1.8,14.0,163.0,130.3,103.94
2016,1,21,14,45,60.5,154.5,1.8,14.0,177.0,120.69,101.2
2016,1,21,15,0,105.0,153.0,1.8,14.0,191.0,113.3,94.92
2016,1,21,15,15,98.5,137.0,1.8,13.5,170.0,102.69,85.91
2016,1,21,15,30,92.0,121.0,1.8,13.0,149.0,91.79,76.48
2016,1,21,15,45,83.0,104.0,1.8,13.0,126.0,79.94,65.92
2016,1,21,16,0,74.0,87.0,1.8,13.0,103.0,67.78,54.9
2016,1,21,16,15,60.0,68.5,1.8,13.0,80.0,54.3,42.54
2016,1,21,16,30,46.0,50.0,1.8,13.0,57.0,41.48,30.61
2016,1,21,16,45,23.0,33.0,1.85,13.0,36.5,27.94,17.37
2016,1,21,17,0,0.0,16.0,1.9,13.0,16.0,14.1,0.0
2016,1,21,17,15,0.0,8.0,1.95,13.0,8.0,7.28,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
