Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.0,3.05,12.0,6.0,5.26,0.0
2016,1,22,8,0,0.0,12.0,2.9,12.0,12.0,10.54,2.77
2016,1,22,8,15,0.0,20.0,2.85,12.0,20.0,17.59,9.19
2016,1,22,8,30,0.0,28.0,2.8,12.0,28.0,24.65,15.47
2016,1,22,8,45,0.0,36.5,2.75,12.5,36.5,32.17,22.07
2016,1,22,9,0,0.0,45.0,2.7,13.0,45.0,39.69,28.59
2016,1,22,9,15,0.0,53.0,2.75,13.0,53.0,46.79,34.72
2016,1,22,9,30,0.0,61.0,2.8,13.0,61.0,53.89,40.79
2016,1,22,9,45,0.0,62.0,2.9,13.0,62.0,54.77,41.49
2016,1,22,10,0,0.0,63.0,3.0,13.0,63.0,55.66,42.18
2016,1,22,10,15,0.0,94.5,3.05,13.0,94.5,84.65,66.73
2016,1,22,10,30,0.0,126.0,3.1,13.0,126.0,114.52,91.76
2016,1,22,10,45,1.0,143.5,3.2,13.0,144.0,131.27,105.61
2016,1,22,11,0,2.0,161.0,3.3,13.0,162.0,147.75,119.18
2016,1,22,11,15,6.5,172.0,3.35,13.0,175.5,159.74,129.03
2016,1,22,11,30,11.0,183.0,3.4,13.0,189.0,171.34,138.51
2016,1,22,11,45,7.0,178.0,3.5,13.0,182.0,163.27,131.67
2016,1,22,12,0,3.0,173.0,3.6,13.0,175.0,155.66,125.29
2016,1,22,12,15,3.5,174.5,3.55,13.0,176.5,156.34,125.81
2016,1,22,12,30,4.0,176.0,3.5,13.0,178.0,156.95,126.28
2016,1,22,12,45,2.0,139.5,3.5,13.0,140.5,123.64,98.68
2016,1,22,13,0,0.0,103.0,3.5,13.0,103.0,90.98,71.47
2016,1,22,13,15,0.0,115.5,3.35,13.0,115.5,101.57,80.44
2016,1,22,13,30,0.0,128.0,3.2,13.0,128.0,111.81,89.07
2016,1,22,13,45,0.0,133.0,3.1,13.0,133.0,115.41,92.18
2016,1,22,14,0,0.0,138.0,3.0,13.0,138.0,118.69,95.04
2016,1,22,14,15,0.0,116.0,3.0,13.0,116.0,100.33,79.76
2016,1,22,14,30,0.0,94.0,3.0,13.0,94.0,82.09,64.52
2016,1,22,14,45,7.0,114.5,3.0,13.0,117.0,97.38,77.53
2016,1,22,15,0,14.0,135.0,3.0,13.0,140.0,111.0,93.39
2016,1,22,15,15,9.5,121.5,3.0,13.0,124.5,100.31,84.04
2016,1,22,15,30,5.0,108.0,3.0,13.0,109.0,89.48,74.5
2016,1,22,15,45,2.5,91.5,3.0,13.0,92.0,76.41,62.83
2016,1,22,16,0,0.0,75.0,3.0,13.0,75.0,63.18,50.86
2016,1,22,16,15,0.0,58.0,3.0,12.5,58.0,49.43,38.36
2016,1,22,16,30,0.0,41.0,3.0,12.0,41.0,35.49,25.55
2016,1,22,16,45,0.0,26.5,3.0,12.0,26.5,23.29,13.81
2016,1,22,17,0,0.0,12.0,3.0,12.0,12.0,10.55,0.0
2016,1,22,17,15,0.0,6.0,3.0,12.0,6.0,5.46,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,7.5,18.5,3.9,10.5,19.5,23.83,1.13
2016,1,23,8,0,15.0,37.0,4.0,11.0,39.0,54.84,38.72
2016,1,23,8,15,41.5,57.5,4.05,11.0,65.0,95.65,75.69
2016,1,23,8,30,68.0,78.0,4.1,11.0,91.0,145.27,119.37
2016,1,23,8,45,91.0,97.5,4.15,11.0,119.0,180.68,150.7
2016,1,23,9,0,114.0,117.0,4.2,11.0,147.0,215.74,181.19
2016,1,23,9,15,152.0,127.0,4.25,11.0,174.5,247.16,208.51
2016,1,23,9,30,190.0,137.0,4.3,11.0,202.0,279.21,235.85
2016,1,23,9,45,120.0,150.0,4.35,11.5,192.5,244.32,204.52
2016,1,23,10,0,50.0,163.0,4.4,12.0,183.0,198.56,164.15
2016,1,23,10,15,25.0,127.5,4.4,12.0,137.5,139.59,113.98
2016,1,23,10,30,0.0,92.0,4.4,12.0,92.0,81.95,64.53
2016,1,23,10,45,0.0,97.5,4.4,12.0,97.5,86.89,68.65
2016,1,23,11,0,0.0,103.0,4.4,12.0,103.0,91.8,72.7
2016,1,23,11,15,120.0,167.0,4.45,12.0,229.0,233.84,193.04
2016,1,23,11,30,240.0,231.0,4.5,12.0,355.0,357.93,294.29
2016,1,23,11,45,231.5,236.5,4.55,12.0,358.0,348.11,284.99
2016,1,23,12,0,223.0,242.0,4.6,12.0,361.0,337.89,275.74
2016,1,23,12,15,147.0,239.5,4.6,12.0,318.0,288.55,234.79
2016,1,23,12,30,71.0,237.0,4.6,12.0,275.0,241.23,195.89
2016,1,23,12,45,441.5,170.5,4.7,12.0,404.0,330.75,264.55
2016,1,23,13,0,812.0,104.0,4.8,12.0,533.0,386.0,299.59
2016,1,23,13,15,442.0,162.5,4.8,12.0,395.5,278.09,215.74
2016,1,23,13,30,72.0,221.0,4.8,12.0,258.0,203.97,163.77
2016,1,23,13,45,423.5,160.0,4.8,12.0,362.0,222.35,165.15
2016,1,23,14,0,775.0,99.0,4.8,12.0,466.0,210.51,138.15
2016,1,23,14,15,389.5,123.5,4.7,11.5,308.0,140.02,96.34
2016,1,23,14,30,4.0,148.0,4.6,11.0,150.0,124.11,100.58
2016,1,23,14,45,348.5,118.5,4.55,11.0,247.5,87.24,65.7
2016,1,23,15,0,693.0,89.0,4.5,11.0,345.0,63.47,51.69
2016,1,23,15,15,659.0,84.5,4.35,11.0,307.5,61.42,49.93
2016,1,23,15,30,625.0,80.0,4.2,11.0,270.0,59.42,48.16
2016,1,23,15,45,585.5,72.5,4.05,11.0,230.0,54.92,44.07
2016,1,23,16,0,546.0,65.0,3.9,11.0,190.0,50.35,39.8
2016,1,23,16,15,469.5,57.0,3.7,10.5,148.0,45.13,34.88
2016,1,23,16,30,393.0,49.0,3.5,10.0,106.0,39.88,29.72
2016,1,23,16,45,282.0,36.5,3.3,10.0,70.0,30.17,19.95
2016,1,23,17,0,171.0,24.0,3.1,10.0,34.0,18.96,1.65
2016,1,23,17,15,85.5,12.0,3.05,9.5,17.0,10.91,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,47.0,18.5,1.95,8.5,23.5,59.99,16.22
2016,1,24,8,0,94.0,37.0,1.9,9.0,47.0,120.88,93.7
2016,1,24,8,15,125.5,55.0,1.85,9.0,74.5,162.19,133.19
2016,1,24,8,30,157.0,73.0,1.8,9.0,102.0,203.14,170.06
2016,1,24,8,45,180.5,89.5,1.8,9.5,131.5,236.63,199.33
2016,1,24,9,0,204.0,106.0,1.8,10.0,161.0,269.74,227.38
2016,1,24,9,15,222.5,120.0,1.75,10.0,188.5,295.68,249.04
2016,1,24,9,30,241.0,134.0,1.7,10.0,216.0,320.88,269.52
2016,1,24,9,45,238.0,152.5,1.7,10.5,240.5,336.35,280.78
2016,1,24,10,0,235.0,171.0,1.7,11.0,265.0,350.31,290.59
2016,1,24,10,15,380.5,156.5,1.7,11.0,322.5,432.81,357.7
2016,1,24,10,30,526.0,142.0,1.7,11.0,380.0,501.74,411.9
2016,1,24,10,45,477.5,162.0,1.7,11.5,387.0,481.41,392.83
2016,1,24,11,0,429.0,182.0,1.7,12.0,394.0,459.84,373.55
2016,1,24,11,15,380.0,200.0,1.65,12.0,392.0,427.28,346.46
2016,1,24,11,30,331.0,218.0,1.6,12.0,390.0,404.22,326.76
2016,1,24,11,45,606.0,149.0,1.6,12.5,472.0,482.15,386.93
2016,1,24,12,0,881.0,80.0,1.6,13.0,554.0,530.58,420.81
2016,1,24,12,15,882.0,80.0,1.7,13.0,556.0,500.28,394.34
2016,1,24,12,30,883.0,80.0,1.8,13.0,558.0,467.51,365.79
2016,1,24,12,45,884.0,78.5,1.9,13.0,553.0,430.99,333.47
2016,1,24,13,0,885.0,77.0,2.0,13.0,548.0,392.32,298.52
2016,1,24,13,15,879.0,76.5,2.15,13.0,534.5,350.3,260.26
2016,1,24,13,30,873.0,76.0,2.3,13.0,521.0,306.96,220.33
2016,1,24,13,45,858.0,76.0,2.45,13.0,499.5,256.82,175.15
2016,1,24,14,0,843.0,76.0,2.6,13.0,478.0,210.12,133.85
2016,1,24,14,15,828.5,74.5,2.6,12.5,450.5,162.47,94.91
2016,1,24,14,30,814.0,73.0,2.6,12.0,423.0,115.28,62.64
2016,1,24,14,45,794.0,70.5,2.65,12.0,390.0,67.84,42.2
2016,1,24,15,0,774.0,68.0,2.7,12.0,357.0,52.74,41.89
2016,1,24,15,15,744.5,64.5,2.55,11.5,319.0,50.8,40.3
2016,1,24,15,30,715.0,61.0,2.4,11.0,281.0,48.88,38.68
2016,1,24,15,45,674.5,56.0,2.25,11.0,240.0,45.63,35.73
2016,1,24,16,0,634.0,51.0,2.1,11.0,199.0,42.36,32.66
2016,1,24,16,15,567.0,45.0,2.0,10.5,156.5,34.86,25.74
2016,1,24,16,30,500.0,39.0,1.9,10.0,114.0,30.91,21.86
2016,1,24,16,45,389.0,30.0,1.85,9.5,76.0,24.15,15.07
2016,1,24,17,0,278.0,21.0,1.8,9.0,38.0,17.24,2.86
2016,1,24,17,15,139.0,10.5,1.75,9.0,19.0,9.55,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,7,45,158.0,18.0,0.8,10.0,34.5,136.98,52.91
2016,1,25,8,0,316.0,36.0,0.8,10.0,69.0,262.12,206.68
2016,1,25,8,15,405.5,45.0,0.75,10.0,109.0,332.07,271.67
2016,1,25,8,30,495.0,54.0,0.7,10.0,149.0,403.87,332.85
2016,1,25,8,45,556.5,59.5,0.7,10.5,191.0,454.72,374.61
2016,1,25,9,0,618.0,65.0,0.7,11.0,233.0,504.83,413.98
2016,1,25,9,15,655.5,70.0,0.65,11.0,272.5,537.36,438.51
2016,1,25,9,30,693.0,75.0,0.6,11.0,312.0,567.83,460.57
2016,1,25,9,45,363.0,117.0,0.55,11.5,242.5,390.36,318.87
2016,1,25,10,0,33.0,159.0,0.5,12.0,173.0,182.7,147.69
2016,1,25,10,15,49.0,176.0,0.45,12.0,198.0,208.34,169.6
2016,1,25,10,30,65.0,193.0,0.4,12.0,223.0,233.13,189.22
2016,1,25,10,45,56.0,200.0,0.4,12.0,226.5,230.53,186.37
2016,1,25,11,0,47.0,207.0,0.4,12.0,230.0,228.12,183.9
2016,1,25,11,15,47.0,213.5,0.35,12.0,237.5,230.67,185.47
2016,1,25,11,30,47.0,220.0,0.3,12.0,245.0,233.02,186.85
2016,1,25,11,45,46.5,225.0,0.3,12.5,250.0,233.41,186.48
2016,1,25,12,0,46.0,230.0,0.3,13.0,255.0,233.59,185.98
2016,1,25,12,15,39.0,224.5,0.3,13.0,246.0,220.94,175.71
2016,1,25,12,30,32.0,219.0,0.3,13.0,237.0,208.96,166.11
2016,1,25,12,45,46.0,225.5,0.3,13.0,250.5,216.3,171.74
2016,1,25,13,0,60.0,232.0,0.3,13.0,264.0,221.98,175.72
2016,1,25,13,15,100.0,233.0,0.3,13.0,285.0,229.72,180.58
2016,1,25,13,30,140.0,234.0,0.3,13.0,306.0,232.17,180.69
2016,1,25,13,45,145.5,224.5,0.35,13.0,296.5,215.07,166.25
2016,1,25,14,0,151.0,215.0,0.4,13.0,287.0,197.34,151.52
2016,1,25,14,15,146.0,204.0,0.45,13.0,270.5,176.59,135.22
2016,1,25,14,30,141.0,193.0,0.5,13.0,254.0,156.25,120.23
2016,1,25,14,45,139.5,178.0,0.55,13.0,234.5,134.05,105.44
2016,1,25,15,0,138.0,163.0,0.6,13.0,215.0,119.86,100.61
2016,1,25,15,15,133.0,146.0,0.6,12.5,192.0,108.78,91.31
2016,1,25,15,30,128.0,129.0,0.6,12.0,169.0,97.38,81.56
2016,1,25,15,45,118.5,111.5,0.6,12.0,144.5,85.31,70.9
2016,1,25,16,0,109.0,94.0,0.6,12.0,120.0,72.92,59.75
2016,1,25,16,15,93.0,75.5,0.65,11.5,94.5,59.51,47.62
2016,1,25,16,30,77.0,57.0,0.7,11.0,69.0,45.76,34.94
2016,1,25,16,45,41.0,40.0,0.8,11.0,46.0,32.66,22.39
2016,1,25,17,0,5.0,23.0,0.9,11.0,23.0,19.85,5.72
2016,1,25,17,15,2.5,11.5,0.9,11.0,11.5,10.46,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,45,186.5,16.5,1.4,9.5,36.5,151.93,68.54
2016,1,26,8,0,373.0,33.0,1.5,10.0,73.0,293.94,233.91
2016,1,26,8,15,459.5,41.0,1.5,10.0,114.0,361.71,298.0
2016,1,26,8,30,546.0,49.0,1.5,10.0,155.0,431.45,358.61
2016,1,26,8,45,602.0,54.5,1.55,10.5,197.5,479.4,398.94
2016,1,26,9,0,658.0,60.0,1.6,11.0,240.0,526.58,436.89
2016,1,26,9,15,337.0,94.0,1.6,11.0,187.0,352.94,295.27
2016,1,26,9,30,16.0,128.0,1.6,11.0,134.0,133.82,109.03
2016,1,26,9,45,161.0,144.5,1.6,11.5,209.5,265.51,221.79
2016,1,26,10,0,306.0,161.0,1.6,12.0,285.0,386.91,320.27
2016,1,26,10,15,309.5,173.5,1.55,12.0,307.5,396.76,326.25
2016,1,26,10,30,313.0,186.0,1.5,12.0,330.0,405.1,331.62
2016,1,26,10,45,282.0,202.0,1.5,12.5,336.5,393.92,320.68
2016,1,26,11,0,251.0,218.0,1.5,13.0,343.0,382.07,309.43
2016,1,26,11,15,287.0,220.0,1.45,13.0,368.0,395.31,319.19
2016,1,26,11,30,323.0,222.0,1.4,13.0,393.0,406.09,326.57
2016,1,26,11,45,378.5,214.5,1.4,13.0,418.5,415.47,332.93
2016,1,26,12,0,434.0,207.0,1.4,13.0,444.0,426.61,340.08
2016,1,26,12,15,432.0,208.5,1.4,13.0,445.0,407.45,323.4
2016,1,26,12,30,430.0,210.0,1.4,13.0,446.0,387.13,305.77
2016,1,26,12,45,400.0,214.5,1.4,13.0,432.5,354.51,278.56
2016,1,26,13,0,370.0,219.0,1.4,13.0,419.0,326.49,254.91
2016,1,26,13,15,417.0,202.5,1.4,13.0,422.5,307.99,237.07
2016,1,26,13,30,464.0,186.0,1.4,13.0,426.0,283.65,213.7
2016,1,26,13,45,497.0,170.5,1.4,13.5,418.5,252.27,184.23
2016,1,26,14,0,530.0,155.0,1.4,14.0,411.0,217.46,152.23
2016,1,26,14,15,477.5,155.5,1.4,13.5,376.5,179.77,123.65
2016,1,26,14,30,425.0,156.0,1.4,13.0,342.0,146.63,101.86
2016,1,26,14,45,590.5,115.5,1.4,13.0,353.0,96.6,66.44
2016,1,26,15,0,756.0,75.0,1.4,13.0,364.0,58.01,46.38
2016,1,26,15,15,726.5,71.5,1.3,12.5,326.0,56.23,45.0
2016,1,26,15,30,697.0,68.0,1.2,12.0,288.0,49.71,39.29
2016,1,26,15,45,651.5,63.5,1.1,12.0,246.5,47.32,37.14
2016,1,26,16,0,606.0,59.0,1.0,12.0,205.0,44.97,34.92
2016,1,26,16,15,539.5,52.0,1.05,11.5,162.5,40.44,30.7
2016,1,26,16,30,473.0,45.0,1.1,11.0,120.0,35.86,26.26
2016,1,26,16,45,361.5,35.0,1.2,10.5,81.0,28.38,18.89
2016,1,26,17,0,250.0,25.0,1.3,10.0,42.0,20.72,7.59
2016,1,26,17,15,125.0,12.5,1.3,10.0,21.0,11.37,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,5.5,2.3,8.0,5.5,0.0,0.0
2016,1,27,7,30,0.0,11.0,2.3,8.0,11.0,10.01,0.0
2016,1,27,7,45,171.0,24.0,2.35,8.5,42.5,153.32,77.55
2016,1,27,8,0,342.0,37.0,2.4,9.0,74.0,280.64,225.93
2016,1,27,8,15,429.5,46.0,2.3,9.0,115.5,350.51,291.73
2016,1,27,8,30,517.0,55.0,2.2,9.0,157.0,422.1,354.42
2016,1,27,8,45,574.0,61.5,2.15,9.5,199.5,472.0,396.54
2016,1,27,9,0,631.0,68.0,2.1,10.0,242.0,521.06,436.08
2016,1,27,9,15,669.0,72.5,2.1,10.0,282.5,553.75,462.12
2016,1,27,9,30,707.0,77.0,2.1,10.0,323.0,584.3,485.64
2016,1,27,9,45,750.5,76.0,2.15,10.5,362.0,606.31,501.52
2016,1,27,10,0,794.0,75.0,2.2,11.0,401.0,629.33,517.59
2016,1,27,10,15,812.0,77.5,2.05,11.5,432.0,636.22,519.6
2016,1,27,10,30,830.0,80.0,1.9,12.0,463.0,639.82,518.95
2016,1,27,10,45,844.0,81.0,1.8,12.5,488.0,635.81,512.72
2016,1,27,11,0,858.0,82.0,1.7,13.0,513.0,628.43,503.88
2016,1,27,11,15,866.0,83.0,1.55,13.0,531.0,614.04,490.22
2016,1,27,11,30,874.0,84.0,1.4,13.0,549.0,596.45,473.97
2016,1,27,11,45,880.0,84.0,1.3,13.5,559.5,573.53,453.01
2016,1,27,12,0,886.0,84.0,1.2,14.0,570.0,546.64,428.84
2016,1,27,12,15,887.0,84.0,1.15,14.0,572.0,516.08,402.59
2016,1,27,12,30,888.0,84.0,1.1,14.0,574.0,483.03,373.86
2016,1,27,12,45,892.0,81.5,1.05,14.0,570.0,446.52,341.79
2016,1,27,13,0,896.0,79.0,1.0,14.0,566.0,407.62,307.06
2016,1,27,13,15,891.0,78.5,1.0,14.0,553.0,365.27,269.21
2016,1,27,13,30,886.0,78.0,1.0,14.0,540.0,321.5,229.58
2016,1,27,13,45,879.0,76.0,1.0,14.5,519.5,274.76,187.12
2016,1,27,14,0,872.0,74.0,1.0,15.0,499.0,227.21,144.9
2016,1,27,14,15,859.0,72.5,0.95,14.5,472.0,173.35,100.81
2016,1,27,14,30,846.0,71.0,0.9,14.0,445.0,124.48,66.33
2016,1,27,14,45,828.0,68.5,0.9,14.0,411.5,75.13,42.48
2016,1,27,15,0,810.0,66.0,0.9,14.0,378.0,51.02,40.0
2016,1,27,15,15,783.0,63.0,0.8,14.0,339.5,49.43,38.69
2016,1,27,15,30,756.0,60.0,0.7,14.0,301.0,47.88,37.36
2016,1,27,15,45,716.5,55.5,0.65,14.0,258.5,45.02,34.8
2016,1,27,16,0,677.0,51.0,0.6,14.0,216.0,42.16,32.16
2016,1,27,16,15,615.0,45.5,0.65,13.5,172.5,38.3,28.59
2016,1,27,16,30,553.0,40.0,0.7,13.0,129.0,34.45,24.86
2016,1,27,16,45,448.5,31.5,0.75,12.5,88.5,25.26,16.16
2016,1,27,17,0,344.0,23.0,0.8,12.0,48.0,18.83,7.24
2016,1,27,17,15,172.0,11.5,0.8,12.0,24.0,10.46,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.95,9.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,1.0,9.0,6.0,5.46,0.0
2016,1,28,7,45,2.5,22.0,1.05,9.5,22.0,22.69,7.59
2016,1,28,8,0,5.0,38.0,1.1,10.0,38.0,42.25,29.41
2016,1,28,8,15,19.0,56.0,1.1,10.0,59.0,76.65,59.99
2016,1,28,8,30,33.0,74.0,1.1,10.0,80.0,104.77,85.0
2016,1,28,8,45,42.0,92.0,1.15,10.5,102.0,129.29,106.35
2016,1,28,9,0,51.0,110.0,1.2,11.0,124.0,153.42,126.92
2016,1,28,9,15,57.0,126.5,1.15,11.0,144.5,173.2,143.54
2016,1,28,9,30,63.0,143.0,1.1,11.0,165.0,192.67,159.58
2016,1,28,9,45,237.5,144.5,1.1,11.5,241.0,329.26,273.79
2016,1,28,10,0,412.0,146.0,1.1,12.0,317.0,454.61,372.89
2016,1,28,10,15,387.5,163.5,1.2,12.0,333.5,450.58,367.64
2016,1,28,10,30,363.0,181.0,1.3,12.0,350.0,434.27,354.08
2016,1,28,10,45,181.5,162.5,1.45,12.5,247.0,280.32,229.47
2016,1,28,11,0,0.0,144.0,1.6,13.0,144.0,130.08,103.71
2016,1,28,11,15,12.0,176.0,1.55,13.0,182.5,166.74,134.34
2016,1,28,11,30,24.0,208.0,1.5,13.0,221.0,202.35,163.22
2016,1,28,11,45,25.0,212.0,1.5,13.5,226.0,204.55,164.36
2016,1,28,12,0,26.0,216.0,1.5,14.0,231.0,206.59,165.51
2016,1,28,12,15,25.0,215.5,1.5,14.0,230.0,203.44,162.79
2016,1,28,12,30,24.0,215.0,1.5,14.0,229.0,200.33,160.16
2016,1,28,12,45,169.5,224.5,1.55,14.5,318.0,269.17,213.66
2016,1,28,13,0,315.0,234.0,1.6,15.0,407.0,321.4,250.9
2016,1,28,13,15,157.5,181.0,1.55,15.0,267.5,208.25,162.48
2016,1,28,13,30,0.0,128.0,1.5,15.0,128.0,112.03,88.06
2016,1,28,13,45,1.5,145.5,1.5,15.0,146.0,126.37,100.13
2016,1,28,14,0,3.0,163.0,1.5,15.0,164.0,139.64,111.08
2016,1,28,14,15,1.5,136.5,1.45,14.5,137.0,117.29,93.03
2016,1,28,14,30,0.0,110.0,1.4,14.0,110.0,95.28,75.12
2016,1,28,14,45,0.0,104.0,1.35,14.0,104.0,89.83,70.73
2016,1,28,15,0,0.0,98.0,1.3,14.0,98.0,84.49,69.55
2016,1,28,15,15,0.0,88.0,1.2,13.5,88.0,76.18,62.47
2016,1,28,15,30,0.0,78.0,1.1,13.0,78.0,67.8,55.22
2016,1,28,15,45,0.0,67.0,1.05,13.0,67.0,58.55,47.0
2016,1,28,16,0,0.0,56.0,1.0,13.0,56.0,49.21,38.58
2016,1,28,16,15,0.0,44.5,1.0,12.5,44.5,39.28,29.58
2016,1,28,16,30,0.0,33.0,1.0,12.0,33.0,29.09,20.24
2016,1,28,16,45,0.0,23.0,1.0,12.0,23.0,20.25,11.94
2016,1,28,17,0,0.0,13.0,1.0,12.0,13.0,11.43,2.62
2016,1,28,17,15,0.0,6.5,1.0,12.0,6.5,5.91,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,2.5,2.65,13.0,2.5,2.19,0.0
2016,1,29,8,0,0.0,5.0,2.8,13.0,5.0,4.38,0.0
2016,1,29,8,15,0.0,7.5,2.8,13.0,7.5,6.58,0.0
2016,1,29,8,30,0.0,10.0,2.8,13.0,10.0,8.78,1.88
2016,1,29,8,45,0.0,13.0,2.85,13.0,13.0,11.42,4.21
2016,1,29,9,0,0.0,16.0,2.9,13.0,16.0,14.06,6.52
2016,1,29,9,15,0.0,18.5,2.9,13.0,18.5,16.27,8.43
2016,1,29,9,30,0.0,21.0,2.9,13.0,21.0,18.48,10.33
2016,1,29,9,45,0.0,27.0,2.95,13.5,27.0,23.78,14.83
2016,1,29,10,0,0.0,33.0,3.0,14.0,33.0,29.09,19.3
2016,1,29,10,15,0.0,29.5,3.0,14.0,29.5,26.0,16.62
2016,1,29,10,30,0.0,26.0,3.0,14.0,26.0,22.92,13.95
2016,1,29,10,45,0.0,59.0,3.0,14.0,59.0,52.14,38.74
2016,1,29,11,0,0.0,92.0,3.0,14.0,92.0,81.62,63.49
2016,1,29,11,15,0.0,69.5,3.0,14.0,69.5,61.48,46.46
2016,1,29,11,30,0.0,47.0,3.0,14.0,47.0,41.52,29.6
2016,1,29,11,45,0.0,85.0,3.0,14.0,85.0,75.28,57.99
2016,1,29,12,0,0.0,123.0,3.0,14.0,123.0,109.23,86.25
2016,1,29,12,15,1.0,148.5,3.0,14.0,149.0,132.18,105.19
2016,1,29,12,30,2.0,174.0,3.0,14.0,175.0,154.56,123.58
2016,1,29,12,45,59.5,213.5,3.0,14.0,246.5,212.67,170.59
2016,1,29,13,0,117.0,253.0,3.0,14.0,318.0,262.82,209.76
2016,1,29,13,15,58.5,158.0,3.0,13.5,190.5,156.87,124.44
2016,1,29,13,30,0.0,63.0,3.0,13.0,63.0,55.71,41.71
2016,1,29,13,45,0.0,86.5,3.0,13.0,86.5,76.6,59.49
2016,1,29,14,0,0.0,110.0,3.0,13.0,110.0,96.28,76.13
2016,1,29,14,15,0.0,67.0,3.0,13.0,67.0,59.24,44.94
2016,1,29,14,30,0.0,24.0,3.0,13.0,24.0,21.15,12.52
2016,1,29,14,45,23.0,91.5,3.0,13.0,100.5,78.6,61.1
2016,1,29,15,0,46.0,159.0,3.0,13.0,177.0,122.54,103.42
2016,1,29,15,15,42.5,143.5,3.0,13.0,159.0,111.64,93.94
2016,1,29,15,30,39.0,128.0,3.0,13.0,141.0,100.48,84.21
2016,1,29,15,45,33.0,111.5,3.0,13.0,121.5,88.42,73.55
2016,1,29,16,0,27.0,95.0,3.0,13.0,102.0,76.11,62.5
2016,1,29,16,15,18.5,77.0,2.95,12.5,81.5,62.55,50.27
2016,1,29,16,30,10.0,59.0,2.9,12.0,61.0,49.66,38.43
2016,1,29,16,45,5.0,41.0,2.9,12.0,42.0,35.02,24.77
2016,1,29,17,0,0.0,23.0,2.9,12.0,23.0,20.16,9.53
2016,1,29,17,15,0.0,11.5,2.8,12.0,11.5,10.46,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,4.5,2.4,8.0,4.5,0.0,0.0
2016,1,30,7,30,0.0,9.0,2.5,8.0,9.0,8.19,0.0
2016,1,30,7,45,47.0,25.5,2.65,8.5,31.0,65.93,38.29
2016,1,30,8,0,94.0,42.0,2.8,9.0,53.0,128.34,102.44
2016,1,30,8,15,113.5,60.5,2.85,9.0,79.5,152.0,125.82
2016,1,30,8,30,133.0,79.0,2.9,9.0,106.0,186.11,156.66
2016,1,30,8,45,147.0,97.0,2.95,9.5,133.5,215.37,182.25
2016,1,30,9,0,161.0,115.0,3.0,10.0,161.0,244.03,206.58
2016,1,30,9,15,169.5,131.5,3.0,10.0,186.5,266.3,225.23
2016,1,30,9,30,178.0,148.0,3.0,10.0,212.0,287.81,242.84
2016,1,30,9,45,508.5,106.5,3.05,10.5,314.5,482.8,406.46
2016,1,30,10,0,839.0,65.0,3.1,11.0,417.0,656.43,544.18
2016,1,30,10,15,855.5,66.5,3.1,11.0,448.5,656.49,541.8
2016,1,30,10,30,872.0,68.0,3.1,11.0,480.0,658.38,541.72
2016,1,30,10,45,881.5,70.0,3.1,11.5,505.0,652.93,534.8
2016,1,30,11,0,891.0,72.0,3.1,12.0,530.0,644.15,525.25
2016,1,30,11,15,898.0,73.0,3.1,12.0,548.0,629.4,511.95
2016,1,30,11,30,905.0,74.0,3.1,12.0,566.0,611.41,495.96
2016,1,30,11,45,907.0,75.5,3.15,12.5,575.5,587.95,474.7
2016,1,30,12,0,909.0,77.0,3.2,13.0,585.0,561.57,450.84
2016,1,30,12,15,680.0,145.0,3.2,13.0,526.0,481.86,385.61
2016,1,30,12,30,451.0,213.0,3.2,13.0,467.0,406.14,324.27
2016,1,30,12,45,258.0,228.0,3.2,13.0,373.5,312.71,249.78
2016,1,30,13,0,65.0,243.0,3.2,13.0,280.0,234.62,188.3
2016,1,30,13,15,219.5,229.0,3.2,12.5,347.5,269.19,213.37
2016,1,30,13,30,374.0,215.0,3.2,12.0,415.0,288.05,223.13
2016,1,30,13,45,441.5,191.0,3.2,12.0,418.0,262.09,197.2
2016,1,30,14,0,509.0,167.0,3.2,12.0,421.0,230.2,166.03
2016,1,30,14,15,401.5,177.0,3.2,12.0,371.0,191.54,137.81
2016,1,30,14,30,294.0,187.0,3.2,12.0,321.0,166.23,123.05
2016,1,30,14,45,247.5,177.5,3.25,12.0,284.5,137.14,105.08
2016,1,30,15,0,201.0,168.0,3.3,12.0,248.0,123.84,104.87
2016,1,30,15,15,192.5,153.0,3.15,11.5,223.5,113.97,96.53
2016,1,30,15,30,184.0,138.0,3.0,11.0,199.0,103.81,87.81
2016,1,30,15,45,175.5,120.0,2.95,11.0,172.0,91.54,76.91
2016,1,30,16,0,167.0,102.0,2.9,11.0,145.0,78.92,65.53
2016,1,30,16,15,149.5,83.5,2.75,10.5,116.5,63.57,51.62
2016,1,30,16,30,132.0,65.0,2.6,10.0,88.0,50.37,39.44
2016,1,30,16,45,102.5,47.0,2.5,9.5,62.0,37.09,26.95
2016,1,30,17,0,73.0,29.0,2.4,9.0,36.0,23.4,12.73
2016,1,30,17,15,36.5,14.5,2.4,8.5,18.0,13.19,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,7.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,7.0,19.0,17.28,0.0
2016,1,31,7,45,257.0,25.0,2.4,7.5,56.0,212.1,141.83
2016,1,31,8,0,514.0,31.0,2.5,8.0,93.0,375.37,307.54
2016,1,31,8,15,593.5,37.5,2.6,8.0,138.0,442.56,370.61
2016,1,31,8,30,673.0,44.0,2.7,8.0,183.0,510.64,430.68
2016,1,31,8,45,726.0,47.0,2.8,8.5,229.0,557.16,470.21
2016,1,31,9,0,779.0,50.0,2.9,9.0,275.0,602.28,506.78
2016,1,31,9,15,811.0,53.0,3.0,9.0,317.5,631.38,529.83
2016,1,31,9,30,843.0,56.0,3.1,9.0,360.0,652.35,545.9
2016,1,31,9,45,860.5,60.0,3.25,9.5,398.0,667.55,556.34
2016,1,31,10,0,878.0,64.0,3.4,10.0,436.0,679.58,564.13
2016,1,31,10,15,894.0,65.5,3.5,10.0,468.0,684.25,566.91
2016,1,31,10,30,910.0,67.0,3.6,10.0,500.0,685.54,566.64
2016,1,31,10,45,921.5,68.0,3.7,10.0,526.0,679.82,560.8
2016,1,31,11,0,933.0,69.0,3.8,10.0,552.0,670.61,552.13
2016,1,31,11,15,940.0,70.0,3.95,10.0,570.0,655.12,538.52
2016,1,31,11,30,947.0,71.0,4.1,10.0,588.0,636.25,522.06
2016,1,31,11,45,949.0,72.0,4.3,10.5,598.5,611.23,499.82
2016,1,31,12,0,951.0,73.0,4.5,11.0,609.0,583.18,474.7
2016,1,31,12,15,951.5,73.0,4.65,11.0,611.5,550.48,446.01
2016,1,31,12,30,952.0,73.0,4.8,11.0,614.0,515.11,414.42
2016,1,31,12,45,941.5,76.0,4.95,11.0,606.5,475.38,378.52
2016,1,31,13,0,931.0,79.0,5.1,11.0,599.0,433.99,340.44
2016,1,31,13,15,926.0,78.5,5.1,10.5,585.5,389.96,299.71
2016,1,31,13,30,921.0,78.0,5.1,10.0,572.0,344.41,256.94
2016,1,31,13,45,907.0,78.5,5.2,10.0,550.0,296.14,211.54
2016,1,31,14,0,893.0,79.0,5.3,10.0,528.0,242.89,162.73
2016,1,31,14,15,879.5,77.0,5.3,10.0,500.0,191.77,117.98
2016,1,31,14,30,866.0,75.0,5.3,10.0,472.0,140.93,78.75
2016,1,31,14,45,842.5,74.0,5.3,10.0,437.0,90.96,50.78
2016,1,31,15,0,819.0,73.0,5.3,10.0,402.0,56.08,45.14
2016,1,31,15,15,791.5,70.0,5.2,9.5,362.5,54.64,44.03
2016,1,31,15,30,764.0,67.0,5.1,9.0,323.0,53.25,42.93
2016,1,31,15,45,723.0,62.5,5.05,9.0,279.0,50.56,40.5
2016,1,31,16,0,682.0,58.0,5.0,9.0,235.0,47.88,38.0
2016,1,31,16,15,620.0,52.5,4.95,8.5,190.0,40.42,31.14
2016,1,31,16,30,558.0,47.0,4.9,8.0,145.0,37.1,27.86
2016,1,31,16,45,457.0,38.0,4.85,8.0,102.5,30.56,21.43
2016,1,31,17,0,356.0,29.0,4.8,8.0,60.0,23.9,13.63
2016,1,31,17,15,178.0,14.5,4.95,8.0,30.0,11.73,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,10.5,3.35,5.5,10.5,0.0,0.0
2016,2,1,7,30,0.0,21.0,3.4,6.0,21.0,19.1,0.0
2016,2,1,7,45,274.0,26.0,3.5,6.5,59.5,225.32,157.57
2016,2,1,8,0,548.0,31.0,3.6,7.0,98.0,397.87,329.15
2016,2,1,8,15,624.0,36.5,3.7,7.5,144.0,462.63,390.13
2016,2,1,8,30,700.0,42.0,3.8,8.0,190.0,528.0,447.74
2016,2,1,8,45,746.0,46.5,3.95,8.5,235.5,572.29,485.75
2016,2,1,9,0,792.0,51.0,4.1,9.0,281.0,615.07,520.66
2016,2,1,9,15,822.0,54.0,4.1,9.0,324.0,643.06,542.67
2016,2,1,9,30,852.0,57.0,4.1,9.0,367.0,662.83,557.53
2016,2,1,9,45,858.5,63.5,4.15,9.5,403.0,679.1,568.5
2016,2,1,10,0,865.0,70.0,4.2,10.0,439.0,686.4,572.24
2016,2,1,10,15,880.0,71.5,4.1,10.0,471.0,690.13,573.18
2016,2,1,10,30,895.0,73.0,4.0,10.0,503.0,685.94,568.08
2016,2,1,10,45,901.0,76.0,3.95,10.5,527.5,678.99,559.71
2016,2,1,11,0,907.0,79.0,3.9,11.0,552.0,668.68,548.65
2016,2,1,11,15,913.5,80.0,3.85,11.0,570.0,653.19,534.53
2016,2,1,11,30,920.0,81.0,3.8,11.0,588.0,634.42,517.67
2016,2,1,11,45,923.5,81.5,3.75,11.0,598.0,610.2,496.31
2016,2,1,12,0,927.0,82.0,3.7,11.0,608.0,582.98,472.23
2016,2,1,12,15,927.5,82.0,3.6,11.0,610.5,550.83,443.71
2016,2,1,12,30,928.0,82.0,3.5,11.0,613.0,516.09,412.55
2016,2,1,12,45,927.5,81.0,3.45,11.0,607.5,477.52,377.78
2016,2,1,13,0,927.0,80.0,3.4,11.0,602.0,436.74,340.43
2016,2,1,13,15,921.5,79.5,3.35,11.0,588.5,392.64,299.67
2016,2,1,13,30,916.0,79.0,3.3,11.0,575.0,347.06,257.05
2016,2,1,13,45,908.5,77.0,3.3,11.0,554.0,298.46,211.79
2016,2,1,14,0,901.0,75.0,3.3,11.0,533.0,249.04,166.36
2016,2,1,14,15,888.0,73.5,3.25,11.0,504.5,198.56,122.4
2016,2,1,14,30,875.0,72.0,3.2,11.0,476.0,142.34,78.59
2016,2,1,14,45,856.0,70.0,3.15,11.0,441.5,91.23,49.12
2016,2,1,15,0,837.0,68.0,3.1,11.0,407.0,52.15,41.43
