Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,15,811.0,65.0,2.9,10.5,367.5,50.6,40.23
2016,2,1,15,30,785.0,62.0,2.7,10.0,328.0,49.08,39.0
2016,2,1,15,45,750.5,57.5,2.55,10.0,285.0,46.28,36.49
2016,2,1,16,0,716.0,53.0,2.4,10.0,242.0,43.46,33.9
2016,2,1,16,15,658.5,48.0,2.4,9.5,196.5,40.09,30.76
2016,2,1,16,30,601.0,43.0,2.4,9.0,151.0,36.75,27.5
2016,2,1,16,45,507.0,35.0,2.4,8.5,108.0,30.43,21.36
2016,2,1,17,0,413.0,27.0,2.4,8.0,65.0,24.02,14.13
2016,2,1,17,15,206.5,13.5,2.45,7.5,32.5,10.77,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,37.5,8.0,2.05,8.0,9.0,7.28,0.0
2016,2,2,7,30,75.0,16.0,2.0,8.0,18.0,56.42,0.0
2016,2,2,7,45,216.0,29.0,1.95,8.5,52.5,196.62,139.81
2016,2,2,8,0,357.0,42.0,1.9,9.0,87.0,302.28,247.79
2016,2,2,8,15,443.0,51.0,1.85,9.0,130.0,373.71,312.24
2016,2,2,8,30,529.0,60.0,1.8,9.0,173.0,446.62,374.9
2016,2,2,8,45,601.0,63.5,1.75,9.0,219.0,504.49,423.19
2016,2,2,9,0,673.0,67.0,1.7,9.0,265.0,561.6,468.97
2016,2,2,9,15,709.5,71.0,1.6,9.0,307.0,593.9,493.28
2016,2,2,9,30,746.0,75.0,1.5,9.0,349.0,620.44,512.44
2016,2,2,9,45,488.5,128.5,1.4,9.5,315.5,500.43,413.43
2016,2,2,10,0,231.0,182.0,1.3,10.0,282.0,367.11,302.85
2016,2,2,10,15,544.0,130.5,1.3,10.0,387.5,528.13,434.45
2016,2,2,10,30,857.0,79.0,1.3,10.0,493.0,675.39,546.61
2016,2,2,10,45,617.0,144.5,1.3,10.5,450.0,575.97,464.83
2016,2,2,11,0,377.0,210.0,1.3,11.0,407.0,460.66,372.53
2016,2,2,11,15,642.0,145.0,1.35,11.0,495.0,560.84,452.15
2016,2,2,11,30,907.0,80.0,1.4,11.0,583.0,629.16,503.43
2016,2,2,11,45,541.5,173.0,1.45,11.5,475.0,485.58,389.01
2016,2,2,12,0,176.0,266.0,1.5,12.0,367.0,343.57,275.43
2016,2,2,12,15,548.5,172.5,1.55,12.0,488.5,445.39,356.09
2016,2,2,12,30,921.0,79.0,1.6,12.0,610.0,513.41,404.34
2016,2,2,12,45,921.0,78.0,1.65,12.0,605.0,475.35,370.51
2016,2,2,13,0,921.0,77.0,1.7,12.0,600.0,435.07,334.77
2016,2,2,13,15,915.5,76.5,1.7,12.0,586.5,391.23,295.23
2016,2,2,13,30,910.0,76.0,1.7,12.0,573.0,345.94,253.75
2016,2,2,13,45,900.0,75.0,1.75,12.0,551.5,297.82,209.79
2016,2,2,14,0,890.0,74.0,1.8,12.0,530.0,249.09,165.65
2016,2,2,14,15,877.0,72.5,1.8,11.5,502.0,199.09,122.67
2016,2,2,14,30,864.0,71.0,1.8,11.0,474.0,149.23,84.24
2016,2,2,14,45,843.5,69.5,1.8,11.0,439.5,93.0,49.69
2016,2,2,15,0,823.0,68.0,1.8,11.0,405.0,51.92,41.21
2016,2,2,15,15,796.5,65.0,1.75,10.5,366.0,50.38,40.03
2016,2,2,15,30,770.0,62.0,1.7,10.0,327.0,48.86,38.81
2016,2,2,15,45,729.5,59.0,1.7,10.0,283.5,47.31,37.43
2016,2,2,16,0,689.0,56.0,1.7,10.0,240.0,45.83,36.06
2016,2,2,16,15,631.0,50.5,1.7,9.5,195.0,42.11,32.62
2016,2,2,16,30,573.0,45.0,1.7,9.0,150.0,35.14,26.11
2016,2,2,16,45,471.5,37.5,1.75,8.5,107.5,29.86,20.94
2016,2,2,17,0,370.0,30.0,1.8,8.0,65.0,24.55,14.89
2016,2,2,17,15,185.0,15.0,1.85,7.5,32.5,12.01,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.5,1.85,5.0,10.5,9.55,0.0
2016,2,3,7,30,0.0,21.0,1.9,5.0,21.0,19.1,0.0
2016,2,3,7,45,202.0,30.5,1.95,5.5,56.5,192.84,142.29
2016,2,3,8,0,404.0,40.0,2.0,6.0,92.0,330.73,274.88
2016,2,3,8,15,483.0,48.5,2.0,6.0,135.5,398.04,336.45
2016,2,3,8,30,562.0,57.0,2.0,6.0,179.0,466.68,396.34
2016,2,3,8,45,606.5,64.0,2.05,6.5,222.0,511.0,433.53
2016,2,3,9,0,651.0,71.0,2.1,7.0,265.0,554.13,468.19
2016,2,3,9,15,686.0,75.5,2.1,7.5,306.0,586.03,492.42
2016,2,3,9,30,721.0,80.0,2.1,8.0,347.0,615.71,514.05
2016,2,3,9,45,738.5,85.5,2.1,8.5,383.0,631.92,524.44
2016,2,3,10,0,756.0,91.0,2.1,9.0,419.0,645.21,532.34
2016,2,3,10,15,551.0,143.0,2.05,9.0,391.5,548.92,453.3
2016,2,3,10,30,346.0,195.0,2.0,9.0,364.0,446.11,368.67
2016,2,3,10,45,258.5,218.0,2.0,9.5,348.0,403.77,332.53
2016,2,3,11,0,171.0,241.0,2.0,10.0,332.0,352.69,289.16
2016,2,3,11,15,273.5,234.0,2.0,10.0,385.0,409.84,335.53
2016,2,3,11,30,376.0,227.0,2.0,10.0,438.0,452.65,368.96
2016,2,3,11,45,428.5,219.0,2.0,10.0,463.0,466.88,378.87
2016,2,3,12,0,481.0,211.0,2.0,10.0,488.0,469.6,379.64
2016,2,3,12,15,294.5,239.5,1.95,10.0,409.5,374.59,302.79
2016,2,3,12,30,108.0,268.0,1.9,10.0,331.0,289.46,234.12
2016,2,3,12,45,115.5,266.5,1.9,10.5,333.0,283.69,228.84
2016,2,3,13,0,123.0,265.0,1.9,11.0,335.0,277.85,223.04
2016,2,3,13,15,126.0,259.0,1.85,11.0,329.5,263.92,211.05
2016,2,3,13,30,129.0,253.0,1.8,11.0,324.0,249.55,198.64
2016,2,3,13,45,81.5,230.0,1.75,11.0,274.5,211.3,168.47
2016,2,3,14,0,34.0,207.0,1.7,11.0,225.0,176.95,142.0
2016,2,3,14,15,22.0,187.5,1.6,10.5,198.5,160.64,129.46
2016,2,3,14,30,10.0,168.0,1.5,10.0,172.0,141.62,114.64
2016,2,3,14,45,89.0,173.0,1.45,10.0,209.5,140.62,111.79
2016,2,3,15,0,168.0,178.0,1.4,10.0,247.0,129.87,110.59
2016,2,3,15,15,156.0,163.0,1.35,10.0,223.0,120.11,102.22
2016,2,3,15,30,144.0,148.0,1.3,10.0,199.0,110.08,93.51
2016,2,3,15,45,134.0,129.5,1.3,10.0,172.0,97.67,82.57
2016,2,3,16,0,124.0,111.0,1.3,10.0,145.0,84.91,71.15
2016,2,3,16,15,109.0,92.0,1.35,9.5,118.0,71.44,59.01
2016,2,3,16,30,94.0,73.0,1.4,9.0,91.0,57.61,46.29
2016,2,3,16,45,69.5,54.0,1.45,9.0,65.0,43.39,32.93
2016,2,3,17,0,45.0,35.0,1.5,9.0,39.0,28.82,18.65
2016,2,3,17,15,22.5,17.5,1.45,9.0,19.5,14.93,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,85.5,8.0,2.5,6.0,11.5,53.33,0.0
2016,2,4,7,30,171.0,16.0,2.5,6.0,23.0,136.38,0.0
2016,2,4,7,45,300.5,27.5,2.55,6.5,59.5,249.03,188.05
2016,2,4,8,0,430.0,39.0,2.6,7.0,96.0,347.25,288.75
2016,2,4,8,15,508.0,47.0,2.55,7.0,140.0,413.99,349.95
2016,2,4,8,30,586.0,55.0,2.5,7.0,184.0,482.07,409.29
2016,2,4,8,45,633.0,61.0,2.5,7.5,228.0,527.3,447.04
2016,2,4,9,0,680.0,67.0,2.5,8.0,272.0,571.39,482.21
2016,2,4,9,15,714.0,71.0,2.5,8.0,313.5,602.33,506.5
2016,2,4,9,30,748.0,75.0,2.5,8.0,355.0,627.61,525.73
2016,2,4,9,45,773.0,77.5,2.55,8.5,392.5,646.17,538.36
2016,2,4,10,0,798.0,80.0,2.6,9.0,430.0,661.69,548.32
2016,2,4,10,15,815.0,82.5,2.55,9.5,461.5,668.48,550.78
2016,2,4,10,30,832.0,85.0,2.5,10.0,493.0,671.95,550.6
2016,2,4,10,45,649.5,138.5,2.5,10.5,467.0,596.47,487.56
2016,2,4,11,0,467.0,192.0,2.5,11.0,441.0,513.13,418.78
2016,2,4,11,15,494.0,191.0,2.4,11.0,462.5,514.67,419.18
2016,2,4,11,30,521.0,190.0,2.3,11.0,484.0,513.35,416.63
2016,2,4,11,45,517.0,196.5,2.25,11.5,492.5,498.32,402.39
2016,2,4,12,0,513.0,203.0,2.2,12.0,501.0,481.59,386.82
2016,2,4,12,15,697.5,147.5,2.05,12.0,554.0,506.25,404.07
2016,2,4,12,30,882.0,92.0,1.9,12.0,607.0,513.84,406.05
2016,2,4,12,45,879.0,92.0,1.8,12.5,601.5,475.77,371.59
2016,2,4,13,0,876.0,92.0,1.7,13.0,596.0,435.76,335.32
2016,2,4,13,15,707.0,136.5,1.6,13.0,537.5,371.52,283.01
2016,2,4,13,30,538.0,181.0,1.5,13.0,479.0,318.16,240.66
2016,2,4,13,45,488.0,187.0,1.45,13.0,450.0,279.35,208.01
2016,2,4,14,0,438.0,193.0,1.4,13.0,421.0,244.19,178.98
2016,2,4,14,15,469.5,174.5,1.3,13.0,407.5,208.08,146.9
2016,2,4,14,30,501.0,156.0,1.2,13.0,394.0,168.79,114.34
2016,2,4,14,45,482.0,147.0,1.2,13.0,363.0,130.07,89.27
2016,2,4,15,0,463.0,138.0,1.2,13.0,332.0,94.65,78.54
2016,2,4,15,15,440.0,130.0,1.1,12.5,300.5,90.5,75.26
2016,2,4,15,30,417.0,122.0,1.0,12.0,269.0,86.27,71.79
2016,2,4,15,45,540.0,92.0,0.95,12.0,256.5,68.33,55.9
2016,2,4,16,0,663.0,62.0,0.9,12.0,244.0,46.31,36.2
2016,2,4,16,15,606.5,56.0,0.95,11.5,199.5,42.69,32.93
2016,2,4,16,30,550.0,50.0,1.0,11.0,155.0,39.06,29.47
2016,2,4,16,45,461.0,41.0,1.05,11.0,112.5,32.65,23.29
2016,2,4,17,0,372.0,32.0,1.1,11.0,70.0,26.11,16.45
2016,2,4,17,15,186.0,16.0,1.15,10.5,35.0,12.74,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,88.5,8.5,2.35,5.5,12.5,55.67,0.0
2016,2,5,7,30,177.0,17.0,2.4,6.0,25.0,142.64,0.0
2016,2,5,7,45,304.5,29.5,2.45,6.5,63.0,254.51,195.59
2016,2,5,8,0,432.0,42.0,2.5,7.0,101.0,353.32,294.22
2016,2,5,8,15,510.5,50.0,2.5,7.5,145.5,421.06,355.34
2016,2,5,8,30,589.0,58.0,2.5,8.0,190.0,489.92,414.37
2016,2,5,8,45,642.0,63.5,2.5,8.5,235.5,538.89,454.85
2016,2,5,9,0,695.0,69.0,2.5,9.0,281.0,586.78,492.71
2016,2,5,9,15,729.0,73.5,2.5,9.5,323.5,618.62,516.48
2016,2,5,9,30,763.0,78.0,2.5,10.0,366.0,644.41,534.79
2016,2,5,9,45,734.5,84.0,2.5,10.5,384.0,633.05,523.45
2016,2,5,10,0,706.0,90.0,2.5,11.0,402.0,615.15,507.24
2016,2,5,10,15,774.0,90.0,2.4,11.0,454.5,651.81,534.23
2016,2,5,10,30,842.0,90.0,2.3,11.0,507.0,687.59,559.35
2016,2,5,10,45,848.5,93.5,2.25,11.5,531.5,681.54,551.48
2016,2,5,11,0,855.0,97.0,2.2,12.0,556.0,672.19,541.41
2016,2,5,11,15,744.5,125.5,2.05,12.0,534.5,613.25,493.31
2016,2,5,11,30,634.0,154.0,1.9,12.0,513.0,553.03,444.53
2016,2,5,11,45,749.5,129.5,1.75,12.5,562.0,574.36,458.57
2016,2,5,12,0,865.0,105.0,1.6,13.0,611.0,587.21,464.49
2016,2,5,12,15,660.5,164.0,1.45,13.0,551.5,505.16,398.4
2016,2,5,12,30,456.0,223.0,1.3,13.0,492.0,428.04,337.13
2016,2,5,12,45,548.0,190.0,1.15,13.0,510.5,416.9,326.0
2016,2,5,13,0,640.0,157.0,1.0,13.0,529.0,400.2,308.77
2016,2,5,13,15,755.5,126.0,1.0,13.0,555.0,382.35,289.28
2016,2,5,13,30,871.0,95.0,1.0,13.0,581.0,356.71,261.71
2016,2,5,13,45,872.0,90.0,1.0,13.5,562.0,308.57,217.78
2016,2,5,14,0,873.0,85.0,1.0,14.0,543.0,259.03,172.93
2016,2,5,14,15,861.0,83.5,1.05,14.0,515.5,208.96,129.9
2016,2,5,14,30,849.0,82.0,1.1,14.0,488.0,159.04,90.73
2016,2,5,14,45,831.5,79.5,1.15,14.0,454.5,108.37,59.08
2016,2,5,15,0,814.0,77.0,1.2,14.0,421.0,58.93,46.86
2016,2,5,15,15,788.5,74.0,1.2,13.5,381.5,57.09,45.49
2016,2,5,15,30,763.0,71.0,1.2,13.0,342.0,55.81,44.53
2016,2,5,15,45,717.5,68.0,1.2,12.5,297.5,49.71,39.21
2016,2,5,16,0,672.0,65.0,1.2,12.0,253.0,48.6,38.28
2016,2,5,16,15,614.0,58.5,1.2,11.5,207.5,44.65,34.69
2016,2,5,16,30,556.0,52.0,1.2,11.0,162.0,40.65,30.92
2016,2,5,16,45,459.5,43.5,1.2,11.0,117.5,34.73,25.17
2016,2,5,17,0,363.0,35.0,1.2,11.0,73.0,28.73,18.85
2016,2,5,17,15,181.5,17.5,1.2,10.5,36.5,13.99,0.35
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,105.5,9.0,2.25,7.5,13.5,65.64,0.0
2016,2,6,7,30,211.0,18.0,2.3,8.0,27.0,165.02,0.0
2016,2,6,7,45,338.0,28.5,2.35,8.5,65.5,274.66,212.7
2016,2,6,8,0,465.0,39.0,2.4,9.0,104.0,372.29,308.17
2016,2,6,8,15,539.0,46.0,2.3,9.5,148.0,436.46,365.45
2016,2,6,8,30,613.0,53.0,2.2,10.0,192.0,501.77,420.52
2016,2,6,8,45,665.5,57.0,2.1,10.5,237.5,544.39,455.13
2016,2,6,9,0,718.0,61.0,2.0,11.0,283.0,591.27,490.88
2016,2,6,9,15,749.0,64.5,1.9,11.5,324.5,620.76,511.44
2016,2,6,9,30,780.0,68.0,1.8,12.0,366.0,647.74,529.39
2016,2,6,9,45,802.0,70.5,1.75,12.5,403.5,664.4,539.36
2016,2,6,10,0,824.0,73.0,1.7,13.0,441.0,678.0,546.91
2016,2,6,10,15,839.0,75.0,1.6,13.0,472.5,682.89,548.54
2016,2,6,10,30,854.0,77.0,1.5,13.0,504.0,684.45,547.59
2016,2,6,10,45,867.0,77.5,1.4,13.5,529.5,675.24,537.53
2016,2,6,11,0,880.0,78.0,1.3,14.0,555.0,667.43,528.37
2016,2,6,11,15,886.5,79.0,1.35,14.0,572.5,652.62,516.19
2016,2,6,11,30,893.0,80.0,1.4,14.0,590.0,634.59,501.45
2016,2,6,11,45,725.0,134.0,1.45,14.5,553.0,567.5,447.65
2016,2,6,12,0,557.0,188.0,1.5,15.0,516.0,496.01,390.91
2016,2,6,12,15,731.5,133.5,1.5,15.0,566.0,516.12,405.23
2016,2,6,12,30,906.0,79.0,1.5,15.0,616.0,519.94,404.98
2016,2,6,12,45,894.0,82.5,1.55,15.0,608.5,481.17,371.85
2016,2,6,13,0,882.0,86.0,1.6,15.0,601.0,440.93,337.08
2016,2,6,13,15,877.0,85.0,1.6,15.0,588.0,398.07,299.2
2016,2,6,13,30,872.0,84.0,1.6,15.0,575.0,353.8,259.39
2016,2,6,13,45,865.0,82.5,1.6,15.5,555.0,307.36,216.96
2016,2,6,14,0,858.0,81.0,1.6,16.0,535.0,255.38,170.36
2016,2,6,14,15,742.5,103.0,1.55,16.0,481.5,203.02,129.68
2016,2,6,14,30,627.0,125.0,1.5,16.0,428.0,164.43,103.84
2016,2,6,14,45,714.0,98.5,1.45,16.0,420.5,112.68,65.15
2016,2,6,15,0,801.0,72.0,1.4,16.0,413.0,57.48,45.19
2016,2,6,15,15,775.5,69.0,1.25,15.5,374.0,52.86,41.37
2016,2,6,15,30,750.0,66.0,1.1,15.0,335.0,51.46,40.3
2016,2,6,15,45,715.0,61.5,1.0,14.5,292.5,48.78,38.06
2016,2,6,16,0,680.0,57.0,0.9,14.0,250.0,46.1,35.75
2016,2,6,16,15,625.0,52.0,0.95,13.5,205.5,42.87,32.84
2016,2,6,16,30,570.0,47.0,1.0,13.0,161.0,36.29,26.82
2016,2,6,16,45,481.0,39.5,1.05,13.0,118.0,31.1,21.82
2016,2,6,17,0,392.0,32.0,1.1,13.0,75.0,25.85,16.39
2016,2,6,17,15,196.0,16.0,1.1,12.5,37.5,12.59,0.97
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,152.5,8.5,2.35,10.0,16.0,91.24,0.0
2016,2,7,7,30,305.0,17.0,2.4,10.0,32.0,214.67,0.0
2016,2,7,7,45,429.0,25.0,2.5,10.5,72.0,319.12,248.68
2016,2,7,8,0,553.0,33.0,2.6,11.0,112.0,415.49,342.05
2016,2,7,8,15,622.0,38.5,2.65,11.5,158.0,477.46,397.43
2016,2,7,8,30,691.0,44.0,2.7,12.0,204.0,539.96,450.21
2016,2,7,8,45,735.0,48.0,2.8,12.5,249.5,583.29,485.01
2016,2,7,9,0,779.0,52.0,2.9,13.0,295.0,625.12,517.12
2016,2,7,9,15,808.0,54.5,2.8,13.0,337.5,652.5,537.12
2016,2,7,9,30,837.0,57.0,2.7,13.0,380.0,671.39,550.05
2016,2,7,9,45,851.0,61.5,2.65,13.5,417.5,685.42,558.21
2016,2,7,10,0,865.0,66.0,2.6,14.0,455.0,696.23,563.81
2016,2,7,10,15,880.0,67.5,2.5,14.5,487.5,700.8,564.44
2016,2,7,10,30,895.0,69.0,2.4,15.0,520.0,702.01,562.65
2016,2,7,10,45,905.5,70.5,2.35,15.5,545.5,696.7,556.29
2016,2,7,11,0,916.0,72.0,2.3,16.0,571.0,687.92,546.75
2016,2,7,11,15,922.5,72.5,2.3,16.0,589.5,671.99,533.16
2016,2,7,11,30,929.0,73.0,2.3,16.0,608.0,652.75,516.96
2016,2,7,11,45,933.0,73.5,2.3,16.5,618.5,628.76,496.02
2016,2,7,12,0,937.0,74.0,2.3,17.0,629.0,601.68,472.47
2016,2,7,12,15,938.0,74.0,2.25,17.0,632.0,569.5,445.36
2016,2,7,12,30,939.0,74.0,2.2,17.0,635.0,534.64,415.64
2016,2,7,12,45,938.5,73.0,2.2,17.0,629.5,495.6,382.22
2016,2,7,13,0,938.0,72.0,2.2,17.0,624.0,454.31,346.17
2016,2,7,13,15,933.0,71.5,2.2,17.0,611.0,409.73,306.71
2016,2,7,13,30,928.0,71.0,2.2,17.0,598.0,363.6,265.17
2016,2,7,13,45,921.0,69.5,2.2,17.5,577.0,314.73,220.51
2016,2,7,14,0,914.0,68.0,2.2,18.0,556.0,264.95,175.33
2016,2,7,14,15,902.5,67.0,2.1,17.5,528.0,214.09,131.4
2016,2,7,14,30,891.0,66.0,2.0,17.0,500.0,163.16,91.01
2016,2,7,14,45,875.5,64.0,1.95,17.0,466.0,111.36,57.65
2016,2,7,15,0,860.0,62.0,1.9,17.0,432.0,60.38,47.54
2016,2,7,15,15,837.0,59.5,1.75,16.5,392.5,52.36,40.74
2016,2,7,15,30,814.0,57.0,1.6,16.0,353.0,44.58,34.04
2016,2,7,15,45,782.0,53.5,1.45,16.0,309.5,42.5,32.25
2016,2,7,16,0,750.0,50.0,1.3,16.0,266.0,40.4,30.39
2016,2,7,16,15,700.0,46.0,1.3,15.5,220.0,37.8,28.08
2016,2,7,16,30,650.0,42.0,1.3,15.0,174.0,35.23,25.66
2016,2,7,16,45,568.0,35.5,1.3,14.5,129.0,30.29,21.0
2016,2,7,17,0,486.0,29.0,1.3,14.0,84.0,25.32,15.98
2016,2,7,17,15,333.0,19.5,1.3,13.5,48.5,17.18,4.65
2016,2,7,17,30,180.0,10.0,1.3,13.0,13.0,9.1,0.0
2016,2,7,17,45,90.0,5.0,1.3,13.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,9.5,2.95,10.5,16.0,78.04,0.0
2016,2,8,7,30,252.0,19.0,3.0,11.0,32.0,194.19,25.98
2016,2,8,7,45,376.0,29.0,3.15,11.5,72.5,300.6,236.14
2016,2,8,8,0,500.0,39.0,3.3,12.0,113.0,397.82,327.97
2016,2,8,8,15,574.0,46.0,3.2,12.0,159.0,463.29,386.45
2016,2,8,8,30,648.0,53.0,3.1,12.0,205.0,524.52,438.95
2016,2,8,8,45,691.5,58.0,3.05,12.5,250.5,568.66,474.48
2016,2,8,9,0,735.0,63.0,3.0,13.0,296.0,611.18,506.73
2016,2,8,9,15,767.0,66.5,2.9,13.5,338.5,641.78,528.33
2016,2,8,9,30,799.0,70.0,2.8,14.0,381.0,669.82,547.26
2016,2,8,9,45,827.5,71.0,2.75,14.5,420.5,689.49,559.59
2016,2,8,10,0,856.0,72.0,2.7,15.0,460.0,706.01,569.36
2016,2,8,10,15,871.0,74.0,2.65,15.5,492.5,710.83,570.36
2016,2,8,10,30,886.0,76.0,2.6,16.0,525.0,707.4,565.4
2016,2,8,10,45,896.0,77.5,2.55,16.5,551.0,701.72,558.73
2016,2,8,11,0,906.0,79.0,2.5,17.0,577.0,692.62,549.0
2016,2,8,11,15,913.0,79.5,2.45,17.0,595.5,677.06,535.48
2016,2,8,11,30,920.0,80.0,2.4,17.0,614.0,658.19,519.38
2016,2,8,11,45,923.5,80.5,2.35,17.5,624.5,633.97,498.13
2016,2,8,12,0,927.0,81.0,2.3,18.0,635.0,606.7,474.38
2016,2,8,12,15,928.0,81.5,2.25,18.0,637.5,575.16,447.93
2016,2,8,12,30,929.0,82.0,2.2,18.0,640.0,540.92,418.89
2016,2,8,12,45,932.0,79.5,2.15,18.0,635.5,502.24,385.83
2016,2,8,13,0,935.0,77.0,2.1,18.0,631.0,461.1,350.03
2016,2,8,13,15,930.5,76.5,2.0,18.0,618.0,416.66,310.75
2016,2,8,13,30,926.0,76.0,1.9,18.0,605.0,370.62,269.45
2016,2,8,13,45,918.0,75.0,1.85,18.0,584.0,321.8,225.6
2016,2,8,14,0,910.0,74.0,1.8,18.0,563.0,272.14,181.1
2016,2,8,14,15,898.5,72.5,1.75,18.0,535.0,220.85,136.66
2016,2,8,14,30,887.0,71.0,1.7,18.0,507.0,169.51,95.66
2016,2,8,14,45,870.5,69.0,1.65,18.0,472.5,117.61,61.83
2016,2,8,15,0,854.0,67.0,1.6,18.0,438.0,59.69,37.42
2016,2,8,15,15,831.0,64.5,1.5,17.5,398.5,49.49,38.05
2016,2,8,15,30,808.0,62.0,1.4,17.0,359.0,48.37,37.23
2016,2,8,15,45,773.5,58.5,1.3,17.0,315.0,46.39,35.54
2016,2,8,16,0,739.0,55.0,1.2,17.0,271.0,44.43,33.82
2016,2,8,16,15,688.0,50.5,1.2,16.0,224.5,41.55,31.34
2016,2,8,16,30,637.0,46.0,1.2,15.0,178.0,38.69,28.75
2016,2,8,16,45,552.5,39.0,1.3,14.5,132.5,33.42,23.78
2016,2,8,17,0,468.0,32.0,1.4,14.0,87.0,25.74,16.43
2016,2,8,17,15,313.0,21.5,1.4,13.5,51.0,17.46,5.84
2016,2,8,17,30,158.0,11.0,1.4,13.0,15.0,10.01,0.0
2016,2,8,17,45,79.0,5.5,1.45,13.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,133.0,10.0,2.6,9.0,17.5,82.79,0.0
2016,2,9,7,30,266.0,20.0,2.7,9.0,35.0,205.89,59.18
2016,2,9,7,45,390.5,30.0,2.8,9.5,76.0,311.98,248.78
2016,2,9,8,0,515.0,40.0,2.9,10.0,117.0,410.48,340.75
2016,2,9,8,15,587.5,46.5,2.9,10.5,164.0,474.97,397.86
2016,2,9,8,30,660.0,53.0,2.9,11.0,211.0,535.26,448.93
2016,2,9,8,45,707.0,57.5,2.95,11.5,257.5,581.55,486.1
2016,2,9,9,0,754.0,62.0,3.0,12.0,304.0,626.27,520.27
2016,2,9,9,15,785.0,65.5,2.9,12.5,347.0,656.42,541.39
2016,2,9,9,30,816.0,69.0,2.8,13.0,390.0,683.96,559.83
2016,2,9,9,45,706.0,96.5,2.7,13.5,394.0,639.31,522.53
2016,2,9,10,0,596.0,124.0,2.6,14.0,398.0,586.55,478.19
2016,2,9,10,15,591.5,135.5,2.4,14.5,423.0,588.41,476.75
2016,2,9,10,30,587.0,147.0,2.2,15.0,448.0,587.65,472.82
2016,2,9,10,45,604.5,149.5,2.05,15.5,472.5,590.36,472.11
2016,2,9,11,0,622.0,152.0,1.9,16.0,497.0,590.13,469.03
2016,2,9,11,15,651.0,149.0,1.8,16.0,520.0,588.83,466.36
2016,2,9,11,30,680.0,146.0,1.7,16.0,543.0,583.98,460.86
2016,2,9,11,45,802.5,116.0,1.6,16.5,593.0,603.66,473.19
2016,2,9,12,0,925.0,86.0,1.5,17.0,643.0,614.11,477.51
2016,2,9,12,15,793.5,123.5,1.35,17.0,602.5,548.46,424.91
2016,2,9,12,30,662.0,161.0,1.2,17.0,562.0,484.84,374.49
2016,2,9,12,45,637.0,167.5,1.1,17.5,550.5,448.78,344.1
2016,2,9,13,0,612.0,174.0,1.0,18.0,539.0,412.9,313.39
2016,2,9,13,15,544.0,192.5,0.85,18.0,512.5,369.34,277.68
2016,2,9,13,30,476.0,211.0,0.7,18.0,486.0,331.98,247.04
2016,2,9,13,45,468.5,206.0,0.55,18.0,468.5,297.72,217.7
2016,2,9,14,0,461.0,201.0,0.4,18.0,451.0,263.54,188.51
2016,2,9,14,15,322.5,211.5,0.3,18.0,382.0,220.63,158.78
2016,2,9,14,30,184.0,222.0,0.2,18.0,313.0,192.32,142.49
2016,2,9,14,45,159.0,207.0,0.15,18.0,282.0,165.44,123.91
2016,2,9,15,0,134.0,192.0,0.1,18.0,251.0,141.34,109.21
2016,2,9,15,15,294.0,156.0,0.15,17.5,270.0,111.58,91.28
2016,2,9,15,30,454.0,120.0,0.2,17.0,289.0,84.23,68.32
2016,2,9,15,45,425.5,110.5,0.25,17.0,253.5,78.82,63.85
2016,2,9,16,0,397.0,101.0,0.3,17.0,218.0,73.25,59.06
2016,2,9,16,15,366.0,87.0,0.35,16.5,181.0,64.17,51.16
2016,2,9,16,30,335.0,73.0,0.4,16.0,144.0,54.77,42.78
2016,2,9,16,45,289.5,57.5,0.5,16.0,107.5,43.83,32.76
2016,2,9,17,0,244.0,42.0,0.6,16.0,71.0,32.53,22.17
2016,2,9,17,15,122.0,27.5,0.65,15.5,42.0,21.52,9.37
2016,2,9,17,30,0.0,13.0,0.7,15.0,13.0,11.82,0.0
2016,2,9,17,45,0.0,6.5,0.75,15.0,6.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,8.5,10.5,1.15,11.0,11.0,14.29,0.0
2016,2,10,7,30,17.0,21.0,1.1,11.0,22.0,33.86,8.9
2016,2,10,7,45,59.0,39.0,1.1,11.5,47.5,95.17,72.81
2016,2,10,8,0,101.0,57.0,1.1,12.0,73.0,143.34,116.52
2016,2,10,8,15,119.0,77.0,1.15,12.0,101.5,179.5,148.58
2016,2,10,8,30,137.0,97.0,1.2,12.0,130.0,214.99,179.31
2016,2,10,8,45,146.5,116.5,1.25,12.5,158.0,243.31,202.8
2016,2,10,9,0,156.0,136.0,1.3,13.0,186.0,270.88,224.98
2016,2,10,9,15,167.0,152.5,1.2,13.0,213.0,294.8,243.88
2016,2,10,9,30,178.0,169.0,1.1,13.0,240.0,318.07,261.79
2016,2,10,9,45,498.0,126.0,1.0,13.5,350.5,519.67,422.91
2016,2,10,10,0,818.0,83.0,0.9,14.0,461.0,698.62,553.49
2016,2,10,10,15,833.5,85.0,0.85,14.0,493.0,704.01,553.33
2016,2,10,10,30,849.0,87.0,0.8,14.0,525.0,706.03,553.01
2016,2,10,10,45,653.0,147.0,0.8,14.0,493.5,623.64,489.37
2016,2,10,11,0,457.0,207.0,0.8,14.0,462.0,533.05,419.76
2016,2,10,11,15,394.5,230.0,0.85,14.5,455.5,491.73,387.66
2016,2,10,11,30,332.0,253.0,0.9,15.0,449.0,461.06,362.7
2016,2,10,11,45,445.5,224.0,0.95,15.5,491.5,494.04,387.33
2016,2,10,12,0,559.0,195.0,1.0,16.0,534.0,512.55,399.81
2016,2,10,12,15,728.5,143.5,1.0,16.0,587.0,535.29,415.29
2016,2,10,12,30,898.0,92.0,1.0,16.0,640.0,541.85,417.31
2016,2,10,12,45,703.5,152.0,1.05,16.5,579.0,467.97,358.92
2016,2,10,13,0,509.0,212.0,1.1,17.0,518.0,402.05,307.62
2016,2,10,13,15,514.0,205.0,1.1,17.0,509.0,370.42,281.1
2016,2,10,13,30,519.0,198.0,1.1,17.0,500.0,337.5,252.74
2016,2,10,13,45,537.5,184.5,1.15,17.5,487.5,302.07,221.24
2016,2,10,14,0,556.0,171.0,1.2,18.0,475.0,264.42,187.66
2016,2,10,14,15,450.0,186.5,1.15,17.5,425.0,223.43,157.45
2016,2,10,14,30,344.0,202.0,1.1,17.0,375.0,195.96,140.21
2016,2,10,14,45,467.5,161.0,1.1,17.0,379.0,148.73,100.48
2016,2,10,15,0,591.0,120.0,1.1,17.0,383.0,93.1,64.75
2016,2,10,15,15,505.5,123.5,1.05,16.5,334.0,85.4,69.53
2016,2,10,15,30,420.0,127.0,1.0,16.0,285.0,88.71,72.72
2016,2,10,15,45,390.5,117.0,1.0,16.0,250.0,83.07,67.9
2016,2,10,16,0,361.0,107.0,1.0,16.0,215.0,77.27,62.86
2016,2,10,16,15,332.0,92.0,1.05,15.5,178.5,67.58,54.4
2016,2,10,16,30,303.0,77.0,1.1,15.0,142.0,57.56,45.43
2016,2,10,16,45,261.0,60.5,1.15,14.5,106.5,45.97,34.86
2016,2,10,17,0,219.0,44.0,1.2,14.0,71.0,33.97,23.69
2016,2,10,17,15,109.5,29.0,1.2,14.0,42.5,23.4,11.57
2016,2,10,17,30,0.0,14.0,1.2,14.0,14.0,12.73,0.0
2016,2,10,17,45,0.0,7.0,1.2,14.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,43.5,11.5,1.8,10.5,14.0,34.85,0.0
2016,2,11,7,30,87.0,23.0,1.8,11.0,28.0,95.54,44.31
2016,2,11,7,45,137.5,40.5,1.8,11.5,57.5,157.41,124.7
2016,2,11,8,0,188.0,58.0,1.8,12.0,87.0,212.34,175.09
2016,2,11,8,15,216.0,76.0,1.7,12.0,120.5,254.24,212.32
2016,2,11,8,30,244.0,94.0,1.6,12.0,154.0,296.0,248.14
2016,2,11,8,45,258.5,112.0,1.5,12.0,187.0,327.97,274.53
2016,2,11,9,0,273.0,130.0,1.4,12.0,220.0,358.95,299.19
2016,2,11,9,15,291.0,143.5,1.25,12.0,250.5,385.58,319.61
2016,2,11,9,30,309.0,157.0,1.1,12.0,281.0,411.25,338.62
2016,2,11,9,45,556.0,122.0,1.0,12.5,371.0,565.17,458.61
2016,2,11,10,0,803.0,87.0,0.9,13.0,461.0,695.73,552.68
2016,2,11,10,15,726.0,109.0,0.85,13.5,465.0,660.62,522.11
2016,2,11,10,30,649.0,131.0,0.8,14.0,469.0,619.65,488.75
2016,2,11,10,45,494.0,184.0,0.8,14.5,448.5,549.74,433.33
2016,2,11,11,0,339.0,237.0,0.8,15.0,428.0,476.19,375.07
2016,2,11,11,15,322.0,249.0,0.8,15.0,435.5,465.13,366.16
2016,2,11,11,30,305.0,261.0,0.8,15.0,443.0,453.24,356.05
2016,2,11,11,45,301.5,268.5,0.8,15.5,450.5,444.5,347.89
2016,2,11,12,0,298.0,276.0,0.8,16.0,458.0,434.69,338.86
2016,2,11,12,15,369.5,258.5,0.8,16.0,485.5,441.62,343.48
2016,2,11,12,30,441.0,241.0,0.8,16.0,513.0,447.06,346.09
2016,2,11,12,45,449.5,236.5,0.8,16.5,511.5,423.95,326.23
2016,2,11,13,0,458.0,232.0,0.8,17.0,510.0,399.18,304.96
2016,2,11,13,15,412.5,238.0,0.7,17.0,484.5,360.42,273.54
2016,2,11,13,30,367.0,244.0,0.6,17.0,459.0,325.9,245.57
2016,2,11,13,45,354.0,237.0,0.55,17.5,439.0,293.87,218.7
2016,2,11,14,0,341.0,230.0,0.5,18.0,419.0,262.64,192.59
2016,2,11,14,15,425.5,199.0,0.4,18.0,422.0,229.74,161.96
2016,2,11,14,30,510.0,168.0,0.3,18.0,425.0,190.86,127.37
2016,2,11,14,45,572.0,139.0,0.2,18.0,409.5,144.0,91.37
2016,2,11,15,0,634.0,110.0,0.1,18.0,394.0,88.41,58.44
2016,2,11,15,15,561.0,113.5,0.25,17.5,348.5,78.77,63.39
2016,2,11,15,30,488.0,117.0,0.4,17.0,303.0,82.04,66.57
2016,2,11,15,45,437.5,114.0,0.55,17.0,265.5,81.06,65.84
2016,2,11,16,0,387.0,111.0,0.7,17.0,228.0,80.16,65.12
2016,2,11,16,15,348.0,96.5,0.85,16.5,189.0,70.86,57.05
2016,2,11,16,30,309.0,82.0,1.0,16.0,150.0,61.24,48.5
2016,2,11,16,45,254.5,65.5,1.15,15.5,112.5,49.7,38.02
2016,2,11,17,0,200.0,49.0,1.3,15.0,75.0,37.77,26.94
2016,2,11,17,15,100.0,31.5,1.35,14.5,44.5,25.27,13.6
2016,2,11,17,30,0.0,14.0,1.4,14.0,14.0,12.73,0.0
2016,2,11,17,45,0.0,7.0,1.45,13.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
