Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,86.5,12.0,1.15,11.0,18.0,59.73,0.0
2016,2,12,7,30,173.0,24.0,1.1,11.0,36.0,161.59,89.94
2016,2,12,7,45,258.0,38.5,1.1,11.5,72.0,242.49,194.2
2016,2,12,8,0,343.0,53.0,1.1,12.0,108.0,318.73,262.27
2016,2,12,8,15,392.0,65.5,1.05,12.0,148.0,371.13,307.7
2016,2,12,8,30,441.0,78.0,1.0,12.0,188.0,424.28,351.75
2016,2,12,8,45,470.5,89.5,0.95,12.5,228.0,462.45,381.35
2016,2,12,9,0,500.0,101.0,0.9,13.0,268.0,499.58,408.83
2016,2,12,9,15,531.5,107.0,0.85,13.0,305.0,535.58,435.17
2016,2,12,9,30,563.0,113.0,0.8,13.0,342.0,565.13,455.98
2016,2,12,9,45,499.0,140.5,0.8,13.5,358.0,541.16,434.59
2016,2,12,10,0,435.0,168.0,0.8,14.0,374.0,520.06,415.76
2016,2,12,10,15,626.5,131.0,0.85,14.0,448.5,616.34,489.57
2016,2,12,10,30,818.0,94.0,0.9,14.0,523.0,698.79,549.87
2016,2,12,10,45,827.0,96.0,0.95,14.5,548.0,693.21,542.96
2016,2,12,11,0,836.0,98.0,1.0,15.0,573.0,684.33,534.64
2016,2,12,11,15,689.0,147.5,1.05,15.0,547.0,620.25,485.3
2016,2,12,11,30,542.0,197.0,1.1,15.0,521.0,550.34,431.81
2016,2,12,11,45,698.0,150.0,1.15,15.5,575.0,584.05,456.94
2016,2,12,12,0,854.0,103.0,1.2,16.0,629.0,602.31,468.71
2016,2,12,12,15,854.5,103.5,1.2,16.0,631.0,571.51,443.36
2016,2,12,12,30,855.0,104.0,1.2,16.0,633.0,538.23,416.05
2016,2,12,12,45,850.0,104.5,1.3,16.0,627.0,500.04,384.95
2016,2,12,13,0,845.0,105.0,1.4,16.0,621.0,460.1,351.56
2016,2,12,13,15,629.5,170.0,1.45,16.0,550.0,391.19,297.6
2016,2,12,13,30,414.0,235.0,1.5,16.0,479.0,336.08,255.86
2016,2,12,13,45,372.0,235.0,1.55,16.0,448.5,298.91,225.69
2016,2,12,14,0,330.0,235.0,1.6,16.0,418.0,264.96,198.31
2016,2,12,14,15,344.0,219.5,1.6,16.0,402.5,234.11,171.77
2016,2,12,14,30,358.0,204.0,1.6,16.0,387.0,201.86,145.03
2016,2,12,14,45,325.0,194.5,1.6,16.0,352.0,168.2,121.55
2016,2,12,15,0,292.0,185.0,1.6,16.0,317.0,137.88,104.63
2016,2,12,15,15,336.5,161.0,1.55,15.5,300.5,114.87,95.35
2016,2,12,15,30,381.0,137.0,1.5,15.0,284.0,95.02,78.48
2016,2,12,15,45,353.5,126.0,1.45,15.0,249.5,88.88,73.27
2016,2,12,16,0,326.0,115.0,1.4,15.0,215.0,85.9,70.72
2016,2,12,16,15,298.5,99.0,1.45,14.5,179.5,75.0,61.2
2016,2,12,16,30,271.0,83.0,1.5,14.0,144.0,63.77,51.16
2016,2,12,16,45,231.0,65.5,1.55,14.0,109.0,51.1,39.53
2016,2,12,17,0,191.0,48.0,1.6,14.0,74.0,36.89,26.38
2016,2,12,17,15,95.5,32.0,1.6,13.5,45.0,25.68,14.52
2016,2,12,17,30,0.0,16.0,1.6,13.0,16.0,14.55,0.0
2016,2,12,17,45,0.0,8.0,1.65,13.0,8.0,7.28,0.0
2016,2,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,177.0,11.5,2.0,9.5,24.0,110.97,0.0
2016,2,13,7,30,354.0,23.0,2.0,10.0,48.0,272.76,170.45
2016,2,13,7,45,470.5,31.0,2.0,10.5,92.0,361.45,292.91
2016,2,13,8,0,587.0,39.0,2.0,11.0,136.0,457.65,378.31
2016,2,13,8,15,651.5,44.5,1.85,11.0,184.0,519.4,431.42
2016,2,13,8,30,716.0,50.0,1.7,11.0,232.0,581.21,480.84
2016,2,13,8,45,758.5,53.5,1.6,11.5,279.5,624.45,512.81
2016,2,13,9,0,801.0,57.0,1.5,12.0,327.0,665.97,541.88
2016,2,13,9,15,828.5,60.0,1.5,12.5,371.0,693.83,560.41
2016,2,13,9,30,856.0,63.0,1.5,13.0,415.0,712.8,571.94
2016,2,13,9,45,881.5,63.5,1.5,13.5,455.0,730.47,582.34
2016,2,13,10,0,907.0,64.0,1.5,14.0,495.0,745.02,590.34
2016,2,13,10,15,920.0,65.5,1.45,14.5,528.0,748.31,589.75
2016,2,13,10,30,933.0,67.0,1.4,15.0,561.0,748.1,586.86
2016,2,13,10,45,944.0,67.0,1.4,15.5,587.5,741.16,579.85
2016,2,13,11,0,955.0,67.0,1.4,16.0,614.0,730.64,570.53
2016,2,13,11,15,960.5,68.0,1.45,16.0,632.0,713.96,557.74
2016,2,13,11,30,966.0,69.0,1.5,16.0,650.0,693.82,541.87
2016,2,13,11,45,969.0,69.0,1.6,16.0,661.0,667.71,521.76
2016,2,13,12,0,972.0,69.0,1.7,16.0,672.0,638.44,498.83
2016,2,13,12,15,972.0,69.5,1.7,16.0,674.5,604.96,471.55
2016,2,13,12,30,972.0,70.0,1.7,16.0,677.0,568.73,441.57
2016,2,13,12,45,959.5,75.0,1.75,16.5,670.0,528.23,407.08
2016,2,13,13,0,947.0,80.0,1.8,17.0,663.0,486.04,370.55
2016,2,13,13,15,941.5,79.0,2.0,16.5,648.5,439.84,331.76
2016,2,13,13,30,936.0,78.0,2.2,16.0,634.0,392.13,290.37
2016,2,13,13,45,924.0,78.5,2.45,16.0,611.5,342.47,246.01
2016,2,13,14,0,912.0,79.0,2.7,16.0,589.0,292.28,200.77
2016,2,13,14,15,899.5,77.5,2.75,16.0,560.5,240.1,154.53
2016,2,13,14,30,887.0,76.0,2.8,16.0,532.0,188.0,111.07
2016,2,13,14,45,867.0,74.5,2.85,16.0,496.0,128.93,68.34
2016,2,13,15,0,847.0,73.0,2.9,16.0,460.0,77.39,43.77
2016,2,13,15,15,824.0,70.5,2.75,15.5,419.5,53.4,41.73
2016,2,13,15,30,801.0,68.0,2.6,15.0,379.0,52.43,41.07
2016,2,13,15,45,762.5,65.5,2.5,14.5,334.0,51.4,40.33
2016,2,13,16,0,724.0,63.0,2.4,14.0,289.0,50.47,39.63
2016,2,13,16,15,674.0,58.0,2.4,13.5,242.0,47.4,36.93
2016,2,13,16,30,624.0,53.0,2.4,13.0,195.0,40.54,30.73
2016,2,13,16,45,540.5,46.0,2.45,12.5,148.5,35.93,26.39
2016,2,13,17,0,457.0,39.0,2.5,12.0,102.0,31.29,21.79
2016,2,13,17,15,228.5,31.5,2.5,12.0,63.0,24.67,14.24
2016,2,13,17,30,0.0,24.0,2.5,12.0,24.0,19.76,0.0
2016,2,13,17,45,0.0,12.0,2.5,12.0,12.0,10.91,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,169.0,11.5,2.35,10.5,24.5,107.04,0.0
2016,2,14,7,30,338.0,23.0,2.4,11.0,49.0,266.39,177.59
2016,2,14,7,45,443.5,31.5,2.45,11.5,91.0,354.15,287.74
2016,2,14,8,0,549.0,40.0,2.5,12.0,133.0,436.35,361.78
2016,2,14,8,15,611.5,45.5,2.35,12.5,179.5,496.24,412.96
2016,2,14,8,30,674.0,51.0,2.2,13.0,226.0,556.2,460.65
2016,2,14,8,45,564.0,78.5,2.05,13.5,243.5,524.87,434.11
2016,2,14,9,0,454.0,106.0,1.9,14.0,261.0,476.52,393.38
2016,2,14,9,15,443.5,124.0,1.9,14.5,291.5,490.54,402.84
2016,2,14,9,30,433.0,142.0,1.9,15.0,322.0,502.0,409.5
2016,2,14,9,45,464.0,150.5,1.95,15.5,359.0,530.88,430.3
2016,2,14,10,0,495.0,159.0,2.0,16.0,396.0,557.73,449.02
2016,2,14,10,15,487.5,173.5,2.1,16.0,420.5,560.7,449.93
2016,2,14,10,30,480.0,188.0,2.2,16.0,445.0,561.37,449.26
2016,2,14,10,45,457.5,205.0,2.3,16.5,458.5,551.83,439.84
2016,2,14,11,0,435.0,222.0,2.4,17.0,472.0,540.53,429.2
2016,2,14,11,15,484.5,213.0,2.4,17.0,500.0,550.32,436.22
2016,2,14,11,30,534.0,204.0,2.4,17.0,528.0,556.41,440.07
2016,2,14,11,45,717.0,145.5,2.4,17.5,588.0,596.82,469.98
2016,2,14,12,0,900.0,87.0,2.4,18.0,648.0,618.22,484.3
2016,2,14,12,15,902.0,87.0,2.4,18.0,651.5,587.28,458.48
2016,2,14,12,30,904.0,87.0,2.4,18.0,655.0,553.66,430.41
2016,2,14,12,45,902.0,87.5,2.45,18.5,650.5,516.03,398.03
2016,2,14,13,0,900.0,88.0,2.5,19.0,646.0,476.27,363.3
2016,2,14,13,15,896.0,87.0,2.5,19.0,633.0,432.45,325.22
2016,2,14,13,30,892.0,86.0,2.5,19.0,620.0,387.09,285.04
2016,2,14,13,45,879.5,87.0,2.5,19.0,598.5,339.5,242.59
2016,2,14,14,0,867.0,88.0,2.5,19.0,577.0,286.82,195.94
2016,2,14,14,15,678.5,133.0,2.5,18.5,504.5,234.03,157.23
2016,2,14,14,30,490.0,178.0,2.5,18.0,432.0,200.4,137.31
2016,2,14,14,45,501.5,162.0,2.5,18.0,407.5,158.77,105.85
2016,2,14,15,0,513.0,146.0,2.5,18.0,383.0,116.01,80.56
2016,2,14,15,15,450.5,143.0,2.45,17.5,337.5,97.46,79.67
2016,2,14,15,30,388.0,140.0,2.4,17.0,292.0,96.73,79.4
2016,2,14,15,45,365.0,128.0,2.35,16.5,258.0,89.99,73.83
2016,2,14,16,0,342.0,116.0,2.3,16.0,224.0,83.02,67.95
2016,2,14,16,15,317.5,100.0,2.25,15.5,188.0,72.86,59.11
2016,2,14,16,30,293.0,84.0,2.2,15.0,152.0,62.32,49.73
2016,2,14,16,45,259.0,66.5,2.2,15.0,116.5,50.19,38.66
2016,2,14,17,0,225.0,49.0,2.2,15.0,81.0,37.61,27.02
2016,2,14,17,15,112.5,34.5,2.25,14.5,50.5,27.63,16.79
2016,2,14,17,30,0.0,20.0,2.3,14.0,20.0,17.06,0.0
2016,2,14,17,45,0.0,10.0,2.35,14.0,10.0,9.1,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,199.5,11.5,1.7,13.5,27.5,125.2,0.0
2016,2,15,7,30,399.0,23.0,1.7,14.0,55.0,298.61,206.47
2016,2,15,7,45,504.0,31.0,1.75,14.5,99.5,386.87,310.41
2016,2,15,8,0,609.0,39.0,1.8,15.0,144.0,477.12,388.55
2016,2,15,8,15,669.0,44.0,1.85,15.0,192.0,536.06,438.45
2016,2,15,8,30,729.0,49.0,1.9,15.0,240.0,594.89,485.47
2016,2,15,8,45,768.5,52.0,2.0,15.5,287.0,635.83,516.26
2016,2,15,9,0,808.0,55.0,2.1,16.0,334.0,674.98,544.56
2016,2,15,9,15,833.5,57.5,2.15,16.0,377.5,694.63,558.25
2016,2,15,9,30,859.0,60.0,2.2,16.0,421.0,718.07,574.54
2016,2,15,9,45,877.5,62.0,2.25,16.5,459.5,732.76,583.07
2016,2,15,10,0,896.0,64.0,2.3,17.0,498.0,744.25,589.27
2016,2,15,10,15,908.5,65.5,2.3,17.0,530.5,747.34,590.19
2016,2,15,10,30,921.0,67.0,2.3,17.0,563.0,746.97,588.77
2016,2,15,10,45,929.5,68.0,2.3,17.5,588.5,739.61,581.38
2016,2,15,11,0,938.0,69.0,2.3,18.0,614.0,728.75,571.68
2016,2,15,11,15,943.5,70.0,2.3,18.0,632.5,712.34,558.76
2016,2,15,11,30,949.0,71.0,2.3,18.0,651.0,692.53,542.54
2016,2,15,11,45,951.0,72.0,2.3,18.5,661.5,667.2,521.05
2016,2,15,12,0,953.0,73.0,2.3,19.0,672.0,638.76,497.04
2016,2,15,12,15,953.5,73.0,2.3,19.0,674.5,605.51,470.02
2016,2,15,12,30,954.0,73.0,2.3,19.0,677.0,569.53,440.36
2016,2,15,12,45,945.0,76.0,2.3,19.0,670.5,529.24,406.73
2016,2,15,13,0,936.0,79.0,2.3,19.0,664.0,487.13,370.92
2016,2,15,13,15,931.5,78.5,2.25,19.0,650.5,442.12,331.85
2016,2,15,13,30,927.0,78.0,2.2,19.0,637.0,395.51,290.63
2016,2,15,13,45,918.0,77.5,2.2,19.0,615.5,346.14,246.68
2016,2,15,14,0,909.0,77.0,2.2,19.0,594.0,296.02,201.78
2016,2,15,14,15,898.0,75.5,2.1,19.0,566.0,244.15,156.11
2016,2,15,14,30,887.0,74.0,2.0,19.0,538.0,192.21,112.83
2016,2,15,14,45,870.0,72.5,1.95,19.0,503.0,139.84,75.12
2016,2,15,15,0,853.0,71.0,1.9,19.0,468.0,81.32,43.48
2016,2,15,15,15,831.5,68.5,1.75,18.5,428.0,51.67,39.68
2016,2,15,15,30,810.0,66.0,1.6,18.0,388.0,50.66,39.0
2016,2,15,15,45,779.0,63.0,1.45,18.0,343.5,49.21,37.82
2016,2,15,16,0,748.0,60.0,1.3,18.0,299.0,47.8,36.63
2016,2,15,16,15,702.0,55.5,1.3,17.5,252.0,45.07,34.29
2016,2,15,16,30,656.0,51.0,1.3,17.0,205.0,42.35,31.86
2016,2,15,16,45,585.0,44.0,1.3,16.5,158.5,37.25,27.17
2016,2,15,17,0,514.0,37.0,1.3,16.0,112.0,29.39,19.89
2016,2,15,17,15,384.5,27.5,1.3,15.5,71.0,22.2,12.58
2016,2,15,17,30,255.0,18.0,1.3,15.0,30.0,14.83,0.0
2016,2,15,17,45,127.5,9.0,1.35,15.0,15.0,8.19,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,200.0,12.5,1.9,12.0,29.0,127.15,0.0
2016,2,16,7,30,400.0,25.0,1.9,12.0,58.0,304.1,220.05
2016,2,16,7,45,501.0,33.0,1.9,12.5,103.0,389.15,315.88
2016,2,16,8,0,602.0,41.0,1.9,13.0,148.0,477.32,392.47
2016,2,16,8,15,661.5,46.0,1.75,13.5,196.0,536.18,440.81
2016,2,16,8,30,721.0,51.0,1.6,14.0,244.0,594.82,485.63
2016,2,16,8,45,759.5,55.0,1.5,14.5,291.0,636.42,515.39
2016,2,16,9,0,798.0,59.0,1.4,15.0,338.0,676.21,542.33
2016,2,16,9,15,824.5,61.5,1.4,15.5,381.5,703.0,559.56
2016,2,16,9,30,851.0,64.0,1.4,16.0,425.0,720.73,569.88
2016,2,16,9,45,867.5,67.0,1.45,16.5,463.5,735.13,578.15
2016,2,16,10,0,884.0,70.0,1.5,17.0,502.0,746.29,584.09
2016,2,16,10,15,897.5,71.5,1.55,17.0,535.0,750.07,585.93
2016,2,16,10,30,911.0,73.0,1.6,17.0,568.0,750.4,585.48
2016,2,16,10,45,919.5,74.5,1.65,17.5,594.0,743.6,579.04
2016,2,16,11,0,928.0,76.0,1.7,18.0,620.0,733.3,570.3
2016,2,16,11,15,934.0,77.0,1.7,18.0,638.5,717.24,557.78
2016,2,16,11,30,940.0,78.0,1.7,18.0,657.0,697.79,542.09
2016,2,16,11,45,943.0,78.5,1.75,18.5,667.5,672.6,521.42
2016,2,16,12,0,946.0,79.0,1.8,19.0,678.0,644.3,498.19
2016,2,16,12,15,947.0,79.0,1.8,19.0,681.0,611.37,471.77
2016,2,16,12,30,948.0,79.0,1.8,19.0,684.0,575.7,442.73
2016,2,16,12,45,947.5,78.0,1.85,19.0,679.0,535.75,410.02
2016,2,16,13,0,947.0,77.0,1.9,19.0,674.0,493.51,374.6
2016,2,16,13,15,943.0,76.5,1.95,19.0,660.5,448.19,335.82
2016,2,16,13,30,939.0,76.0,2.0,19.0,647.0,401.2,294.68
2016,2,16,13,45,932.5,74.5,2.05,19.0,625.5,351.13,250.29
2016,2,16,14,0,926.0,73.0,2.1,19.0,604.0,300.08,204.62
2016,2,16,14,15,716.5,126.0,2.1,19.0,525.0,240.57,160.66
2016,2,16,14,30,507.0,179.0,2.1,19.0,446.0,206.93,141.0
2016,2,16,14,45,689.0,123.5,2.1,19.0,461.5,151.96,91.7
2016,2,16,15,0,871.0,68.0,2.1,19.0,477.0,89.69,48.68
2016,2,16,15,15,593.5,112.0,1.95,18.5,380.0,76.3,61.05
2016,2,16,15,30,316.0,156.0,1.8,18.0,283.0,111.8,92.05
2016,2,16,15,45,301.5,140.0,1.7,18.0,250.0,101.85,83.57
2016,2,16,16,0,287.0,124.0,1.6,18.0,217.0,91.57,74.79
2016,2,16,16,15,272.0,106.0,1.5,17.0,183.5,79.61,64.65
2016,2,16,16,30,257.0,88.0,1.4,16.0,150.0,67.23,53.89
2016,2,16,16,45,224.0,70.5,1.35,15.5,115.5,54.71,42.63
2016,2,16,17,0,191.0,53.0,1.3,15.0,81.0,41.82,30.82
2016,2,16,17,15,95.5,38.0,1.25,14.5,52.0,30.25,19.51
2016,2,16,17,30,0.0,23.0,1.2,14.0,23.0,19.48,0.0
2016,2,16,17,45,0.0,11.5,1.2,14.0,11.5,10.46,0.0
2016,2,16,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,7,15,16.5,15.0,3.75,14.0,16.5,23.26,0.0
2016,2,17,7,30,33.0,30.0,3.6,14.0,33.0,67.57,46.05
2016,2,17,7,45,61.0,50.0,3.5,14.0,59.5,111.24,87.83
2016,2,17,8,0,89.0,70.0,3.4,14.0,86.0,153.83,125.82
2016,2,17,8,15,105.5,90.5,3.5,14.0,115.0,189.18,156.9
2016,2,17,8,30,122.0,111.0,3.6,14.0,144.0,224.07,186.9
2016,2,17,8,45,137.0,129.0,3.7,14.5,172.5,253.93,211.67
2016,2,17,9,0,152.0,147.0,3.8,15.0,201.0,283.49,235.58
2016,2,17,9,15,115.5,164.5,4.0,15.0,208.5,273.66,226.07
2016,2,17,9,30,79.0,182.0,4.2,15.0,216.0,249.78,205.13
2016,2,17,9,45,74.0,197.5,4.45,15.5,231.5,259.28,211.94
2016,2,17,10,0,69.0,213.0,4.7,16.0,247.0,268.39,218.29
2016,2,17,10,15,120.0,232.5,4.75,15.5,296.5,334.98,273.06
2016,2,17,10,30,171.0,252.0,4.8,15.0,346.0,387.21,315.58
2016,2,17,10,45,85.5,174.0,4.9,15.0,221.0,236.82,192.62
2016,2,17,11,0,0.0,96.0,5.0,15.0,96.0,85.18,65.71
2016,2,17,11,15,0.0,84.5,4.95,15.0,84.5,74.87,57.14
2016,2,17,11,30,0.0,73.0,4.9,15.0,73.0,64.65,48.57
2016,2,17,11,45,0.0,63.0,4.9,15.0,63.0,55.77,41.13
2016,2,17,12,0,0.0,53.0,4.9,15.0,53.0,46.9,33.7
2016,2,17,12,15,0.0,105.0,4.9,15.0,105.0,93.13,72.15
2016,2,17,12,30,0.0,157.0,4.9,15.0,157.0,138.97,109.89
2016,2,17,12,45,0.0,154.5,4.9,15.0,154.5,136.4,107.75
2016,2,17,13,0,0.0,152.0,4.9,15.0,152.0,133.85,105.71
2016,2,17,13,15,0.0,102.5,4.9,15.0,102.5,90.74,70.2
2016,2,17,13,30,0.0,53.0,4.9,15.0,53.0,46.88,33.75
2016,2,17,13,45,0.0,51.0,4.95,15.0,51.0,45.1,32.31
2016,2,17,14,0,0.0,49.0,5.0,15.0,49.0,43.31,30.86
2016,2,17,14,15,0.0,93.5,4.9,14.5,93.5,82.71,64.06
2016,2,17,14,30,0.0,138.0,4.8,14.0,138.0,119.07,94.69
2016,2,17,14,45,0.0,88.0,4.75,14.0,88.0,77.82,60.3
2016,2,17,15,0,0.0,38.0,4.7,14.0,38.0,33.53,22.95
2016,2,17,15,15,0.0,26.5,4.65,14.0,26.5,23.35,15.22
2016,2,17,15,30,0.0,15.0,4.6,14.0,15.0,13.2,6.18
2016,2,17,15,45,0.0,13.0,4.55,14.0,13.0,11.43,4.62
2016,2,17,16,0,0.0,11.0,4.5,14.0,11.0,9.67,3.04
2016,2,17,16,15,0.0,9.0,4.45,13.5,9.0,7.9,1.47
2016,2,17,16,30,0.0,7.0,4.4,13.0,7.0,6.14,0.0
2016,2,17,16,45,0.0,5.5,4.4,13.0,5.5,4.82,0.0
2016,2,17,17,0,0.0,4.0,4.4,13.0,4.0,3.51,0.0
2016,2,17,17,15,0.0,2.5,4.4,13.0,2.5,2.19,0.0
2016,2,17,17,30,0.0,1.0,4.4,13.0,1.0,0.87,0.0
2016,2,17,17,45,0.0,0.5,4.4,13.0,0.5,0.45,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,64.5,20.0,3.95,11.0,26.0,76.05,0.0
2016,2,18,7,30,129.0,40.0,4.0,11.0,52.0,159.71,120.41
2016,2,18,7,45,240.0,55.0,4.1,11.0,93.5,259.26,214.24
2016,2,18,8,0,351.0,70.0,4.2,11.0,135.0,354.54,298.7
2016,2,18,8,15,423.0,80.5,4.25,11.0,181.5,421.22,357.18
2016,2,18,8,30,495.0,91.0,4.3,11.0,228.0,489.64,415.22
2016,2,18,8,45,339.0,119.5,4.35,11.5,221.0,401.26,340.06
2016,2,18,9,0,183.0,148.0,4.4,12.0,214.0,307.81,259.17
2016,2,18,9,15,135.5,166.5,4.4,12.0,219.0,291.16,243.8
2016,2,18,9,30,88.0,185.0,4.4,12.0,224.0,260.07,216.24
2016,2,18,9,45,49.0,180.5,4.45,12.5,202.5,220.44,181.56
2016,2,18,10,0,10.0,176.0,4.5,13.0,181.0,172.18,139.72
2016,2,18,10,15,136.5,210.5,4.45,13.0,285.5,322.91,266.46
2016,2,18,10,30,263.0,245.0,4.4,13.0,390.0,459.28,376.71
2016,2,18,10,45,142.5,235.5,4.4,13.0,314.5,342.34,279.96
2016,2,18,11,0,22.0,226.0,4.4,13.0,239.0,222.77,180.1
2016,2,18,11,15,178.5,250.0,4.35,13.0,361.0,367.86,300.41
2016,2,18,11,30,335.0,274.0,4.3,13.0,483.0,493.88,400.65
2016,2,18,11,45,323.0,287.0,4.3,13.0,491.5,483.81,390.89
2016,2,18,12,0,311.0,300.0,4.3,13.0,500.0,472.77,380.97
2016,2,18,12,15,166.0,272.5,4.25,13.0,380.0,344.56,277.95
2016,2,18,12,30,21.0,245.0,4.2,13.0,260.0,227.43,182.61
2016,2,18,12,45,144.0,270.0,4.2,13.0,363.0,310.21,249.68
2016,2,18,13,0,267.0,295.0,4.2,13.0,466.0,376.46,300.71
2016,2,18,13,15,167.0,285.5,4.1,13.0,391.5,310.4,247.49
2016,2,18,13,30,67.0,276.0,4.0,13.0,317.0,255.75,204.47
2016,2,18,13,45,33.5,188.5,3.95,13.0,209.0,170.67,135.98
2016,2,18,14,0,0.0,101.0,3.9,13.0,101.0,89.21,69.64
2016,2,18,14,15,24.0,163.0,3.8,12.5,176.0,141.67,112.77
2016,2,18,14,30,48.0,225.0,3.7,12.0,251.0,185.98,148.63
2016,2,18,14,45,78.0,218.0,3.6,12.0,256.5,177.28,140.51
2016,2,18,15,0,108.0,211.0,3.5,12.0,262.0,164.84,130.91
2016,2,18,15,15,116.0,193.5,3.35,12.0,244.0,139.16,117.92
2016,2,18,15,30,124.0,176.0,3.2,12.0,226.0,128.27,108.67
2016,2,18,15,45,114.0,158.0,3.05,12.0,200.5,116.61,98.63
2016,2,18,16,0,104.0,140.0,2.9,12.0,175.0,104.58,88.15
2016,2,18,16,15,94.0,119.5,2.7,11.5,147.5,90.68,75.98
2016,2,18,16,30,84.0,99.0,2.5,11.0,120.0,76.36,63.19
2016,2,18,16,45,69.5,78.5,2.3,11.0,93.5,61.61,49.65
2016,2,18,17,0,55.0,58.0,2.1,11.0,67.0,46.45,35.55
2016,2,18,17,15,27.5,39.0,2.05,10.5,43.5,32.63,22.29
2016,2,18,17,30,0.0,20.0,2.0,10.0,20.0,17.42,2.02
2016,2,18,17,45,0.0,10.0,1.95,10.0,10.0,9.1,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,149.0,16.0,3.7,10.0,30.5,131.49,0.0
2016,2,19,7,30,298.0,32.0,3.9,10.0,61.0,262.76,205.43
2016,2,19,7,45,385.0,44.0,4.1,10.5,103.5,340.16,283.23
2016,2,19,8,0,472.0,56.0,4.3,11.0,146.0,421.53,355.66
2016,2,19,8,15,536.0,63.5,4.45,11.0,192.5,484.22,410.8
2016,2,19,8,30,600.0,71.0,4.6,11.0,239.0,547.23,464.25
2016,2,19,8,45,308.0,102.5,4.75,11.5,190.0,372.98,316.89
2016,2,19,9,0,16.0,134.0,4.9,12.0,141.0,142.2,116.42
2016,2,19,9,15,127.5,159.0,4.9,12.0,215.0,275.82,231.64
2016,2,19,9,30,239.0,184.0,4.9,12.0,289.0,399.45,334.71
2016,2,19,9,45,144.5,197.0,4.9,12.0,262.0,324.67,270.26
2016,2,19,10,0,50.0,210.0,4.9,12.0,235.0,250.48,206.16
2016,2,19,10,15,43.5,219.0,4.75,12.0,242.0,251.12,206.04
2016,2,19,10,30,37.0,228.0,4.6,12.0,249.0,251.82,205.87
2016,2,19,10,45,70.0,252.5,4.5,12.0,294.0,297.43,243.35
2016,2,19,11,0,103.0,277.0,4.4,12.0,339.0,341.01,278.49
2016,2,19,11,15,62.5,258.5,4.25,12.0,296.5,288.44,234.58
2016,2,19,11,30,22.0,240.0,4.1,12.0,254.0,231.93,187.61
2016,2,19,11,45,11.0,169.0,4.0,12.0,176.0,157.96,126.81
2016,2,19,12,0,0.0,98.0,3.9,12.0,98.0,86.94,67.67
2016,2,19,12,15,0.0,105.0,3.8,12.0,105.0,93.14,72.89
2016,2,19,12,30,0.0,112.0,3.7,12.0,112.0,99.28,78.01
2016,2,19,12,45,2.0,152.0,3.65,12.0,153.5,135.23,107.88
2016,2,19,13,0,4.0,192.0,3.6,12.0,195.0,170.14,136.62
2016,2,19,13,15,17.5,220.5,3.45,12.0,232.0,198.63,159.79
2016,2,19,13,30,31.0,249.0,3.3,12.0,269.0,221.96,178.45
2016,2,19,13,45,24.5,233.5,3.2,12.0,249.0,206.78,166.13
2016,2,19,14,0,18.0,218.0,3.1,12.0,229.0,189.76,152.46
2016,2,19,14,15,52.0,229.0,2.95,11.5,258.0,196.56,157.06
2016,2,19,14,30,86.0,240.0,2.8,11.0,287.0,202.48,160.71
2016,2,19,14,45,173.0,222.5,2.65,11.0,309.0,184.84,142.91
2016,2,19,15,0,260.0,205.0,2.5,11.0,331.0,156.61,119.89
2016,2,19,15,15,207.0,191.5,2.4,10.5,286.0,138.88,118.18
2016,2,19,15,30,154.0,178.0,2.3,10.0,241.0,129.77,110.68
2016,2,19,15,45,139.0,161.0,2.2,10.0,213.5,118.66,101.1
2016,2,19,16,0,124.0,144.0,2.1,10.0,186.0,107.22,91.1
2016,2,19,16,15,112.5,123.5,2.0,9.5,157.0,93.36,78.94
2016,2,19,16,30,101.0,103.0,1.9,9.0,128.0,79.09,66.14
2016,2,19,16,45,81.5,82.0,1.8,9.0,99.5,64.05,52.27
2016,2,19,17,0,62.0,61.0,1.7,9.0,71.0,48.6,37.83
2016,2,19,17,15,31.0,41.0,1.65,9.0,46.0,34.17,23.94
2016,2,19,17,30,0.0,21.0,1.6,9.0,21.0,18.27,4.2
2016,2,19,17,45,0.0,10.5,1.6,9.0,10.5,9.55,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,135.5,17.0,2.15,6.0,31.0,123.32,4.83
2016,2,20,7,30,271.0,34.0,2.1,6.0,62.0,249.07,199.3
2016,2,20,7,45,340.0,48.5,2.1,6.5,102.5,315.91,265.73
2016,2,20,8,0,409.0,63.0,2.1,7.0,143.0,386.45,328.41
2016,2,20,8,15,461.0,73.5,2.05,7.5,186.5,445.01,378.33
2016,2,20,8,30,513.0,84.0,2.0,8.0,230.0,501.98,424.75
2016,2,20,8,45,562.5,86.0,2.0,8.5,271.5,547.12,460.32
2016,2,20,9,0,612.0,88.0,2.0,9.0,313.0,590.71,493.21
2016,2,20,9,15,613.0,100.5,1.9,9.5,348.5,608.48,504.15
2016,2,20,9,30,614.0,113.0,1.8,10.0,384.0,623.43,512.46
2016,2,20,9,45,721.5,104.0,1.75,10.5,450.0,692.12,562.1
2016,2,20,10,0,829.0,95.0,1.7,11.0,516.0,754.44,604.67
2016,2,20,10,15,842.5,97.5,1.6,11.0,548.5,759.1,605.17
2016,2,20,10,30,856.0,100.0,1.5,11.0,581.0,760.31,603.84
2016,2,20,10,45,673.0,159.5,1.4,11.5,548.0,678.17,538.64
2016,2,20,11,0,490.0,219.0,1.3,12.0,515.0,587.37,466.38
2016,2,20,11,15,680.0,166.0,1.15,12.0,590.5,654.79,517.32
2016,2,20,11,30,870.0,113.0,1.0,12.0,666.0,705.28,552.39
2016,2,20,11,45,632.0,193.0,0.9,12.0,598.0,604.86,473.3
2016,2,20,12,0,394.0,273.0,0.8,12.0,530.0,500.38,392.35
2016,2,20,12,15,450.5,254.5,0.75,12.0,549.5,501.98,393.41
2016,2,20,12,30,507.0,236.0,0.7,12.0,569.0,493.26,385.26
2016,2,20,12,45,709.0,166.5,0.7,12.5,628.0,509.4,394.85
2016,2,20,13,0,911.0,97.0,0.7,13.0,687.0,508.43,389.22
2016,2,20,13,15,906.5,96.5,0.7,13.0,673.5,463.75,351.13
2016,2,20,13,30,902.0,96.0,0.7,13.0,660.0,417.54,311.21
2016,2,20,13,45,896.0,94.0,0.75,13.0,639.0,368.26,268.19
2016,2,20,14,0,890.0,92.0,0.8,13.0,618.0,318.03,223.59
2016,2,20,14,15,879.5,90.0,0.85,13.0,589.5,260.72,173.49
2016,2,20,14,30,869.0,88.0,0.9,13.0,561.0,208.1,128.53
2016,2,20,14,45,858.0,84.5,0.95,13.0,527.0,154.48,87.09
2016,2,20,15,0,847.0,81.0,1.0,13.0,493.0,101.42,55.49
2016,2,20,15,15,826.0,78.0,1.0,12.5,452.0,58.1,46.3
2016,2,20,15,30,805.0,75.0,1.0,12.0,411.0,56.94,45.55
2016,2,20,15,45,780.0,70.0,1.05,12.0,366.5,54.16,43.18
2016,2,20,16,0,755.0,65.0,1.1,12.0,322.0,51.32,40.71
2016,2,20,16,15,711.5,60.5,1.15,11.5,274.0,48.74,38.5
2016,2,20,16,30,668.0,56.0,1.2,11.0,226.0,46.17,36.2
2016,2,20,16,45,602.5,49.0,1.3,11.0,178.0,37.74,28.41
2016,2,20,17,0,537.0,42.0,1.4,11.0,130.0,33.16,23.93
2016,2,20,17,15,419.5,32.0,1.45,10.5,86.5,25.69,16.63
2016,2,20,17,30,302.0,22.0,1.5,10.0,43.0,18.02,5.36
2016,2,20,17,45,151.0,11.0,1.6,10.0,21.5,10.01,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,15.5,1.85,7.5,38.0,173.28,44.52
2016,2,21,7,30,426.0,31.0,1.9,8.0,76.0,345.07,276.57
2016,2,21,7,45,522.0,39.0,1.95,8.5,123.5,427.77,355.77
2016,2,21,8,0,618.0,47.0,2.0,9.0,171.0,508.09,425.49
2016,2,21,8,15,675.0,52.5,2.0,9.5,220.5,567.61,474.12
2016,2,21,8,30,732.0,58.0,2.0,10.0,270.0,626.68,519.9
2016,2,21,8,45,771.5,61.5,2.0,10.5,319.0,669.44,551.13
2016,2,21,9,0,811.0,65.0,2.0,11.0,368.0,710.26,579.77
2016,2,21,9,15,836.5,68.0,1.95,11.5,412.5,737.51,597.02
2016,2,21,9,30,862.0,71.0,1.9,12.0,457.0,761.88,611.79
2016,2,21,9,45,881.5,73.0,1.9,12.5,497.0,770.89,615.53
2016,2,21,10,0,901.0,75.0,1.9,13.0,537.0,783.2,621.83
2016,2,21,10,15,913.5,77.0,1.85,13.0,570.0,786.74,622.5
2016,2,21,10,30,926.0,79.0,1.8,13.0,603.0,786.74,620.82
2016,2,21,10,45,934.5,80.0,1.75,13.5,629.5,779.04,612.67
2016,2,21,11,0,943.0,81.0,1.7,14.0,656.0,767.78,602.26
2016,2,21,11,15,948.5,82.0,1.65,14.0,674.5,750.86,589.11
2016,2,21,11,30,954.0,83.0,1.6,14.0,693.0,730.5,572.7
2016,2,21,11,45,956.0,84.0,1.6,14.0,703.5,704.49,552.09
2016,2,21,12,0,958.0,85.0,1.6,14.0,714.0,675.35,528.89
2016,2,21,12,15,958.0,85.0,1.65,14.0,716.5,641.06,501.83
2016,2,21,12,30,958.0,85.0,1.7,14.0,719.0,604.05,472.07
2016,2,21,12,45,953.5,86.0,1.8,14.5,712.5,563.14,437.98
2016,2,21,13,0,949.0,87.0,1.9,15.0,706.0,520.14,401.38
2016,2,21,13,15,943.5,86.0,1.95,15.0,691.5,473.09,361.22
2016,2,21,13,30,938.0,85.0,2.0,15.0,677.0,424.52,318.74
2016,2,21,13,45,927.5,85.0,2.15,15.0,654.5,373.87,273.86
2016,2,21,14,0,917.0,85.0,2.3,15.0,632.0,322.59,227.69
2016,2,21,14,15,905.0,83.5,2.4,14.5,602.5,269.37,180.4
2016,2,21,14,30,893.0,82.0,2.5,14.0,573.0,216.19,134.59
2016,2,21,14,45,876.0,80.5,2.6,14.0,536.5,155.98,87.33
2016,2,21,15,0,859.0,79.0,2.7,14.0,500.0,103.08,55.42
2016,2,21,15,15,689.5,103.0,2.7,13.5,423.5,69.04,55.78
2016,2,21,15,30,520.0,127.0,2.7,13.0,347.0,87.41,72.33
2016,2,21,15,45,493.5,118.5,2.7,13.0,309.0,82.95,68.53
2016,2,21,16,0,467.0,110.0,2.7,13.0,271.0,78.35,64.59
2016,2,21,16,15,441.0,96.0,2.7,12.5,230.5,69.63,56.99
2016,2,21,16,30,415.0,82.0,2.7,12.0,190.0,60.57,48.93
2016,2,21,16,45,474.0,62.5,2.7,11.5,161.0,48.67,38.12
2016,2,21,17,0,533.0,43.0,2.7,11.0,132.0,33.88,24.57
2016,2,21,17,15,416.5,33.5,2.65,10.5,88.5,26.9,17.75
2016,2,21,17,30,300.0,24.0,2.6,10.0,45.0,19.76,7.53
2016,2,21,17,45,150.0,12.0,2.6,10.0,22.5,10.91,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,22,7,15,231.5,15.5,1.85,8.5,40.5,186.68,76.07
2016,2,22,7,30,463.0,31.0,1.9,9.0,81.0,361.22,291.04
2016,2,22,7,45,552.0,38.5,1.95,9.5,129.0,442.23,367.12
2016,2,22,8,0,641.0,46.0,2.0,10.0,177.0,525.61,438.1
2016,2,22,8,15,695.5,51.0,2.0,10.5,227.0,583.31,484.71
2016,2,22,8,30,750.0,56.0,2.0,11.0,277.0,640.47,528.52
2016,2,22,8,45,784.5,60.0,2.05,11.5,325.0,680.49,557.64
2016,2,22,9,0,819.0,64.0,2.1,12.0,373.0,718.46,584.25
