Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,15,741.5,83.0,2.1,12.5,388.0,686.5,557.65
2016,2,22,9,30,664.0,102.0,2.1,13.0,403.0,654.37,531.44
2016,2,22,9,45,783.5,88.5,2.15,13.5,472.5,724.1,581.75
2016,2,22,10,0,903.0,75.0,2.2,14.0,542.0,788.39,626.0
2016,2,22,10,15,916.0,76.5,2.2,14.0,576.0,791.74,626.49
2016,2,22,10,30,929.0,78.0,2.2,14.0,610.0,791.54,625.13
2016,2,22,10,45,937.0,80.0,2.2,14.5,636.5,784.57,617.94
2016,2,22,11,0,945.0,82.0,2.2,15.0,663.0,773.99,608.39
2016,2,22,11,15,951.0,83.0,2.15,15.0,682.0,757.33,595.42
2016,2,22,11,30,957.0,84.0,2.1,15.0,701.0,737.19,579.33
2016,2,22,11,45,959.5,84.5,2.1,15.5,711.5,710.84,557.32
2016,2,22,12,0,962.0,85.0,2.1,16.0,722.0,681.34,532.79
2016,2,22,12,15,963.0,85.5,2.1,16.0,725.0,647.92,505.95
2016,2,22,12,30,964.0,86.0,2.1,16.0,728.0,611.68,476.43
2016,2,22,12,45,959.0,87.0,2.15,16.0,722.0,570.18,442.47
2016,2,22,13,0,954.0,88.0,2.2,16.0,716.0,526.62,406.02
2016,2,22,13,15,950.0,87.5,2.2,16.0,702.0,480.31,366.26
2016,2,22,13,30,946.0,87.0,2.2,16.0,688.0,432.32,324.13
2016,2,22,13,45,938.0,86.5,2.2,16.0,666.5,381.55,278.92
2016,2,22,14,0,930.0,86.0,2.2,16.0,645.0,329.89,232.35
2016,2,22,14,15,920.0,84.5,2.1,16.0,616.0,276.34,184.34
2016,2,22,14,30,910.0,83.0,2.0,16.0,587.0,222.58,137.82
2016,2,22,14,45,768.5,105.0,1.95,16.0,512.5,159.7,93.84
2016,2,22,15,0,627.0,127.0,1.9,16.0,438.0,121.64,76.48
2016,2,22,15,15,628.5,115.0,1.75,15.5,405.0,77.04,62.28
2016,2,22,15,30,630.0,103.0,1.6,15.0,372.0,70.45,56.83
2016,2,22,15,45,593.5,100.0,1.45,15.0,331.5,70.26,56.82
2016,2,22,16,0,557.0,97.0,1.3,15.0,291.0,70.25,56.91
2016,2,22,16,15,526.0,86.5,1.3,14.5,248.5,64.11,51.64
2016,2,22,16,30,495.0,76.0,1.3,14.0,206.0,57.72,46.02
2016,2,22,16,45,436.5,65.5,1.3,13.5,163.0,50.97,39.89
2016,2,22,17,0,378.0,55.0,1.3,13.0,120.0,42.12,31.69
2016,2,22,17,15,296.5,40.5,1.35,12.5,81.0,31.45,21.61
2016,2,22,17,30,215.0,26.0,1.4,12.0,42.0,21.39,9.45
2016,2,22,17,45,107.5,13.0,1.45,12.0,21.0,11.82,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,222.0,17.0,1.55,10.0,42.0,185.95,95.41
2016,2,23,7,30,444.0,34.0,1.6,10.0,84.0,363.54,292.93
2016,2,23,7,45,536.5,42.0,1.65,10.5,133.0,445.62,367.92
2016,2,23,8,0,629.0,50.0,1.7,11.0,182.0,531.11,439.9
2016,2,23,8,15,685.0,55.5,1.8,11.0,232.5,584.15,483.58
2016,2,23,8,30,741.0,61.0,1.9,11.0,283.0,643.2,530.02
2016,2,23,8,45,780.0,65.0,2.0,11.5,332.5,686.68,561.9
2016,2,23,9,0,819.0,69.0,2.1,12.0,382.0,728.16,591.3
2016,2,23,9,15,844.5,72.0,2.1,12.5,427.0,755.63,608.85
2016,2,23,9,30,870.0,75.0,2.1,13.0,472.0,780.17,623.95
2016,2,23,9,45,889.0,77.0,2.1,13.5,512.5,795.26,632.0
2016,2,23,10,0,908.0,79.0,2.1,14.0,553.0,800.64,633.12
2016,2,23,10,15,920.5,81.0,1.95,14.0,587.0,804.08,632.89
2016,2,23,10,30,933.0,83.0,1.8,14.0,621.0,803.93,630.16
2016,2,23,10,45,940.5,85.0,1.7,14.5,647.0,796.39,621.64
2016,2,23,11,0,948.0,87.0,1.6,15.0,673.0,785.24,610.83
2016,2,23,11,15,953.0,88.0,1.55,15.0,692.0,767.67,597.32
2016,2,23,11,30,958.0,89.0,1.5,15.0,711.0,746.66,580.83
2016,2,23,11,45,958.5,90.5,1.45,15.5,721.5,719.83,558.39
2016,2,23,12,0,959.0,92.0,1.4,16.0,732.0,689.92,533.57
2016,2,23,12,15,959.5,92.0,1.3,16.0,734.0,655.61,505.86
2016,2,23,12,30,960.0,92.0,1.2,16.0,736.0,618.55,475.66
2016,2,23,12,45,951.5,94.5,1.2,16.0,728.5,576.57,441.97
2016,2,23,13,0,943.0,97.0,1.2,16.0,721.0,532.76,406.06
2016,2,23,13,15,938.5,96.0,1.1,16.0,707.0,486.03,366.44
2016,2,23,13,30,934.0,95.0,1.0,16.0,693.0,437.7,324.65
2016,2,23,13,45,925.0,94.5,0.95,16.5,670.5,386.92,279.85
2016,2,23,14,0,916.0,94.0,0.9,17.0,648.0,335.38,233.94
2016,2,23,14,15,904.5,92.0,0.85,17.0,618.5,281.56,186.88
2016,2,23,14,30,893.0,90.0,0.8,17.0,589.0,221.76,136.43
2016,2,23,14,45,813.5,94.5,0.75,17.0,527.0,164.73,94.92
2016,2,23,15,0,734.0,99.0,0.7,17.0,465.0,109.56,61.94
2016,2,23,15,15,632.0,114.0,0.65,16.5,411.0,76.04,61.07
2016,2,23,15,30,530.0,129.0,0.6,16.0,357.0,88.48,72.25
2016,2,23,15,45,493.0,123.5,0.55,16.0,318.0,86.07,70.29
2016,2,23,16,0,456.0,118.0,0.5,16.0,279.0,83.62,68.3
2016,2,23,16,15,428.5,104.0,0.55,15.5,238.0,75.06,61.02
2016,2,23,16,30,401.0,90.0,0.6,15.0,197.0,66.17,53.29
2016,2,23,16,45,346.0,76.0,0.7,15.0,155.0,56.81,44.82
2016,2,23,17,0,291.0,62.0,0.8,15.0,113.0,47.13,35.86
2016,2,23,17,15,219.0,45.0,0.9,14.5,76.5,34.73,24.34
2016,2,23,17,30,147.0,28.0,1.0,14.0,40.0,21.91,10.45
2016,2,23,17,45,73.5,14.0,1.1,13.5,20.0,12.73,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,34.5,4.5,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,69.0,9.0,1.1,10.0,11.0,48.15,0.0
2016,2,24,7,15,212.5,23.0,1.2,10.0,45.0,191.32,113.09
2016,2,24,7,30,356.0,37.0,1.3,10.0,79.0,312.11,252.92
2016,2,24,7,45,450.5,46.0,1.4,10.5,125.5,395.12,327.48
2016,2,24,8,0,545.0,55.0,1.5,11.0,172.0,481.69,400.59
2016,2,24,8,15,602.0,61.5,1.45,11.0,220.0,540.67,448.45
2016,2,24,8,30,659.0,68.0,1.4,11.0,268.0,599.69,493.83
2016,2,24,8,45,702.0,72.0,1.4,11.5,316.0,644.36,525.9
2016,2,24,9,0,745.0,76.0,1.4,12.0,364.0,683.52,552.77
2016,2,24,9,15,771.5,79.5,1.3,12.5,407.5,711.9,569.99
2016,2,24,9,30,798.0,83.0,1.2,13.0,451.0,737.53,584.72
2016,2,24,9,45,819.5,85.0,1.2,13.5,490.5,754.51,594.07
2016,2,24,10,0,841.0,87.0,1.2,14.0,530.0,768.26,601.17
2016,2,24,10,15,854.0,89.0,1.15,14.0,562.5,772.06,601.8
2016,2,24,10,30,867.0,91.0,1.1,14.0,595.0,772.4,600.23
2016,2,24,10,45,876.5,92.5,1.1,14.5,621.0,760.75,589.97
2016,2,24,11,0,886.0,94.0,1.1,15.0,647.0,751.43,581.67
2016,2,24,11,15,892.0,95.0,1.05,15.0,665.5,735.67,569.43
2016,2,24,11,30,898.0,96.0,1.0,15.0,684.0,716.62,554.14
2016,2,24,11,45,901.0,96.5,1.0,15.5,694.0,691.86,534.0
2016,2,24,12,0,904.0,97.0,1.0,16.0,704.0,664.1,511.52
2016,2,24,12,15,904.5,97.5,0.95,16.0,706.5,631.96,485.98
2016,2,24,12,30,905.0,98.0,0.9,16.0,709.0,597.19,458.07
2016,2,24,12,45,899.0,99.0,0.85,16.5,702.5,557.06,424.86
2016,2,24,13,0,893.0,100.0,0.8,17.0,696.0,515.11,389.71
2016,2,24,13,15,888.5,99.5,0.75,17.0,682.0,470.88,352.8
2016,2,24,13,30,884.0,99.0,0.7,17.0,668.0,425.16,313.8
2016,2,24,13,45,876.5,97.5,0.7,17.0,646.5,372.43,268.94
2016,2,24,14,0,869.0,96.0,0.7,17.0,625.0,322.05,224.98
2016,2,24,14,15,857.5,94.0,0.7,17.0,596.5,269.84,179.52
2016,2,24,14,30,846.0,92.0,0.7,17.0,568.0,217.79,135.3
2016,2,24,14,45,830.0,90.0,0.7,17.0,533.0,165.58,94.65
2016,2,24,15,0,814.0,88.0,0.7,17.0,498.0,114.48,62.62
2016,2,24,15,15,792.5,84.5,0.7,17.0,457.0,63.51,50.07
2016,2,24,15,30,771.0,81.0,0.7,17.0,416.0,60.72,47.86
2016,2,24,15,45,740.5,77.0,0.7,17.0,371.5,58.9,46.4
2016,2,24,16,0,710.0,73.0,0.7,17.0,327.0,52.01,40.46
2016,2,24,16,15,666.5,68.0,0.8,16.5,279.0,49.56,38.44
2016,2,24,16,30,623.0,63.0,0.9,16.0,231.0,47.09,36.3
2016,2,24,16,45,558.0,55.5,1.0,15.5,183.5,42.43,32.09
2016,2,24,17,0,493.0,48.0,1.1,15.0,136.0,37.68,27.62
2016,2,24,17,15,386.0,37.5,1.2,14.5,92.5,30.01,20.35
2016,2,24,17,30,279.0,27.0,1.3,14.0,49.0,22.13,11.19
2016,2,24,17,45,139.5,13.5,1.4,13.5,24.5,12.28,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,29.0,5.0,0.8,10.5,6.0,0.0,0.0
2016,2,25,7,0,58.0,10.0,0.8,11.0,12.0,42.92,0.0
2016,2,25,7,15,187.5,25.5,0.85,11.0,46.0,180.11,116.1
2016,2,25,7,30,317.0,41.0,0.9,11.0,80.0,292.33,236.53
2016,2,25,7,45,400.0,53.0,0.95,11.5,125.0,370.71,305.58
2016,2,25,8,0,483.0,65.0,1.0,12.0,170.0,452.15,373.4
2016,2,25,8,15,541.0,73.0,0.95,12.0,217.5,513.13,422.37
2016,2,25,8,30,599.0,81.0,0.9,12.0,265.0,574.05,468.88
2016,2,25,8,45,642.0,86.0,0.9,12.5,312.0,619.52,501.07
2016,2,25,9,0,685.0,91.0,0.9,13.0,359.0,663.45,531.09
2016,2,25,9,15,671.5,99.5,0.9,13.5,387.0,665.79,530.04
2016,2,25,9,30,658.0,108.0,0.9,14.0,415.0,665.12,527.24
2016,2,25,9,45,727.5,104.5,0.9,14.5,469.5,712.39,558.95
2016,2,25,10,0,797.0,101.0,0.9,15.0,524.0,753.44,585.0
2016,2,25,10,15,607.0,165.5,0.9,15.5,499.0,671.81,522.61
2016,2,25,10,30,417.0,230.0,0.9,16.0,474.0,578.82,450.73
2016,2,25,10,45,440.0,235.0,0.95,16.5,502.5,589.92,458.53
2016,2,25,11,0,463.0,240.0,1.0,17.0,531.0,598.4,463.25
2016,2,25,11,15,664.0,174.5,0.95,17.0,605.0,665.27,512.74
2016,2,25,11,30,865.0,109.0,0.9,17.0,679.0,714.36,547.48
2016,2,25,11,45,869.5,109.0,0.85,17.5,689.5,689.93,526.46
2016,2,25,12,0,874.0,109.0,0.8,18.0,700.0,662.47,504.02
2016,2,25,12,15,875.0,109.0,0.75,18.0,703.0,630.02,478.7
2016,2,25,12,30,876.0,109.0,0.7,18.0,706.0,595.0,451.1
2016,2,25,12,45,878.5,107.0,0.65,18.5,701.5,556.46,419.61
2016,2,25,13,0,881.0,105.0,0.6,19.0,697.0,516.8,386.63
2016,2,25,13,15,877.0,104.5,0.55,19.0,683.5,471.07,349.22
2016,2,25,13,30,873.0,104.0,0.5,19.0,670.0,425.07,310.62
2016,2,25,13,45,861.5,104.5,0.45,19.0,648.0,376.13,269.04
2016,2,25,14,0,850.0,105.0,0.4,19.0,626.0,326.82,226.54
2016,2,25,14,15,839.0,103.0,0.4,18.5,598.0,275.47,182.91
2016,2,25,14,30,828.0,101.0,0.4,18.0,570.0,224.28,140.18
2016,2,25,14,45,808.5,99.5,0.4,18.0,534.5,172.8,100.46
2016,2,25,15,0,789.0,98.0,0.4,18.0,499.0,122.86,69.12
2016,2,25,15,15,767.0,94.5,0.5,17.5,458.5,73.11,58.21
2016,2,25,15,30,745.0,91.0,0.6,17.0,418.0,61.88,48.84
2016,2,25,15,45,716.5,86.0,0.75,17.0,373.5,59.83,47.2
2016,2,25,16,0,688.0,81.0,0.9,17.0,329.0,57.74,45.48
2016,2,25,16,15,644.0,75.0,0.95,16.5,281.5,54.75,43.0
2016,2,25,16,30,600.0,69.0,1.0,16.0,234.0,51.7,40.38
2016,2,25,16,45,544.0,60.0,1.1,15.5,187.0,46.01,35.27
2016,2,25,17,0,488.0,51.0,1.2,15.0,140.0,40.13,29.81
2016,2,25,17,15,384.0,40.0,1.2,14.5,96.0,32.12,22.25
2016,2,25,17,30,280.0,29.0,1.2,14.0,52.0,23.86,13.01
2016,2,25,17,45,140.0,14.5,1.25,13.5,26.0,13.19,0.0
2016,2,25,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,38.5,6.5,0.85,11.0,7.5,0.0,0.0
2016,2,26,7,0,77.0,13.0,0.9,11.0,15.0,57.03,0.0
2016,2,26,7,15,210.5,27.5,1.0,11.0,50.5,200.38,138.1
2016,2,26,7,30,344.0,42.0,1.1,11.0,86.0,312.57,254.16
2016,2,26,7,45,429.5,52.5,1.2,11.5,132.0,392.24,324.23
2016,2,26,8,0,515.0,63.0,1.3,12.0,178.0,474.82,393.18
2016,2,26,8,15,370.5,95.0,1.35,12.0,188.0,414.65,344.8
2016,2,26,8,30,226.0,127.0,1.4,12.0,198.0,336.48,280.35
2016,2,26,8,45,248.5,142.5,1.5,12.5,232.0,371.09,308.42
2016,2,26,9,0,271.0,158.0,1.6,13.0,266.0,405.3,334.76
2016,2,26,9,15,349.0,163.5,1.6,13.0,318.5,469.74,385.76
2016,2,26,9,30,427.0,169.0,1.6,13.0,371.0,549.46,446.51
2016,2,26,9,45,386.5,194.5,1.65,13.5,388.5,527.89,426.82
2016,2,26,10,0,346.0,220.0,1.7,14.0,406.0,519.15,417.46
2016,2,26,10,15,437.0,208.5,1.7,14.0,458.0,583.08,466.16
2016,2,26,10,30,528.0,197.0,1.7,14.0,510.0,631.18,501.78
2016,2,26,10,45,517.5,210.5,1.7,14.5,528.0,624.97,494.22
2016,2,26,11,0,507.0,224.0,1.7,15.0,546.0,616.57,485.61
2016,2,26,11,15,481.0,242.0,1.7,15.0,554.0,599.47,471.29
2016,2,26,11,30,455.0,260.0,1.7,15.0,562.0,580.99,456.05
2016,2,26,11,45,668.0,183.5,1.75,15.0,634.5,634.13,497.68
2016,2,26,12,0,881.0,107.0,1.8,15.0,707.0,665.75,521.71
2016,2,26,12,15,715.0,170.0,1.85,15.0,658.0,595.45,466.06
2016,2,26,12,30,549.0,233.0,1.9,15.0,609.0,524.96,410.91
2016,2,26,12,45,713.0,169.0,2.0,15.0,653.5,528.41,412.98
2016,2,26,13,0,877.0,105.0,2.1,15.0,698.0,517.83,402.1
2016,2,26,13,15,697.5,167.0,2.15,15.0,633.0,447.96,345.87
2016,2,26,13,30,518.0,229.0,2.2,15.0,568.0,390.67,300.38
2016,2,26,13,45,685.0,163.5,2.3,15.0,597.0,364.48,273.71
2016,2,26,14,0,852.0,98.0,2.4,15.0,626.0,324.2,232.75
2016,2,26,14,15,840.5,96.5,2.45,14.5,597.0,273.06,187.14
2016,2,26,14,30,829.0,95.0,2.5,14.0,568.0,222.11,142.64
2016,2,26,14,45,539.0,159.0,2.6,14.0,459.0,180.29,120.86
2016,2,26,15,0,249.0,223.0,2.7,14.0,350.0,173.91,131.0
2016,2,26,15,15,141.5,199.0,2.7,13.5,270.0,144.99,121.9
2016,2,26,15,30,34.0,175.0,2.7,13.0,190.0,134.26,113.17
2016,2,26,15,45,18.5,150.5,2.7,13.0,159.0,123.29,103.89
2016,2,26,16,0,3.0,126.0,2.7,13.0,128.0,104.58,87.68
2016,2,26,16,15,1.5,108.5,2.55,12.5,109.5,90.65,75.65
2016,2,26,16,30,0.0,91.0,2.4,12.0,91.0,76.56,63.25
2016,2,26,16,45,0.0,72.5,2.3,12.0,72.5,61.6,49.71
2016,2,26,17,0,0.0,54.0,2.2,12.0,54.0,46.46,35.83
2016,2,26,17,15,0.0,37.5,2.05,11.5,37.5,32.67,23.07
2016,2,26,17,30,0.0,21.0,1.9,11.0,21.0,18.5,9.29
2016,2,26,17,45,0.0,10.5,1.8,11.0,10.5,9.55,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,9.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,10.0,19.0,17.28,0.0
2016,2,27,7,15,223.5,28.0,1.5,10.0,57.5,213.5,155.07
2016,2,27,7,30,447.0,37.0,1.5,10.0,96.0,376.58,308.73
2016,2,27,7,45,527.5,45.0,1.55,10.5,144.0,452.26,375.44
2016,2,27,8,0,608.0,53.0,1.6,11.0,192.0,530.69,440.36
2016,2,27,8,15,659.5,58.5,1.55,11.5,241.0,586.26,483.42
2016,2,27,8,30,711.0,64.0,1.5,12.0,290.0,637.14,520.74
2016,2,27,8,45,745.0,68.0,1.5,12.5,337.5,676.9,548.47
2016,2,27,9,0,779.0,72.0,1.5,13.0,385.0,714.64,573.79
2016,2,27,9,15,803.5,75.5,1.4,13.0,429.0,741.93,590.9
2016,2,27,9,30,828.0,79.0,1.3,13.0,473.0,766.38,605.6
2016,2,27,9,45,845.5,81.0,1.2,13.5,512.0,780.39,611.46
2016,2,27,10,0,863.0,83.0,1.1,14.0,551.0,791.11,615.0
2016,2,27,10,15,875.5,85.0,1.05,14.0,584.0,788.28,610.92
2016,2,27,10,30,888.0,87.0,1.0,14.0,617.0,788.54,609.3
2016,2,27,10,45,631.0,178.5,0.95,14.5,562.5,684.83,531.2
2016,2,27,11,0,374.0,270.0,0.9,15.0,508.0,556.31,432.53
2016,2,27,11,15,647.5,180.0,0.9,15.0,607.5,663.99,515.26
2016,2,27,11,30,921.0,90.0,0.9,15.0,707.0,736.4,567.94
2016,2,27,11,45,924.0,91.0,0.95,15.5,717.5,711.51,547.31
2016,2,27,12,0,927.0,92.0,1.0,16.0,728.0,683.52,525.38
2016,2,27,12,15,600.0,207.5,1.0,16.0,620.0,563.31,434.01
2016,2,27,12,30,273.0,323.0,1.0,16.0,512.0,447.07,345.27
2016,2,27,12,45,390.5,284.5,1.0,16.0,552.0,457.94,353.84
2016,2,27,13,0,508.0,246.0,1.0,16.0,592.0,461.03,354.27
2016,2,27,13,15,694.5,176.0,1.0,16.0,639.0,456.55,347.3
2016,2,27,13,30,881.0,106.0,1.0,16.0,686.0,435.47,325.25
2016,2,27,13,45,878.5,102.5,1.05,16.0,665.5,385.59,282.13
2016,2,27,14,0,876.0,99.0,1.1,16.0,645.0,334.57,237.28
2016,2,27,14,15,659.5,158.0,1.1,15.5,558.5,276.6,194.35
2016,2,27,14,30,443.0,217.0,1.1,15.0,472.0,240.16,171.73
2016,2,27,14,45,412.5,209.0,1.1,15.0,435.0,200.74,141.55
2016,2,27,15,0,382.0,201.0,1.1,15.0,398.0,170.78,122.36
2016,2,27,15,15,589.0,140.5,1.1,15.0,417.0,101.32,74.45
2016,2,27,15,30,796.0,80.0,1.1,15.0,436.0,59.63,47.21
2016,2,27,15,45,773.5,75.0,1.1,15.0,391.5,57.05,45.12
2016,2,27,16,0,751.0,70.0,1.1,15.0,347.0,54.39,42.88
2016,2,27,16,15,710.0,65.0,1.15,14.5,298.0,51.56,40.52
2016,2,27,16,30,669.0,60.0,1.2,14.0,249.0,44.5,34.31
2016,2,27,16,45,609.5,53.5,1.25,13.5,200.5,40.57,30.76
2016,2,27,17,0,550.0,47.0,1.3,13.0,152.0,36.57,26.98
2016,2,27,17,15,446.0,38.0,1.35,12.5,106.5,30.19,20.88
2016,2,27,17,30,342.0,29.0,1.4,12.0,61.0,23.66,13.7
2016,2,27,17,45,171.0,14.5,1.5,11.5,30.5,11.68,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,2.0,9.5,8.0,7.28,0.0
2016,2,28,7,0,0.0,16.0,2.0,10.0,16.0,14.55,0.0
2016,2,28,7,15,98.0,33.5,2.0,10.0,46.5,129.57,95.38
2016,2,28,7,30,196.0,51.0,2.0,10.0,77.0,216.02,178.31
2016,2,28,7,45,238.0,69.0,2.05,10.5,115.0,269.74,226.66
2016,2,28,8,0,280.0,87.0,2.1,11.0,153.0,324.61,274.14
2016,2,28,8,15,308.5,104.5,2.1,11.5,192.0,369.55,311.5
2016,2,28,8,30,337.0,122.0,2.1,12.0,231.0,414.29,347.3
2016,2,28,8,45,367.0,132.5,2.1,12.5,268.0,465.9,387.19
2016,2,28,9,0,397.0,143.0,2.1,13.0,305.0,502.25,414.24
2016,2,28,9,15,321.5,174.5,2.05,13.0,314.5,463.88,381.16
2016,2,28,9,30,246.0,206.0,2.0,13.0,324.0,437.85,357.73
2016,2,28,9,45,346.5,203.5,1.95,13.5,385.0,509.36,413.67
2016,2,28,10,0,447.0,201.0,1.9,14.0,446.0,594.23,476.92
2016,2,28,10,15,418.0,223.0,1.85,14.0,462.0,586.93,468.39
2016,2,28,10,30,389.0,245.0,1.8,14.0,478.0,565.88,450.69
2016,2,28,10,45,335.0,269.0,1.8,14.0,476.0,539.37,428.6
2016,2,28,11,0,281.0,293.0,1.8,14.0,474.0,512.29,406.18
2016,2,28,11,15,188.5,304.5,1.8,14.0,428.0,435.37,345.58
2016,2,28,11,30,96.0,316.0,1.8,14.0,382.0,364.05,288.77
2016,2,28,11,45,130.0,325.5,1.85,14.5,415.0,395.93,313.34
2016,2,28,12,0,164.0,335.0,1.9,15.0,448.0,416.68,328.49
2016,2,28,12,15,118.0,327.0,1.95,15.0,409.0,370.46,292.03
2016,2,28,12,30,72.0,319.0,2.0,15.0,370.0,324.36,255.88
2016,2,28,12,45,113.5,325.0,2.05,15.0,404.0,344.32,271.57
2016,2,28,13,0,155.0,331.0,2.1,15.0,438.0,360.59,283.61
2016,2,28,13,15,211.0,319.0,2.1,15.0,461.5,362.8,284.2
2016,2,28,13,30,267.0,307.0,2.1,15.0,485.0,358.14,278.72
2016,2,28,13,45,380.0,266.5,2.1,15.0,510.5,346.52,265.89
2016,2,28,14,0,493.0,226.0,2.1,15.0,536.0,321.05,240.36
2016,2,28,14,15,529.5,202.0,2.05,15.0,521.5,280.49,203.82
2016,2,28,14,30,566.0,178.0,2.0,15.0,507.0,236.25,164.4
2016,2,28,14,45,446.5,196.0,2.0,15.0,446.0,197.29,137.77
2016,2,28,15,0,327.0,214.0,2.0,15.0,385.0,176.07,128.73
2016,2,28,15,15,247.0,205.0,1.95,14.5,328.0,144.43,112.73
2016,2,28,15,30,167.0,196.0,1.9,14.0,271.0,141.14,118.5
2016,2,28,15,45,120.0,174.5,1.9,14.0,225.5,127.47,106.96
2016,2,28,16,0,73.0,153.0,1.9,14.0,180.0,118.12,99.08
2016,2,28,16,15,63.5,133.5,1.85,13.5,155.0,104.16,87.2
2016,2,28,16,30,54.0,114.0,1.8,13.0,130.0,89.9,74.8
2016,2,28,16,45,45.5,93.0,1.75,13.0,105.0,74.39,60.89
2016,2,28,17,0,37.0,72.0,1.7,13.0,80.0,58.55,46.44
2016,2,28,17,15,19.5,52.0,1.8,12.5,56.0,43.02,32.14
2016,2,28,17,30,2.0,32.0,1.9,12.0,32.0,27.46,17.08
2016,2,28,17,45,1.0,16.0,2.0,11.5,16.0,14.04,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,8.0,1.45,8.5,12.0,58.65,0.0
2016,2,29,7,0,180.0,16.0,1.4,9.0,24.0,152.98,0.0
2016,2,29,7,15,317.5,28.0,1.45,9.5,64.5,276.87,216.89
2016,2,29,7,30,455.0,40.0,1.5,10.0,105.0,391.28,323.03
2016,2,29,7,45,541.0,47.0,1.55,11.0,154.0,470.87,391.18
2016,2,29,8,0,627.0,54.0,1.6,12.0,203.0,553.32,456.94
2016,2,29,8,15,676.5,59.5,1.55,12.0,253.0,603.62,495.86
2016,2,29,8,30,726.0,65.0,1.5,12.0,303.0,659.01,536.91
2016,2,29,8,45,755.0,70.0,1.5,12.5,350.5,696.65,562.54
2016,2,29,9,0,784.0,75.0,1.5,13.0,398.0,732.09,585.84
2016,2,29,9,15,807.5,78.5,1.5,13.5,442.0,758.8,602.23
2016,2,29,9,30,831.0,82.0,1.5,14.0,486.0,782.63,616.32
2016,2,29,9,45,842.5,86.5,1.5,14.5,524.0,794.87,622.07
2016,2,29,10,0,854.0,91.0,1.5,15.0,562.0,803.73,625.6
2016,2,29,10,15,866.5,92.5,1.45,15.0,594.5,806.45,625.53
2016,2,29,10,30,879.0,94.0,1.4,15.0,627.0,799.59,618.98
2016,2,29,10,45,893.0,93.0,1.35,15.5,653.5,794.16,612.55
2016,2,29,11,0,907.0,92.0,1.3,16.0,680.0,785.18,603.82
2016,2,29,11,15,912.5,93.0,1.3,16.0,698.5,768.48,591.62
2016,2,29,11,30,918.0,94.0,1.3,16.0,717.0,748.43,577.26
2016,2,29,11,45,927.5,91.5,1.3,16.5,728.5,724.28,558.03
2016,2,29,12,0,937.0,89.0,1.3,17.0,740.0,696.78,535.94
2016,2,29,12,15,937.5,89.0,1.25,17.0,742.5,662.87,509.38
2016,2,29,12,30,938.0,89.0,1.2,17.0,745.0,626.28,480.4
2016,2,29,12,45,932.5,91.0,1.2,17.5,738.5,585.75,447.45
2016,2,29,13,0,927.0,93.0,1.2,18.0,732.0,543.24,412.32
2016,2,29,13,15,639.5,192.0,1.15,18.0,629.0,452.14,342.37
2016,2,29,13,30,352.0,291.0,1.1,18.0,526.0,381.29,289.31
2016,2,29,13,45,622.5,192.0,1.05,18.0,592.0,374.22,277.31
2016,2,29,14,0,893.0,93.0,1.0,18.0,658.0,347.43,245.58
2016,2,29,14,15,882.5,91.5,0.9,18.0,628.5,294.89,199.23
2016,2,29,14,30,872.0,90.0,0.8,18.0,599.0,236.04,148.9
2016,2,29,14,45,852.0,89.5,0.75,18.5,562.5,182.49,105.75
2016,2,29,15,0,832.0,89.0,0.7,19.0,526.0,130.44,70.37
2016,2,29,15,15,811.5,86.0,0.6,19.0,484.5,78.25,47.74
2016,2,29,15,30,791.0,83.0,0.5,19.0,443.0,61.4,47.93
2016,2,29,15,45,759.5,80.0,0.4,19.0,397.0,60.43,47.26
2016,2,29,16,0,728.0,77.0,0.3,19.0,351.0,54.17,41.95
2016,2,29,16,15,686.5,72.0,0.25,18.5,302.5,51.84,40.1
2016,2,29,16,30,645.0,67.0,0.2,18.0,254.0,49.48,38.15
2016,2,29,16,45,575.0,61.0,0.2,17.5,204.5,46.16,35.23
2016,2,29,17,0,505.0,55.0,0.2,17.0,155.0,42.85,32.15
2016,2,29,17,15,405.5,44.5,0.2,16.5,109.5,35.44,25.25
2016,2,29,17,30,306.0,34.0,0.2,16.0,64.0,27.82,17.56
2016,2,29,17,45,153.0,17.0,0.2,16.0,32.0,13.67,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,1.6,10.5,12.0,10.91,0.0
2016,3,1,7,0,0.0,24.0,1.6,11.0,24.0,28.18,0.0
2016,3,1,7,15,165.0,36.0,1.65,11.5,60.0,189.05,148.34
2016,3,1,7,30,330.0,48.0,1.7,12.0,96.0,315.87,260.99
2016,3,1,7,45,392.0,60.5,1.8,12.5,139.5,381.22,317.92
2016,3,1,8,0,454.0,73.0,1.9,13.0,183.0,453.45,377.98
2016,3,1,8,15,488.0,85.0,1.9,13.5,227.0,501.66,416.14
2016,3,1,8,30,522.0,97.0,1.9,14.0,271.0,549.12,452.16
2016,3,1,8,45,558.5,102.0,1.95,14.5,313.0,589.6,481.97
2016,3,1,9,0,595.0,107.0,2.0,15.0,355.0,628.45,509.34
2016,3,1,9,15,718.0,93.5,2.1,15.0,424.0,712.49,570.93
2016,3,1,9,30,841.0,80.0,2.2,15.0,493.0,791.65,627.09
2016,3,1,9,45,866.0,79.0,2.3,15.5,534.0,801.24,631.28
2016,3,1,10,0,891.0,78.0,2.4,16.0,575.0,814.82,639.03
2016,3,1,10,15,902.5,80.0,2.45,16.0,607.5,817.7,640.0
2016,3,1,10,30,914.0,82.0,2.5,16.0,640.0,817.03,638.69
2016,3,1,10,45,925.0,82.0,2.55,16.0,667.0,810.12,633.12
2016,3,1,11,0,936.0,82.0,2.6,16.0,694.0,799.62,625.17
2016,3,1,11,15,941.0,82.5,2.6,16.0,712.0,781.61,611.67
2016,3,1,11,30,946.0,83.0,2.6,16.0,730.0,760.2,595.89
2016,3,1,11,45,950.5,82.5,2.6,16.0,740.5,734.08,576.28
2016,3,1,12,0,955.0,82.0,2.6,16.0,751.0,704.75,553.1
2016,3,1,12,15,954.5,82.0,2.55,16.0,753.0,669.72,525.05
2016,3,1,12,30,954.0,82.0,2.5,16.0,755.0,632.01,494.5
2016,3,1,12,45,949.5,83.0,2.5,16.0,747.5,590.56,460.68
2016,3,1,13,0,945.0,84.0,2.5,16.0,740.0,547.04,424.44
2016,3,1,13,15,939.5,83.0,2.5,16.0,725.0,499.45,384.17
2016,3,1,13,30,934.0,82.0,2.5,16.0,710.0,450.38,341.65
2016,3,1,13,45,926.5,81.0,2.5,16.0,687.5,399.33,296.53
2016,3,1,14,0,919.0,80.0,2.5,16.0,665.0,347.43,249.83
2016,3,1,14,15,907.5,79.0,2.45,15.5,635.0,293.88,201.93
2016,3,1,14,30,896.0,78.0,2.4,15.0,605.0,240.33,154.66
2016,3,1,14,45,524.5,158.5,2.4,15.0,462.5,185.75,124.93
2016,3,1,15,0,153.0,239.0,2.4,15.0,320.0,187.21,143.81
2016,3,1,15,15,190.5,217.5,2.35,15.0,310.5,160.64,125.31
2016,3,1,15,30,228.0,196.0,2.3,15.0,301.0,141.96,118.69
2016,3,1,15,45,189.5,177.5,2.3,15.0,259.0,130.06,108.77
2016,3,1,16,0,151.0,159.0,2.3,15.0,217.0,117.82,98.43
2016,3,1,16,15,142.5,138.5,2.1,14.5,187.5,104.23,86.91
2016,3,1,16,30,134.0,118.0,1.9,14.0,158.0,90.2,74.79
2016,3,1,16,45,345.0,82.5,1.75,13.5,158.5,60.82,48.8
2016,3,1,17,0,556.0,47.0,1.6,13.0,159.0,36.09,26.63
2016,3,1,17,15,460.5,38.5,1.5,12.5,113.5,30.16,21.03
2016,3,1,17,30,365.0,30.0,1.4,12.0,68.0,24.1,14.85
2016,3,1,17,45,182.5,15.0,1.35,12.0,34.0,11.83,0.0
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,112.5,9.5,0.9,11.5,15.0,73.7,0.0
2016,3,2,7,0,225.0,19.0,1.0,12.0,30.0,189.8,58.48
2016,3,2,7,15,354.0,29.5,1.05,12.0,71.5,304.64,241.2
2016,3,2,7,30,483.0,40.0,1.1,12.0,113.0,414.0,338.96
2016,3,2,7,45,557.0,46.5,1.15,12.5,161.5,485.85,399.56
2016,3,2,8,0,631.0,53.0,1.2,13.0,210.0,554.89,454.33
2016,3,2,8,15,678.0,58.0,1.2,13.5,259.5,608.79,494.56
2016,3,2,8,30,725.0,63.0,1.2,14.0,309.0,661.95,532.4
2016,3,2,8,45,755.5,67.5,1.2,14.5,356.0,700.28,557.91
2016,3,2,9,0,786.0,72.0,1.2,15.0,403.0,736.5,581.21
2016,3,2,9,15,564.0,135.0,1.2,15.0,385.5,632.82,503.62
2016,3,2,9,30,342.0,198.0,1.2,15.0,368.0,509.01,406.7
2016,3,2,9,45,459.0,182.5,1.3,15.5,429.5,596.84,474.08
2016,3,2,10,0,576.0,167.0,1.4,16.0,491.0,668.07,525.94
2016,3,2,10,15,537.5,192.5,1.45,16.0,508.5,656.76,514.98
2016,3,2,10,30,499.0,218.0,1.5,16.0,526.0,642.73,502.96
2016,3,2,10,45,486.5,233.0,1.6,16.0,543.5,635.98,497.28
2016,3,2,11,0,474.0,248.0,1.7,16.0,561.0,627.14,490.0
2016,3,2,11,15,411.0,276.5,1.8,16.0,552.5,582.98,456.11
2016,3,2,11,30,348.0,305.0,1.9,16.0,544.0,550.1,430.32
2016,3,2,11,45,409.5,288.5,2.0,16.0,574.5,560.26,438.69
2016,3,2,12,0,471.0,272.0,2.1,16.0,605.0,572.45,447.74
2016,3,2,12,15,457.5,279.0,2.15,16.0,603.0,547.33,427.74
2016,3,2,12,30,444.0,286.0,2.2,16.0,601.0,521.51,407.25
2016,3,2,12,45,413.0,294.0,2.3,16.0,585.0,484.59,378.29
2016,3,2,13,0,382.0,302.0,2.4,16.0,569.0,452.16,352.43
2016,3,2,13,15,363.0,308.5,2.4,15.5,558.0,425.28,330.93
2016,3,2,13,30,344.0,315.0,2.4,15.0,547.0,398.93,309.56
2016,3,2,13,45,173.5,248.0,2.45,15.0,365.0,267.21,208.33
2016,3,2,14,0,3.0,181.0,2.5,15.0,183.0,157.39,124.19
2016,3,2,14,15,15.5,207.0,2.5,15.0,216.5,180.1,142.55
2016,3,2,14,30,28.0,233.0,2.5,15.0,250.0,192.69,152.3
2016,3,2,14,45,37.5,227.5,2.5,15.0,248.5,184.77,145.68
2016,3,2,15,0,47.0,222.0,2.5,15.0,247.0,175.4,138.25
2016,3,2,15,15,132.0,210.5,2.45,14.5,273.5,155.59,122.13
2016,3,2,15,30,217.0,199.0,2.4,14.0,300.0,143.66,120.61
2016,3,2,15,45,303.5,166.5,2.35,14.0,292.0,117.92,98.6
2016,3,2,16,0,390.0,134.0,2.3,14.0,284.0,92.81,76.89
2016,3,2,16,15,350.5,123.5,2.15,13.5,245.0,87.16,72.23
2016,3,2,16,30,311.0,113.0,2.0,13.0,206.0,84.49,70.06
2016,3,2,16,45,293.0,93.5,1.9,13.0,168.5,71.21,58.16
2016,3,2,17,0,275.0,74.0,1.8,13.0,131.0,55.39,43.8
2016,3,2,17,15,221.0,56.5,1.8,12.5,93.5,43.02,32.39
2016,3,2,17,30,167.0,39.0,1.8,12.0,56.0,30.19,20.16
2016,3,2,17,45,83.5,19.5,1.8,12.0,28.0,16.03,1.52
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,5.0,1.55,12.0,5.0,4.55,0.0
2016,3,3,7,0,0.0,10.0,1.6,12.0,10.0,8.78,0.0
2016,3,3,7,15,0.0,24.0,1.55,12.0,24.0,21.14,11.75
2016,3,3,7,30,0.0,38.0,1.5,12.0,38.0,33.65,22.99
2016,3,3,7,45,0.0,54.5,1.5,12.5,54.5,50.28,37.52
2016,3,3,8,0,0.0,71.0,1.5,13.0,71.0,66.49,51.51
2016,3,3,8,15,0.0,87.5,1.4,13.0,87.5,82.41,65.13
2016,3,3,8,30,0.0,104.0,1.3,13.0,104.0,98.13,78.35
2016,3,3,8,45,10.0,132.0,1.2,13.0,136.0,134.38,108.9
2016,3,3,9,0,20.0,160.0,1.1,13.0,168.0,170.48,138.69
2016,3,3,9,15,38.0,185.5,1.1,13.0,203.5,223.47,181.95
2016,3,3,9,30,56.0,211.0,1.1,13.0,239.0,263.57,213.93
2016,3,3,9,45,28.0,184.5,1.1,13.5,198.5,206.49,166.23
2016,3,3,10,0,0.0,158.0,1.1,14.0,158.0,144.48,114.56
2016,3,3,10,15,5.5,184.5,1.1,14.0,188.0,173.83,138.5
2016,3,3,10,30,11.0,211.0,1.1,14.0,218.0,202.79,161.56
2016,3,3,10,45,102.0,264.0,1.15,14.0,331.5,346.73,276.87
2016,3,3,11,0,193.0,317.0,1.2,14.0,445.0,463.67,366.17
2016,3,3,11,15,173.5,326.5,1.3,14.0,444.0,448.98,353.46
2016,3,3,11,30,154.0,336.0,1.4,14.0,443.0,434.28,341.8
2016,3,3,11,45,155.5,340.0,1.5,14.0,449.5,428.95,337.69
2016,3,3,12,0,157.0,344.0,1.6,14.0,456.0,422.91,332.93
2016,3,3,12,15,118.5,338.5,1.5,14.0,423.5,382.87,301.19
2016,3,3,12,30,80.0,333.0,1.4,14.0,391.0,342.41,269.35
2016,3,3,12,45,83.0,331.5,1.35,14.0,391.0,335.28,263.72
2016,3,3,13,0,86.0,330.0,1.3,14.0,391.0,327.66,257.47
2016,3,3,13,15,86.5,323.5,1.2,14.0,383.5,314.34,246.69
2016,3,3,13,30,87.0,317.0,1.1,14.0,376.0,300.89,235.77
