Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,45,49.0,267.5,1.05,14.0,300.5,240.88,189.26
2016,3,3,14,0,11.0,218.0,1.0,14.0,225.0,189.87,149.89
2016,3,3,14,15,5.5,155.5,1.0,14.0,159.0,136.3,107.24
2016,3,3,14,30,0.0,93.0,1.0,14.0,93.0,82.41,63.49
2016,3,3,14,45,0.0,117.0,1.0,14.0,117.0,102.29,80.22
2016,3,3,15,0,0.0,141.0,1.0,14.0,141.0,120.88,95.72
2016,3,3,15,15,13.5,160.5,0.9,13.5,167.0,134.65,107.16
2016,3,3,15,30,27.0,180.0,0.8,13.0,193.0,146.23,122.8
2016,3,3,15,45,13.5,143.0,0.7,13.0,149.5,119.03,99.55
2016,3,3,16,0,0.0,106.0,0.6,13.0,106.0,90.66,75.09
2016,3,3,16,15,0.0,91.5,0.6,13.0,91.5,78.74,64.82
2016,3,3,16,30,0.0,77.0,0.6,13.0,77.0,66.7,54.25
2016,3,3,16,45,0.0,62.5,0.6,13.0,62.5,54.55,43.38
2016,3,3,17,0,0.0,48.0,0.6,13.0,48.0,42.28,32.24
2016,3,3,17,15,0.0,34.5,0.6,12.5,34.5,30.42,21.38
2016,3,3,17,30,0.0,21.0,0.6,12.0,21.0,18.49,10.29
2016,3,3,17,45,0.0,10.5,0.65,12.0,10.5,9.22,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.5,1.3,11.5,4.5,4.09,0.0
2016,3,4,7,0,0.0,9.0,1.3,12.0,9.0,7.9,0.0
2016,3,4,7,15,0.0,20.5,1.3,12.0,20.5,18.04,9.3
2016,3,4,7,30,0.0,32.0,1.3,12.0,32.0,28.2,18.41
2016,3,4,7,45,0.0,45.0,1.3,12.0,45.0,39.71,28.59
2016,3,4,8,0,0.0,58.0,1.3,12.0,58.0,51.69,39.06
2016,3,4,8,15,0.0,71.0,1.35,12.5,71.0,64.04,49.6
2016,3,4,8,30,0.0,84.0,1.4,13.0,84.0,76.29,59.87
2016,3,4,8,45,16.0,126.0,1.5,13.5,133.0,132.18,107.19
2016,3,4,9,0,32.0,168.0,1.6,14.0,182.0,201.89,164.55
2016,3,4,9,15,16.5,164.0,1.75,14.0,171.5,168.79,136.32
2016,3,4,9,30,1.0,160.0,1.9,14.0,161.0,149.8,119.89
2016,3,4,9,45,12.5,189.5,2.05,14.0,197.0,187.71,151.07
2016,3,4,10,0,24.0,219.0,2.2,14.0,233.0,225.2,181.38
2016,3,4,10,15,12.0,177.0,2.2,14.0,184.0,171.66,137.21
2016,3,4,10,30,0.0,135.0,2.2,14.0,135.0,121.26,95.46
2016,3,4,10,45,0.0,94.5,2.25,14.0,94.5,83.83,64.52
2016,3,4,11,0,0.0,54.0,2.3,14.0,54.0,47.81,34.51
2016,3,4,11,15,0.0,45.5,2.25,14.0,45.5,40.28,28.2
2016,3,4,11,30,0.0,37.0,2.2,14.0,37.0,32.75,21.87
2016,3,4,11,45,0.0,75.5,2.2,14.0,75.5,66.96,50.37
2016,3,4,12,0,0.0,114.0,2.2,14.0,114.0,101.28,78.65
2016,3,4,12,15,3.0,157.0,2.3,14.0,159.5,141.28,111.35
2016,3,4,12,30,6.0,200.0,2.4,14.0,205.0,180.47,143.05
2016,3,4,12,45,7.5,211.0,2.5,14.0,217.0,189.94,150.62
2016,3,4,13,0,9.0,222.0,2.6,14.0,229.0,198.99,157.93
2016,3,4,13,15,9.0,218.0,2.6,14.0,224.5,194.21,154.11
2016,3,4,13,30,9.0,214.0,2.6,14.0,220.0,189.42,150.34
2016,3,4,13,45,66.0,260.5,2.65,14.0,303.5,241.88,191.57
2016,3,4,14,0,123.0,307.0,2.7,14.0,387.0,282.38,221.85
2016,3,4,14,15,76.5,273.0,2.6,14.0,322.0,239.42,188.39
2016,3,4,14,30,30.0,239.0,2.5,14.0,257.0,197.81,156.71
2016,3,4,14,45,15.0,191.5,2.4,14.0,200.5,163.38,129.71
2016,3,4,15,0,0.0,144.0,2.3,14.0,144.0,123.3,97.79
2016,3,4,15,15,0.0,125.0,2.25,13.5,125.0,107.53,85.18
2016,3,4,15,30,0.0,106.0,2.2,13.0,106.0,92.01,76.03
2016,3,4,15,45,0.0,67.0,2.15,13.0,67.0,59.23,47.29
2016,3,4,16,0,0.0,28.0,2.1,13.0,28.0,24.67,16.55
2016,3,4,16,15,0.0,24.0,2.15,13.0,24.0,21.13,13.42
2016,3,4,16,30,0.0,20.0,2.2,13.0,20.0,17.59,10.25
2016,3,4,16,45,0.0,16.0,2.3,13.0,16.0,14.06,7.05
2016,3,4,17,0,0.0,12.0,2.4,13.0,12.0,10.54,3.81
2016,3,4,17,15,0.0,8.5,2.45,13.0,8.5,7.46,0.96
2016,3,4,17,30,0.0,5.0,2.5,13.0,5.0,4.38,0.0
2016,3,4,17,45,0.0,2.5,2.6,13.0,2.5,2.19,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,4.0,11.5,3.15,13.0,12.0,12.82,0.0
2016,3,5,7,0,8.0,23.0,3.3,13.0,24.0,31.08,14.62
2016,3,5,7,15,47.5,42.5,3.35,13.0,50.5,94.09,73.08
2016,3,5,7,30,87.0,62.0,3.4,13.0,77.0,145.13,118.91
2016,3,5,7,45,106.5,83.5,3.5,13.5,107.5,185.87,154.66
2016,3,5,8,0,126.0,105.0,3.6,14.0,138.0,226.24,189.22
2016,3,5,8,15,141.5,125.0,3.75,14.0,169.5,261.16,218.68
2016,3,5,8,30,157.0,145.0,3.9,14.0,201.0,295.82,247.28
2016,3,5,8,45,78.5,109.0,4.05,14.0,137.0,184.37,152.83
2016,3,5,9,0,0.0,73.0,4.2,14.0,73.0,64.56,49.33
2016,3,5,9,15,0.0,46.0,4.25,14.0,46.0,40.61,28.96
2016,3,5,9,30,0.0,19.0,4.3,14.0,19.0,16.75,8.62
2016,3,5,9,45,4.5,107.0,4.35,14.5,109.5,99.42,78.25
2016,3,5,10,0,9.0,195.0,4.4,15.0,200.0,188.38,151.17
2016,3,5,10,15,7.5,194.0,4.45,15.0,198.5,184.6,147.58
2016,3,5,10,30,6.0,193.0,4.5,15.0,197.0,181.16,144.46
2016,3,5,10,45,3.0,140.5,4.6,15.0,142.5,128.42,101.11
2016,3,5,11,0,0.0,88.0,4.7,15.0,88.0,78.05,59.43
2016,3,5,11,15,1.5,135.0,4.75,15.0,136.5,121.66,95.36
2016,3,5,11,30,3.0,182.0,4.8,15.0,185.0,165.27,130.85
2016,3,5,11,45,4.0,185.5,4.85,15.5,188.5,168.53,133.13
2016,3,5,12,0,5.0,189.0,4.9,16.0,192.0,171.69,135.38
2016,3,5,12,15,9.5,217.0,4.9,15.5,223.5,198.67,157.44
2016,3,5,12,30,14.0,245.0,4.9,15.0,255.0,224.72,178.66
2016,3,5,12,45,7.0,167.0,4.9,15.0,172.0,151.38,119.31
2016,3,5,13,0,0.0,89.0,4.9,15.0,89.0,78.99,60.03
2016,3,5,13,15,0.0,87.5,5.05,15.0,87.5,77.64,59.0
2016,3,5,13,30,0.0,86.0,5.2,15.0,86.0,76.29,57.94
2016,3,5,13,45,0.0,60.5,5.35,15.0,60.5,53.59,39.16
2016,3,5,14,0,0.0,35.0,5.5,15.0,35.0,30.95,20.31
2016,3,5,14,15,0.0,30.0,6.0,15.0,30.0,26.51,16.63
2016,3,5,14,30,0.0,25.0,6.5,15.0,25.0,22.08,12.94
2016,3,5,14,45,0.0,18.0,7.05,15.0,18.0,15.88,7.75
2016,3,5,15,0,0.0,11.0,7.6,15.0,11.0,9.7,2.55
2016,3,5,15,15,0.0,9.5,7.85,14.5,9.5,8.37,1.45
2016,3,5,15,30,0.0,8.0,8.1,14.0,8.0,7.04,0.62
2016,3,5,15,45,0.0,13.5,8.4,14.0,13.5,11.88,4.96
2016,3,5,16,0,0.0,19.0,8.7,14.0,19.0,16.72,9.32
2016,3,5,16,15,0.0,16.0,8.65,14.0,16.0,14.07,6.97
2016,3,5,16,30,0.0,13.0,8.6,14.0,13.0,11.43,4.61
2016,3,5,16,45,0.0,10.5,8.6,14.0,10.5,9.22,2.62
2016,3,5,17,0,0.0,8.0,8.6,14.0,8.0,7.02,0.61
2016,3,5,17,15,0.0,5.5,8.4,14.0,5.5,4.82,0.0
2016,3,5,17,30,0.0,3.0,8.2,14.0,3.0,2.63,0.0
2016,3,5,17,45,0.0,1.5,8.05,14.0,1.5,1.31,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,57.5,15.5,2.5,10.5,19.5,48.27,0.0
2016,3,6,7,0,115.0,31.0,2.5,11.0,39.0,136.41,91.54
2016,3,6,7,15,231.5,47.0,2.65,11.0,81.0,250.44,205.09
2016,3,6,7,30,348.0,63.0,2.8,11.0,123.0,355.35,297.96
2016,3,6,7,45,424.0,74.5,3.0,11.5,171.5,430.89,363.23
2016,3,6,8,0,500.0,86.0,3.2,12.0,220.0,509.45,428.52
2016,3,6,8,15,553.5,93.5,3.3,12.0,269.5,572.69,479.57
2016,3,6,8,30,607.0,101.0,3.4,12.0,319.0,632.36,525.81
2016,3,6,8,45,638.0,109.0,3.5,12.0,366.0,673.56,556.57
2016,3,6,9,0,669.0,117.0,3.6,12.0,413.0,712.79,585.33
2016,3,6,9,15,406.0,174.5,3.65,12.0,359.5,557.89,460.06
2016,3,6,9,30,143.0,232.0,3.7,12.0,306.0,374.21,307.61
2016,3,6,9,45,96.5,239.5,3.75,12.5,291.0,324.52,265.76
2016,3,6,10,0,50.0,247.0,3.8,13.0,276.0,289.64,235.2
2016,3,6,10,15,76.5,271.5,3.8,13.0,318.5,333.42,270.55
2016,3,6,10,30,103.0,296.0,3.8,13.0,361.0,375.75,304.04
2016,3,6,10,45,316.0,265.5,3.8,13.0,477.5,529.8,428.99
2016,3,6,11,0,529.0,235.0,3.8,13.0,594.0,663.52,533.22
2016,3,6,11,15,272.5,242.0,3.85,13.0,427.5,450.23,364.07
2016,3,6,11,30,16.0,249.0,3.9,13.0,261.0,236.32,188.86
2016,3,6,11,45,83.5,302.0,3.95,13.0,362.5,337.07,271.03
2016,3,6,12,0,151.0,355.0,4.0,13.0,464.0,430.35,344.43
2016,3,6,12,15,98.5,335.5,4.1,13.0,407.0,364.15,291.29
2016,3,6,12,30,46.0,316.0,4.2,13.0,350.0,308.12,246.34
2016,3,6,12,45,29.5,279.5,4.3,13.0,301.5,262.17,209.7
2016,3,6,13,0,13.0,243.0,4.4,13.0,253.0,219.07,175.07
2016,3,6,13,15,12.5,238.5,4.45,13.0,248.0,213.23,170.48
2016,3,6,13,30,12.0,234.0,4.5,13.0,243.0,207.43,165.87
2016,3,6,13,45,25.0,253.0,4.6,13.0,270.5,225.62,180.53
2016,3,6,14,0,38.0,272.0,4.7,13.0,298.0,235.43,188.17
2016,3,6,14,15,109.5,278.5,4.75,12.5,346.5,247.55,195.97
2016,3,6,14,30,181.0,285.0,4.8,12.0,395.0,255.08,199.12
2016,3,6,14,45,90.5,208.5,4.85,12.0,263.5,175.0,137.21
2016,3,6,15,0,0.0,132.0,4.9,12.0,132.0,114.0,90.93
2016,3,6,15,15,0.0,90.0,4.9,12.0,90.0,79.54,62.16
2016,3,6,15,30,0.0,48.0,4.9,12.0,48.0,42.38,32.31
2016,3,6,15,45,0.0,64.5,4.9,12.0,64.5,57.01,45.5
2016,3,6,16,0,0.0,81.0,4.9,12.0,81.0,71.25,58.36
2016,3,6,16,15,0.0,70.0,4.9,11.5,70.0,61.89,50.21
2016,3,6,16,30,0.0,59.0,4.9,11.0,59.0,52.11,41.57
2016,3,6,16,45,0.0,47.5,4.9,11.0,47.5,41.91,32.34
2016,3,6,17,0,0.0,36.0,4.9,11.0,36.0,31.73,23.0
2016,3,6,17,15,0.0,25.5,4.95,11.0,25.5,22.44,14.42
2016,3,6,17,30,0.0,15.0,5.0,11.0,15.0,13.18,5.84
2016,3,6,17,45,0.0,8.0,5.1,11.0,8.0,7.02,0.0
2016,3,6,18,0,0.0,1.0,5.2,11.0,1.0,0.91,0.0
2016,3,6,18,15,0.0,0.5,5.25,11.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,143.0,13.0,2.9,8.0,24.0,97.39,0.0
2016,3,7,7,0,286.0,26.0,3.0,8.0,48.0,253.76,185.67
2016,3,7,7,15,402.5,36.5,3.1,8.0,93.0,352.87,294.23
2016,3,7,7,30,519.0,47.0,3.2,8.0,138.0,458.3,388.54
2016,3,7,7,45,590.0,53.0,3.3,8.5,189.0,530.15,449.88
2016,3,7,8,0,661.0,59.0,3.4,9.0,240.0,603.75,509.64
2016,3,7,8,15,457.5,101.0,3.45,9.0,237.5,504.88,428.93
2016,3,7,8,30,254.0,143.0,3.5,9.0,235.0,385.15,327.01
2016,3,7,8,45,127.0,102.5,3.55,9.0,148.5,215.95,183.71
2016,3,7,9,0,0.0,62.0,3.6,9.0,62.0,54.79,41.84
2016,3,7,9,15,96.0,147.5,3.6,9.0,198.0,239.93,202.18
2016,3,7,9,30,192.0,233.0,3.6,9.0,334.0,416.21,347.39
2016,3,7,9,45,113.0,235.0,3.65,9.5,295.5,347.38,287.43
2016,3,7,10,0,34.0,237.0,3.7,10.0,257.0,265.16,217.16
2016,3,7,10,15,125.5,269.0,3.75,10.0,348.5,384.2,315.79
2016,3,7,10,30,217.0,301.0,3.8,10.0,440.0,485.98,397.39
2016,3,7,10,45,211.0,314.5,3.85,10.5,454.0,486.59,395.64
2016,3,7,11,0,205.0,328.0,3.9,11.0,468.0,486.23,393.66
2016,3,7,11,15,297.5,317.5,3.95,11.0,526.5,545.14,440.68
2016,3,7,11,30,390.0,307.0,4.0,11.0,585.0,588.24,474.55
2016,3,7,11,45,386.0,313.0,4.1,11.0,591.5,573.7,462.31
2016,3,7,12,0,382.0,319.0,4.2,11.0,598.0,557.89,449.38
2016,3,7,12,15,419.5,305.0,4.25,11.0,612.0,553.51,445.66
2016,3,7,12,30,457.0,291.0,4.3,11.0,626.0,540.56,434.97
2016,3,7,12,45,397.5,309.0,4.35,11.5,598.5,495.15,397.06
2016,3,7,13,0,338.0,327.0,4.4,12.0,571.0,456.07,364.25
2016,3,7,13,15,180.5,296.5,4.4,12.0,426.5,337.1,269.7
2016,3,7,13,30,23.0,266.0,4.4,12.0,282.0,238.47,191.24
2016,3,7,13,45,11.5,140.5,4.4,12.0,148.5,127.64,101.05
2016,3,7,14,0,0.0,15.0,4.4,12.0,15.0,13.25,5.59
2016,3,7,14,15,0.0,55.5,4.35,12.0,55.5,49.12,36.01
2016,3,7,14,30,0.0,96.0,4.3,12.0,96.0,85.0,66.3
2016,3,7,14,45,409.0,100.0,4.25,12.5,326.0,131.94,87.15
2016,3,7,15,0,818.0,104.0,4.2,13.0,556.0,156.09,91.35
2016,3,7,15,15,797.5,100.5,4.05,12.5,514.0,103.6,62.26
2016,3,7,15,30,777.0,97.0,3.9,12.0,472.0,70.76,57.53
2016,3,7,15,45,754.5,91.0,3.8,12.0,426.5,61.52,49.5
2016,3,7,16,0,732.0,85.0,3.7,12.0,381.0,58.92,47.33
2016,3,7,16,15,692.5,80.0,3.55,11.5,331.0,56.84,45.68
2016,3,7,16,30,653.0,75.0,3.4,11.0,281.0,54.74,43.95
2016,3,7,16,45,599.0,67.5,3.3,11.0,231.0,50.51,40.12
2016,3,7,17,0,545.0,60.0,3.2,11.0,181.0,46.16,36.03
2016,3,7,17,15,451.0,50.5,3.25,10.5,133.0,39.8,30.01
2016,3,7,17,30,357.0,41.0,3.3,10.0,85.0,33.29,23.55
2016,3,7,17,45,210.0,26.5,3.35,10.0,49.0,20.81,9.73
2016,3,7,18,0,63.0,12.0,3.4,10.0,13.0,10.91,0.0
2016,3,7,18,15,31.5,6.0,3.45,9.5,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,61.5,15.0,2.05,8.0,20.0,50.7,0.0
2016,3,8,7,0,123.0,30.0,2.0,9.0,40.0,139.37,103.41
2016,3,8,7,15,178.0,48.5,1.95,9.0,74.5,202.43,167.73
2016,3,8,7,30,233.0,67.0,1.9,9.0,109.0,267.34,226.18
2016,3,8,7,45,253.5,87.0,1.85,9.5,146.0,311.22,264.21
2016,3,8,8,0,274.0,107.0,1.8,10.0,183.0,354.65,300.25
2016,3,8,8,15,306.5,120.5,1.75,10.0,221.0,397.96,335.76
2016,3,8,8,30,339.0,134.0,1.7,10.0,259.0,441.66,370.42
2016,3,8,8,45,475.0,124.5,1.7,10.5,325.0,557.96,462.23
2016,3,8,9,0,611.0,115.0,1.7,11.0,391.0,668.3,544.26
2016,3,8,9,15,393.0,176.0,1.75,11.0,360.0,551.93,450.05
2016,3,8,9,30,175.0,237.0,1.8,11.0,329.0,407.12,332.13
2016,3,8,9,45,355.5,215.0,1.85,11.0,419.5,541.79,441.29
2016,3,8,10,0,536.0,193.0,1.9,11.0,510.0,676.8,544.36
2016,3,8,10,15,433.0,238.0,1.9,11.0,503.0,631.17,505.18
2016,3,8,10,30,330.0,283.0,1.9,11.0,496.0,572.02,457.59
2016,3,8,10,45,219.0,304.5,1.95,11.5,448.5,483.07,386.71
2016,3,8,11,0,108.0,326.0,2.0,12.0,401.0,398.36,318.12
2016,3,8,11,15,83.0,323.5,1.95,11.5,381.5,370.06,295.97
2016,3,8,11,30,58.0,321.0,1.9,11.0,362.0,343.05,274.45
2016,3,8,11,45,142.5,338.5,1.9,11.0,442.5,420.56,336.19
2016,3,8,12,0,227.0,356.0,1.9,11.0,523.0,483.09,384.32
2016,3,8,12,15,233.0,356.0,1.9,11.0,528.0,472.97,375.57
2016,3,8,12,30,239.0,356.0,1.9,11.0,533.0,461.71,366.35
2016,3,8,12,45,149.0,341.5,1.95,11.0,451.5,383.55,305.07
2016,3,8,13,0,59.0,327.0,2.0,11.0,370.0,312.78,249.38
2016,3,8,13,15,86.5,332.0,2.05,10.5,393.5,322.81,257.89
2016,3,8,13,30,114.0,337.0,2.1,10.0,417.0,329.58,263.12
2016,3,8,13,45,134.0,328.0,2.2,10.0,419.0,316.02,251.63
2016,3,8,14,0,154.0,319.0,2.3,10.0,421.0,302.85,240.1
2016,3,8,14,15,77.0,237.5,2.15,10.0,288.5,215.44,171.35
2016,3,8,14,30,0.0,156.0,2.0,10.0,156.0,134.85,108.16
2016,3,8,14,45,14.0,186.5,1.85,10.0,194.5,160.05,128.8
2016,3,8,15,0,28.0,217.0,1.7,10.0,233.0,172.55,138.73
2016,3,8,15,15,14.0,128.0,1.55,10.0,136.0,110.83,88.46
2016,3,8,15,30,0.0,39.0,1.4,10.0,39.0,34.42,25.42
2016,3,8,15,45,0.0,84.0,1.3,10.0,84.0,74.14,61.22
2016,3,8,16,0,0.0,129.0,1.2,10.0,129.0,108.2,91.63
2016,3,8,16,15,0.0,112.5,1.2,9.5,112.5,94.94,80.15
2016,3,8,16,30,0.0,96.0,1.2,9.0,96.0,81.55,68.45
2016,3,8,16,45,0.0,78.5,1.3,9.0,78.5,67.27,55.6
2016,3,8,17,0,0.0,61.0,1.4,9.0,61.0,52.82,42.38
2016,3,8,17,15,0.0,45.0,1.45,8.5,45.0,39.39,29.95
2016,3,8,17,30,0.0,29.0,1.5,8.0,29.0,25.57,17.04
2016,3,8,17,45,0.0,17.0,1.6,8.0,17.0,14.96,5.91
2016,3,8,18,0,0.0,5.0,1.7,8.0,5.0,4.55,0.0
2016,3,8,18,15,0.0,2.5,1.7,8.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,2.4,10.0,3.0,2.63,0.0
2016,3,9,7,0,0.0,6.0,2.4,10.0,6.0,5.26,0.0
2016,3,9,7,15,0.0,11.5,2.4,10.0,11.5,10.09,2.93
2016,3,9,7,30,0.0,17.0,2.4,10.0,17.0,14.94,7.28
2016,3,9,7,45,0.0,23.5,2.4,10.5,23.5,20.67,12.35
2016,3,9,8,0,0.0,30.0,2.4,11.0,30.0,26.41,17.36
2016,3,9,8,15,0.0,36.0,2.35,11.0,36.0,31.72,21.96
2016,3,9,8,30,0.0,42.0,2.3,11.0,42.0,37.04,26.52
2016,3,9,8,45,0.0,88.0,2.3,11.0,88.0,78.84,62.31
2016,3,9,9,0,0.0,134.0,2.3,11.0,134.0,124.6,100.81
2016,3,9,9,15,2.0,152.5,2.25,11.0,153.5,143.75,116.53
2016,3,9,9,30,4.0,171.0,2.2,11.0,173.0,162.74,132.0
2016,3,9,9,45,2.0,151.5,2.15,11.5,152.5,140.15,112.61
2016,3,9,10,0,0.0,132.0,2.1,12.0,132.0,118.99,94.56
2016,3,9,10,15,0.0,148.5,2.1,12.0,148.5,134.22,106.99
2016,3,9,10,30,0.0,165.0,2.1,12.0,165.0,149.32,119.18
2016,3,9,10,45,0.0,163.5,2.15,12.5,164.0,147.39,117.16
2016,3,9,11,0,0.0,162.0,2.2,13.0,163.0,145.56,115.3
2016,3,9,11,15,29.5,243.5,2.25,13.0,265.5,250.93,201.02
2016,3,9,11,30,59.0,325.0,2.3,13.0,368.0,347.7,277.17
2016,3,9,11,45,44.5,311.0,2.35,13.5,344.0,318.56,252.98
2016,3,9,12,0,30.0,297.0,2.4,14.0,320.0,290.9,230.54
2016,3,9,12,15,51.5,321.0,2.4,14.0,359.5,321.88,255.06
2016,3,9,12,30,73.0,345.0,2.4,14.0,399.0,350.06,276.86
2016,3,9,12,45,42.5,292.5,2.45,14.5,324.5,280.88,222.0
2016,3,9,13,0,12.0,240.0,2.5,15.0,250.0,216.19,170.56
2016,3,9,13,15,10.0,227.5,2.5,15.0,236.0,203.01,160.27
2016,3,9,13,30,8.0,215.0,2.5,15.0,222.0,190.18,150.13
2016,3,9,13,45,13.5,231.0,2.55,15.0,241.0,203.9,161.19
2016,3,9,14,0,19.0,247.0,2.6,15.0,260.0,216.29,171.05
2016,3,9,14,15,18.0,236.0,2.6,15.0,248.0,204.5,161.73
2016,3,9,14,30,17.0,225.0,2.6,15.0,236.0,192.86,152.59
2016,3,9,14,45,18.0,216.0,2.6,15.0,227.0,183.15,144.97
2016,3,9,15,0,19.0,207.0,2.6,15.0,218.0,173.21,137.26
2016,3,9,15,15,9.5,175.0,2.5,14.5,180.5,146.12,116.25
2016,3,9,15,30,0.0,143.0,2.4,14.0,143.0,120.59,100.44
2016,3,9,15,45,0.0,132.0,2.3,14.0,132.0,111.55,92.9
2016,3,9,16,0,0.0,121.0,2.2,14.0,121.0,102.42,85.19
2016,3,9,16,15,0.0,105.5,2.05,13.5,105.5,89.84,74.49
2016,3,9,16,30,0.0,90.0,1.9,13.0,90.0,77.13,63.51
2016,3,9,16,45,0.0,74.5,1.75,13.0,74.5,64.29,52.1
2016,3,9,17,0,0.0,59.0,1.6,13.0,59.0,51.34,40.39
2016,3,9,17,15,0.0,44.0,1.6,12.5,44.0,38.65,28.83
2016,3,9,17,30,0.0,29.0,1.6,12.0,29.0,25.56,16.76
2016,3,9,17,45,0.0,17.0,1.6,12.0,17.0,14.96,6.05
2016,3,9,18,0,0.0,5.0,1.6,12.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.5,0.5,0.44,0.0
2016,3,10,7,0,0.0,1.0,3.4,13.0,1.0,0.88,0.0
2016,3,10,7,15,0.0,1.5,3.45,13.0,1.5,1.31,0.0
2016,3,10,7,30,0.0,2.0,3.5,13.0,2.0,1.75,0.0
2016,3,10,7,45,0.0,3.0,3.55,13.0,3.0,2.63,0.0
2016,3,10,8,0,0.0,4.0,3.6,13.0,4.0,3.51,0.0
2016,3,10,8,15,0.0,5.0,3.75,13.0,5.0,4.39,0.0
2016,3,10,8,30,0.0,6.0,3.9,13.0,6.0,5.27,0.0
2016,3,10,8,45,0.0,67.5,4.05,13.5,67.5,59.67,45.43
2016,3,10,9,0,0.0,129.0,4.2,14.0,129.0,119.22,95.29
2016,3,10,9,15,0.0,96.0,4.15,14.0,96.0,85.65,66.86
2016,3,10,9,30,0.0,63.0,4.1,14.0,63.0,55.72,41.55
2016,3,10,9,45,0.0,50.5,4.1,14.0,50.5,44.64,32.13
2016,3,10,10,0,0.0,38.0,4.1,14.0,38.0,33.58,22.74
2016,3,10,10,15,0.0,46.5,4.0,14.0,46.5,41.13,29.03
2016,3,10,10,30,0.0,55.0,3.9,14.0,55.0,48.69,35.3
2016,3,10,10,45,0.0,63.0,3.8,14.0,63.0,55.81,41.18
2016,3,10,11,0,0.0,71.0,3.7,14.0,71.0,62.94,47.05
2016,3,10,11,15,0.0,50.5,3.6,14.0,50.5,44.74,31.83
2016,3,10,11,30,0.0,30.0,3.5,14.0,30.0,26.56,16.63
2016,3,10,11,45,0.0,30.5,3.45,14.0,30.5,27.01,16.99
2016,3,10,12,0,0.0,31.0,3.4,14.0,31.0,27.45,17.36
2016,3,10,12,15,2.0,107.0,3.3,14.0,108.5,96.31,74.53
2016,3,10,12,30,4.0,183.0,3.2,14.0,186.0,164.46,130.1
2016,3,10,12,45,2.0,154.5,3.15,14.0,156.0,137.78,108.3
2016,3,10,13,0,0.0,126.0,3.1,14.0,126.0,111.52,86.9
2016,3,10,13,15,0.0,84.0,3.0,14.0,84.0,74.54,56.53
2016,3,10,13,30,0.0,42.0,2.9,14.0,42.0,37.19,25.54
2016,3,10,13,45,0.0,42.0,2.8,14.0,42.0,37.18,25.58
2016,3,10,14,0,0.0,42.0,2.7,14.0,42.0,37.17,25.62
2016,3,10,14,15,0.0,45.5,2.55,14.0,45.5,40.26,28.26
2016,3,10,14,30,0.0,49.0,2.4,14.0,49.0,43.34,30.92
2016,3,10,14,45,0.0,44.0,2.3,14.0,44.0,38.9,27.24
2016,3,10,15,0,0.0,39.0,2.2,14.0,39.0,34.45,23.57
2016,3,10,15,15,0.0,40.0,2.1,14.0,40.0,35.32,24.38
2016,3,10,15,30,0.0,41.0,2.0,14.0,41.0,36.19,26.56
2016,3,10,15,45,0.0,41.0,1.9,14.0,41.0,36.18,26.64
2016,3,10,16,0,0.0,41.0,1.8,14.0,41.0,36.16,26.72
2016,3,10,16,15,0.0,36.0,1.75,13.5,36.0,31.73,22.89
2016,3,10,16,30,0.0,31.0,1.7,13.0,31.0,27.3,19.01
2016,3,10,16,45,0.0,25.5,1.7,13.0,25.5,22.44,14.63
2016,3,10,17,0,0.0,20.0,1.7,13.0,20.0,17.58,10.2
2016,3,10,17,15,0.0,14.5,1.8,13.0,14.5,12.74,5.73
2016,3,10,17,30,0.0,9.0,1.9,13.0,9.0,7.9,1.27
2016,3,10,17,45,0.0,5.0,2.05,13.0,5.0,4.38,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,2.3,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,5.15,12.0,3.0,2.63,0.0
2016,3,11,7,0,0.0,6.0,5.2,12.0,6.0,5.26,0.0
2016,3,11,7,15,0.0,11.0,5.15,11.5,11.0,9.65,2.54
2016,3,11,7,30,0.0,16.0,5.1,11.0,16.0,14.06,6.48
2016,3,11,7,45,0.0,21.0,5.05,11.0,21.0,18.47,10.39
2016,3,11,8,0,0.0,26.0,5.0,11.0,26.0,22.88,14.26
2016,3,11,8,15,0.0,31.5,4.85,11.0,31.5,27.75,18.47
2016,3,11,8,30,0.0,37.0,4.7,11.0,37.0,32.62,22.64
2016,3,11,8,45,0.0,26.0,4.55,11.0,26.0,22.91,14.18
2016,3,11,9,0,0.0,15.0,4.4,11.0,15.0,13.21,5.76
2016,3,11,9,15,0.0,13.5,4.45,11.0,13.5,11.9,4.6
2016,3,11,9,30,0.0,12.0,4.5,11.0,12.0,10.58,3.44
2016,3,11,9,45,0.0,41.0,4.6,11.0,41.0,36.23,25.36
2016,3,11,10,0,0.0,70.0,4.7,11.0,70.0,61.98,47.14
2016,3,11,10,15,241.0,157.5,4.45,11.0,316.5,373.65,312.15
2016,3,11,10,30,482.0,245.0,4.2,11.0,563.0,673.14,547.45
2016,3,11,10,45,247.0,238.5,4.0,11.0,402.0,450.89,368.07
2016,3,11,11,0,12.0,232.0,3.8,11.0,241.0,220.41,177.38
2016,3,11,11,15,71.0,295.0,3.6,11.0,347.0,333.04,269.75
2016,3,11,11,30,130.0,358.0,3.4,11.0,453.0,440.85,354.58
2016,3,11,11,45,494.0,245.0,3.25,11.5,613.0,599.09,481.96
2016,3,11,12,0,858.0,132.0,3.1,12.0,773.0,720.93,575.1
2016,3,11,12,15,860.5,132.0,3.15,12.0,776.5,688.61,548.44
2016,3,11,12,30,863.0,132.0,3.2,12.0,780.0,653.66,520.38
2016,3,11,12,45,496.0,247.0,3.25,12.0,619.0,504.92,402.37
2016,3,11,13,0,129.0,362.0,3.3,12.0,458.0,378.8,301.37
2016,3,11,13,15,68.0,285.5,3.6,12.0,336.5,277.32,221.69
2016,3,11,13,30,7.0,209.0,3.9,12.0,215.0,184.85,147.66
2016,3,11,13,45,3.5,175.0,4.2,12.0,178.0,153.93,122.75
2016,3,11,14,0,0.0,141.0,4.5,12.0,141.0,123.56,97.97
2016,3,11,14,15,0.0,77.5,4.65,12.0,77.5,68.69,52.37
2016,3,11,14,30,0.0,14.0,4.8,12.0,14.0,12.36,4.86
2016,3,11,14,45,37.0,132.5,4.95,12.0,154.0,117.92,92.33
2016,3,11,15,0,74.0,251.0,5.1,12.0,294.0,200.25,159.25
2016,3,11,15,15,245.5,217.0,5.0,11.5,342.5,162.66,124.56
2016,3,11,15,30,417.0,183.0,4.9,11.0,391.0,119.38,100.67
2016,3,11,15,45,208.5,125.0,4.85,11.0,229.0,90.03,75.01
2016,3,11,16,0,0.0,67.0,4.8,11.0,67.0,59.22,47.72
2016,3,11,16,15,0.0,58.5,4.65,10.5,58.5,51.67,41.16
2016,3,11,16,30,0.0,50.0,4.5,10.0,50.0,44.12,34.5
2016,3,11,16,45,256.0,59.0,4.4,10.0,120.0,42.51,33.04
2016,3,11,17,0,512.0,68.0,4.3,10.0,190.0,52.2,41.69
2016,3,11,17,15,422.5,58.0,4.2,9.5,142.0,45.71,35.57
2016,3,11,17,30,333.0,48.0,4.1,9.0,94.0,37.1,27.28
2016,3,11,17,45,187.5,32.0,4.05,9.0,56.0,24.98,14.82
2016,3,11,18,0,42.0,16.0,4.0,9.0,18.0,13.15,0.0
2016,3,11,18,15,21.0,8.0,3.95,9.0,9.0,7.28,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,8.5,3.45,10.0,8.5,7.46,0.0
2016,3,12,7,0,0.0,17.0,3.6,10.0,17.0,14.95,6.64
2016,3,12,7,15,0.0,30.0,3.7,10.0,30.0,26.43,16.96
2016,3,12,7,30,0.0,43.0,3.8,10.0,43.0,37.94,27.22
2016,3,12,7,45,0.0,57.5,3.95,10.5,57.5,51.37,38.97
2016,3,12,8,0,0.0,72.0,4.1,11.0,72.0,65.31,50.99
2016,3,12,8,15,0.0,86.5,4.2,11.0,86.5,79.12,62.8
2016,3,12,8,30,0.0,101.0,4.3,11.0,101.0,92.82,74.36
2016,3,12,8,45,0.0,116.0,4.4,11.0,116.0,106.94,86.16
2016,3,12,9,0,0.0,131.0,4.5,11.0,131.0,120.97,97.75
2016,3,12,9,15,22.0,178.5,4.55,11.0,190.5,187.31,153.93
2016,3,12,9,30,44.0,226.0,4.6,11.0,250.0,268.93,221.47
2016,3,12,9,45,24.0,204.5,4.65,11.0,218.0,211.66,173.06
2016,3,12,10,0,4.0,183.0,4.7,11.0,186.0,171.52,138.83
2016,3,12,10,15,2.0,163.0,4.75,11.0,164.5,149.56,120.33
2016,3,12,10,30,0.0,143.0,4.8,11.0,143.0,128.54,102.61
2016,3,12,10,45,3.0,172.0,4.85,11.5,174.0,157.67,126.49
2016,3,12,11,0,6.0,201.0,4.9,12.0,205.0,186.49,149.8
2016,3,12,11,15,3.0,157.0,5.0,12.0,159.0,142.88,113.73
2016,3,12,11,30,0.0,113.0,5.1,12.0,113.0,100.53,78.57
2016,3,12,11,45,0.0,128.5,5.2,12.0,128.5,114.37,90.02
2016,3,12,12,0,0.0,144.0,5.3,12.0,144.0,128.09,101.32
2016,3,12,12,15,2.5,167.0,5.2,12.0,169.0,149.93,119.32
2016,3,12,12,30,5.0,190.0,5.1,12.0,194.0,171.26,136.81
2016,3,12,12,45,2.5,158.0,5.1,12.0,160.0,141.16,112.06
2016,3,12,13,0,0.0,126.0,5.1,12.0,126.0,111.53,87.65
2016,3,12,13,15,7.5,188.5,5.05,12.0,194.0,168.86,134.99
2016,3,12,13,30,15.0,251.0,5.0,12.0,262.0,223.31,179.34
2016,3,12,13,45,8.5,214.0,4.95,12.5,220.5,188.32,150.63
2016,3,12,14,0,2.0,177.0,4.9,13.0,179.0,154.31,122.84
2016,3,12,14,15,1.0,164.5,4.75,12.5,165.5,142.94,113.93
2016,3,12,14,30,0.0,152.0,4.6,12.0,152.0,131.78,105.14
2016,3,12,14,45,11.5,184.5,4.5,12.0,191.5,158.62,127.11
2016,3,12,15,0,23.0,217.0,4.4,12.0,231.0,181.56,145.81
2016,3,12,15,15,11.5,183.5,4.3,12.0,190.5,152.93,123.06
2016,3,12,15,30,0.0,150.0,4.2,12.0,150.0,126.0,106.01
2016,3,12,15,45,91.5,164.0,4.1,12.0,203.0,121.94,102.78
2016,3,12,16,0,183.0,178.0,4.0,12.0,256.0,130.32,110.45
2016,3,12,16,15,161.5,160.5,3.9,12.0,223.0,118.72,100.5
2016,3,12,16,30,140.0,143.0,3.8,12.0,190.0,106.77,90.12
2016,3,12,16,45,117.5,121.0,3.75,12.0,156.0,91.74,76.81
2016,3,12,17,0,95.0,99.0,3.7,12.0,122.0,76.27,62.85
2016,3,12,17,15,69.0,76.0,3.6,11.5,90.5,59.71,47.77
2016,3,12,17,30,43.0,53.0,3.5,11.0,59.0,43.74,32.95
2016,3,12,17,45,21.5,32.0,3.4,11.0,35.0,27.17,16.76
2016,3,12,18,0,0.0,11.0,3.3,11.0,11.0,9.68,0.0
2016,3,12,18,15,0.0,5.5,3.2,11.0,5.5,5.0,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,3.6,12.0,6.0,5.26,0.0
2016,3,13,7,0,0.0,12.0,3.7,12.0,12.0,10.54,3.02
2016,3,13,7,15,0.0,20.5,3.75,12.0,20.5,18.03,9.7
2016,3,13,7,30,0.0,29.0,3.8,12.0,29.0,25.53,16.35
2016,3,13,7,45,0.0,38.5,3.9,12.0,38.5,33.93,23.73
2016,3,13,8,0,0.0,48.0,4.0,12.0,48.0,42.35,31.03
2016,3,13,8,15,0.0,57.5,4.05,12.0,57.5,50.78,38.24
2016,3,13,8,30,0.0,67.0,4.1,12.0,67.0,59.22,45.38
2016,3,13,8,45,0.0,56.5,4.2,12.0,56.5,49.9,37.27
2016,3,13,9,0,0.0,46.0,4.3,12.0,46.0,40.61,29.21
2016,3,13,9,15,0.0,51.5,4.3,12.0,51.5,45.5,33.29
2016,3,13,9,30,0.0,57.0,4.3,12.0,57.0,50.4,37.34
2016,3,13,9,45,7.0,137.0,4.3,12.0,141.5,130.04,104.45
2016,3,13,10,0,14.0,217.0,4.3,12.0,226.0,213.73,173.34
2016,3,13,10,15,16.5,232.0,4.35,12.0,243.5,228.91,185.29
2016,3,13,10,30,19.0,247.0,4.4,12.0,261.0,243.83,197.11
2016,3,13,10,45,12.5,223.0,4.45,12.0,232.5,213.58,172.04
2016,3,13,11,0,6.0,199.0,4.5,12.0,204.0,184.6,148.03
2016,3,13,11,15,4.5,185.5,4.55,12.0,189.5,170.17,136.08
2016,3,13,11,30,3.0,172.0,4.6,12.0,175.0,156.13,124.44
2016,3,13,11,45,1.5,137.0,4.65,12.5,138.5,123.08,96.97
2016,3,13,12,0,0.0,102.0,4.7,13.0,102.0,90.62,69.97
2016,3,13,12,15,1.0,135.0,4.65,13.0,136.0,120.55,94.69
2016,3,13,12,30,2.0,168.0,4.6,13.0,170.0,150.08,118.88
2016,3,13,12,45,1.0,133.5,4.6,13.0,134.5,118.83,93.23
2016,3,13,13,0,0.0,99.0,4.6,13.0,99.0,87.87,67.73
2016,3,13,13,15,1.5,137.0,4.5,13.0,138.0,121.67,95.72
2016,3,13,13,30,3.0,175.0,4.4,13.0,177.0,154.52,122.7
2016,3,13,13,45,3.5,181.5,4.35,13.0,184.0,159.46,126.8
2016,3,13,14,0,4.0,188.0,4.3,13.0,191.0,164.1,130.72
2016,3,13,14,15,2.0,133.5,4.2,13.0,135.0,117.53,92.62
2016,3,13,14,30,0.0,79.0,4.1,13.0,79.0,70.01,53.34
2016,3,13,14,45,0.0,71.5,4.05,13.0,71.5,63.31,47.87
2016,3,13,15,0,0.0,64.0,4.0,13.0,64.0,56.63,42.36
2016,3,13,15,15,0.0,43.5,3.9,13.0,43.5,38.43,27.07
2016,3,13,15,30,0.0,23.0,3.8,13.0,23.0,20.28,12.46
2016,3,13,15,45,0.0,52.0,3.75,13.0,52.0,45.92,35.4
2016,3,13,16,0,0.0,81.0,3.7,13.0,81.0,71.5,58.25
2016,3,13,16,15,0.0,70.5,3.65,13.0,70.5,62.33,50.24
2016,3,13,16,30,0.0,60.0,3.6,13.0,60.0,53.0,42.01
2016,3,13,16,45,0.0,50.0,3.55,13.0,50.0,44.12,34.09
2016,3,13,17,0,0.0,40.0,3.5,13.0,40.0,35.26,26.07
2016,3,13,17,15,0.0,30.0,3.45,12.5,30.0,26.42,18.01
2016,3,13,17,30,0.0,20.0,3.4,12.0,20.0,17.59,9.88
2016,3,13,17,45,0.0,12.0,3.35,12.0,12.0,10.54,3.12
2016,3,13,18,0,0.0,4.0,3.3,12.0,4.0,3.5,0.0
2016,3,13,18,15,0.0,2.0,3.15,12.0,2.0,1.82,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
