Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,63.5,22.5,2.5,9.5,30.0,84.64,45.27
2016,3,14,7,0,127.0,45.0,2.5,10.0,60.0,166.46,134.49
2016,3,14,7,15,191.0,64.5,2.5,10.0,99.5,237.26,198.97
2016,3,14,7,30,255.0,84.0,2.5,10.0,139.0,311.04,263.91
2016,3,14,7,45,303.5,100.5,2.55,10.0,182.5,371.2,315.63
2016,3,14,8,0,352.0,117.0,2.6,10.0,226.0,448.5,379.22
2016,3,14,8,15,411.0,121.0,2.6,10.0,269.5,504.76,424.78
2016,3,14,8,30,470.0,125.0,2.6,10.0,313.0,561.88,469.82
2016,3,14,8,45,398.0,158.5,2.65,10.5,331.5,545.21,452.38
2016,3,14,9,0,326.0,192.0,2.7,11.0,350.0,507.76,419.42
2016,3,14,9,15,215.0,221.0,2.65,11.0,329.0,428.85,353.31
2016,3,14,9,30,104.0,250.0,2.6,11.0,308.0,347.85,284.79
2016,3,14,9,45,229.5,256.0,2.6,11.5,395.5,471.87,385.1
2016,3,14,10,0,355.0,262.0,2.6,12.0,483.0,594.32,479.2
2016,3,14,10,15,267.0,292.0,2.6,12.0,463.5,544.22,436.79
2016,3,14,10,30,179.0,322.0,2.6,12.0,444.0,480.33,384.95
2016,3,14,10,45,205.5,332.5,2.6,12.0,476.5,504.41,403.57
2016,3,14,11,0,232.0,343.0,2.6,12.0,509.0,526.57,420.06
2016,3,14,11,15,401.5,297.5,2.6,12.0,593.5,612.21,487.7
2016,3,14,11,30,571.0,252.0,2.6,12.0,678.0,688.62,546.03
2016,3,14,11,45,733.0,188.5,2.6,12.5,742.0,726.2,573.86
2016,3,14,12,0,895.0,125.0,2.6,13.0,806.0,744.04,586.8
2016,3,14,12,15,895.0,125.0,2.65,13.0,807.5,709.7,559.86
2016,3,14,12,30,895.0,125.0,2.7,13.0,809.0,672.85,530.91
2016,3,14,12,45,883.0,129.5,2.75,13.0,799.5,631.32,497.65
2016,3,14,13,0,871.0,134.0,2.8,13.0,790.0,586.93,461.49
2016,3,14,13,15,866.0,133.0,2.85,13.0,774.5,540.15,422.66
2016,3,14,13,30,861.0,132.0,2.9,13.0,759.0,492.1,381.74
2016,3,14,13,45,849.5,132.0,3.0,13.0,735.0,441.28,337.7
2016,3,14,14,0,838.0,132.0,3.1,13.0,711.0,390.26,292.45
2016,3,14,14,15,826.0,130.0,3.15,13.0,680.5,337.54,245.09
2016,3,14,14,30,814.0,128.0,3.2,13.0,650.0,285.21,198.05
2016,3,14,14,45,796.5,125.5,3.3,13.0,613.0,232.15,152.05
2016,3,14,15,0,779.0,123.0,3.4,13.0,576.0,173.57,105.36
2016,3,14,15,15,757.5,119.5,3.4,12.5,533.5,121.97,72.79
2016,3,14,15,30,736.0,116.0,3.4,12.0,491.0,75.24,61.35
2016,3,14,15,45,703.5,112.0,3.45,12.0,443.5,74.67,61.07
2016,3,14,16,0,671.0,108.0,3.5,12.0,396.0,74.13,60.78
2016,3,14,16,15,630.5,101.5,3.45,11.5,346.5,71.64,58.85
2016,3,14,16,30,590.0,95.0,3.4,11.0,297.0,69.08,56.8
2016,3,14,16,45,533.0,86.5,3.35,11.0,246.0,64.7,52.91
2016,3,14,17,0,476.0,78.0,3.3,11.0,195.0,60.2,48.76
2016,3,14,17,15,390.5,66.0,3.2,10.5,147.0,49.93,39.3
2016,3,14,17,30,305.0,54.0,3.1,10.0,99.0,41.5,31.23
2016,3,14,17,45,152.5,38.5,3.05,9.5,61.0,30.72,20.34
2016,3,14,18,0,0.0,23.0,3.0,9.0,23.0,19.4,0.0
2016,3,14,18,15,0.0,11.5,2.95,9.0,11.5,10.46,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,45,175.5,19.0,1.8,8.5,39.5,169.61,109.03
2016,3,15,7,0,351.0,38.0,1.8,9.0,79.0,321.17,263.98
2016,3,15,7,15,445.5,47.5,1.75,9.0,127.0,410.03,343.78
2016,3,15,7,30,540.0,57.0,1.7,9.0,175.0,503.64,422.72
2016,3,15,7,45,604.0,63.0,1.65,9.5,227.0,573.2,477.59
2016,3,15,8,0,668.0,69.0,1.6,10.0,279.0,643.88,530.54
2016,3,15,8,15,707.0,74.0,1.6,10.5,330.0,693.53,565.61
2016,3,15,8,30,746.0,79.0,1.6,11.0,381.0,737.64,595.43
2016,3,15,8,45,775.5,82.0,1.6,12.0,429.5,774.62,618.07
2016,3,15,9,0,805.0,85.0,1.6,13.0,478.0,809.25,638.43
2016,3,15,9,15,825.0,88.0,1.55,13.0,522.0,833.07,652.54
2016,3,15,9,30,845.0,91.0,1.5,13.0,566.0,853.84,664.49
2016,3,15,9,45,861.0,92.5,1.45,13.5,605.0,866.1,669.28
2016,3,15,10,0,877.0,94.0,1.4,14.0,644.0,867.44,666.7
2016,3,15,10,15,887.5,96.0,1.4,14.0,676.5,869.02,666.47
2016,3,15,10,30,898.0,98.0,1.4,14.0,709.0,867.07,663.99
2016,3,15,10,45,906.5,98.5,1.4,14.5,734.5,858.28,655.82
2016,3,15,11,0,915.0,99.0,1.4,15.0,760.0,845.97,645.5
2016,3,15,11,15,919.5,100.0,1.4,15.0,777.5,827.53,632.36
2016,3,15,11,30,924.0,101.0,1.4,15.0,795.0,805.74,617.07
2016,3,15,11,45,927.0,101.5,1.45,15.0,804.5,779.11,599.04
2016,3,15,12,0,930.0,102.0,1.5,15.0,814.0,749.39,578.29
2016,3,15,12,15,930.5,102.0,1.55,15.0,815.5,714.58,552.47
2016,3,15,12,30,931.0,102.0,1.6,15.0,817.0,677.13,524.14
2016,3,15,12,45,931.5,100.5,1.65,15.5,810.5,635.84,491.37
2016,3,15,13,0,932.0,99.0,1.7,16.0,804.0,592.27,456.1
2016,3,15,13,15,928.0,98.0,1.75,16.0,789.0,544.8,417.77
2016,3,15,13,30,924.0,97.0,1.8,16.0,774.0,495.79,377.04
2016,3,15,13,45,917.5,96.0,1.85,16.0,751.5,444.45,333.28
2016,3,15,14,0,911.0,95.0,1.9,16.0,729.0,392.23,287.6
2016,3,15,14,15,902.0,93.5,1.95,15.5,698.5,338.23,240.12
2016,3,15,14,30,893.0,92.0,2.0,15.0,668.0,284.05,192.12
2016,3,15,14,45,880.0,90.0,2.05,15.0,631.5,228.83,144.26
2016,3,15,15,0,867.0,88.0,2.1,15.0,595.0,174.32,100.96
2016,3,15,15,15,849.5,85.5,2.1,15.0,552.5,111.83,59.93
2016,3,15,15,30,832.0,83.0,2.1,15.0,510.0,59.44,46.77
2016,3,15,15,45,808.5,79.5,2.15,15.0,463.0,58.17,45.86
2016,3,15,16,0,785.0,76.0,2.2,15.0,416.0,56.88,44.87
2016,3,15,16,15,752.0,72.0,2.2,14.5,365.5,55.11,43.53
2016,3,15,16,30,719.0,68.0,2.2,14.0,315.0,53.31,42.12
2016,3,15,16,45,669.0,62.5,2.2,13.5,263.5,45.79,35.53
2016,3,15,17,0,619.0,57.0,2.2,13.0,212.0,42.86,32.91
2016,3,15,17,15,541.5,49.5,2.3,12.5,162.0,38.11,28.5
2016,3,15,17,30,464.0,42.0,2.4,12.0,112.0,33.27,23.79
2016,3,15,17,45,327.5,30.5,2.55,11.5,70.0,24.57,15.16
2016,3,15,18,0,191.0,19.0,2.7,11.0,28.0,15.56,0.0
2016,3,15,18,15,95.5,9.5,2.7,11.0,14.0,8.64,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,9.0,12.0,10.91,0.0
2016,3,16,6,45,199.0,24.0,0.9,10.0,48.5,194.98,134.58
2016,3,16,7,0,398.0,36.0,0.8,11.0,85.0,352.04,285.9
2016,3,16,7,15,487.5,45.0,0.8,11.0,134.0,438.34,360.82
2016,3,16,7,30,577.0,54.0,0.8,11.0,183.0,529.19,434.34
2016,3,16,7,45,633.5,60.0,0.85,11.5,234.5,594.08,484.03
2016,3,16,8,0,690.0,66.0,0.9,12.0,286.0,654.73,528.31
2016,3,16,8,15,727.5,70.5,1.0,12.5,337.5,703.77,562.87
2016,3,16,8,30,765.0,75.0,1.1,13.0,389.0,751.42,595.45
2016,3,16,8,45,792.5,78.0,1.25,13.5,437.0,786.98,619.27
2016,3,16,9,0,820.0,81.0,1.4,14.0,485.0,820.14,641.12
2016,3,16,9,15,838.5,84.0,1.4,14.5,529.5,842.82,653.57
2016,3,16,9,30,857.0,87.0,1.4,15.0,574.0,862.4,663.89
2016,3,16,9,45,871.5,89.0,1.45,15.5,612.5,866.25,664.11
2016,3,16,10,0,886.0,91.0,1.5,16.0,651.0,874.74,667.82
2016,3,16,10,15,896.0,92.5,1.5,16.0,683.0,875.31,666.82
2016,3,16,10,30,906.0,94.0,1.5,16.0,715.0,872.35,663.68
2016,3,16,10,45,913.5,95.0,1.55,16.5,740.0,863.2,655.92
2016,3,16,11,0,921.0,96.0,1.6,17.0,765.0,850.53,645.97
2016,3,16,11,15,925.0,97.0,1.6,17.0,782.5,831.58,632.52
2016,3,16,11,30,929.0,98.0,1.6,17.0,800.0,809.3,616.93
2016,3,16,11,45,932.0,98.0,1.6,17.0,809.5,782.05,597.98
2016,3,16,12,0,935.0,98.0,1.6,17.0,819.0,751.72,576.68
2016,3,16,12,15,935.0,98.0,1.6,17.0,820.0,716.44,550.23
2016,3,16,12,30,935.0,98.0,1.6,17.0,821.0,678.54,521.39
2016,3,16,12,45,936.0,96.5,1.65,17.5,814.5,637.41,489.0
2016,3,16,13,0,937.0,95.0,1.7,18.0,808.0,593.95,454.09
2016,3,16,13,15,933.5,94.0,1.7,18.0,793.0,546.53,415.86
2016,3,16,13,30,930.0,93.0,1.7,18.0,778.0,497.51,375.3
2016,3,16,13,45,923.5,92.0,1.7,18.0,755.0,445.91,331.6
2016,3,16,14,0,917.0,91.0,1.7,18.0,732.0,393.41,286.05
2016,3,16,14,15,908.0,89.5,1.7,18.0,702.0,339.13,238.27
2016,3,16,14,30,899.0,88.0,1.7,18.0,672.0,284.67,190.13
2016,3,16,14,45,887.0,86.0,1.7,18.0,635.5,229.34,142.61
2016,3,16,15,0,875.0,84.0,1.7,18.0,599.0,174.61,99.38
2016,3,16,15,15,858.0,81.5,1.65,17.5,556.5,119.99,65.0
2016,3,16,15,30,841.0,79.0,1.6,17.0,514.0,58.22,45.31
2016,3,16,15,45,818.0,76.0,1.6,17.0,467.0,55.55,43.19
2016,3,16,16,0,795.0,73.0,1.6,17.0,420.0,54.55,42.45
2016,3,16,16,15,763.0,69.0,1.55,16.5,370.0,52.69,41.04
2016,3,16,16,30,731.0,65.0,1.5,16.0,320.0,50.79,39.55
2016,3,16,16,45,683.5,60.0,1.45,15.5,268.0,47.94,37.15
2016,3,16,17,0,636.0,55.0,1.4,15.0,216.0,41.23,31.2
2016,3,16,17,15,561.0,47.5,1.45,14.5,166.0,36.4,26.78
2016,3,16,17,30,486.0,40.0,1.5,14.0,116.0,31.46,22.05
2016,3,16,17,45,355.0,29.5,1.6,13.5,73.5,23.6,14.35
2016,3,16,18,0,224.0,19.0,1.7,13.0,31.0,15.49,0.0
2016,3,16,18,15,112.0,9.5,1.7,12.5,15.5,8.64,0.0
2016,3,16,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,73.5,6.0,2.1,10.5,8.0,0.0,0.0
2016,3,17,6,30,147.0,12.0,2.2,11.0,16.0,99.53,0.0
2016,3,17,6,45,302.5,23.5,2.35,11.5,55.0,264.06,192.18
2016,3,17,7,0,458.0,35.0,2.5,12.0,94.0,392.89,322.14
2016,3,17,7,15,544.5,43.0,2.45,12.0,144.5,477.97,397.19
2016,3,17,7,30,631.0,51.0,2.4,12.0,195.0,561.53,466.4
2016,3,17,7,45,684.5,56.0,2.4,12.5,248.0,625.41,516.2
2016,3,17,8,0,738.0,61.0,2.4,13.0,301.0,689.45,563.67
2016,3,17,8,15,773.5,65.0,2.3,13.5,353.0,737.2,596.29
2016,3,17,8,30,809.0,69.0,2.2,14.0,405.0,783.42,626.51
2016,3,17,8,45,834.0,72.5,2.1,14.5,454.5,818.16,647.38
2016,3,17,9,0,859.0,76.0,2.0,15.0,504.0,850.33,665.89
2016,3,17,9,15,877.0,78.5,1.9,15.5,548.5,864.26,671.21
2016,3,17,9,30,895.0,81.0,1.8,16.0,593.0,883.2,680.09
2016,3,17,9,45,908.0,82.5,1.75,16.5,632.0,893.27,683.31
2016,3,17,10,0,921.0,84.0,1.7,17.0,671.0,899.88,684.34
2016,3,17,10,15,930.5,85.5,1.65,17.0,703.5,899.88,682.34
2016,3,17,10,30,940.0,87.0,1.6,17.0,736.0,896.24,678.12
2016,3,17,10,45,946.5,88.5,1.55,17.5,761.0,886.41,668.67
2016,3,17,11,0,953.0,90.0,1.5,18.0,786.0,872.94,657.05
2016,3,17,11,15,957.0,90.5,1.4,18.0,803.5,852.85,641.77
2016,3,17,11,30,961.0,91.0,1.3,18.0,821.0,829.34,624.38
2016,3,17,11,45,963.0,91.5,1.25,18.5,830.5,801.03,603.36
2016,3,17,12,0,965.0,92.0,1.2,19.0,840.0,769.57,580.36
2016,3,17,12,15,965.0,92.0,1.1,19.0,841.0,733.31,552.93
2016,3,17,12,30,965.0,92.0,1.0,19.0,842.0,694.35,523.05
2016,3,17,12,45,961.5,92.5,0.95,19.5,834.5,651.24,489.3
2016,3,17,13,0,958.0,93.0,0.9,20.0,827.0,606.03,453.43
2016,3,17,13,15,954.0,92.5,0.8,20.0,811.0,557.82,415.02
2016,3,17,13,30,950.0,92.0,0.7,20.0,795.0,508.0,374.44
2016,3,17,13,45,943.5,91.0,0.6,20.0,772.0,455.38,330.78
2016,3,17,14,0,937.0,90.0,0.5,20.0,749.0,401.84,285.38
2016,3,17,14,15,928.0,88.5,0.5,20.0,718.0,346.47,238.31
2016,3,17,14,30,919.0,87.0,0.5,20.0,687.0,290.91,190.66
2016,3,17,14,45,906.5,85.0,0.5,20.0,649.5,234.37,143.31
2016,3,17,15,0,894.0,83.0,0.5,20.0,612.0,178.47,99.95
2016,3,17,15,15,877.0,80.5,0.55,19.5,569.0,122.76,65.13
2016,3,17,15,30,860.0,78.0,0.6,19.0,526.0,68.64,53.81
2016,3,17,15,45,837.0,75.0,0.7,19.0,478.5,54.87,42.22
2016,3,17,16,0,814.0,72.0,0.8,19.0,431.0,53.83,41.47
2016,3,17,16,15,782.0,68.5,0.85,18.5,379.5,52.32,40.37
2016,3,17,16,30,750.0,65.0,0.9,18.0,328.0,50.8,39.23
2016,3,17,16,45,702.5,60.0,0.95,17.5,275.5,47.93,36.84
2016,3,17,17,0,655.0,55.0,1.0,17.0,223.0,45.03,34.31
2016,3,17,17,15,581.0,48.0,1.1,16.5,172.0,36.79,26.91
2016,3,17,17,30,507.0,41.0,1.2,16.0,121.0,32.28,22.61
2016,3,17,17,45,376.0,30.0,1.35,15.5,77.0,23.98,14.64
2016,3,17,18,0,245.0,19.0,1.5,15.0,33.0,15.42,0.93
2016,3,17,18,15,122.5,9.5,1.5,14.5,16.5,8.64,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,66.0,7.0,2.35,9.5,9.0,0.0,0.0
2016,3,18,6,30,132.0,14.0,2.4,10.0,18.0,92.84,0.0
2016,3,18,6,45,280.0,27.0,2.45,10.5,57.5,255.73,193.25
2016,3,18,7,0,428.0,40.0,2.5,11.0,97.0,380.53,314.25
2016,3,18,7,15,515.0,48.5,2.45,11.0,147.5,466.43,390.04
2016,3,18,7,30,602.0,57.0,2.4,11.0,198.0,556.36,464.4
2016,3,18,7,45,652.5,64.0,2.4,11.5,250.5,619.11,513.32
2016,3,18,8,0,703.0,71.0,2.4,12.0,303.0,682.21,560.22
2016,3,18,8,15,351.5,101.0,2.4,12.0,217.0,435.89,364.55
2016,3,18,8,30,0.0,131.0,2.4,12.0,131.0,123.63,99.29
2016,3,18,8,45,54.0,176.0,2.4,12.5,203.5,230.06,189.59
2016,3,18,9,0,108.0,221.0,2.4,13.0,276.0,326.77,268.07
2016,3,18,9,15,132.0,243.0,2.4,13.0,315.5,384.56,313.15
2016,3,18,9,30,156.0,265.0,2.4,13.0,355.0,425.85,344.81
2016,3,18,9,45,100.5,267.5,2.4,13.5,327.0,359.29,289.6
2016,3,18,10,0,45.0,270.0,2.4,14.0,299.0,308.87,247.17
2016,3,18,10,15,36.0,271.0,2.35,14.0,295.5,297.82,237.78
2016,3,18,10,30,27.0,272.0,2.3,14.0,292.0,287.24,228.68
2016,3,18,10,45,29.0,284.5,2.3,14.5,306.0,297.92,236.33
2016,3,18,11,0,31.0,297.0,2.3,15.0,320.0,308.14,243.51
2016,3,18,11,15,149.5,331.5,2.25,15.0,445.5,441.39,348.64
2016,3,18,11,30,268.0,366.0,2.2,15.0,571.0,564.28,441.19
2016,3,18,11,45,596.5,241.0,2.2,15.0,704.0,683.24,533.54
2016,3,18,12,0,925.0,116.0,2.2,15.0,837.0,766.91,597.01
2016,3,18,12,15,925.0,116.0,2.15,15.0,838.0,731.49,568.64
2016,3,18,12,30,925.0,116.0,2.1,15.0,839.0,693.49,539.02
2016,3,18,12,45,921.0,116.5,2.1,15.0,831.0,651.15,505.89
2016,3,18,13,0,917.0,117.0,2.1,15.0,823.0,606.87,470.52
2016,3,18,13,15,912.5,116.0,2.15,15.0,807.5,559.36,432.01
2016,3,18,13,30,908.0,115.0,2.2,15.0,792.0,510.4,391.21
2016,3,18,13,45,903.0,113.0,2.3,15.0,769.0,459.21,347.6
2016,3,18,14,0,898.0,111.0,2.4,15.0,746.0,407.05,301.94
2016,3,18,14,15,888.0,109.0,2.45,15.0,715.0,352.65,253.58
2016,3,18,14,30,878.0,107.0,2.5,15.0,684.0,292.05,200.04
2016,3,18,14,45,867.5,103.5,2.55,15.0,647.0,235.97,151.05
2016,3,18,15,0,857.0,100.0,2.6,15.0,610.0,180.51,106.05
2016,3,18,15,15,838.5,97.0,2.65,14.5,567.0,125.68,69.91
2016,3,18,15,30,820.0,94.0,2.7,14.0,524.0,72.8,58.64
2016,3,18,15,45,710.5,103.5,2.75,14.0,451.5,67.83,54.51
2016,3,18,16,0,601.0,113.0,2.8,14.0,379.0,76.4,62.25
2016,3,18,16,15,552.5,111.0,2.65,13.5,333.5,77.62,63.62
2016,3,18,16,30,504.0,109.0,2.5,13.0,288.0,77.39,63.7
2016,3,18,16,45,465.5,96.5,2.45,12.5,241.5,69.85,57.18
2016,3,18,17,0,427.0,84.0,2.4,12.0,195.0,61.98,50.2
2016,3,18,17,15,368.5,69.5,2.3,11.5,150.0,52.19,41.27
2016,3,18,17,30,310.0,55.0,2.2,11.0,105.0,42.03,31.78
2016,3,18,17,45,214.0,38.5,2.15,11.0,67.5,29.83,20.08
2016,3,18,18,0,118.0,22.0,2.1,11.0,30.0,17.25,3.34
2016,3,18,18,15,59.0,11.0,2.05,10.5,15.0,10.01,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,11.0,10.0,9.1,0.0
2016,3,19,6,30,0.0,20.0,1.6,11.0,20.0,22.39,0.0
2016,3,19,6,45,187.0,31.5,1.7,11.0,57.5,199.71,153.44
2016,3,19,7,0,374.0,43.0,1.8,11.0,95.0,348.68,288.32
2016,3,19,7,15,457.5,52.5,1.85,11.0,143.0,432.1,361.37
2016,3,19,7,30,541.0,62.0,1.9,11.0,191.0,519.38,433.78
2016,3,19,7,45,596.5,68.0,1.95,11.5,242.0,583.31,483.72
2016,3,19,8,0,652.0,74.0,2.0,12.0,293.0,647.9,532.02
2016,3,19,8,15,689.0,79.0,2.0,12.0,342.5,696.01,566.77
2016,3,19,8,30,726.0,84.0,2.0,12.0,392.0,742.96,599.75
2016,3,19,8,45,758.0,85.5,2.05,12.5,440.5,775.52,620.71
2016,3,19,9,0,790.0,87.0,2.1,13.0,489.0,810.49,643.17
2016,3,19,9,15,809.5,90.0,2.05,13.0,532.5,833.8,657.26
2016,3,19,9,30,829.0,93.0,2.0,13.0,576.0,854.1,669.22
2016,3,19,9,45,843.5,95.0,2.0,13.5,614.0,865.61,674.27
2016,3,19,10,0,858.0,97.0,2.0,14.0,652.0,865.98,671.73
2016,3,19,10,15,510.5,217.0,2.0,14.0,551.5,692.01,543.69
2016,3,19,10,30,163.0,337.0,2.0,14.0,451.0,484.29,381.29
2016,3,19,10,45,289.0,324.0,2.0,14.0,534.5,579.94,456.5
2016,3,19,11,0,415.0,311.0,2.0,14.0,618.0,657.48,514.5
2016,3,19,11,15,345.0,339.0,2.0,14.0,598.5,613.95,479.46
2016,3,19,11,30,275.0,367.0,2.0,14.0,579.0,571.25,445.93
2016,3,19,11,45,279.5,371.0,2.05,14.0,588.0,562.68,439.51
2016,3,19,12,0,284.0,375.0,2.1,14.0,597.0,552.74,431.77
2016,3,19,12,15,321.0,365.5,2.1,14.0,617.0,551.24,430.63
2016,3,19,12,30,358.0,356.0,2.1,14.0,637.0,546.51,426.75
2016,3,19,12,45,316.0,363.0,2.1,14.5,610.0,505.55,394.03
2016,3,19,13,0,274.0,370.0,2.1,15.0,583.0,466.98,363.32
2016,3,19,13,15,252.0,366.5,2.05,15.0,559.0,432.89,336.61
2016,3,19,13,30,230.0,363.0,2.0,15.0,535.0,403.38,313.21
2016,3,19,13,45,572.5,227.5,2.0,15.0,638.5,413.24,316.29
2016,3,19,14,0,915.0,92.0,2.0,15.0,742.0,400.32,296.28
2016,3,19,14,15,643.0,185.5,2.0,14.5,633.0,330.87,243.3
2016,3,19,14,30,371.0,279.0,2.0,14.0,524.0,298.52,223.37
2016,3,19,14,45,626.5,181.0,2.05,14.0,568.0,244.83,168.57
2016,3,19,15,0,882.0,83.0,2.1,14.0,612.0,181.26,105.72
2016,3,19,15,15,866.5,80.5,2.15,14.0,569.5,126.28,68.92
2016,3,19,15,30,851.0,78.0,2.2,14.0,527.0,72.74,49.08
2016,3,19,15,45,833.5,74.0,2.3,14.0,480.5,53.89,42.21
2016,3,19,16,0,816.0,70.0,2.4,14.0,434.0,52.13,40.8
2016,3,19,16,15,408.0,88.5,2.35,13.5,270.5,61.15,49.04
2016,3,19,16,30,0.0,107.0,2.3,13.0,107.0,90.71,75.51
2016,3,19,16,45,0.0,90.0,2.3,12.5,90.0,76.85,63.4
2016,3,19,17,0,0.0,73.0,2.3,12.0,73.0,62.85,50.98
2016,3,19,17,15,264.0,56.5,2.15,11.5,100.0,42.0,32.18
2016,3,19,17,30,528.0,40.0,2.0,11.0,127.0,31.27,22.27
2016,3,19,17,45,404.5,30.5,1.9,10.5,82.5,24.28,15.43
2016,3,19,18,0,281.0,21.0,1.8,10.0,38.0,17.1,4.48
2016,3,19,18,15,140.5,10.5,1.75,10.0,19.0,9.55,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.5,2.4,11.0,4.5,4.09,0.0
2016,3,20,6,30,0.0,9.0,2.5,11.0,9.0,7.91,0.0
2016,3,20,6,45,0.0,24.5,2.6,11.5,24.5,21.6,11.67
2016,3,20,7,0,0.0,40.0,2.7,12.0,40.0,37.16,25.78
2016,3,20,7,15,0.0,59.5,2.75,12.0,59.5,57.54,43.68
2016,3,20,7,30,0.0,79.0,2.8,12.0,79.0,77.14,60.79
2016,3,20,7,45,2.5,98.5,2.85,12.5,99.5,98.21,78.83
2016,3,20,8,0,5.0,118.0,2.9,13.0,120.0,119.06,96.32
2016,3,20,8,15,2.5,125.0,2.9,13.0,126.0,121.34,97.9
2016,3,20,8,30,0.0,132.0,2.9,13.0,132.0,124.19,99.89
2016,3,20,8,45,0.0,84.5,2.95,13.5,84.5,74.86,58.01
2016,3,20,9,0,0.0,37.0,3.0,14.0,37.0,32.66,22.13
2016,3,20,9,15,0.0,25.5,3.05,14.0,25.5,22.5,13.47
2016,3,20,9,30,0.0,14.0,3.1,14.0,14.0,12.35,4.82
2016,3,20,9,45,4.5,111.5,3.2,14.0,114.5,103.59,81.41
2016,3,20,10,0,9.0,209.0,3.3,14.0,215.0,200.72,160.71
2016,3,20,10,15,35.0,261.5,3.4,14.0,286.0,286.65,229.96
2016,3,20,10,30,61.0,314.0,3.5,14.0,357.0,359.88,287.72
2016,3,20,10,45,30.5,169.5,3.65,14.5,191.0,184.82,147.26
2016,3,20,11,0,0.0,25.0,3.8,15.0,25.0,22.13,12.8
2016,3,20,11,15,0.0,45.0,3.85,15.0,45.0,39.89,27.58
2016,3,20,11,30,0.0,65.0,3.9,15.0,65.0,57.68,42.28
2016,3,20,11,45,0.0,71.0,4.0,15.0,71.0,63.03,46.66
2016,3,20,12,0,0.0,77.0,4.1,15.0,77.0,68.39,51.05
2016,3,20,12,15,0.0,113.0,4.1,15.0,113.5,100.4,77.31
2016,3,20,12,30,0.0,149.0,4.1,15.0,150.0,132.13,103.13
2016,3,20,12,45,0.0,122.5,4.15,15.0,123.0,108.63,83.99
2016,3,20,13,0,0.0,96.0,4.2,15.0,96.0,85.26,64.93
2016,3,20,13,15,0.0,82.5,4.1,14.5,82.5,73.26,55.23
2016,3,20,13,30,0.0,69.0,4.0,14.0,69.0,61.22,45.43
2016,3,20,13,45,0.0,112.0,3.95,14.0,112.0,99.07,76.8
2016,3,20,14,0,0.0,155.0,3.9,14.0,155.0,135.53,106.79
2016,3,20,14,15,0.0,134.0,3.8,14.0,134.0,117.51,92.14
2016,3,20,14,30,0.0,113.0,3.7,14.0,113.0,99.57,77.53
2016,3,20,14,45,8.5,166.0,3.6,14.0,171.5,144.31,114.22
2016,3,20,15,0,17.0,219.0,3.5,14.0,230.0,183.96,146.43
2016,3,20,15,15,14.0,201.5,3.35,14.0,209.5,167.56,133.55
2016,3,20,15,30,11.0,184.0,3.2,14.0,189.0,151.65,121.26
2016,3,20,15,45,5.5,114.0,3.1,14.0,116.5,98.59,81.35
2016,3,20,16,0,0.0,44.0,3.0,14.0,44.0,38.83,28.97
2016,3,20,16,15,0.0,38.5,2.85,13.5,38.5,33.95,24.8
2016,3,20,16,30,0.0,33.0,2.7,13.0,33.0,29.08,20.55
2016,3,20,16,45,0.0,28.0,2.6,13.0,28.0,24.65,16.61
2016,3,20,17,0,0.0,23.0,2.5,13.0,23.0,20.23,12.61
2016,3,20,17,15,0.0,17.5,2.4,12.5,17.5,15.38,8.2
2016,3,20,17,30,0.0,12.0,2.3,12.0,12.0,10.53,3.75
2016,3,20,17,45,0.0,7.5,2.2,12.0,7.5,6.58,0.05
2016,3,20,18,0,0.0,3.0,2.1,12.0,3.0,2.63,0.0
2016,3,20,18,15,0.0,1.5,2.1,11.5,1.5,1.36,0.0
2016,3,20,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.5,2.8,11.0,1.5,1.36,0.0
2016,3,21,6,30,0.0,3.0,2.9,11.0,3.0,2.63,0.0
2016,3,21,6,45,0.0,9.5,3.05,11.5,9.5,8.34,1.12
2016,3,21,7,0,0.0,16.0,3.2,12.0,16.0,14.06,6.28
2016,3,21,7,15,0.0,24.5,3.3,12.0,24.5,21.55,12.91
2016,3,21,7,30,0.0,33.0,3.4,12.0,33.0,29.06,19.52
2016,3,21,7,45,0.0,41.5,3.55,12.0,41.5,36.59,26.06
2016,3,21,8,0,0.0,50.0,3.7,12.0,50.0,44.12,32.53
2016,3,21,8,15,0.0,54.0,3.75,12.0,54.0,47.68,35.49
2016,3,21,8,30,0.0,58.0,3.8,12.0,58.0,51.24,38.42
2016,3,21,8,45,0.0,39.5,3.9,12.5,39.5,34.86,24.24
2016,3,21,9,0,0.0,21.0,4.0,13.0,21.0,18.52,10.17
2016,3,21,9,15,6.5,113.5,4.05,13.0,117.5,107.72,85.69
2016,3,21,9,30,13.0,206.0,4.1,13.0,214.0,204.55,165.5
2016,3,21,9,45,6.5,173.0,4.2,13.0,177.0,164.22,131.7
2016,3,21,10,0,0.0,140.0,4.3,13.0,140.0,126.16,99.88
2016,3,21,10,15,0.0,136.5,4.4,13.0,136.5,122.58,96.78
2016,3,21,10,30,0.0,133.0,4.5,13.0,133.0,119.13,93.78
2016,3,21,10,45,4.0,174.0,4.65,13.5,177.5,160.21,127.28
2016,3,21,11,0,8.0,215.0,4.8,14.0,222.0,201.0,160.06
2016,3,21,11,15,4.0,146.0,4.85,14.0,149.5,133.69,105.08
2016,3,21,11,30,0.0,77.0,4.9,14.0,77.0,68.37,51.24
2016,3,21,11,45,4.5,150.0,5.0,14.0,153.5,137.04,107.81
2016,3,21,12,0,9.0,223.0,5.1,14.0,230.0,205.13,163.01
2016,3,21,12,15,9.0,223.0,5.1,14.0,230.5,204.07,162.0
2016,3,21,12,30,9.0,223.0,5.1,14.0,231.0,202.97,161.09
2016,3,21,12,45,4.5,150.5,5.1,14.0,154.5,135.9,106.68
2016,3,21,13,0,0.0,78.0,5.1,14.0,78.0,69.27,51.97
2016,3,21,13,15,0.0,76.5,5.0,14.0,76.5,67.92,50.93
2016,3,21,13,30,0.0,75.0,4.9,14.0,75.0,66.56,49.85
2016,3,21,13,45,13.0,177.0,4.85,14.0,186.5,159.84,126.48
2016,3,21,14,0,26.0,279.0,4.8,14.0,298.0,245.77,195.62
2016,3,21,14,15,29.0,273.5,4.8,13.5,294.0,231.3,184.16
2016,3,21,14,30,32.0,268.0,4.8,13.0,290.0,222.67,177.53
2016,3,21,14,45,16.0,211.0,4.8,13.0,222.0,181.0,144.43
2016,3,21,15,0,0.0,154.0,4.8,13.0,154.0,132.31,105.37
2016,3,21,15,15,58.0,196.0,4.65,12.5,227.5,159.2,126.0
2016,3,21,15,30,116.0,238.0,4.5,12.0,301.0,168.88,135.36
2016,3,21,15,45,94.5,214.0,4.35,12.0,262.5,159.9,135.63
2016,3,21,16,0,73.0,190.0,4.2,12.0,224.0,144.02,122.18
2016,3,21,16,15,36.5,111.0,4.0,12.0,128.0,91.67,76.39
2016,3,21,16,30,0.0,32.0,3.8,12.0,32.0,28.19,19.82
2016,3,21,16,45,0.0,27.0,3.65,12.0,27.0,23.77,15.88
2016,3,21,17,0,0.0,22.0,3.5,12.0,22.0,19.35,11.87
2016,3,21,17,15,185.0,40.5,3.35,11.5,72.0,29.82,21.27
2016,3,21,17,30,370.0,59.0,3.2,11.0,122.0,45.09,34.63
2016,3,21,17,45,257.5,43.5,3.1,11.0,80.0,33.7,23.69
2016,3,21,18,0,145.0,28.0,3.0,11.0,38.0,21.97,9.43
2016,3,21,18,15,72.5,14.0,2.95,10.5,19.0,12.73,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,81.5,10.5,2.25,8.5,15.0,57.21,0.0
2016,3,22,6,30,163.0,21.0,2.3,9.0,30.0,154.97,53.39
2016,3,22,6,45,303.5,33.5,2.4,9.5,72.5,282.75,228.69
2016,3,22,7,0,444.0,46.0,2.5,10.0,115.0,405.8,339.25
2016,3,22,7,15,524.5,54.5,2.6,10.0,166.0,489.1,411.71
2016,3,22,7,30,605.0,63.0,2.7,10.0,217.0,575.76,483.19
2016,3,22,7,45,659.0,68.5,2.8,10.5,270.5,640.08,533.23
2016,3,22,8,0,713.0,74.0,2.9,11.0,324.0,704.79,581.57
2016,3,22,8,15,748.0,78.0,2.9,11.0,375.5,746.75,611.61
2016,3,22,8,30,783.0,82.0,2.9,11.0,427.0,792.52,643.85
2016,3,22,8,45,812.0,84.0,2.95,11.5,476.5,828.65,667.36
2016,3,22,9,0,841.0,86.0,3.0,12.0,526.0,862.28,688.73
2016,3,22,9,15,858.5,89.0,3.0,12.0,570.5,884.17,702.33
2016,3,22,9,30,876.0,92.0,3.0,12.0,615.0,894.5,707.75
2016,3,22,9,45,892.5,92.5,3.05,12.5,654.5,906.2,713.41
2016,3,22,10,0,909.0,93.0,3.1,13.0,694.0,914.49,716.74
2016,3,22,10,15,664.5,193.5,3.1,13.0,643.5,812.19,641.88
2016,3,22,10,30,420.0,294.0,3.1,13.0,593.0,686.53,543.21
2016,3,22,10,45,681.5,195.5,3.1,13.0,700.5,800.07,632.71
2016,3,22,11,0,943.0,97.0,3.1,13.0,808.0,886.12,693.33
2016,3,22,11,15,947.0,97.5,3.1,13.0,825.0,865.85,677.52
2016,3,22,11,30,951.0,98.0,3.1,13.0,842.0,842.19,660.31
2016,3,22,11,45,954.5,98.0,3.15,13.0,851.5,814.38,640.47
2016,3,22,12,0,958.0,98.0,3.2,13.0,861.0,783.4,618.34
2016,3,22,12,15,958.0,98.0,3.25,13.0,861.5,747.0,590.95
2016,3,22,12,30,958.0,98.0,3.3,13.0,862.0,707.94,560.37
2016,3,22,12,45,954.5,98.5,3.4,13.0,854.0,664.73,526.13
2016,3,22,13,0,951.0,99.0,3.5,13.0,846.0,619.47,489.43
2016,3,22,13,15,947.5,98.5,3.55,13.0,830.5,571.51,449.48
2016,3,22,13,30,944.0,98.0,3.6,13.0,815.0,521.93,407.12
2016,3,22,13,45,939.5,96.0,3.7,13.0,792.0,469.32,361.27
2016,3,22,14,0,935.0,94.0,3.8,13.0,769.0,415.66,313.3
2016,3,22,14,15,926.5,92.5,3.8,13.0,738.0,360.32,262.97
2016,3,22,14,30,918.0,91.0,3.8,13.0,707.0,304.77,212.11
2016,3,22,14,45,908.5,88.0,3.85,13.0,670.0,247.91,161.18
2016,3,22,15,0,899.0,85.0,3.9,13.0,633.0,191.43,113.81
2016,3,22,15,15,883.0,83.0,3.85,13.0,590.0,135.69,74.82
2016,3,22,15,30,867.0,81.0,3.8,13.0,547.0,81.42,51.86
2016,3,22,15,45,847.0,77.5,3.8,13.0,499.0,56.18,44.37
2016,3,22,16,0,827.0,74.0,3.8,13.0,451.0,54.87,43.36
2016,3,22,16,15,796.5,70.0,3.7,12.5,400.0,53.04,41.96
2016,3,22,16,30,766.0,66.0,3.6,12.0,349.0,51.16,40.48
2016,3,22,16,45,723.5,61.0,3.5,12.0,296.0,48.34,38.02
2016,3,22,17,0,681.0,56.0,3.4,12.0,243.0,45.46,35.42
2016,3,22,17,15,612.0,50.0,3.3,11.5,190.5,38.03,28.67
2016,3,22,17,30,543.0,44.0,3.2,11.0,138.0,34.41,25.15
2016,3,22,17,45,423.0,34.0,3.1,10.5,92.0,27.11,18.08
2016,3,22,18,0,303.0,24.0,3.0,10.0,46.0,19.58,8.52
2016,3,22,18,15,151.5,12.0,2.95,10.0,23.0,10.91,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,57.5,10.5,1.8,7.5,14.0,43.39,0.0
2016,3,23,6,30,115.0,21.0,1.8,8.0,28.0,126.65,60.96
2016,3,23,6,45,193.5,38.0,1.8,8.5,63.0,214.17,174.22
2016,3,23,7,0,272.0,55.0,1.8,9.0,98.0,295.52,248.31
2016,3,23,7,15,317.5,71.0,1.75,9.5,140.0,355.75,300.97
2016,3,23,7,30,363.0,87.0,1.7,10.0,182.0,417.82,352.75
2016,3,23,7,45,402.0,99.0,1.7,10.5,225.0,470.69,395.09
2016,3,23,8,0,441.0,111.0,1.7,11.0,268.0,524.17,436.22
2016,3,23,8,15,601.0,92.0,1.7,11.5,340.0,648.94,530.77
2016,3,23,8,30,761.0,73.0,1.7,12.0,412.0,765.16,613.21
2016,3,23,8,45,805.0,80.0,1.75,12.5,473.5,820.39,649.25
2016,3,23,9,0,849.0,87.0,1.8,13.0,535.0,873.41,683.56
2016,3,23,9,15,866.5,89.5,1.7,13.5,579.5,894.73,693.46
2016,3,23,9,30,884.0,92.0,1.6,14.0,624.0,904.43,695.57
2016,3,23,9,45,897.5,93.5,1.55,14.5,663.0,914.6,698.82
2016,3,23,10,0,911.0,95.0,1.5,15.0,702.0,921.32,699.8
2016,3,23,10,15,779.5,150.5,1.5,15.0,687.0,869.05,662.99
2016,3,23,10,30,648.0,206.0,1.5,15.0,672.0,799.7,613.91
2016,3,23,10,45,794.5,154.0,1.5,15.5,744.0,850.42,648.54
2016,3,23,11,0,941.0,102.0,1.5,16.0,816.0,892.3,674.38
2016,3,23,11,15,770.0,182.0,1.55,16.0,774.5,820.02,624.62
2016,3,23,11,30,599.0,262.0,1.6,16.0,733.0,734.47,561.67
2016,3,23,11,45,615.5,258.5,1.7,16.0,747.5,721.15,553.19
2016,3,23,12,0,632.0,255.0,1.8,16.0,762.0,702.85,540.24
2016,3,23,12,15,790.0,181.0,1.85,16.0,815.0,714.68,550.64
2016,3,23,12,30,948.0,107.0,1.9,16.0,868.0,712.02,549.51
2016,3,23,12,45,935.0,112.5,1.95,16.0,857.5,667.63,515.29
2016,3,23,13,0,922.0,118.0,2.0,16.0,847.0,621.81,479.5
2016,3,23,13,15,917.5,117.5,2.05,16.0,831.0,574.27,441.51
2016,3,23,13,30,913.0,117.0,2.1,16.0,815.0,525.28,401.23
2016,3,23,13,45,902.0,117.5,2.2,16.0,790.0,473.15,357.52
2016,3,23,14,0,891.0,118.0,2.3,16.0,765.0,420.6,312.22
2016,3,23,14,15,881.0,116.0,2.35,15.5,733.5,361.03,260.87
2016,3,23,14,30,871.0,114.0,2.4,15.0,702.0,306.02,212.31
2016,3,23,14,45,856.5,112.0,2.45,15.0,664.0,250.48,163.67
2016,3,23,15,0,842.0,110.0,2.5,15.0,626.0,196.01,118.76
2016,3,23,15,15,624.5,157.0,2.5,15.0,525.0,153.85,98.28
2016,3,23,15,30,407.0,204.0,2.5,15.0,424.0,139.88,105.01
2016,3,23,15,45,349.0,194.5,2.55,15.0,371.5,133.92,111.49
2016,3,23,16,0,291.0,185.0,2.6,15.0,319.0,128.6,107.26
2016,3,23,16,15,269.0,169.0,2.6,14.5,282.0,119.33,99.75
2016,3,23,16,30,247.0,153.0,2.6,14.0,245.0,109.67,91.77
2016,3,23,16,45,229.0,131.5,2.6,13.5,206.5,96.09,80.16
2016,3,23,17,0,211.0,110.0,2.6,13.0,168.0,81.95,67.79
2016,3,23,17,15,316.5,83.0,2.55,12.5,149.5,61.69,49.67
2016,3,23,17,30,422.0,56.0,2.5,12.0,131.0,44.49,34.01
2016,3,23,17,45,302.5,42.5,2.5,11.5,87.0,32.92,23.13
2016,3,23,18,0,183.0,29.0,2.5,11.0,43.0,22.74,11.38
2016,3,23,18,15,91.5,14.5,2.45,10.5,21.5,13.19,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,82.0,11.5,2.6,9.5,17.0,59.02,0.0
