Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,30,164.0,23.0,2.7,10.0,34.0,163.37,95.41
2016,3,24,6,45,273.5,38.0,2.8,10.5,75.0,267.55,218.8
2016,3,24,7,0,383.0,53.0,2.9,11.0,116.0,374.02,313.58
2016,3,24,7,15,460.0,63.0,2.9,11.0,166.0,455.66,384.57
2016,3,24,7,30,537.0,73.0,2.9,11.0,216.0,540.34,454.43
2016,3,24,7,45,565.5,86.5,2.95,11.5,265.0,592.81,495.09
2016,3,24,8,0,594.0,100.0,3.0,12.0,314.0,644.46,533.59
2016,3,24,8,15,632.0,106.5,3.0,12.5,365.0,694.86,569.6
2016,3,24,8,30,670.0,113.0,3.0,13.0,416.0,744.01,603.57
2016,3,24,8,45,677.5,126.5,3.05,13.5,460.5,773.02,622.09
2016,3,24,9,0,685.0,140.0,3.1,14.0,505.0,799.12,638.35
2016,3,24,9,15,707.5,144.0,3.0,14.0,548.0,824.95,654.58
2016,3,24,9,30,730.0,148.0,2.9,14.0,591.0,847.93,668.6
2016,3,24,9,45,761.5,144.5,2.8,14.5,632.0,867.43,678.81
2016,3,24,10,0,793.0,141.0,2.7,15.0,673.0,878.46,683.01
2016,3,24,10,15,805.0,144.0,2.6,15.0,705.0,881.8,683.21
2016,3,24,10,30,817.0,147.0,2.5,15.0,737.0,881.66,681.18
2016,3,24,10,45,826.0,148.5,2.45,15.5,762.5,873.89,673.16
2016,3,24,11,0,835.0,150.0,2.4,16.0,788.0,862.68,663.02
2016,3,24,11,15,840.5,151.5,2.4,16.0,805.0,845.22,650.35
2016,3,24,11,30,846.0,153.0,2.4,16.0,822.0,824.52,635.57
2016,3,24,11,45,841.5,158.0,2.4,16.5,829.5,796.45,614.23
2016,3,24,12,0,837.0,163.0,2.4,17.0,837.0,765.81,590.11
2016,3,24,12,15,837.5,163.0,2.4,17.0,837.5,731.71,564.51
2016,3,24,12,30,838.0,163.0,2.4,17.0,838.0,695.23,536.75
2016,3,24,12,45,865.0,146.0,2.4,17.0,837.5,657.63,508.01
2016,3,24,13,0,892.0,129.0,2.4,17.0,837.0,616.35,475.67
2016,3,24,13,15,608.5,241.0,2.4,17.0,719.5,517.05,398.24
2016,3,24,13,30,325.0,353.0,2.4,17.0,602.0,439.59,338.28
2016,3,24,13,45,595.0,240.0,2.4,17.0,680.0,438.89,334.21
2016,3,24,14,0,865.0,127.0,2.4,17.0,758.0,415.98,308.59
2016,3,24,14,15,855.0,125.0,2.4,17.0,727.0,362.09,261.19
2016,3,24,14,30,845.0,123.0,2.4,17.0,696.0,308.36,213.62
2016,3,24,14,45,822.5,124.0,2.45,17.0,657.0,254.85,167.39
2016,3,24,15,0,800.0,125.0,2.5,17.0,618.0,203.35,125.5
2016,3,24,15,15,643.5,155.5,2.55,16.5,534.5,155.82,98.23
2016,3,24,15,30,487.0,186.0,2.6,16.0,451.0,131.66,95.98
2016,3,24,15,45,594.0,148.5,2.65,16.0,443.5,98.05,80.17
2016,3,24,16,0,701.0,111.0,2.7,16.0,436.0,74.4,59.88
2016,3,24,16,15,666.0,104.5,2.8,15.5,385.5,72.07,58.17
2016,3,24,16,30,631.0,98.0,2.9,15.0,335.0,69.63,56.31
2016,3,24,16,45,597.0,87.5,3.0,14.5,284.5,63.85,51.4
2016,3,24,17,0,563.0,77.0,3.1,14.0,234.0,57.74,46.08
2016,3,24,17,15,492.5,67.0,3.1,13.5,183.5,51.59,40.53
2016,3,24,17,30,422.0,57.0,3.1,13.0,133.0,45.22,34.55
2016,3,24,17,45,322.5,42.5,3.15,12.5,89.5,34.33,24.31
2016,3,24,18,0,223.0,28.0,3.2,12.0,46.0,22.97,11.99
2016,3,24,18,15,111.5,14.0,3.1,11.5,23.0,12.73,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,93.5,13.5,2.05,9.0,19.5,68.0,0.0
2016,3,25,6,30,187.0,27.0,2.1,9.0,39.0,187.97,123.24
2016,3,25,6,45,306.5,40.0,2.2,9.5,82.5,295.4,243.11
2016,3,25,7,0,426.0,53.0,2.3,10.0,126.0,406.36,341.0
2016,3,25,7,15,501.0,62.0,2.4,10.5,176.5,486.9,409.65
2016,3,25,7,30,576.0,71.0,2.5,11.0,227.0,570.23,476.74
2016,3,25,7,45,640.0,74.5,2.6,11.5,281.0,639.92,530.26
2016,3,25,8,0,704.0,78.0,2.7,12.0,335.0,710.3,582.25
2016,3,25,8,15,737.0,82.5,2.75,12.5,386.5,750.98,610.0
2016,3,25,8,30,770.0,87.0,2.8,13.0,438.0,795.64,640.13
2016,3,25,8,45,799.0,88.5,2.85,13.5,487.0,831.12,662.87
2016,3,25,9,0,828.0,90.0,2.9,14.0,536.0,864.11,683.53
2016,3,25,9,15,845.5,93.0,2.75,14.0,580.0,885.86,695.76
2016,3,25,9,30,863.0,96.0,2.6,14.0,624.0,904.43,705.68
2016,3,25,9,45,874.0,99.0,2.5,14.5,661.5,905.39,702.38
2016,3,25,10,0,885.0,102.0,2.4,15.0,699.0,911.51,702.98
2016,3,25,10,15,894.5,104.0,2.35,15.0,731.5,911.67,701.29
2016,3,25,10,30,904.0,106.0,2.3,15.0,764.0,908.29,697.37
2016,3,25,10,45,907.0,109.5,2.25,15.5,787.5,897.31,687.15
2016,3,25,11,0,910.0,113.0,2.2,16.0,811.0,882.87,674.8
2016,3,25,11,15,914.5,114.0,2.15,16.0,828.0,863.75,660.69
2016,3,25,11,30,919.0,115.0,2.1,16.0,845.0,841.32,644.46
2016,3,25,11,45,922.5,114.0,2.05,16.5,854.0,813.0,623.07
2016,3,25,12,0,926.0,113.0,2.0,17.0,863.0,781.68,599.74
2016,3,25,12,15,926.0,113.0,2.0,17.0,863.0,745.97,573.57
2016,3,25,12,30,926.0,113.0,2.0,17.0,863.0,707.71,544.67
2016,3,25,12,45,930.0,109.5,2.05,17.0,856.5,666.44,513.35
2016,3,25,13,0,934.0,106.0,2.1,17.0,850.0,622.71,479.32
2016,3,25,13,15,929.5,105.0,2.15,17.0,834.0,574.37,440.8
2016,3,25,13,30,925.0,104.0,2.2,17.0,818.0,524.59,400.01
2016,3,25,13,45,919.0,102.5,2.25,17.0,794.0,472.54,356.24
2016,3,25,14,0,913.0,101.0,2.3,17.0,770.0,419.62,310.51
2016,3,25,14,15,903.5,99.5,2.35,17.0,739.0,364.96,262.41
2016,3,25,14,30,894.0,98.0,2.4,17.0,708.0,310.23,213.71
2016,3,25,14,45,879.0,96.5,2.5,17.0,669.5,254.52,165.07
2016,3,25,15,0,864.0,95.0,2.6,17.0,631.0,191.9,113.52
2016,3,25,15,15,847.0,92.5,2.65,16.5,588.0,137.0,74.71
2016,3,25,15,30,830.0,90.0,2.7,16.0,545.0,83.88,49.91
2016,3,25,15,45,801.5,88.0,2.8,16.0,496.0,62.99,49.74
2016,3,25,16,0,773.0,86.0,2.9,16.0,447.0,63.08,50.0
2016,3,25,16,15,741.0,82.0,2.95,15.5,396.0,61.64,49.0
2016,3,25,16,30,709.0,78.0,3.0,15.0,345.0,54.75,43.14
2016,3,25,16,45,659.5,72.5,3.1,14.5,292.5,52.21,41.07
2016,3,25,17,0,610.0,67.0,3.2,14.0,240.0,49.61,38.84
2016,3,25,17,15,540.0,59.5,3.2,13.5,189.0,45.22,34.87
2016,3,25,17,30,470.0,52.0,3.2,13.0,138.0,40.74,30.62
2016,3,25,17,45,354.5,40.5,3.25,12.5,93.5,32.42,22.7
2016,3,25,18,0,239.0,29.0,3.3,12.0,49.0,23.8,13.06
2016,3,25,18,15,119.5,14.5,3.25,11.5,24.5,13.19,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,146.5,11.5,2.4,10.5,22.5,98.31,0.0
2016,3,26,6,30,293.0,23.0,2.4,11.0,45.0,255.15,179.31
2016,3,26,6,45,405.0,32.5,2.45,11.5,89.5,354.31,290.86
2016,3,26,7,0,517.0,42.0,2.5,12.0,134.0,459.26,382.28
2016,3,26,7,15,584.0,49.0,2.45,12.5,184.5,533.61,443.78
2016,3,26,7,30,651.0,56.0,2.4,13.0,235.0,605.69,500.2
2016,3,26,7,45,693.5,60.5,2.4,13.5,287.0,661.88,541.89
2016,3,26,8,0,736.0,65.0,2.4,14.0,339.0,717.68,581.51
2016,3,26,8,15,766.0,69.0,2.4,14.0,389.0,761.37,611.9
2016,3,26,8,30,796.0,73.0,2.4,14.0,439.0,803.33,640.35
2016,3,26,8,45,816.0,76.0,2.4,14.5,486.0,833.08,658.27
2016,3,26,9,0,836.0,79.0,2.4,15.0,533.0,851.69,668.09
2016,3,26,9,15,852.0,81.5,2.45,15.5,576.0,871.79,679.44
2016,3,26,9,30,868.0,84.0,2.5,16.0,619.0,888.82,688.6
2016,3,26,9,45,878.5,86.5,2.55,16.5,656.0,897.62,692.13
2016,3,26,10,0,889.0,89.0,2.6,17.0,693.0,903.01,693.48
2016,3,26,10,15,897.5,90.5,2.6,17.0,723.5,901.98,691.47
2016,3,26,10,30,906.0,92.0,2.6,17.0,754.0,897.44,687.27
2016,3,26,10,45,911.5,93.0,2.65,17.0,777.5,886.25,679.06
2016,3,26,11,0,917.0,94.0,2.7,17.0,801.0,871.6,668.63
2016,3,26,11,15,920.5,94.5,2.7,17.0,817.5,851.4,654.09
2016,3,26,11,30,924.0,95.0,2.7,17.0,834.0,827.94,637.39
2016,3,26,11,45,919.5,99.0,2.75,17.5,840.5,798.65,615.81
2016,3,26,12,0,915.0,103.0,2.8,18.0,847.0,766.63,592.34
2016,3,26,12,15,915.0,103.0,2.8,18.0,847.5,731.49,566.53
2016,3,26,12,30,915.0,103.0,2.8,18.0,848.0,693.83,537.61
2016,3,26,12,45,721.5,199.5,2.85,18.0,783.5,620.44,479.71
2016,3,26,13,0,528.0,296.0,2.9,18.0,719.0,553.91,427.1
2016,3,26,13,15,693.0,211.0,2.95,17.5,755.0,538.76,415.98
2016,3,26,13,30,858.0,126.0,3.0,17.0,791.0,510.48,392.36
2016,3,26,13,45,690.0,194.0,3.05,17.0,718.5,444.58,339.02
2016,3,26,14,0,522.0,262.0,3.1,17.0,646.0,394.5,298.96
2016,3,26,14,15,532.5,245.5,3.15,17.0,623.5,351.81,262.32
2016,3,26,14,30,543.0,229.0,3.2,17.0,601.0,307.98,224.17
2016,3,26,14,45,464.0,241.0,3.25,17.0,547.0,264.6,189.99
2016,3,26,15,0,385.0,253.0,3.3,17.0,493.0,236.72,170.31
2016,3,26,15,15,401.0,230.0,3.3,16.5,465.0,196.1,139.76
2016,3,26,15,30,417.0,207.0,3.3,16.0,437.0,145.23,107.04
2016,3,26,15,45,358.0,198.0,3.35,16.0,383.0,135.85,112.73
2016,3,26,16,0,299.0,189.0,3.4,16.0,329.0,130.89,108.83
2016,3,26,16,15,190.0,172.5,3.4,15.5,258.0,127.26,106.24
2016,3,26,16,30,81.0,156.0,3.4,15.0,187.0,120.55,100.91
2016,3,26,16,45,72.5,134.0,3.4,14.5,159.0,104.88,87.58
2016,3,26,17,0,64.0,112.0,3.4,14.0,131.0,88.86,73.66
2016,3,26,17,15,51.5,90.0,3.35,13.5,103.0,72.48,59.1
2016,3,26,17,30,39.0,68.0,3.3,13.0,75.0,55.75,43.93
2016,3,26,17,45,19.5,47.5,3.3,13.0,51.0,39.7,29.04
2016,3,26,18,0,0.0,27.0,3.3,13.0,27.0,23.46,13.07
2016,3,26,18,15,0.0,13.5,3.25,12.5,13.5,12.28,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,128.5,14.0,2.6,10.0,24.0,90.27,0.0
2016,3,27,6,30,257.0,28.0,2.7,10.0,48.0,241.68,178.22
2016,3,27,6,45,366.5,40.0,2.8,10.5,93.0,339.09,280.67
2016,3,27,7,0,476.0,52.0,2.9,11.0,138.0,444.74,373.32
2016,3,27,7,15,548.0,60.0,2.9,11.0,190.0,523.61,439.95
2016,3,27,7,30,620.0,68.0,2.9,11.0,242.0,605.08,505.53
2016,3,27,7,45,319.0,102.5,2.95,11.5,193.0,412.96,348.14
2016,3,27,8,0,18.0,137.0,3.0,12.0,144.0,149.23,121.97
2016,3,27,8,15,47.5,166.5,3.1,12.0,188.0,219.17,181.5
2016,3,27,8,30,77.0,196.0,3.2,12.0,232.0,276.89,229.2
2016,3,27,8,45,167.0,216.5,3.3,12.5,305.0,393.06,324.37
2016,3,27,9,0,257.0,237.0,3.4,13.0,378.0,511.17,417.39
2016,3,27,9,15,558.0,170.5,3.45,13.0,507.5,719.1,582.25
2016,3,27,9,30,859.0,104.0,3.5,13.0,637.0,915.59,723.83
2016,3,27,9,45,871.0,107.0,3.6,13.5,675.5,925.67,727.02
2016,3,27,10,0,883.0,110.0,3.7,14.0,714.0,932.22,729.4
2016,3,27,10,15,893.0,112.0,3.75,14.0,746.5,924.06,722.57
2016,3,27,10,30,903.0,114.0,3.8,14.0,779.0,920.87,719.55
2016,3,27,10,45,909.0,116.0,3.85,14.5,803.5,910.63,710.32
2016,3,27,11,0,915.0,118.0,3.9,15.0,828.0,896.88,698.82
2016,3,27,11,15,920.0,119.0,3.9,15.0,845.5,877.86,684.76
2016,3,27,11,30,925.0,120.0,3.9,15.0,863.0,855.48,668.45
2016,3,27,11,45,924.5,122.0,3.95,15.0,871.5,826.58,647.75
2016,3,27,12,0,924.0,124.0,4.0,15.0,880.0,794.81,624.98
2016,3,27,12,15,925.0,124.0,4.0,15.0,880.5,759.55,597.99
2016,3,27,12,30,926.0,124.0,4.0,15.0,881.0,721.69,568.29
2016,3,27,12,45,917.5,127.5,4.05,15.0,872.0,678.53,534.1
2016,3,27,13,0,909.0,131.0,4.1,15.0,863.0,633.74,497.93
2016,3,27,13,15,743.0,198.5,4.1,15.0,789.5,555.95,435.25
2016,3,27,13,30,577.0,266.0,4.1,15.0,716.0,490.55,382.31
2016,3,27,13,45,595.0,249.0,4.2,15.0,700.5,449.76,348.05
2016,3,27,14,0,613.0,232.0,4.3,15.0,685.0,406.52,310.67
2016,3,27,14,15,609.5,220.0,4.35,14.5,655.5,358.25,269.24
2016,3,27,14,30,606.0,208.0,4.4,14.0,626.0,310.12,227.32
2016,3,27,14,45,520.5,224.5,4.45,14.0,570.0,265.87,191.58
2016,3,27,15,0,435.0,241.0,4.5,14.0,514.0,229.62,164.73
2016,3,27,15,15,458.0,216.5,4.45,13.5,486.5,185.27,130.28
2016,3,27,15,30,481.0,192.0,4.4,13.0,459.0,138.94,101.34
2016,3,27,15,45,381.5,192.5,4.4,13.0,392.5,132.69,111.37
2016,3,27,16,0,282.0,193.0,4.4,13.0,326.0,133.09,112.08
2016,3,27,16,15,335.0,162.5,4.3,12.5,303.5,115.62,97.29
2016,3,27,16,30,388.0,132.0,4.2,12.0,281.0,91.45,76.35
2016,3,27,16,45,338.0,122.0,4.15,12.0,238.5,86.24,71.9
2016,3,27,17,0,288.0,112.0,4.1,12.0,196.0,83.7,69.67
2016,3,27,17,15,248.5,92.5,4.1,11.5,154.5,70.28,57.63
2016,3,27,17,30,209.0,73.0,4.1,11.0,113.0,56.39,44.89
2016,3,27,17,45,150.0,53.0,4.1,11.0,77.0,41.65,31.06
2016,3,27,18,0,91.0,33.0,4.1,11.0,41.0,26.47,15.94
2016,3,27,18,15,45.5,16.5,4.1,10.5,20.5,13.53,0.0
2016,3,27,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,15,173.5,13.5,4.3,7.5,28.0,117.63,0.0
2016,3,28,6,30,347.0,27.0,4.4,8.0,56.0,299.88,231.37
2016,3,28,6,45,463.0,36.0,4.55,8.5,104.5,401.65,337.57
2016,3,28,7,0,579.0,45.0,4.7,9.0,153.0,511.84,434.64
2016,3,28,7,15,644.0,51.0,4.75,9.0,206.5,580.32,493.88
2016,3,28,7,30,709.0,57.0,4.8,9.0,260.0,657.32,557.21
2016,3,28,7,45,752.0,61.5,4.9,9.5,314.5,715.67,602.34
2016,3,28,8,0,795.0,66.0,5.0,10.0,369.0,773.47,645.42
2016,3,28,8,15,824.5,69.5,5.0,10.0,422.0,817.37,677.25
2016,3,28,8,30,854.0,73.0,5.0,10.0,475.0,859.31,706.96
2016,3,28,8,45,875.0,75.5,5.0,10.5,524.0,881.5,719.97
2016,3,28,9,0,896.0,78.0,5.0,11.0,573.0,909.51,737.3
2016,3,28,9,15,911.5,80.5,4.95,11.0,618.0,929.54,749.58
2016,3,28,9,30,927.0,83.0,4.9,11.0,663.0,946.26,759.49
2016,3,28,9,45,938.0,84.5,4.85,11.5,701.5,954.23,761.66
2016,3,28,10,0,949.0,86.0,4.8,12.0,740.0,958.6,761.41
2016,3,28,10,15,957.0,87.5,4.75,12.0,772.0,956.6,758.18
2016,3,28,10,30,965.0,89.0,4.7,12.0,804.0,950.87,752.5
2016,3,28,10,45,970.0,90.0,4.7,12.0,828.5,938.27,742.47
2016,3,28,11,0,975.0,91.0,4.7,12.0,853.0,922.04,730.01
2016,3,28,11,15,978.5,92.0,4.65,12.0,869.0,900.98,713.84
2016,3,28,11,30,982.0,93.0,4.6,12.0,885.0,876.46,695.3
2016,3,28,11,45,982.5,93.5,4.6,12.5,893.5,845.79,671.43
2016,3,28,12,0,983.0,94.0,4.6,13.0,902.0,812.05,645.42
2016,3,28,12,15,982.5,94.0,4.5,13.0,901.5,774.24,616.85
2016,3,28,12,30,982.0,94.0,4.4,13.0,901.0,733.77,584.22
2016,3,28,12,45,964.0,102.5,4.35,13.0,888.5,687.57,546.75
2016,3,28,13,0,946.0,111.0,4.3,13.0,876.0,640.16,507.68
2016,3,28,13,15,941.0,110.5,4.2,13.0,859.0,591.25,466.61
2016,3,28,13,30,936.0,110.0,4.1,13.0,842.0,540.92,423.47
2016,3,28,13,45,928.0,109.5,4.05,13.0,817.0,488.11,377.51
2016,3,28,14,0,920.0,109.0,4.0,13.0,792.0,434.6,329.88
2016,3,28,14,15,910.0,107.0,3.9,13.0,760.5,378.84,279.52
2016,3,28,14,30,900.0,105.0,3.8,13.0,729.0,323.1,228.71
2016,3,28,14,45,886.5,103.0,3.75,13.0,690.5,266.84,178.24
2016,3,28,15,0,873.0,101.0,3.7,13.0,652.0,203.66,124.66
2016,3,28,15,15,708.5,136.5,3.6,12.5,563.5,154.28,94.71
2016,3,28,15,30,544.0,172.0,3.5,12.0,475.0,129.72,92.0
2016,3,28,15,45,272.0,97.0,3.4,12.0,248.5,61.98,49.57
2016,3,28,16,0,0.0,22.0,3.3,12.0,22.0,19.39,11.77
2016,3,28,16,15,97.5,90.0,3.15,12.0,128.0,72.4,59.28
2016,3,28,16,30,195.0,158.0,3.0,12.0,234.0,117.71,99.58
2016,3,28,16,45,178.5,138.0,2.95,12.0,199.5,104.2,87.78
2016,3,28,17,0,162.0,118.0,2.9,12.0,165.0,90.29,75.49
2016,3,28,17,15,143.0,95.5,2.9,11.5,131.5,74.38,61.29
2016,3,28,17,30,124.0,73.0,2.9,11.0,98.0,58.0,46.36
2016,3,28,17,45,91.5,52.5,2.9,10.5,67.5,42.49,31.94
2016,3,28,18,0,59.0,32.0,2.9,10.0,37.0,26.6,16.4
2016,3,28,18,15,29.5,16.0,2.9,9.5,18.5,13.66,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,179.0,13.5,1.7,7.5,29.5,149.18,0.0
2016,3,29,6,30,358.0,27.0,1.8,8.0,59.0,308.03,241.04
2016,3,29,6,45,472.5,35.5,1.95,8.5,107.5,408.96,340.59
2016,3,29,7,0,587.0,44.0,2.1,9.0,156.0,511.99,428.8
2016,3,29,7,15,650.0,50.0,2.25,9.5,210.0,586.03,489.74
2016,3,29,7,30,713.0,56.0,2.4,10.0,264.0,661.73,549.03
2016,3,29,7,45,757.5,60.0,2.6,10.5,318.5,720.8,593.36
2016,3,29,8,0,802.0,64.0,2.8,11.0,373.0,779.4,635.85
2016,3,29,8,15,830.5,67.0,2.75,11.0,426.0,821.94,664.82
2016,3,29,8,30,859.0,70.0,2.7,11.0,479.0,853.97,685.51
2016,3,29,8,45,879.5,73.0,2.7,11.5,528.0,885.05,704.33
2016,3,29,9,0,900.0,76.0,2.7,12.0,577.0,913.35,720.9
2016,3,29,9,15,915.0,78.0,2.5,12.0,621.5,932.39,730.32
2016,3,29,9,30,930.0,80.0,2.3,12.0,666.0,948.11,737.29
2016,3,29,9,45,940.0,82.0,2.15,12.5,704.0,955.8,737.79
2016,3,29,10,0,950.0,84.0,2.0,13.0,742.0,959.86,735.91
2016,3,29,10,15,957.5,85.5,1.9,13.0,774.0,957.41,731.68
2016,3,29,10,30,965.0,87.0,1.8,13.0,806.0,951.25,725.15
2016,3,29,10,45,969.5,88.5,1.7,13.5,830.0,938.76,713.22
2016,3,29,11,0,974.0,90.0,1.6,14.0,854.0,922.63,699.1
2016,3,29,11,15,977.0,90.5,1.55,14.0,870.0,900.65,683.19
2016,3,29,11,30,980.0,91.0,1.5,14.0,886.0,875.26,665.14
2016,3,29,11,45,980.0,92.0,1.5,14.0,894.0,844.75,644.3
2016,3,29,12,0,980.0,93.0,1.5,14.0,902.0,811.21,621.38
2016,3,29,12,15,979.5,93.0,1.5,14.0,901.5,773.49,595.41
2016,3,29,12,30,979.0,93.0,1.5,14.0,901.0,733.12,565.31
2016,3,29,12,45,973.5,94.5,1.5,14.5,891.5,688.52,530.47
2016,3,29,13,0,968.0,96.0,1.5,15.0,882.0,642.0,493.51
2016,3,29,13,15,964.0,95.5,1.55,14.5,865.5,592.86,455.79
2016,3,29,13,30,960.0,95.0,1.6,14.0,849.0,542.16,415.45
2016,3,29,13,45,950.5,95.5,1.65,14.0,824.0,488.57,370.73
2016,3,29,14,0,941.0,96.0,1.7,14.0,799.0,434.37,324.14
2016,3,29,14,15,932.0,94.5,1.75,14.0,767.0,378.41,274.95
2016,3,29,14,30,923.0,93.0,1.8,14.0,735.0,322.32,224.88
2016,3,29,14,45,907.0,92.5,1.85,14.0,695.5,265.57,174.8
2016,3,29,15,0,891.0,92.0,1.9,14.0,656.0,209.86,127.88
2016,3,29,15,15,874.5,89.5,1.95,13.5,612.0,153.97,86.8
2016,3,29,15,30,858.0,87.0,2.0,13.0,568.0,90.74,51.22
2016,3,29,15,45,832.5,85.0,2.05,13.0,519.0,60.58,48.15
2016,3,29,16,0,807.0,83.0,2.1,13.0,470.0,60.57,48.34
2016,3,29,16,15,776.5,79.0,2.1,12.5,418.0,59.03,47.24
2016,3,29,16,30,746.0,75.0,2.1,12.0,366.0,57.46,46.07
2016,3,29,16,45,698.5,70.5,2.15,12.0,312.0,50.45,39.9
2016,3,29,17,0,651.0,66.0,2.2,12.0,258.0,48.53,38.21
2016,3,29,17,15,585.0,59.0,2.2,11.5,206.0,44.49,34.57
2016,3,29,17,30,519.0,52.0,2.2,11.0,154.0,40.37,30.67
2016,3,29,17,45,405.5,41.5,2.2,10.5,106.5,32.91,23.55
2016,3,29,18,0,292.0,31.0,2.2,10.0,59.0,25.22,15.49
2016,3,29,18,15,146.0,15.5,2.2,9.5,29.5,12.48,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,112.5,17.5,1.85,8.5,28.0,113.49,0.0
2016,3,30,6,30,225.0,35.0,1.9,9.0,56.0,230.82,182.54
2016,3,30,6,45,332.5,48.0,1.95,9.5,101.5,326.51,272.55
2016,3,30,7,0,440.0,61.0,2.0,10.0,147.0,434.13,365.15
2016,3,30,7,15,419.0,81.0,1.95,10.0,182.5,452.77,381.7
2016,3,30,7,30,398.0,101.0,1.9,10.0,218.0,471.51,396.75
2016,3,30,7,45,452.0,107.0,1.85,10.5,264.5,530.62,443.27
2016,3,30,8,0,506.0,113.0,1.8,11.0,311.0,591.05,488.29
2016,3,30,8,15,555.0,118.0,1.8,11.0,362.0,654.9,535.11
2016,3,30,8,30,604.0,123.0,1.8,11.0,413.0,711.16,574.96
2016,3,30,8,45,617.0,134.0,1.8,11.5,456.0,740.99,593.55
2016,3,30,9,0,630.0,145.0,1.8,12.0,499.0,768.36,610.32
2016,3,30,9,15,585.5,175.0,1.8,12.0,523.5,761.33,603.2
2016,3,30,9,30,541.0,205.0,1.8,12.0,548.0,744.85,588.51
2016,3,30,9,45,703.0,160.0,1.85,12.5,633.0,845.06,659.62
2016,3,30,10,0,865.0,115.0,1.9,13.0,718.0,929.01,714.71
2016,3,30,10,15,875.0,116.5,1.9,13.0,749.5,928.45,712.11
2016,3,30,10,30,885.0,118.0,1.9,13.0,781.0,916.29,702.72
2016,3,30,10,45,893.0,119.0,1.95,13.5,805.5,906.83,694.75
2016,3,30,11,0,901.0,120.0,2.0,14.0,830.0,893.91,684.51
2016,3,30,11,15,905.5,121.0,2.0,14.0,846.5,874.63,670.78
2016,3,30,11,30,910.0,122.0,2.0,14.0,863.0,852.09,654.95
2016,3,30,11,45,913.0,121.5,2.0,14.0,871.5,823.81,635.18
2016,3,30,12,0,916.0,121.0,2.0,14.0,880.0,792.58,613.38
2016,3,30,12,15,916.0,121.0,2.0,14.0,880.5,756.89,587.38
2016,3,30,12,30,916.0,121.0,2.0,14.0,881.0,718.7,558.44
2016,3,30,12,45,917.5,119.0,2.0,14.5,873.5,677.39,525.68
2016,3,30,13,0,919.0,117.0,2.0,15.0,866.0,633.86,490.61
2016,3,30,13,15,915.0,116.0,2.05,15.0,850.0,586.16,452.71
2016,3,30,13,30,911.0,115.0,2.1,15.0,834.0,537.03,412.56
2016,3,30,13,45,905.0,113.5,2.15,15.0,810.0,485.43,369.28
2016,3,30,14,0,899.0,112.0,2.2,15.0,786.0,433.01,324.07
2016,3,30,14,15,889.5,110.0,2.3,14.5,755.0,378.47,276.74
2016,3,30,14,30,880.0,108.0,2.4,14.0,724.0,323.92,228.47
2016,3,30,14,45,868.0,105.5,2.5,14.0,686.0,261.53,173.77
2016,3,30,15,0,856.0,103.0,2.6,14.0,648.0,206.41,126.9
2016,3,30,15,15,839.0,100.5,2.75,13.5,604.5,151.81,86.26
2016,3,30,15,30,822.0,98.0,2.9,13.0,561.0,99.03,58.04
2016,3,30,15,45,799.0,94.5,3.05,13.0,513.0,67.01,53.81
2016,3,30,16,0,776.0,91.0,3.2,13.0,465.0,66.2,53.3
2016,3,30,16,15,745.0,86.5,3.25,12.5,414.0,64.53,52.1
2016,3,30,16,30,714.0,82.0,3.3,12.0,363.0,57.07,45.7
2016,3,30,16,45,670.0,76.0,3.4,12.0,310.0,54.3,43.34
2016,3,30,17,0,626.0,70.0,3.5,12.0,257.0,51.43,40.81
2016,3,30,17,15,560.5,62.5,3.4,11.5,205.5,47.14,36.95
2016,3,30,17,30,495.0,55.0,3.3,11.0,154.0,42.74,32.8
2016,3,30,17,45,388.5,44.0,3.25,10.5,107.5,34.97,25.4
2016,3,30,18,0,282.0,33.0,3.2,10.0,61.0,26.94,17.11
2016,3,30,18,15,141.0,16.5,3.1,9.5,30.5,13.3,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,144.5,17.0,2.3,10.0,31.5,137.92,22.36
2016,3,31,6,30,289.0,34.0,2.4,10.0,63.0,272.83,218.39
2016,3,31,6,45,397.0,45.0,2.5,10.5,110.0,371.78,310.23
2016,3,31,7,0,505.0,56.0,2.6,11.0,157.0,477.97,401.18
2016,3,31,7,15,570.5,63.5,2.6,11.0,209.5,553.09,463.13
2016,3,31,7,30,636.0,71.0,2.6,11.0,262.0,630.28,523.96
2016,3,31,7,45,318.0,81.5,2.6,11.5,177.0,386.95,326.97
2016,3,31,8,0,0.0,92.0,2.6,12.0,92.0,83.43,65.69
2016,3,31,8,15,3.0,127.0,2.55,12.0,129.0,121.16,97.81
2016,3,31,8,30,6.0,162.0,2.5,12.0,166.0,159.12,129.21
2016,3,31,8,45,29.5,199.5,2.45,12.5,216.5,232.99,190.0
2016,3,31,9,0,53.0,237.0,2.4,13.0,267.0,294.16,238.83
2016,3,31,9,15,125.5,267.0,2.4,13.0,345.0,407.17,329.35
2016,3,31,9,30,198.0,297.0,2.4,13.0,423.0,502.68,403.4
2016,3,31,9,45,550.5,198.5,2.4,13.5,578.5,742.38,589.12
2016,3,31,10,0,903.0,100.0,2.4,14.0,734.0,940.44,726.08
2016,3,31,10,15,911.5,102.0,2.4,14.0,765.5,939.4,722.03
2016,3,31,10,30,920.0,104.0,2.4,14.0,797.0,934.76,717.77
2016,3,31,10,45,926.5,104.5,2.45,14.5,821.0,923.19,708.09
2016,3,31,11,0,933.0,105.0,2.5,15.0,845.0,908.11,696.21
2016,3,31,11,15,936.5,106.0,2.5,15.0,861.0,887.57,681.55
2016,3,31,11,30,940.0,107.0,2.5,15.0,877.0,863.71,664.72
2016,3,31,11,45,942.5,107.0,2.5,15.0,885.5,834.9,644.48
2016,3,31,12,0,945.0,107.0,2.5,15.0,894.0,803.07,622.14
2016,3,31,12,15,945.0,107.0,2.6,15.0,894.0,766.6,596.71
2016,3,31,12,30,945.0,107.0,2.7,15.0,894.0,727.55,567.45
2016,3,31,12,45,947.5,104.0,2.8,15.5,886.5,685.02,533.96
2016,3,31,13,0,950.0,101.0,2.9,16.0,879.0,640.14,497.89
2016,3,31,13,15,946.5,100.0,2.95,15.5,863.0,591.55,459.62
2016,3,31,13,30,943.0,99.0,3.0,15.0,847.0,541.42,418.86
2016,3,31,13,45,936.5,98.5,3.15,15.0,822.5,489.06,374.49
2016,3,31,14,0,930.0,98.0,3.3,15.0,798.0,435.86,328.09
2016,3,31,14,15,921.5,96.5,3.4,15.0,767.0,380.61,278.86
2016,3,31,14,30,913.0,95.0,3.5,15.0,736.0,325.19,228.8
2016,3,31,14,45,901.5,93.0,3.6,15.0,698.0,268.81,178.38
2016,3,31,15,0,890.0,91.0,3.7,15.0,660.0,213.05,130.63
2016,3,31,15,15,619.5,160.5,3.7,14.5,544.0,167.09,107.32
2016,3,31,15,30,349.0,230.0,3.7,14.0,428.0,170.54,127.81
2016,3,31,15,45,341.0,212.0,3.75,14.0,392.0,143.55,120.1
2016,3,31,16,0,333.0,194.0,3.8,14.0,356.0,133.87,112.14
2016,3,31,16,15,546.0,134.0,3.75,13.5,365.5,91.33,75.49
2016,3,31,16,30,759.0,74.0,3.7,13.0,375.0,56.51,44.99
2016,3,31,16,45,716.5,69.0,3.7,12.5,321.5,53.95,42.93
2016,3,31,17,0,674.0,64.0,3.7,12.0,268.0,46.87,36.71
2016,3,31,17,15,612.0,57.5,3.55,11.5,215.5,43.17,33.39
2016,3,31,17,30,550.0,51.0,3.4,11.0,163.0,39.38,29.81
2016,3,31,17,45,445.5,41.5,3.25,11.0,115.0,32.77,23.45
2016,3,31,18,0,341.0,32.0,3.1,11.0,67.0,25.98,16.38
2016,3,31,18,15,170.5,16.0,2.95,10.5,33.5,12.8,0.0
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,16.5,2.4,9.5,34.5,156.64,56.95
2016,4,1,6,30,344.0,33.0,2.5,10.0,69.0,309.44,250.18
2016,4,1,6,45,443.5,43.0,2.65,10.5,117.0,403.44,337.12
2016,4,1,7,0,543.0,53.0,2.8,11.0,165.0,504.01,422.74
2016,4,1,7,15,271.5,73.0,2.8,11.0,129.0,329.94,280.11
2016,4,1,7,30,0.0,93.0,2.8,11.0,93.0,88.71,70.78
2016,4,1,7,45,0.0,111.0,2.8,11.5,111.0,105.98,85.52
2016,4,1,8,0,0.0,129.0,2.8,12.0,129.0,123.06,99.54
2016,4,1,8,15,16.5,160.0,2.75,12.0,168.0,168.87,138.22
2016,4,1,8,30,33.0,191.0,2.7,12.0,207.0,230.06,188.74
2016,4,1,8,45,39.0,213.0,2.7,12.5,234.0,257.34,209.98
2016,4,1,9,0,45.0,235.0,2.7,13.0,261.0,284.24,230.66
2016,4,1,9,15,43.5,250.5,2.65,13.0,277.5,296.29,239.38
2016,4,1,9,30,42.0,266.0,2.6,13.0,294.0,308.05,247.88
2016,4,1,9,45,109.0,302.0,2.6,13.5,378.5,404.94,324.85
2016,4,1,10,0,176.0,338.0,2.6,14.0,463.0,515.32,408.95
2016,4,1,10,15,547.0,220.5,2.5,14.0,631.0,747.11,588.78
2016,4,1,10,30,918.0,103.0,2.4,14.0,799.0,934.21,719.21
2016,4,1,10,45,925.0,103.5,2.35,14.0,823.0,923.09,708.23
2016,4,1,11,0,932.0,104.0,2.3,14.0,847.0,908.46,697.04
2016,4,1,11,15,936.0,105.0,2.25,14.0,863.5,888.33,682.23
2016,4,1,11,30,940.0,106.0,2.2,14.0,880.0,864.88,665.27
2016,4,1,11,45,943.0,105.5,2.2,14.5,888.5,835.97,643.86
2016,4,1,12,0,946.0,105.0,2.2,15.0,897.0,804.03,620.42
2016,4,1,12,15,946.0,105.0,2.2,15.0,897.0,767.53,594.71
2016,4,1,12,30,946.0,105.0,2.2,15.0,897.0,728.46,565.17
2016,4,1,12,45,945.5,104.0,2.2,15.0,889.0,685.8,532.4
2016,4,1,13,0,945.0,103.0,2.2,15.0,881.0,640.98,497.24
2016,4,1,13,15,941.0,102.5,2.25,15.0,864.5,592.72,458.77
2016,4,1,13,30,937.0,102.0,2.3,15.0,848.0,542.97,418.0
2016,4,1,13,45,932.0,100.5,2.35,15.0,824.5,490.7,374.03
2016,4,1,14,0,927.0,99.0,2.4,15.0,801.0,437.49,327.98
2016,4,1,14,15,918.5,97.5,2.45,14.5,769.5,382.38,279.84
2016,4,1,14,30,910.0,96.0,2.5,14.0,738.0,327.12,230.64
2016,4,1,14,45,899.0,94.0,2.6,14.0,700.5,271.01,180.55
2016,4,1,15,0,888.0,92.0,2.7,14.0,663.0,215.46,132.91
2016,4,1,15,15,872.5,89.5,2.75,14.0,619.5,159.85,90.71
2016,4,1,15,30,857.0,87.0,2.8,14.0,576.0,96.72,53.11
2016,4,1,15,45,835.5,84.5,2.9,14.0,528.0,59.88,47.31
2016,4,1,16,0,814.0,82.0,3.0,14.0,480.0,59.53,47.19
2016,4,1,16,15,786.0,78.0,3.0,13.5,428.5,57.98,46.08
2016,4,1,16,30,758.0,74.0,3.0,13.0,377.0,56.38,44.9
2016,4,1,16,45,715.5,69.5,3.0,12.5,323.5,54.24,43.19
2016,4,1,17,0,673.0,65.0,3.0,12.0,270.0,47.53,37.31
2016,4,1,17,15,612.0,58.5,2.85,11.5,217.5,43.87,34.03
2016,4,1,17,30,551.0,52.0,2.7,11.0,165.0,40.12,30.5
2016,4,1,17,45,449.0,42.5,2.55,11.0,117.0,33.55,24.18
2016,4,1,18,0,347.0,33.0,2.4,11.0,69.0,26.79,17.21
2016,4,1,18,15,173.5,16.5,2.3,10.5,34.5,13.17,0.0
2016,4,1,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,169.0,17.5,1.5,9.0,36.0,158.8,79.03
2016,4,2,6,30,338.0,35.0,1.5,9.0,72.0,308.88,251.3
2016,4,2,6,45,428.0,46.0,1.5,9.5,119.5,397.74,331.74
2016,4,2,7,0,518.0,57.0,1.5,10.0,167.0,492.42,411.09
2016,4,2,7,15,579.5,64.5,1.4,10.0,219.5,565.19,468.98
2016,4,2,7,30,641.0,72.0,1.3,10.0,272.0,639.78,525.2
2016,4,2,7,45,320.5,99.0,1.25,10.5,199.0,414.54,345.67
2016,4,2,8,0,0.0,126.0,1.2,11.0,126.0,119.41,95.83
2016,4,2,8,15,66.5,171.0,1.15,11.5,204.0,239.07,197.57
2016,4,2,8,30,133.0,216.0,1.1,12.0,282.0,366.44,299.26
2016,4,2,8,45,147.0,238.5,1.1,12.5,318.0,402.41,325.02
2016,4,2,9,0,161.0,261.0,1.1,13.0,354.0,437.65,350.34
2016,4,2,9,15,303.5,254.0,1.1,13.0,445.0,572.68,454.02
2016,4,2,9,30,446.0,247.0,1.1,13.0,536.0,707.9,552.11
2016,4,2,9,45,531.0,230.0,1.1,13.5,593.5,762.0,588.25
2016,4,2,10,0,616.0,213.0,1.1,14.0,651.0,819.25,626.44
2016,4,2,10,15,737.5,175.0,1.15,14.0,721.0,879.14,666.86
2016,4,2,10,30,859.0,137.0,1.2,14.0,791.0,928.2,698.68
2016,4,2,10,45,867.0,138.0,1.25,14.5,815.0,918.17,689.98
2016,4,2,11,0,875.0,139.0,1.3,15.0,839.0,904.66,679.88
2016,4,2,11,15,879.0,140.0,1.3,15.0,855.0,884.35,665.9
2016,4,2,11,30,883.0,141.0,1.3,15.0,871.0,860.82,649.9
2016,4,2,11,45,891.0,138.0,1.35,15.0,880.5,828.03,628.3
2016,4,2,12,0,899.0,135.0,1.4,15.0,890.0,798.6,608.95
2016,4,2,12,15,899.0,134.5,1.45,15.0,889.5,762.71,583.83
2016,4,2,12,30,899.0,134.0,1.5,15.0,889.0,724.42,556.0
2016,4,2,12,45,905.5,128.5,1.55,15.0,883.0,683.76,525.88
2016,4,2,13,0,912.0,123.0,1.6,15.0,877.0,640.59,493.02
2016,4,2,13,15,908.0,122.0,1.65,15.0,860.5,593.08,455.85
2016,4,2,13,30,904.0,121.0,1.7,15.0,844.0,544.17,416.46
2016,4,2,13,45,898.0,119.5,1.75,15.0,820.0,492.8,373.94
2016,4,2,14,0,892.0,118.0,1.8,15.0,796.0,440.65,329.48
2016,4,2,14,15,883.0,116.0,1.8,15.0,764.5,386.56,282.27
2016,4,2,14,30,874.0,114.0,1.8,15.0,733.0,326.15,229.43
2016,4,2,14,45,857.5,113.5,1.85,15.0,694.5,270.98,181.01
2016,4,2,15,0,841.0,113.0,1.9,15.0,656.0,217.12,135.45
2016,4,2,15,15,824.0,110.0,1.9,14.5,613.0,162.91,94.58
2016,4,2,15,30,807.0,107.0,1.9,14.0,570.0,110.57,65.01
2016,4,2,15,45,780.5,104.5,1.9,14.0,521.5,73.76,59.43
2016,4,2,16,0,754.0,102.0,1.9,14.0,473.0,66.83,53.59
2016,4,2,16,15,722.5,97.0,1.9,13.5,422.0,65.38,52.61
2016,4,2,16,30,691.0,92.0,1.9,13.0,371.0,63.86,51.54
2016,4,2,16,45,638.5,87.5,1.95,13.0,317.0,62.54,50.51
2016,4,2,17,0,586.0,83.0,2.0,13.0,263.0,61.29,49.45
2016,4,2,17,15,521.5,74.0,2.0,12.5,211.5,56.21,44.95
2016,4,2,17,30,457.0,65.0,2.0,12.0,160.0,50.97,40.08
2016,4,2,17,45,353.0,52.5,2.0,11.5,113.0,40.3,30.14
2016,4,2,18,0,249.0,40.0,2.0,11.0,66.0,31.14,21.06
2016,4,2,18,15,124.5,20.0,2.0,11.0,33.0,15.7,0.79
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,170.5,19.0,1.75,8.5,38.5,164.66,97.41
2016,4,3,6,30,341.0,38.0,1.8,9.0,77.0,315.29,258.31
2016,4,3,6,45,438.0,48.5,1.85,9.5,126.0,409.31,342.59
2016,4,3,7,0,535.0,59.0,1.9,10.0,175.0,509.33,426.38
2016,4,3,7,15,279.5,88.5,1.9,10.0,150.5,358.98,303.39
2016,4,3,7,30,24.0,118.0,1.9,10.0,126.0,149.45,123.35
2016,4,3,7,45,30.5,138.5,1.9,10.5,150.0,176.16,146.12
2016,4,3,8,0,37.0,159.0,1.9,11.0,174.0,202.78,167.75
2016,4,3,8,15,73.0,188.0,1.9,11.5,222.5,265.98,219.93
2016,4,3,8,30,109.0,217.0,1.9,12.0,271.0,346.11,283.89
2016,4,3,8,45,476.5,159.0,1.9,12.5,430.5,641.72,520.34
2016,4,3,9,0,844.0,101.0,1.9,13.0,590.0,914.69,712.97
2016,4,3,9,15,860.0,103.5,1.9,13.0,634.0,934.33,721.45
