Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,30,876.0,106.0,1.9,13.0,678.0,950.69,730.67
2016,4,3,9,45,888.0,108.5,1.95,13.5,716.0,950.85,728.27
2016,4,3,10,0,900.0,111.0,2.0,14.0,754.0,956.77,730.14
2016,4,3,10,15,908.5,113.0,2.0,14.0,785.5,955.39,727.9
2016,4,3,10,30,917.0,115.0,2.0,14.0,817.0,950.42,723.48
2016,4,3,10,45,920.5,118.0,2.0,14.5,840.5,938.47,713.22
2016,4,3,11,0,924.0,121.0,2.0,15.0,864.0,923.04,700.83
2016,4,3,11,15,928.0,121.5,2.0,15.0,880.5,902.15,686.22
2016,4,3,11,30,932.0,122.0,2.0,15.0,897.0,877.98,669.49
2016,4,3,11,45,929.0,125.5,2.0,15.5,904.0,847.97,647.58
2016,4,3,12,0,926.0,129.0,2.0,16.0,911.0,815.18,623.84
2016,4,3,12,15,926.0,129.0,2.05,16.0,910.5,778.85,598.44
2016,4,3,12,30,926.0,129.0,2.1,16.0,910.0,740.03,569.83
2016,4,3,12,45,922.0,129.5,2.15,16.0,901.0,696.78,537.33
2016,4,3,13,0,918.0,130.0,2.2,16.0,892.0,651.7,502.64
2016,4,3,13,15,913.5,129.0,2.25,16.0,875.0,603.51,464.69
2016,4,3,13,30,909.0,128.0,2.3,16.0,858.0,553.98,424.57
2016,4,3,13,45,899.0,128.0,2.4,16.0,832.5,501.64,381.28
2016,4,3,14,0,889.0,128.0,2.5,16.0,807.0,444.72,333.23
2016,4,3,14,15,654.5,209.0,2.55,15.5,698.0,373.35,277.94
2016,4,3,14,30,420.0,290.0,2.6,15.0,589.0,326.6,244.44
2016,4,3,14,45,627.0,207.0,2.65,15.0,627.0,284.87,201.45
2016,4,3,15,0,834.0,124.0,2.7,15.0,665.0,226.1,143.32
2016,4,3,15,15,816.5,120.5,2.7,14.5,621.0,171.79,102.06
2016,4,3,15,30,799.0,117.0,2.7,14.0,577.0,119.46,71.84
2016,4,3,15,45,769.5,114.5,2.75,14.0,528.0,72.86,58.64
2016,4,3,16,0,740.0,112.0,2.8,14.0,479.0,73.48,59.43
2016,4,3,16,15,475.5,138.5,2.75,13.5,365.0,93.34,77.24
2016,4,3,16,30,211.0,165.0,2.7,13.0,251.0,122.47,103.21
2016,4,3,16,45,395.5,126.5,2.7,13.0,259.5,88.84,73.79
2016,4,3,17,0,580.0,88.0,2.7,13.0,268.0,65.23,52.94
2016,4,3,17,15,514.5,78.5,2.6,12.5,216.0,59.89,48.24
2016,4,3,17,30,449.0,69.0,2.5,12.0,164.0,54.37,43.14
2016,4,3,17,45,353.0,55.0,2.45,11.5,117.0,42.17,31.82
2016,4,3,18,0,257.0,41.0,2.4,11.0,70.0,31.9,21.82
2016,4,3,18,15,128.5,20.5,2.35,10.5,35.0,16.08,2.38
2016,4,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,6,15,168.5,20.0,2.85,10.0,40.5,167.53,109.34
2016,4,4,6,30,337.0,40.0,2.9,10.0,81.0,315.94,260.23
2016,4,4,6,45,439.5,50.0,2.95,10.5,130.5,413.69,347.61
2016,4,4,7,0,542.0,60.0,3.0,11.0,180.0,517.62,435.06
2016,4,4,7,15,603.5,67.5,3.0,11.5,234.0,591.58,494.22
2016,4,4,7,30,665.0,75.0,3.0,12.0,288.0,667.23,551.94
2016,4,4,7,45,707.5,80.0,3.0,12.5,342.0,724.78,593.41
2016,4,4,8,0,750.0,85.0,3.0,13.0,396.0,781.87,633.09
2016,4,4,8,15,779.0,89.5,2.95,13.0,448.5,820.58,658.97
2016,4,4,8,30,808.0,94.0,2.9,13.0,501.0,862.72,686.9
2016,4,4,8,45,827.0,98.0,2.9,13.5,549.0,892.81,704.75
2016,4,4,9,0,846.0,102.0,2.9,14.0,597.0,920.06,720.46
2016,4,4,9,15,861.5,105.0,2.8,14.0,640.5,939.8,731.34
2016,4,4,9,30,877.0,108.0,2.7,14.0,684.0,956.25,739.95
2016,4,4,9,45,887.5,111.0,2.65,14.5,722.0,964.6,742.12
2016,4,4,10,0,898.0,114.0,2.6,15.0,760.0,960.41,735.9
2016,4,4,10,15,906.5,115.5,2.5,15.0,791.0,958.41,732.38
2016,4,4,10,30,915.0,117.0,2.4,15.0,822.0,952.86,726.57
2016,4,4,10,45,920.0,119.0,2.35,15.5,845.5,941.15,715.92
2016,4,4,11,0,925.0,121.0,2.3,16.0,869.0,925.95,703.15
2016,4,4,11,15,928.5,122.0,2.25,16.0,885.0,905.07,688.01
2016,4,4,11,30,932.0,123.0,2.2,16.0,901.0,880.93,670.79
2016,4,4,11,45,932.0,124.5,2.2,16.0,908.0,851.33,650.36
2016,4,4,12,0,932.0,126.0,2.2,16.0,915.0,818.87,627.96
2016,4,4,12,15,931.5,126.0,2.15,16.0,914.5,782.0,601.5
2016,4,4,12,30,931.0,126.0,2.1,16.0,914.0,742.68,571.79
2016,4,4,12,45,929.0,125.0,2.1,16.5,905.5,699.26,537.92
2016,4,4,13,0,927.0,124.0,2.1,17.0,897.0,653.89,501.97
2016,4,4,13,15,922.5,123.0,2.2,17.0,879.5,605.38,464.26
2016,4,4,13,30,918.0,122.0,2.3,17.0,862.0,555.52,424.28
2016,4,4,13,45,907.5,122.5,2.45,17.0,836.5,503.0,381.15
2016,4,4,14,0,897.0,123.0,2.6,17.0,811.0,450.09,336.32
2016,4,4,14,15,887.5,121.0,2.85,16.5,778.5,395.5,289.64
2016,4,4,14,30,878.0,119.0,3.1,16.0,746.0,334.84,237.1
2016,4,4,14,45,864.0,117.0,3.35,16.0,707.5,278.81,187.64
2016,4,4,15,0,850.0,115.0,3.6,16.0,669.0,223.86,140.66
2016,4,4,15,15,832.5,112.0,3.7,15.5,625.0,169.07,98.71
2016,4,4,15,30,815.0,109.0,3.8,15.0,581.0,116.21,67.71
2016,4,4,15,45,793.5,104.5,3.9,15.0,532.5,73.55,59.02
2016,4,4,16,0,772.0,100.0,4.0,15.0,484.0,72.3,58.15
2016,4,4,16,15,740.5,95.5,3.8,14.5,432.0,64.16,51.3
2016,4,4,16,30,709.0,91.0,3.6,14.0,380.0,62.95,50.51
2016,4,4,16,45,666.0,84.5,3.45,14.0,327.0,60.09,48.11
2016,4,4,17,0,623.0,78.0,3.3,14.0,274.0,57.11,45.53
2016,4,4,17,15,557.5,70.0,3.15,13.5,221.0,52.67,41.62
2016,4,4,17,30,492.0,62.0,3.0,13.0,168.0,48.1,37.4
2016,4,4,17,45,392.0,50.5,2.9,12.5,120.0,40.13,29.93
2016,4,4,18,0,292.0,39.0,2.8,12.0,72.0,30.36,20.5
2016,4,4,18,15,146.0,19.5,2.7,11.5,36.0,15.29,3.02
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,38.5,5.5,1.8,9.5,6.5,0.0,0.0
2016,4,5,6,0,77.0,11.0,1.7,10.0,13.0,55.86,0.0
2016,4,5,6,15,233.0,25.0,1.65,10.5,50.0,218.42,152.7
2016,4,5,6,30,389.0,39.0,1.6,11.0,87.0,351.55,287.56
2016,4,5,6,45,483.5,48.0,1.55,11.5,137.5,444.32,368.39
2016,4,5,7,0,578.0,57.0,1.5,12.0,188.0,542.67,447.82
2016,4,5,7,15,636.0,63.0,1.55,12.5,241.5,613.03,502.13
2016,4,5,7,30,694.0,69.0,1.6,13.0,295.0,684.86,555.0
2016,4,5,7,45,736.5,73.0,1.65,13.5,349.5,737.0,591.14
2016,4,5,8,0,779.0,77.0,1.7,14.0,404.0,794.08,629.71
2016,4,5,8,15,806.0,81.0,1.75,14.0,456.0,836.34,657.78
2016,4,5,8,30,833.0,85.0,1.8,14.0,508.0,876.51,684.05
2016,4,5,8,45,852.5,87.5,1.85,14.5,556.0,905.56,700.98
2016,4,5,9,0,872.0,90.0,1.9,15.0,604.0,922.64,709.67
2016,4,5,9,15,886.5,92.5,1.95,15.5,647.5,941.2,719.54
2016,4,5,9,30,901.0,95.0,2.0,16.0,691.0,956.5,727.22
2016,4,5,9,45,909.0,98.0,2.05,16.5,727.5,962.92,729.03
2016,4,5,10,0,917.0,101.0,2.1,17.0,764.0,965.8,728.71
2016,4,5,10,15,924.5,102.5,2.15,17.0,795.0,962.97,726.13
2016,4,5,10,30,932.0,104.0,2.2,17.0,826.0,956.56,721.36
2016,4,5,10,45,936.0,106.0,2.25,17.5,849.0,943.96,711.25
2016,4,5,11,0,940.0,108.0,2.3,18.0,872.0,927.86,698.99
2016,4,5,11,15,943.5,108.5,2.3,18.0,887.5,906.4,684.06
2016,4,5,11,30,947.0,109.0,2.3,18.0,903.0,881.64,667.02
2016,4,5,11,45,947.5,109.5,2.35,18.5,910.0,851.34,645.42
2016,4,5,12,0,948.0,110.0,2.4,19.0,917.0,818.13,621.84
2016,4,5,12,15,947.5,110.0,2.35,19.0,916.5,781.0,595.93
2016,4,5,12,30,947.0,110.0,2.3,19.0,916.0,741.37,566.29
2016,4,5,12,45,945.5,109.0,2.25,19.0,907.0,697.89,533.29
2016,4,5,13,0,944.0,108.0,2.2,19.0,898.0,652.37,498.07
2016,4,5,13,15,939.5,107.5,2.15,19.0,880.5,603.77,459.74
2016,4,5,13,30,935.0,107.0,2.1,19.0,863.0,553.76,419.33
2016,4,5,13,45,927.5,106.0,2.05,19.5,838.0,500.82,374.92
2016,4,5,14,0,920.0,105.0,2.0,20.0,813.0,447.19,328.97
2016,4,5,14,15,911.0,103.0,2.0,19.5,781.0,391.84,282.01
2016,4,5,14,30,902.0,101.0,2.0,19.0,749.0,336.43,234.0
2016,4,5,14,45,889.5,99.5,2.0,19.0,710.5,280.75,185.35
2016,4,5,15,0,877.0,98.0,2.0,19.0,672.0,225.8,138.9
2016,4,5,15,15,861.0,95.0,1.95,19.0,628.0,161.8,89.81
2016,4,5,15,30,845.0,92.0,1.9,19.0,584.0,107.53,57.81
2016,4,5,15,45,823.5,89.0,1.85,19.0,535.5,62.46,48.5
2016,4,5,16,0,802.0,86.0,1.8,19.0,487.0,61.88,48.22
2016,4,5,16,15,773.0,82.0,1.7,18.5,435.5,60.46,47.26
2016,4,5,16,30,744.0,78.0,1.6,18.0,384.0,58.99,46.23
2016,4,5,16,45,703.0,73.0,1.55,17.5,331.0,51.56,39.94
2016,4,5,17,0,662.0,68.0,1.5,17.0,278.0,49.35,38.15
2016,4,5,17,15,602.5,61.0,1.5,16.0,225.5,45.39,34.78
2016,4,5,17,30,543.0,54.0,1.5,15.0,173.0,41.3,31.13
2016,4,5,17,45,447.0,45.0,1.5,14.5,124.5,35.25,25.46
2016,4,5,18,0,351.0,36.0,1.5,14.0,76.0,29.05,19.3
2016,4,5,18,15,175.5,18.0,1.5,13.5,38.0,14.21,3.14
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,2.45,11.5,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,2.5,12.0,14.0,64.22,0.0
2016,4,6,6,15,235.0,26.0,2.55,12.5,51.5,224.27,163.06
2016,4,6,6,30,381.0,40.0,2.6,13.0,89.0,348.59,285.54
2016,4,6,6,45,471.5,49.5,2.65,13.5,139.0,439.13,364.93
2016,4,6,7,0,562.0,59.0,2.7,14.0,189.0,535.0,443.58
2016,4,6,7,15,619.5,65.5,2.65,14.5,242.5,605.33,498.24
2016,4,6,7,30,677.0,72.0,2.6,15.0,296.0,677.1,551.34
2016,4,6,7,45,717.0,77.5,2.55,15.5,350.0,733.64,590.7
2016,4,6,8,0,757.0,83.0,2.5,16.0,404.0,784.69,624.62
2016,4,6,8,15,785.0,87.0,2.5,16.5,456.0,827.46,651.89
2016,4,6,8,30,813.0,91.0,2.5,17.0,508.0,868.2,677.12
2016,4,6,8,45,834.5,94.0,2.5,17.5,556.5,899.41,695.23
2016,4,6,9,0,856.0,97.0,2.5,18.0,605.0,927.84,711.27
2016,4,6,9,15,871.5,99.5,2.5,18.0,648.5,947.05,722.27
2016,4,6,9,30,887.0,102.0,2.5,18.0,692.0,953.77,724.93
2016,4,6,9,45,899.0,104.0,2.55,18.5,730.0,962.6,728.4
2016,4,6,10,0,911.0,106.0,2.6,19.0,768.0,967.94,729.62
2016,4,6,10,15,919.0,107.5,2.6,19.5,799.0,965.48,725.32
2016,4,6,10,30,927.0,109.0,2.6,20.0,830.0,959.43,718.88
2016,4,6,10,45,933.0,110.5,2.6,20.5,854.0,948.01,709.05
2016,4,6,11,0,939.0,112.0,2.6,21.0,878.0,933.05,697.08
2016,4,6,11,15,942.5,112.5,2.55,21.0,893.5,911.49,681.74
2016,4,6,11,30,946.0,113.0,2.5,21.0,909.0,886.64,664.35
2016,4,6,11,45,947.0,113.5,2.45,21.5,916.5,856.64,642.31
2016,4,6,12,0,948.0,114.0,2.4,22.0,924.0,823.71,618.4
2016,4,6,12,15,947.5,114.0,2.35,22.0,923.0,786.48,592.76
2016,4,6,12,30,947.0,114.0,2.3,22.0,922.0,746.75,563.44
2016,4,6,12,45,944.5,113.5,2.25,22.5,913.0,702.99,529.65
2016,4,6,13,0,942.0,113.0,2.2,23.0,904.0,657.25,493.87
2016,4,6,13,15,937.5,112.0,2.15,23.0,886.5,608.25,455.92
2016,4,6,13,30,933.0,111.0,2.1,23.0,869.0,557.86,415.95
2016,4,6,13,45,924.5,111.0,2.05,23.0,843.5,505.29,373.27
2016,4,6,14,0,916.0,111.0,2.0,23.0,818.0,452.12,328.99
2016,4,6,14,15,907.0,109.0,1.9,23.0,786.0,396.9,282.03
2016,4,6,14,30,898.0,107.0,1.8,23.0,754.0,341.63,234.32
2016,4,6,14,45,703.0,166.5,1.75,23.5,657.0,276.0,185.08
2016,4,6,15,0,508.0,226.0,1.7,24.0,560.0,242.1,163.77
2016,4,6,15,15,485.5,218.0,1.6,24.0,520.5,200.38,133.21
2016,4,6,15,30,463.0,210.0,1.5,24.0,481.0,161.33,109.61
2016,4,6,15,45,381.0,207.5,1.45,24.0,418.0,140.76,112.65
2016,4,6,16,0,299.0,205.0,1.4,24.0,355.0,139.69,112.16
2016,4,6,16,15,541.5,132.5,1.3,23.5,370.0,89.5,70.74
2016,4,6,16,30,784.0,60.0,1.2,23.0,385.0,45.37,33.54
2016,4,6,16,45,708.0,68.0,1.1,23.0,331.5,52.41,39.76
2016,4,6,17,0,632.0,76.0,1.0,23.0,278.0,55.29,42.29
2016,4,6,17,15,574.5,68.0,1.0,22.5,226.0,50.81,38.5
2016,4,6,17,30,517.0,60.0,1.0,22.0,174.0,46.17,34.39
2016,4,6,17,45,417.5,50.0,1.0,21.5,126.0,39.46,28.29
2016,4,6,18,0,318.0,40.0,1.0,21.0,78.0,32.56,21.68
2016,4,6,18,15,159.0,20.0,0.85,21.0,39.0,15.65,4.45
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,12.0,5.5,5.0,0.0
2016,4,7,6,0,0.0,11.0,1.8,12.0,11.0,10.01,0.0
2016,4,7,6,15,56.0,30.5,1.9,12.5,38.0,85.14,60.73
2016,4,7,6,30,112.0,50.0,2.0,13.0,65.0,162.36,131.72
2016,4,7,6,45,150.5,71.5,2.1,13.5,101.0,220.2,182.76
2016,4,7,7,0,189.0,93.0,2.2,14.0,137.0,279.26,233.41
2016,4,7,7,15,230.5,108.5,2.25,14.0,176.0,333.25,279.03
2016,4,7,7,30,272.0,124.0,2.3,14.0,215.0,389.34,324.99
2016,4,7,7,45,204.5,152.5,2.35,14.5,227.5,371.97,307.64
2016,4,7,8,0,137.0,181.0,2.4,15.0,240.0,332.66,272.96
2016,4,7,8,15,194.5,200.0,2.4,15.0,295.0,404.48,330.75
2016,4,7,8,30,252.0,219.0,2.4,15.0,350.0,494.95,400.65
2016,4,7,8,45,289.0,235.0,2.4,15.5,398.0,546.05,437.74
2016,4,7,9,0,326.0,251.0,2.4,16.0,446.0,596.55,473.78
2016,4,7,9,15,398.5,248.5,2.35,16.0,503.5,657.72,518.84
2016,4,7,9,30,471.0,246.0,2.3,16.0,561.0,735.61,574.39
2016,4,7,9,45,658.5,188.5,2.25,16.0,655.5,849.06,656.17
2016,4,7,10,0,846.0,131.0,2.2,16.0,750.0,946.53,720.41
2016,4,7,10,15,690.0,205.0,2.15,16.0,723.5,875.81,669.38
2016,4,7,10,30,534.0,279.0,2.1,16.0,697.0,791.1,606.06
2016,4,7,10,45,482.5,309.0,2.1,16.0,694.5,759.99,582.54
2016,4,7,11,0,431.0,339.0,2.1,16.0,692.0,727.41,557.47
2016,4,7,11,15,461.0,335.0,2.1,16.0,719.0,731.04,560.18
2016,4,7,11,30,491.0,331.0,2.1,16.0,746.0,731.52,560.29
2016,4,7,11,45,496.0,329.0,2.15,16.0,752.0,710.83,545.32
2016,4,7,12,0,501.0,327.0,2.2,16.0,758.0,688.26,529.01
2016,4,7,12,15,496.5,332.5,2.2,16.0,759.0,663.58,510.44
2016,4,7,12,30,492.0,338.0,2.2,16.0,760.0,637.64,490.76
2016,4,7,12,45,441.0,355.0,2.25,16.0,730.5,590.48,455.08
2016,4,7,13,0,390.0,372.0,2.3,16.0,701.0,547.41,422.18
2016,4,7,13,15,298.0,388.0,2.3,16.0,636.5,484.37,373.93
2016,4,7,13,30,206.0,404.0,2.3,16.0,572.0,432.91,334.41
2016,4,7,13,45,136.5,379.5,2.35,16.0,490.0,366.63,284.14
2016,4,7,14,0,67.0,355.0,2.4,16.0,408.0,314.37,244.65
2016,4,7,14,15,102.5,351.0,2.4,15.5,427.5,314.91,244.81
2016,4,7,14,30,138.0,347.0,2.4,15.0,447.0,302.87,234.42
2016,4,7,14,45,221.5,319.0,2.45,15.0,470.0,289.87,220.66
2016,4,7,15,0,305.0,291.0,2.5,15.0,493.0,258.74,191.92
2016,4,7,15,15,302.0,271.0,2.5,14.5,460.0,222.36,164.0
2016,4,7,15,30,299.0,251.0,2.5,14.0,427.0,186.76,139.71
2016,4,7,15,45,149.5,202.5,2.5,14.0,290.5,146.24,122.01
2016,4,7,16,0,0.0,154.0,2.5,14.0,154.0,129.0,107.62
2016,4,7,16,15,0.0,123.5,2.4,14.0,123.5,105.39,87.45
2016,4,7,16,30,0.0,93.0,2.3,14.0,93.0,81.04,66.4
2016,4,7,16,45,0.0,80.0,2.25,14.0,80.0,70.11,56.95
2016,4,7,17,0,0.0,67.0,2.2,14.0,67.0,59.08,47.27
2016,4,7,17,15,0.0,54.5,2.05,13.5,54.5,48.13,37.59
2016,4,7,17,30,0.0,42.0,1.9,13.0,42.0,37.04,27.61
2016,4,7,17,45,0.0,30.0,1.8,13.0,30.0,26.43,17.86
2016,4,7,18,0,0.0,18.0,1.7,13.0,18.0,15.83,8.09
2016,4,7,18,15,0.0,10.0,1.65,12.5,10.0,8.78,0.52
2016,4,7,18,30,0.0,2.0,1.6,12.0,2.0,1.82,0.0
2016,4,7,18,45,0.0,1.0,1.55,12.0,1.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.4,11.0,3.5,3.18,0.0
2016,4,8,6,0,0.0,7.0,1.4,11.0,7.0,6.14,0.0
2016,4,8,6,15,0.0,21.5,1.45,11.5,21.5,18.94,9.3
2016,4,8,6,30,0.0,36.0,1.5,12.0,36.0,32.41,21.72
2016,4,8,6,45,0.0,55.0,1.55,12.5,55.0,52.27,39.08
2016,4,8,7,0,0.0,74.0,1.6,13.0,74.0,71.41,55.65
2016,4,8,7,15,1.0,94.5,1.6,13.0,95.0,92.68,73.89
2016,4,8,7,30,2.0,115.0,1.6,13.0,116.0,113.61,91.5
2016,4,8,7,45,23.5,143.0,1.6,13.5,153.5,160.54,131.1
2016,4,8,8,0,45.0,171.0,1.6,14.0,191.0,222.93,182.25
2016,4,8,8,15,28.0,175.5,1.55,14.0,189.0,208.68,169.16
2016,4,8,8,30,11.0,180.0,1.5,14.0,187.0,181.21,145.61
2016,4,8,8,45,28.0,214.5,1.5,14.5,232.0,246.94,198.44
2016,4,8,9,0,45.0,249.0,1.5,15.0,277.0,298.69,238.56
2016,4,8,9,15,23.5,211.0,1.5,15.0,226.0,232.23,184.68
2016,4,8,9,30,2.0,173.0,1.5,15.0,175.0,159.91,125.86
2016,4,8,9,45,106.0,263.0,1.55,15.0,341.0,375.26,298.79
2016,4,8,10,0,210.0,353.0,1.6,15.0,507.0,564.29,440.51
2016,4,8,10,15,151.5,364.0,1.65,15.0,477.5,514.21,399.84
2016,4,8,10,30,93.0,375.0,1.7,15.0,448.0,450.89,350.98
2016,4,8,10,45,97.5,388.0,1.75,15.0,466.5,461.6,359.08
2016,4,8,11,0,102.0,401.0,1.8,15.0,485.0,471.47,366.08
2016,4,8,11,15,86.5,400.5,1.85,15.0,472.5,450.35,349.6
2016,4,8,11,30,71.0,400.0,1.9,15.0,460.0,429.89,333.8
2016,4,8,11,45,168.0,411.5,1.95,15.0,556.0,516.62,400.62
2016,4,8,12,0,265.0,423.0,2.0,15.0,652.0,592.44,457.01
2016,4,8,12,15,211.5,428.5,2.0,15.0,611.0,537.46,414.84
2016,4,8,12,30,158.0,434.0,2.0,15.0,570.0,490.35,379.06
2016,4,8,12,45,164.5,429.5,2.05,15.0,570.0,476.84,369.24
2016,4,8,13,0,171.0,425.0,2.1,15.0,570.0,462.54,358.45
2016,4,8,13,15,213.0,411.5,2.1,15.0,588.5,459.85,356.32
2016,4,8,13,30,255.0,398.0,2.1,15.0,607.0,448.89,347.38
2016,4,8,13,45,236.0,388.5,2.15,15.0,577.5,418.14,323.3
2016,4,8,14,0,217.0,379.0,2.2,15.0,548.0,384.78,297.2
2016,4,8,14,15,164.0,362.0,2.2,15.0,487.0,336.51,260.16
2016,4,8,14,30,111.0,345.0,2.2,15.0,426.0,302.51,234.62
2016,4,8,14,45,146.5,328.0,2.25,15.0,429.0,278.69,214.48
2016,4,8,15,0,182.0,311.0,2.3,15.0,432.0,259.48,197.62
2016,4,8,15,15,143.0,288.5,2.3,14.5,380.0,224.19,172.11
2016,4,8,15,30,104.0,266.0,2.3,14.0,328.0,203.82,159.48
2016,4,8,15,45,92.0,247.5,2.3,14.0,299.0,181.02,151.57
2016,4,8,16,0,80.0,229.0,2.3,14.0,270.0,168.74,141.63
2016,4,8,16,15,40.0,175.5,2.25,14.0,196.0,135.59,113.57
2016,4,8,16,30,0.0,122.0,2.2,14.0,122.0,103.36,85.93
2016,4,8,16,45,0.0,104.5,2.15,14.0,104.5,89.19,73.76
2016,4,8,17,0,0.0,87.0,2.1,14.0,87.0,74.87,61.26
2016,4,8,17,15,0.0,70.0,2.0,13.5,70.0,60.78,48.87
2016,4,8,17,30,0.0,53.0,1.9,13.0,53.0,46.54,36.1
2016,4,8,17,45,0.0,38.0,1.8,13.0,38.0,33.52,24.17
2016,4,8,18,0,0.0,23.0,1.7,13.0,23.0,20.25,11.97
2016,4,8,18,15,0.0,12.5,1.65,12.5,12.5,10.99,2.39
2016,4,8,18,30,0.0,2.0,1.6,12.0,2.0,1.82,0.0
2016,4,8,18,45,0.0,1.0,1.55,12.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.0,12.0,3.0,2.73,0.0
2016,4,9,6,0,0.0,6.0,2.0,12.0,6.0,5.26,0.0
2016,4,9,6,15,0.0,18.5,2.0,12.0,18.5,16.28,7.37
2016,4,9,6,30,0.0,31.0,2.0,12.0,31.0,27.33,17.49
2016,4,9,6,45,0.0,47.0,2.05,12.0,47.0,42.12,30.53
2016,4,9,7,0,0.0,63.0,2.1,12.0,63.0,57.86,44.31
2016,4,9,7,15,0.0,80.0,2.1,12.0,80.0,74.48,58.63
2016,4,9,7,30,0.0,97.0,2.1,12.0,97.0,90.86,72.53
2016,4,9,7,45,9.0,128.0,2.15,12.0,132.0,130.41,106.15
2016,4,9,8,0,18.0,159.0,2.2,12.0,167.0,170.09,139.25
2016,4,9,8,15,9.0,137.0,2.15,12.0,141.0,135.55,109.62
2016,4,9,8,30,0.0,115.0,2.1,12.0,115.0,104.02,82.59
2016,4,9,8,45,0.0,130.5,2.1,12.5,130.5,118.6,94.35
2016,4,9,9,0,0.0,146.0,2.1,13.0,146.0,133.11,105.83
2016,4,9,9,15,0.0,147.5,2.05,13.0,147.5,133.93,106.19
2016,4,9,9,30,0.0,149.0,2.0,13.0,149.0,134.89,106.69
2016,4,9,9,45,4.5,183.5,2.0,13.0,187.0,171.61,136.54
2016,4,9,10,0,9.0,218.0,2.0,13.0,225.0,208.2,165.79
2016,4,9,10,15,7.0,202.5,2.0,13.0,208.0,190.59,151.22
2016,4,9,10,30,5.0,187.0,2.0,13.0,191.0,173.54,137.26
2016,4,9,10,45,2.5,159.5,2.05,13.5,161.5,145.43,114.15
2016,4,9,11,0,0.0,132.0,2.1,14.0,132.0,117.96,91.54
2016,4,9,11,15,6.0,190.5,2.05,14.0,195.5,175.99,138.5
2016,4,9,11,30,12.0,249.0,2.0,14.0,259.0,233.42,183.96
2016,4,9,11,45,10.0,226.5,2.0,14.0,235.5,210.34,165.4
2016,4,9,12,0,8.0,204.0,2.0,14.0,212.0,187.73,147.43
2016,4,9,12,15,9.5,222.0,2.0,14.0,231.0,203.93,160.34
2016,4,9,12,30,11.0,240.0,2.0,14.0,250.0,219.68,172.76
2016,4,9,12,45,36.5,316.0,2.0,14.0,347.5,299.87,235.84
2016,4,9,13,0,62.0,392.0,2.0,14.0,445.0,372.92,291.69
2016,4,9,13,15,36.5,314.0,2.0,14.0,345.5,288.43,226.24
2016,4,9,13,30,11.0,236.0,2.0,14.0,246.0,210.77,165.63
2016,4,9,13,45,10.5,229.5,2.0,14.0,238.5,203.61,160.28
2016,4,9,14,0,10.0,223.0,2.0,14.0,231.0,196.51,154.78
2016,4,9,14,15,5.0,133.0,2.0,14.0,137.0,118.63,92.29
2016,4,9,14,30,0.0,43.0,2.0,14.0,43.0,38.09,26.24
2016,4,9,14,45,0.0,41.0,2.05,14.0,41.0,36.29,24.85
2016,4,9,15,0,0.0,39.0,2.1,14.0,39.0,34.5,23.41
2016,4,9,15,15,0.0,36.5,2.05,14.0,36.5,32.27,21.6
2016,4,9,15,30,0.0,34.0,2.0,14.0,34.0,30.04,19.79
2016,4,9,15,45,0.0,54.0,2.0,14.0,54.0,47.74,36.61
2016,4,9,16,0,0.0,74.0,2.0,14.0,74.0,65.48,52.34
2016,4,9,16,15,0.0,66.5,1.9,13.5,66.5,58.79,46.71
2016,4,9,16,30,0.0,59.0,1.8,13.0,59.0,52.12,41.04
2016,4,9,16,45,0.0,50.5,1.75,13.0,50.5,44.57,34.43
2016,4,9,17,0,0.0,42.0,1.7,13.0,42.0,37.03,27.75
2016,4,9,17,15,0.0,34.5,1.55,12.5,34.5,30.39,21.84
2016,4,9,17,30,0.0,27.0,1.4,12.0,27.0,23.76,15.83
2016,4,9,17,45,0.0,19.5,1.3,12.0,19.5,17.14,9.71
2016,4,9,18,0,0.0,12.0,1.2,12.0,12.0,10.53,3.58
2016,4,9,18,15,0.0,6.5,1.2,12.0,6.5,5.7,0.0
2016,4,9,18,30,0.0,1.0,1.2,12.0,1.0,0.91,0.0
2016,4,9,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,11.0,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.7,11.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,3.5,1.75,11.0,3.5,3.07,0.0
2016,4,10,6,30,0.0,6.0,1.8,11.0,6.0,5.26,0.0
2016,4,10,6,45,0.0,9.0,1.9,11.5,9.0,7.9,1.17
2016,4,10,7,0,0.0,12.0,2.0,12.0,12.0,10.54,3.5
2016,4,10,7,15,0.0,15.0,2.0,12.0,15.0,13.19,5.81
2016,4,10,7,30,0.0,18.0,2.0,12.0,18.0,15.84,8.1
2016,4,10,7,45,0.0,50.5,2.05,12.0,50.5,44.57,32.86
2016,4,10,8,0,0.0,83.0,2.1,12.0,83.0,73.67,57.55
2016,4,10,8,15,0.0,79.0,2.1,12.0,79.0,69.91,54.14
2016,4,10,8,30,0.0,75.0,2.1,12.0,75.0,66.37,50.96
2016,4,10,8,45,0.0,91.0,2.1,12.5,91.0,80.64,62.69
2016,4,10,9,0,0.0,107.0,2.1,13.0,107.0,95.57,74.79
2016,4,10,9,15,4.5,160.0,2.1,13.0,163.5,150.24,119.83
2016,4,10,9,30,9.0,213.0,2.1,13.0,220.0,205.67,164.51
2016,4,10,9,45,46.5,279.5,2.15,13.0,314.5,321.52,257.37
2016,4,10,10,0,84.0,346.0,2.2,13.0,409.0,423.87,336.57
2016,4,10,10,15,45.5,274.5,2.25,13.0,309.0,308.15,245.18
2016,4,10,10,30,7.0,203.0,2.3,13.0,209.0,190.31,150.59
2016,4,10,10,45,18.0,267.5,2.35,13.0,283.0,259.84,206.43
2016,4,10,11,0,29.0,332.0,2.4,13.0,357.0,339.61,268.58
2016,4,10,11,15,35.5,350.5,2.45,13.0,381.0,358.72,282.97
2016,4,10,11,30,42.0,369.0,2.5,13.0,405.0,376.74,296.72
2016,4,10,11,45,34.0,353.5,2.55,13.5,383.5,350.65,275.73
2016,4,10,12,0,26.0,338.0,2.6,14.0,362.0,325.6,255.75
2016,4,10,12,15,22.0,319.0,2.65,13.5,339.0,298.64,235.29
2016,4,10,12,30,18.0,300.0,2.7,13.0,316.0,276.9,218.74
2016,4,10,12,45,39.0,346.0,2.8,13.0,379.5,327.01,258.34
2016,4,10,13,0,60.0,392.0,2.9,13.0,443.0,371.85,293.09
2016,4,10,13,15,66.5,389.5,2.95,13.0,445.0,365.77,288.23
2016,4,10,13,30,73.0,387.0,3.0,13.0,447.0,358.87,282.86
2016,4,10,13,45,36.5,239.0,3.05,13.0,269.0,219.08,173.23
2016,4,10,14,0,0.0,91.0,3.1,13.0,91.0,80.86,61.66
2016,4,10,14,15,17.5,195.0,3.1,13.0,207.5,170.09,134.64
2016,4,10,14,30,35.0,299.0,3.1,13.0,324.0,249.33,197.74
2016,4,10,14,45,61.5,302.0,3.1,13.0,344.5,251.27,198.2
2016,4,10,15,0,88.0,305.0,3.1,13.0,365.0,249.31,195.56
2016,4,10,15,15,50.0,254.5,3.05,12.5,288.5,202.4,160.14
2016,4,10,15,30,12.0,204.0,3.0,12.0,212.0,169.55,135.92
2016,4,10,15,45,19.0,199.0,3.0,12.0,210.0,162.71,137.19
2016,4,10,16,0,26.0,194.0,3.0,12.0,208.0,157.61,133.24
2016,4,10,16,15,13.0,147.5,2.9,12.0,154.5,123.48,103.93
2016,4,10,16,30,0.0,101.0,2.8,12.0,101.0,87.45,72.56
2016,4,10,16,45,0.0,87.0,2.75,12.0,87.0,75.78,62.44
2016,4,10,17,0,0.0,73.0,2.7,12.0,73.0,64.01,52.05
2016,4,10,17,15,0.0,59.5,2.55,11.5,59.5,52.53,41.87
2016,4,10,17,30,0.0,46.0,2.4,11.0,46.0,40.59,31.07
2016,4,10,17,45,112.0,47.5,2.25,11.0,62.5,37.75,28.21
2016,4,10,18,0,224.0,49.0,2.1,11.0,79.0,37.73,27.48
2016,4,10,18,15,126.0,30.5,2.0,11.0,46.0,24.59,13.5
2016,4,10,18,30,28.0,12.0,1.9,11.0,13.0,10.91,0.0
2016,4,10,18,45,14.0,6.0,1.85,11.0,6.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,49.5,10.5,0.65,10.5,13.0,37.96,0.0
2016,4,11,6,0,99.0,21.0,0.6,11.0,26.0,113.63,32.96
2016,4,11,6,15,215.0,36.5,0.65,11.0,64.5,225.31,178.89
2016,4,11,6,30,331.0,52.0,0.7,11.0,103.0,331.97,273.57
2016,4,11,6,45,409.5,63.0,0.8,11.5,151.0,416.79,345.24
2016,4,11,7,0,488.0,74.0,0.9,12.0,199.0,504.78,416.19
2016,4,11,7,15,244.0,90.0,0.95,12.0,152.5,318.34,265.97
2016,4,11,7,30,0.0,106.0,1.0,12.0,106.0,100.46,80.0
2016,4,11,7,45,1.5,126.5,1.1,12.5,127.5,121.73,98.09
2016,4,11,8,0,3.0,147.0,1.2,13.0,149.0,142.84,115.15
2016,4,11,8,15,40.5,188.0,1.2,13.0,210.0,234.22,190.85
2016,4,11,8,30,78.0,229.0,1.2,13.0,271.0,314.07,254.66
2016,4,11,8,45,131.5,255.0,1.25,13.0,333.0,407.68,327.91
2016,4,11,9,0,185.0,281.0,1.3,13.0,395.0,484.1,386.02
2016,4,11,9,15,93.5,225.5,1.3,13.0,283.5,329.85,264.25
2016,4,11,9,30,2.0,170.0,1.3,13.0,172.0,156.86,123.86
2016,4,11,9,45,4.0,183.5,1.35,13.5,187.0,171.07,135.43
2016,4,11,10,0,6.0,197.0,1.4,14.0,202.0,185.15,146.25
2016,4,11,10,15,30.0,275.5,1.4,14.0,299.5,294.8,233.11
2016,4,11,10,30,54.0,354.0,1.4,14.0,397.0,393.47,308.2
2016,4,11,10,45,43.5,347.5,1.4,14.5,383.0,372.31,290.28
2016,4,11,11,0,33.0,341.0,1.4,15.0,369.0,351.89,273.76
2016,4,11,11,15,20.5,272.5,1.4,15.0,290.0,263.51,205.8
2016,4,11,11,30,8.0,204.0,1.4,15.0,211.0,189.29,147.7
2016,4,11,11,45,9.0,215.5,1.4,15.0,223.5,199.68,156.08
2016,4,11,12,0,10.0,227.0,1.4,15.0,236.0,209.8,163.96
2016,4,11,12,15,10.5,231.0,1.4,15.0,240.5,212.65,166.12
2016,4,11,12,30,11.0,235.0,1.4,15.0,245.0,215.36,168.22
2016,4,11,12,45,23.5,297.0,1.45,15.0,318.0,275.42,215.16
2016,4,11,13,0,36.0,359.0,1.5,15.0,391.0,330.5,257.23
2016,4,11,13,15,21.5,278.0,1.5,15.0,297.0,250.81,195.68
2016,4,11,13,30,7.0,197.0,1.5,15.0,203.0,175.9,137.21
2016,4,11,13,45,6.0,192.0,1.55,15.0,197.0,170.28,133.09
2016,4,11,14,0,5.0,187.0,1.6,15.0,191.0,164.78,128.87
2016,4,11,14,15,73.5,270.0,1.6,14.5,324.5,247.35,193.44
2016,4,11,14,30,142.0,353.0,1.6,14.0,458.0,309.75,239.84
2016,4,11,14,45,142.5,334.5,1.65,14.0,435.0,283.33,218.37
2016,4,11,15,0,143.0,316.0,1.7,14.0,412.0,257.15,197.59
2016,4,11,15,15,437.0,225.0,1.7,14.0,492.0,204.5,143.38
2016,4,11,15,30,731.0,134.0,1.7,14.0,572.0,133.36,80.04
2016,4,11,15,45,711.0,128.0,1.7,14.0,525.5,84.61,68.72
2016,4,11,16,0,691.0,122.0,1.7,14.0,479.0,78.55,63.73
2016,4,11,16,15,660.0,116.0,1.7,13.5,429.0,77.04,62.76
2016,4,11,16,30,629.0,110.0,1.7,13.0,379.0,75.43,61.67
2016,4,11,16,45,594.0,100.5,1.7,13.0,328.5,70.92,57.87
2016,4,11,17,0,559.0,91.0,1.7,13.0,278.0,66.13,53.74
2016,4,11,17,15,500.0,82.0,1.65,12.5,227.5,61.36,49.61
2016,4,11,17,30,441.0,73.0,1.6,12.0,177.0,54.56,43.47
2016,4,11,17,45,364.5,59.5,1.55,12.0,131.0,45.19,34.73
2016,4,11,18,0,288.0,46.0,1.5,12.0,85.0,35.5,25.49
2016,4,11,18,15,170.5,29.5,1.55,11.5,50.0,23.03,12.64
2016,4,11,18,30,53.0,13.0,1.6,11.0,15.0,11.82,0.0
2016,4,11,18,45,26.5,6.5,1.7,11.0,7.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,5,45,50.5,10.5,2.4,10.5,13.5,38.68,0.0
2016,4,12,6,0,101.0,21.0,2.5,11.0,27.0,116.22,50.31
2016,4,12,6,15,208.0,37.5,2.55,11.0,65.5,222.11,179.02
2016,4,12,6,30,315.0,54.0,2.6,11.0,104.0,324.25,271.2
2016,4,12,6,45,397.0,64.5,2.65,11.0,152.0,406.73,343.6
2016,4,12,7,0,479.0,75.0,2.7,11.0,200.0,500.47,422.08
2016,4,12,7,15,241.5,98.5,2.7,11.0,161.5,328.55,278.72
2016,4,12,7,30,4.0,122.0,2.7,11.0,123.0,121.99,99.07
2016,4,12,7,45,2.0,116.0,2.75,11.5,116.5,110.33,89.01
2016,4,12,8,0,0.0,110.0,2.8,12.0,110.0,100.56,80.23
2016,4,12,8,15,0.0,123.5,2.8,12.0,123.5,113.17,90.57
2016,4,12,8,30,0.0,137.0,2.8,12.0,137.0,125.72,100.73
2016,4,12,8,45,12.0,185.0,2.85,12.5,192.5,184.55,149.29
2016,4,12,9,0,24.0,233.0,2.9,13.0,248.0,243.85,197.01
2016,4,12,9,15,100.5,279.0,2.9,13.0,348.0,380.1,307.32
2016,4,12,9,30,177.0,325.0,2.9,13.0,448.0,516.63,413.28
2016,4,12,9,45,179.0,342.5,2.95,13.5,472.0,531.63,422.18
2016,4,12,10,0,181.0,360.0,3.0,14.0,496.0,545.48,430.88
2016,4,12,10,15,136.5,370.5,3.05,14.0,475.5,507.55,400.13
2016,4,12,10,30,92.0,381.0,3.1,14.0,455.0,456.07,359.38
2016,4,12,10,45,94.0,390.5,3.2,14.5,467.5,461.0,362.37
2016,4,12,11,0,96.0,400.0,3.3,15.0,480.0,465.33,364.67
2016,4,12,11,15,133.5,417.0,3.35,15.0,530.5,516.33,403.6
2016,4,12,11,30,171.0,434.0,3.4,15.0,581.0,552.88,431.14
2016,4,12,11,45,104.5,403.0,3.45,15.0,493.5,452.46,353.96
2016,4,12,12,0,38.0,372.0,3.5,15.0,406.0,365.47,286.19
2016,4,12,12,15,462.5,254.0,3.55,15.0,658.0,574.3,454.74
2016,4,12,12,30,887.0,136.0,3.6,15.0,910.0,734.97,577.51
2016,4,12,12,45,686.0,237.0,3.65,15.0,832.0,653.37,511.4
2016,4,12,13,0,485.0,338.0,3.7,15.0,754.0,579.21,452.24
2016,4,12,13,15,419.0,357.5,3.8,15.0,712.5,527.45,411.84
2016,4,12,13,30,353.0,377.0,3.9,15.0,671.0,484.4,377.68
2016,4,12,13,45,313.5,375.5,4.0,15.0,631.0,440.21,342.75
2016,4,12,14,0,274.0,374.0,4.1,15.0,591.0,399.58,310.44
2016,4,12,14,15,325.0,345.0,4.1,14.5,592.0,375.42,289.8
2016,4,12,14,30,376.0,316.0,4.1,14.0,593.0,346.46,264.15
2016,4,12,14,45,467.5,264.5,4.2,14.0,592.0,299.16,221.26
2016,4,12,15,0,559.0,213.0,4.3,14.0,591.0,249.68,175.66
2016,4,12,15,15,502.5,218.0,4.3,14.0,541.0,209.45,145.38
2016,4,12,15,30,446.0,223.0,4.3,14.0,491.0,175.34,124.4
2016,4,12,15,45,385.5,215.0,4.35,14.0,434.0,148.79,124.38
2016,4,12,16,0,325.0,207.0,4.4,14.0,377.0,140.67,117.8
2016,4,12,16,15,300.5,188.5,4.3,13.5,333.0,130.48,109.54
2016,4,12,16,30,276.0,170.0,4.2,13.0,289.0,119.8,100.76
2016,4,12,16,45,243.5,155.0,4.15,12.5,250.0,110.8,93.32
2016,4,12,17,0,211.0,140.0,4.1,12.0,211.0,101.4,85.37
2016,4,12,17,15,185.5,118.0,4.0,11.5,172.5,90.24,75.62
2016,4,12,17,30,160.0,96.0,3.9,11.0,134.0,74.58,61.57
2016,4,12,17,45,122.0,74.0,3.85,11.0,99.0,58.46,46.69
2016,4,12,18,0,84.0,52.0,3.8,11.0,64.0,41.95,31.27
2016,4,12,18,15,42.0,31.5,3.75,11.0,37.5,26.08,15.4
2016,4,12,18,30,0.0,11.0,3.7,11.0,11.0,10.01,0.0
2016,4,12,18,45,0.0,5.5,3.65,11.0,5.5,5.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,10.5,2.25,9.5,10.5,9.55,0.0
2016,4,13,6,0,0.0,21.0,2.3,10.0,21.0,19.85,5.74
2016,4,13,6,15,42.5,41.0,2.4,10.0,48.0,89.96,70.01
2016,4,13,6,30,85.0,61.0,2.5,10.0,75.0,145.04,119.98
2016,4,13,6,45,109.5,83.5,2.65,10.5,108.0,192.58,162.07
2016,4,13,7,0,134.0,106.0,2.8,11.0,141.0,240.39,203.37
2016,4,13,7,15,159.5,125.0,2.8,11.5,176.0,284.38,240.35
2016,4,13,7,30,185.0,144.0,2.8,12.0,211.0,329.32,277.02
2016,4,13,7,45,442.5,124.5,2.85,12.5,317.0,561.23,467.01
2016,4,13,8,0,700.0,105.0,2.9,13.0,423.0,781.55,631.97
2016,4,13,8,15,727.5,110.0,2.85,13.0,473.5,823.65,658.72
2016,4,13,8,30,755.0,115.0,2.8,13.0,524.0,863.86,685.05
2016,4,13,8,45,779.5,117.0,2.8,13.5,571.5,889.73,699.85
2016,4,13,9,0,804.0,119.0,2.8,14.0,619.0,919.22,717.21
2016,4,13,9,15,819.0,122.0,2.75,14.0,661.0,937.94,727.79
2016,4,13,9,30,834.0,125.0,2.7,14.0,703.0,953.46,736.28
2016,4,13,9,45,853.5,123.0,2.7,14.0,741.5,964.31,742.11
2016,4,13,10,0,873.0,121.0,2.7,14.0,780.0,962.16,739.19
2016,4,13,10,15,881.0,123.0,2.7,14.0,809.5,960.05,736.6
2016,4,13,10,30,889.0,125.0,2.7,14.0,839.0,954.48,731.8
2016,4,13,10,45,892.5,127.5,2.7,14.5,861.0,941.88,721.0
2016,4,13,11,0,896.0,130.0,2.7,15.0,883.0,925.95,708.15
2016,4,13,11,15,899.5,131.0,2.7,15.0,898.0,905.31,693.54
2016,4,13,11,30,903.0,132.0,2.7,15.0,913.0,881.54,676.85
2016,4,13,11,45,898.0,136.0,2.7,15.0,918.5,850.66,655.26
2016,4,13,12,0,893.0,140.0,2.7,15.0,924.0,817.27,631.92
2016,4,13,12,15,893.0,140.0,2.7,15.0,923.0,781.79,606.74
2016,4,13,12,30,893.0,140.0,2.7,15.0,922.0,743.99,578.25
2016,4,13,12,45,888.5,141.0,2.7,15.0,912.5,701.92,546.07
2016,4,13,13,0,884.0,142.0,2.7,15.0,903.0,658.19,511.97
