Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,15,880.0,141.0,2.75,15.0,886.5,611.72,475.22
2016,4,13,13,30,876.0,140.0,2.8,15.0,870.0,562.23,435.2
2016,4,13,13,45,862.5,142.5,2.85,15.0,844.0,510.84,392.57
2016,4,13,14,0,849.0,145.0,2.9,15.0,818.0,459.52,348.85
2016,4,13,14,15,839.5,143.0,2.9,15.0,787.0,406.45,302.61
2016,4,13,14,30,830.0,141.0,2.9,15.0,756.0,353.64,255.75
2016,4,13,14,45,811.0,141.0,2.95,15.0,717.0,300.49,208.8
2016,4,13,15,0,792.0,141.0,3.0,15.0,678.0,249.07,164.35
2016,4,13,15,15,775.0,137.5,3.0,14.5,635.0,189.44,116.6
2016,4,13,15,30,758.0,134.0,3.0,14.0,592.0,138.82,82.77
2016,4,13,15,45,733.5,129.5,3.05,14.0,544.0,89.49,62.98
2016,4,13,16,0,709.0,125.0,3.1,14.0,496.0,80.44,65.38
2016,4,13,16,15,678.0,119.5,3.1,13.5,445.5,79.38,64.81
2016,4,13,16,30,647.0,114.0,3.1,13.0,395.0,78.24,64.16
2016,4,13,16,45,598.5,107.5,3.1,12.5,341.5,76.14,62.61
2016,4,13,17,0,550.0,101.0,3.1,12.0,288.0,73.98,60.95
2016,4,13,17,15,490.0,91.0,2.95,11.5,236.5,66.57,54.47
2016,4,13,17,30,430.0,81.0,2.8,11.0,185.0,60.31,48.82
2016,4,13,17,45,335.0,68.0,2.7,11.0,136.5,51.43,40.48
2016,4,13,18,0,240.0,55.0,2.6,11.0,88.0,42.28,31.64
2016,4,13,18,15,120.0,35.5,2.55,10.5,52.0,28.37,17.62
2016,4,13,18,30,0.0,16.0,2.5,10.0,16.0,13.95,0.0
2016,4,13,18,45,0.0,8.0,2.45,10.0,8.0,7.28,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,53.5,13.5,2.2,8.5,17.5,43.46,0.0
2016,4,14,6,0,107.0,27.0,2.2,9.0,35.0,121.6,74.1
2016,4,14,6,15,224.0,43.5,2.25,9.5,76.0,242.45,198.58
2016,4,14,6,30,341.0,60.0,2.3,10.0,117.0,352.49,295.97
2016,4,14,6,45,416.0,72.0,2.35,10.5,166.5,433.31,365.62
2016,4,14,7,0,491.0,84.0,2.4,11.0,216.0,518.8,435.93
2016,4,14,7,15,495.0,93.5,2.5,11.0,251.0,546.87,458.24
2016,4,14,7,30,499.0,103.0,2.6,11.0,286.0,573.73,478.89
2016,4,14,7,45,556.0,106.5,2.75,11.5,339.0,646.37,533.65
2016,4,14,8,0,613.0,110.0,2.9,12.0,392.0,711.98,581.18
2016,4,14,8,15,496.0,160.0,2.95,12.0,404.5,666.63,543.99
2016,4,14,8,30,379.0,210.0,3.0,12.0,417.0,603.51,491.65
2016,4,14,8,45,402.0,224.5,3.1,12.5,461.5,660.14,532.79
2016,4,14,9,0,425.0,239.0,3.2,13.0,506.0,697.46,558.44
2016,4,14,9,15,605.0,196.0,3.25,13.0,603.5,824.92,655.06
2016,4,14,9,30,785.0,153.0,3.3,13.0,701.0,945.88,739.4
2016,4,14,9,45,499.5,258.5,3.4,13.5,613.5,776.91,611.73
2016,4,14,10,0,214.0,364.0,3.5,14.0,526.0,581.12,458.35
2016,4,14,10,15,250.0,372.5,3.55,14.0,569.0,630.35,496.13
2016,4,14,10,30,286.0,381.0,3.6,14.0,612.0,661.73,519.22
2016,4,14,10,45,323.0,382.0,3.65,14.0,649.5,683.9,535.66
2016,4,14,11,0,360.0,383.0,3.7,14.0,687.0,703.45,550.12
2016,4,14,11,15,274.5,410.0,3.8,14.0,644.0,640.1,500.72
2016,4,14,11,30,189.0,437.0,3.9,14.0,601.0,571.0,447.11
2016,4,14,11,45,185.0,442.0,4.0,14.0,604.0,559.43,438.4
2016,4,14,12,0,181.0,447.0,4.1,14.0,607.0,547.28,428.98
2016,4,14,12,15,499.5,319.5,4.2,14.0,759.0,660.39,520.59
2016,4,14,12,30,818.0,192.0,4.3,14.0,911.0,741.82,585.0
2016,4,14,12,45,644.0,268.5,4.4,14.0,831.0,654.68,515.92
2016,4,14,13,0,470.0,345.0,4.5,14.0,751.0,577.33,454.54
2016,4,14,13,15,668.5,247.5,4.55,14.0,812.5,579.78,457.08
2016,4,14,13,30,867.0,150.0,4.6,14.0,874.0,567.38,445.62
2016,4,14,13,45,854.5,151.5,4.65,14.0,848.0,515.96,401.92
2016,4,14,14,0,842.0,153.0,4.7,14.0,822.0,464.57,357.32
2016,4,14,14,15,832.0,150.5,4.7,14.0,790.5,411.25,310.14
2016,4,14,14,30,822.0,148.0,4.7,14.0,759.0,358.27,262.47
2016,4,14,14,45,813.0,142.5,4.75,14.0,722.0,303.79,213.5
2016,4,14,15,0,804.0,137.0,4.8,14.0,685.0,250.0,166.06
2016,4,14,15,15,786.5,133.5,4.8,13.5,641.0,197.44,123.39
2016,4,14,15,30,769.0,130.0,4.8,13.0,597.0,138.71,82.27
2016,4,14,15,45,757.0,121.5,4.8,13.0,550.5,86.41,59.17
2016,4,14,16,0,745.0,113.0,4.8,13.0,504.0,72.31,58.5
2016,4,14,16,15,715.0,108.0,4.7,12.5,453.0,71.24,57.88
2016,4,14,16,30,685.0,103.0,4.6,12.0,402.0,70.09,57.17
2016,4,14,16,45,646.5,96.0,4.6,12.0,349.5,67.28,54.84
2016,4,14,17,0,608.0,89.0,4.6,12.0,297.0,64.31,52.32
2016,4,14,17,15,550.0,80.5,4.35,11.5,244.5,59.86,48.45
2016,4,14,17,30,492.0,72.0,4.1,11.0,192.0,55.22,44.27
2016,4,14,17,45,405.5,61.0,3.95,11.0,143.5,48.07,37.51
2016,4,14,18,0,319.0,50.0,3.8,11.0,95.0,38.54,28.39
2016,4,14,18,15,194.0,33.5,3.7,10.5,57.5,26.12,16.01
2016,4,14,18,30,69.0,17.0,3.6,10.0,20.0,13.98,0.0
2016,4,14,18,45,34.5,8.5,3.5,10.0,10.0,7.73,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,111.5,12.5,2.65,7.5,20.5,76.67,0.0
2016,4,15,6,0,223.0,25.0,2.7,8.0,41.0,207.95,141.21
2016,4,15,6,15,344.5,37.5,2.75,8.5,85.5,316.92,262.54
2016,4,15,6,30,466.0,50.0,2.8,9.0,130.0,431.58,364.11
2016,4,15,6,45,537.0,58.5,2.9,9.5,181.5,512.06,432.65
2016,4,15,7,0,608.0,67.0,3.0,10.0,233.0,595.92,500.43
2016,4,15,7,15,657.5,73.5,3.15,10.5,287.5,662.37,551.76
2016,4,15,7,30,707.0,80.0,3.3,11.0,342.0,729.59,601.76
2016,4,15,7,45,739.0,86.0,3.45,11.5,395.5,781.16,638.31
2016,4,15,8,0,771.0,92.0,3.6,12.0,449.0,826.31,669.24
2016,4,15,8,15,796.5,96.0,3.55,12.0,500.5,867.17,696.59
2016,4,15,8,30,822.0,100.0,3.5,12.0,552.0,905.82,721.9
2016,4,15,8,45,841.5,103.0,3.45,12.5,600.0,935.15,738.83
2016,4,15,9,0,861.0,106.0,3.4,13.0,648.0,961.59,753.58
2016,4,15,9,15,875.0,108.5,3.3,13.5,691.0,979.09,761.6
2016,4,15,9,30,889.0,111.0,3.2,14.0,734.0,983.47,760.57
2016,4,15,9,45,906.0,110.0,3.1,14.5,772.5,993.33,763.57
2016,4,15,10,0,923.0,109.0,3.0,15.0,811.0,999.76,764.24
2016,4,15,10,15,930.0,110.5,2.95,15.0,841.0,995.91,759.93
2016,4,15,10,30,937.0,112.0,2.9,15.0,871.0,988.49,753.45
2016,4,15,10,45,944.0,112.0,2.9,15.5,894.0,975.95,742.73
2016,4,15,11,0,951.0,112.0,2.9,16.0,917.0,959.9,729.83
2016,4,15,11,15,953.5,112.5,2.9,16.0,932.0,936.97,713.76
2016,4,15,11,30,956.0,113.0,2.9,16.0,947.0,910.82,695.59
2016,4,15,11,45,958.0,113.0,2.95,16.0,954.0,880.68,675.05
2016,4,15,12,0,960.0,113.0,3.0,16.0,961.0,847.59,652.39
2016,4,15,12,15,959.0,112.5,3.0,16.0,959.0,809.06,625.47
2016,4,15,12,30,958.0,112.0,3.0,16.0,957.0,768.12,595.78
2016,4,15,12,45,957.5,110.5,3.05,16.5,947.5,724.4,561.7
2016,4,15,13,0,957.0,109.0,3.1,17.0,938.0,678.61,525.39
2016,4,15,13,15,952.5,108.0,3.1,17.0,920.5,629.09,486.23
2016,4,15,13,30,948.0,107.0,3.1,17.0,903.0,578.2,444.98
2016,4,15,13,45,941.5,106.0,3.15,17.0,877.0,525.22,401.1
2016,4,15,14,0,935.0,105.0,3.2,17.0,851.0,471.5,355.34
2016,4,15,14,15,926.5,103.5,3.2,17.0,819.0,416.14,307.05
2016,4,15,14,30,918.0,102.0,3.2,17.0,787.0,360.69,257.75
2016,4,15,14,45,905.5,100.5,3.2,17.0,748.0,304.35,207.6
2016,4,15,15,0,893.0,99.0,3.2,17.0,709.0,248.78,159.07
2016,4,15,15,15,878.0,96.5,3.15,16.5,664.5,193.15,114.13
2016,4,15,15,30,863.0,94.0,3.1,16.0,620.0,129.92,70.06
2016,4,15,15,45,843.0,91.0,3.05,16.0,571.5,76.67,48.03
2016,4,15,16,0,823.0,88.0,3.0,16.0,523.0,62.37,49.12
2016,4,15,16,15,796.5,84.5,2.9,15.5,471.0,61.41,48.56
2016,4,15,16,30,770.0,81.0,2.8,15.0,419.0,60.41,47.95
2016,4,15,16,45,734.5,76.0,2.7,15.0,365.5,58.1,46.08
2016,4,15,17,0,699.0,71.0,2.6,15.0,312.0,50.79,39.7
2016,4,15,17,15,646.5,64.5,2.55,14.5,258.5,47.32,36.74
2016,4,15,17,30,594.0,58.0,2.5,14.0,205.0,43.72,33.52
2016,4,15,17,45,513.5,49.5,2.45,13.5,155.0,38.21,28.43
2016,4,15,18,0,433.0,41.0,2.4,13.0,105.0,32.54,22.96
2016,4,15,18,15,299.5,29.0,2.45,12.5,64.5,23.37,13.79
2016,4,15,18,30,166.0,17.0,2.5,12.0,24.0,13.84,0.0
2016,4,15,18,45,83.0,8.5,2.55,12.0,12.0,7.73,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,120.5,13.0,1.4,11.5,22.0,82.73,0.0
2016,4,16,6,0,241.0,26.0,1.3,12.0,44.0,223.44,157.1
2016,4,16,6,15,353.0,38.0,1.25,12.5,88.0,324.21,263.46
2016,4,16,6,30,465.0,50.0,1.2,13.0,132.0,432.21,355.56
2016,4,16,6,45,534.0,58.5,1.2,13.5,183.5,511.23,419.54
2016,4,16,7,0,603.0,67.0,1.2,14.0,235.0,593.54,482.46
2016,4,16,7,15,651.0,73.5,1.2,14.5,288.5,658.68,529.35
2016,4,16,7,30,699.0,80.0,1.2,15.0,342.0,724.51,574.68
2016,4,16,7,45,731.0,85.5,1.3,15.5,395.0,775.23,608.62
2016,4,16,8,0,763.0,91.0,1.4,16.0,448.0,819.8,637.5
2016,4,16,8,15,788.0,95.0,1.4,16.0,499.0,860.03,662.82
2016,4,16,8,30,813.0,99.0,1.4,16.0,550.0,898.08,686.26
2016,4,16,8,45,829.5,103.5,1.45,16.5,597.0,926.26,702.19
2016,4,16,9,0,846.0,108.0,1.5,17.0,644.0,951.51,716.18
2016,4,16,9,15,860.0,110.5,1.5,17.5,686.5,968.9,724.23
2016,4,16,9,30,874.0,113.0,1.5,18.0,729.0,983.01,730.27
2016,4,16,9,45,888.0,113.5,1.55,18.5,766.0,981.76,727.2
2016,4,16,10,0,902.0,114.0,1.6,19.0,803.0,987.01,728.71
2016,4,16,10,15,909.5,115.0,1.6,19.0,833.0,983.18,725.03
2016,4,16,10,30,917.0,116.0,1.6,19.0,863.0,975.86,719.35
2016,4,16,10,45,928.5,113.5,1.6,19.5,887.0,965.09,710.29
2016,4,16,11,0,940.0,111.0,1.6,20.0,911.0,950.8,699.12
2016,4,16,11,15,943.0,112.0,1.6,20.0,925.5,929.06,684.59
2016,4,16,11,30,946.0,113.0,1.6,20.0,940.0,904.09,668.07
2016,4,16,11,45,949.0,112.0,1.65,20.0,947.0,874.12,648.87
2016,4,16,12,0,952.0,111.0,1.7,20.0,954.0,841.21,627.62
2016,4,16,12,15,951.5,110.5,1.7,20.0,952.5,803.38,602.39
2016,4,16,12,30,951.0,110.0,1.7,20.0,951.0,763.12,574.58
2016,4,16,12,45,949.0,109.5,1.7,20.5,941.5,719.63,541.83
2016,4,16,13,0,947.0,109.0,1.7,21.0,932.0,674.18,507.05
2016,4,16,13,15,943.0,108.0,1.7,21.0,914.5,625.41,470.04
2016,4,16,13,30,939.0,107.0,1.7,21.0,897.0,575.27,430.96
2016,4,16,13,45,934.5,105.0,1.7,21.0,872.5,522.92,389.07
2016,4,16,14,0,930.0,103.0,1.7,21.0,848.0,469.66,345.19
2016,4,16,14,15,922.0,101.5,1.7,20.5,816.0,414.81,299.48
2016,4,16,14,30,914.0,100.0,1.7,20.0,784.0,359.82,252.46
2016,4,16,14,45,902.0,98.5,1.75,20.0,745.5,303.9,203.9
2016,4,16,15,0,890.0,97.0,1.8,20.0,707.0,248.69,156.66
2016,4,16,15,15,875.5,95.0,1.8,19.5,663.5,193.71,112.88
2016,4,16,15,30,861.0,93.0,1.8,19.0,620.0,131.02,69.56
2016,4,16,15,45,832.5,93.5,1.8,19.0,570.0,80.13,48.96
2016,4,16,16,0,804.0,94.0,1.8,19.0,520.0,66.4,51.97
2016,4,16,16,15,777.5,90.0,1.75,18.5,469.0,65.26,51.29
2016,4,16,16,30,751.0,86.0,1.7,18.0,418.0,64.05,50.53
2016,4,16,16,45,691.5,86.0,1.65,18.0,362.0,59.78,46.96
2016,4,16,17,0,632.0,86.0,1.6,18.0,306.0,61.78,48.84
2016,4,16,17,15,578.5,78.5,1.5,17.5,254.0,58.05,45.71
2016,4,16,17,30,525.0,71.0,1.4,17.0,202.0,54.18,42.32
2016,4,16,17,45,426.0,62.0,1.35,16.5,151.5,48.71,37.3
2016,4,16,18,0,327.0,53.0,1.3,16.0,101.0,40.78,29.85
2016,4,16,18,15,163.5,38.5,1.3,15.5,62.5,29.94,19.18
2016,4,16,18,30,0.0,24.0,1.3,15.0,24.0,20.14,0.0
2016,4,16,18,45,0.0,12.0,1.3,15.0,12.0,10.91,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,103.5,14.0,0.7,12.5,22.5,73.93,0.0
2016,4,17,6,0,207.0,28.0,0.7,13.0,45.0,204.67,148.09
2016,4,17,6,15,312.0,41.5,0.75,13.0,88.0,301.29,244.19
2016,4,17,6,30,417.0,55.0,0.8,13.0,131.0,404.8,332.4
2016,4,17,6,45,489.0,64.5,0.85,13.5,181.5,486.06,398.4
2016,4,17,7,0,561.0,74.0,0.9,14.0,232.0,570.77,463.17
2016,4,17,7,15,609.5,81.0,0.95,14.0,285.0,635.91,511.27
2016,4,17,7,30,658.0,88.0,1.0,14.0,338.0,701.77,558.23
2016,4,17,7,45,694.5,93.5,1.05,14.5,391.0,755.44,593.88
2016,4,17,8,0,731.0,99.0,1.1,15.0,444.0,808.3,628.03
2016,4,17,8,15,757.0,103.5,1.15,15.5,494.5,849.02,652.99
2016,4,17,8,30,783.0,108.0,1.2,16.0,545.0,882.54,672.77
2016,4,17,8,45,805.0,110.0,1.25,16.5,592.5,912.56,690.05
2016,4,17,9,0,827.0,112.0,1.3,17.0,640.0,939.84,705.41
2016,4,17,9,15,841.5,115.0,1.35,17.5,681.5,958.14,714.83
2016,4,17,9,30,856.0,118.0,1.4,18.0,723.0,973.21,722.3
2016,4,17,9,45,872.5,117.0,1.45,18.5,761.0,972.43,719.58
2016,4,17,10,0,889.0,116.0,1.5,19.0,799.0,978.46,721.64
2016,4,17,10,15,896.5,117.5,1.55,19.0,828.5,975.22,719.1
2016,4,17,10,30,904.0,119.0,1.6,19.0,858.0,968.51,714.54
2016,4,17,10,45,909.5,120.5,1.65,19.5,880.5,956.51,705.35
2016,4,17,11,0,915.0,122.0,1.7,20.0,903.0,941.1,694.1
2016,4,17,11,15,918.5,122.5,1.7,20.0,918.0,919.65,679.69
2016,4,17,11,30,922.0,123.0,1.7,20.0,933.0,895.04,663.31
2016,4,17,11,45,923.0,124.0,1.7,20.5,939.5,865.81,642.68
2016,4,17,12,0,924.0,125.0,1.7,21.0,946.0,833.79,620.26
2016,4,17,12,15,923.5,124.5,1.65,21.0,944.5,796.7,595.08
2016,4,17,12,30,923.0,124.0,1.6,21.0,943.0,757.27,567.11
2016,4,17,12,45,922.5,123.0,1.6,21.5,934.0,715.26,535.64
2016,4,17,13,0,922.0,122.0,1.6,22.0,925.0,671.26,502.16
2016,4,17,13,15,918.0,121.0,1.5,22.0,908.0,623.47,465.48
2016,4,17,13,30,914.0,120.0,1.4,22.0,891.0,574.35,426.98
2016,4,17,13,45,909.5,117.5,1.3,22.0,866.5,522.7,385.68
2016,4,17,14,0,905.0,115.0,1.2,22.0,842.0,470.21,342.65
2016,4,17,14,15,896.5,113.5,1.05,22.0,810.5,416.37,297.37
2016,4,17,14,30,888.0,112.0,0.9,22.0,779.0,362.46,251.26
2016,4,17,14,45,879.0,108.5,0.8,22.5,741.0,307.14,203.58
2016,4,17,15,0,870.0,105.0,0.7,23.0,703.0,252.28,157.17
2016,4,17,15,15,855.5,102.5,0.6,22.5,659.5,189.49,108.22
2016,4,17,15,30,841.0,100.0,0.5,22.0,616.0,136.23,72.75
2016,4,17,15,45,823.5,96.0,0.4,22.0,568.5,83.59,49.9
2016,4,17,16,0,806.0,92.0,0.3,22.0,521.0,64.85,49.93
2016,4,17,16,15,780.5,87.5,0.35,21.5,470.0,63.28,48.93
2016,4,17,16,30,755.0,83.0,0.4,21.0,419.0,61.62,47.79
2016,4,17,16,45,720.5,78.0,0.45,21.0,366.0,59.4,46.04
2016,4,17,17,0,686.0,73.0,0.5,21.0,313.0,52.0,39.77
2016,4,17,17,15,636.0,66.5,0.65,20.5,260.5,48.62,36.97
2016,4,17,17,30,586.0,60.0,0.8,20.0,208.0,45.1,33.91
2016,4,17,17,45,509.5,51.0,0.95,19.5,158.0,39.26,28.66
2016,4,17,18,0,433.0,42.0,1.1,19.0,108.0,33.2,23.01
2016,4,17,18,15,311.5,30.0,1.15,18.5,67.5,24.09,14.26
2016,4,17,18,30,190.0,18.0,1.2,18.0,27.0,14.61,0.0
2016,4,17,18,45,95.0,9.0,1.25,17.5,13.5,8.19,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,14.5,0.55,13.5,25.5,91.01,0.0
2016,4,18,6,0,262.0,29.0,0.5,14.0,51.0,243.56,180.28
2016,4,18,6,15,369.5,41.0,0.5,14.0,96.0,340.82,274.27
2016,4,18,6,30,477.0,53.0,0.5,14.0,141.0,446.97,362.65
2016,4,18,6,45,544.5,61.5,0.5,14.5,193.0,525.72,424.03
2016,4,18,7,0,612.0,70.0,0.5,15.0,245.0,607.54,484.25
2016,4,18,7,15,659.0,76.5,0.45,15.5,299.0,672.33,528.28
2016,4,18,7,30,706.0,83.0,0.4,16.0,353.0,737.7,570.55
2016,4,18,7,45,736.5,88.5,0.4,16.5,406.0,787.33,600.99
2016,4,18,8,0,767.0,94.0,0.4,17.0,459.0,830.47,626.26
2016,4,18,8,15,792.0,98.0,0.45,17.5,510.0,870.77,650.05
2016,4,18,8,30,817.0,102.0,0.5,18.0,561.0,908.87,672.03
2016,4,18,8,45,835.5,105.0,0.6,18.5,608.5,937.13,688.52
2016,4,18,9,0,854.0,108.0,0.7,19.0,656.0,962.51,703.26
2016,4,18,9,15,868.0,110.5,0.8,19.0,698.5,979.9,714.3
2016,4,18,9,30,882.0,113.0,0.9,19.0,741.0,984.02,717.13
2016,4,18,9,45,898.0,112.5,1.0,19.5,778.5,993.44,722.26
2016,4,18,10,0,914.0,112.0,1.1,20.0,816.0,999.45,725.21
2016,4,18,10,15,921.0,113.5,1.15,20.0,846.0,995.55,722.48
2016,4,18,10,30,928.0,115.0,1.2,20.0,876.0,988.12,717.76
2016,4,18,10,45,934.0,115.5,1.25,20.5,898.5,975.23,708.36
2016,4,18,11,0,940.0,116.0,1.3,21.0,921.0,958.87,696.91
2016,4,18,11,15,943.0,116.5,1.3,21.0,935.5,936.51,682.26
2016,4,18,11,30,946.0,117.0,1.3,21.0,950.0,910.94,665.66
2016,4,18,11,45,946.0,118.0,1.3,21.5,956.0,880.31,644.57
2016,4,18,12,0,946.0,119.0,1.3,22.0,962.0,846.88,621.7
2016,4,18,12,15,945.5,119.0,1.3,22.0,960.5,809.56,597.41
2016,4,18,12,30,945.0,119.0,1.3,22.0,959.0,769.82,570.5
2016,4,18,12,45,937.0,121.5,1.3,22.0,948.0,725.03,538.54
2016,4,18,13,0,929.0,124.0,1.3,22.0,937.0,678.71,504.81
2016,4,18,13,15,924.5,123.5,1.3,22.0,919.5,630.71,469.04
2016,4,18,13,30,920.0,123.0,1.3,22.0,902.0,581.4,431.29
2016,4,18,13,45,907.0,125.0,1.3,22.0,875.0,528.92,390.11
2016,4,18,14,0,894.0,127.0,1.3,22.0,848.0,476.32,347.64
2016,4,18,14,15,885.0,125.5,1.3,21.5,816.0,422.73,303.82
2016,4,18,14,30,876.0,124.0,1.3,21.0,784.0,363.12,254.36
2016,4,18,14,45,855.5,126.0,1.35,21.0,744.0,308.76,208.11
2016,4,18,15,0,835.0,128.0,1.4,21.0,704.0,256.19,163.88
2016,4,18,15,15,818.5,124.5,1.4,20.5,660.0,202.16,121.18
2016,4,18,15,30,802.0,121.0,1.4,20.0,616.0,150.01,85.72
2016,4,18,15,45,776.0,118.5,1.45,20.0,567.0,92.3,57.14
2016,4,18,16,0,750.0,116.0,1.5,20.0,518.0,73.75,58.0
2016,4,18,16,15,729.0,99.0,1.5,19.5,458.5,64.54,50.42
2016,4,18,16,30,708.0,82.0,1.5,19.0,399.0,60.35,47.09
2016,4,18,16,45,627.0,93.0,1.55,18.5,348.0,64.26,50.76
2016,4,18,17,0,546.0,104.0,1.6,18.0,297.0,75.45,60.76
2016,4,18,17,15,497.5,92.5,1.6,17.0,246.5,67.29,53.91
2016,4,18,17,30,449.0,81.0,1.6,16.0,196.0,60.03,47.66
2016,4,18,17,45,379.0,67.5,1.6,15.5,149.0,50.88,39.4
2016,4,18,18,0,309.0,54.0,1.6,15.0,102.0,41.39,30.6
2016,4,18,18,15,205.5,37.0,1.65,14.5,64.0,28.74,18.57
2016,4,18,18,30,102.0,20.0,1.7,14.0,26.0,15.7,0.0
2016,4,18,18,45,51.0,10.0,1.75,14.0,13.0,9.1,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,119.0,16.0,1.2,12.0,26.5,110.75,0.0
2016,4,19,6,0,238.0,32.0,1.1,12.0,53.0,231.04,176.31
2016,4,19,6,15,342.5,44.5,1.05,12.5,97.5,327.18,267.37
2016,4,19,6,30,447.0,57.0,1.0,13.0,142.0,431.13,354.79
2016,4,19,6,45,526.0,64.5,1.0,13.5,194.5,516.74,423.14
2016,4,19,7,0,605.0,72.0,1.0,14.0,247.0,606.01,490.26
2016,4,19,7,15,651.5,78.0,0.95,14.5,301.0,669.62,534.56
2016,4,19,7,30,698.0,84.0,0.9,15.0,355.0,733.75,577.23
2016,4,19,7,45,737.0,87.5,0.9,15.5,409.0,788.03,611.83
2016,4,19,8,0,776.0,91.0,0.9,16.0,463.0,836.69,641.52
2016,4,19,8,15,799.5,95.0,0.9,16.5,514.0,875.75,664.0
2016,4,19,8,30,823.0,99.0,0.9,17.0,565.0,912.55,684.63
2016,4,19,8,45,839.0,103.0,0.9,17.5,611.5,939.71,698.62
2016,4,19,9,0,855.0,107.0,0.9,18.0,658.0,963.92,710.72
2016,4,19,9,15,868.5,109.5,0.85,18.5,700.5,980.82,717.09
2016,4,19,9,30,882.0,112.0,0.8,19.0,743.0,984.47,715.19
2016,4,19,9,45,884.0,118.5,0.8,19.5,777.0,988.14,714.7
2016,4,19,10,0,886.0,125.0,0.8,20.0,811.0,988.25,712.12
2016,4,19,10,15,894.0,127.0,0.8,20.0,841.0,985.79,709.5
2016,4,19,10,30,902.0,129.0,0.8,20.0,871.0,979.84,704.88
2016,4,19,10,45,901.5,133.5,0.8,20.5,892.0,965.11,693.63
2016,4,19,11,0,901.0,138.0,0.8,21.0,913.0,947.08,680.59
2016,4,19,11,15,773.0,212.5,0.85,21.0,885.0,896.13,648.97
2016,4,19,11,30,645.0,287.0,0.9,21.0,857.0,830.13,604.22
2016,4,19,11,45,557.5,326.0,0.95,21.0,821.5,767.58,561.95
2016,4,19,12,0,470.0,365.0,1.0,21.0,786.0,707.35,520.4
2016,4,19,12,15,468.5,365.0,1.05,21.0,783.5,680.36,502.57
2016,4,19,12,30,467.0,365.0,1.1,21.0,781.0,652.23,483.26
2016,4,19,12,45,491.5,354.0,1.15,21.0,788.5,631.3,468.95
2016,4,19,13,0,516.0,343.0,1.2,21.0,796.0,607.66,452.17
2016,4,19,13,15,461.0,353.0,1.25,20.5,751.5,552.51,412.91
2016,4,19,13,30,406.0,363.0,1.3,20.0,707.0,501.46,376.11
2016,4,19,13,45,330.5,376.0,1.4,20.0,651.0,452.64,339.93
2016,4,19,14,0,255.0,389.0,1.5,20.0,595.0,406.17,305.46
2016,4,19,14,15,181.0,374.0,1.55,19.5,518.0,355.79,268.79
2016,4,19,14,30,107.0,359.0,1.6,19.0,441.0,315.08,239.79
2016,4,19,14,45,128.5,343.0,1.7,19.0,436.0,288.92,219.09
2016,4,19,15,0,150.0,327.0,1.8,19.0,431.0,269.42,203.08
2016,4,19,15,15,108.5,298.0,1.85,18.5,371.0,240.97,183.35
2016,4,19,15,30,67.0,269.0,1.9,18.0,311.0,207.83,160.39
2016,4,19,15,45,112.5,253.5,2.0,17.5,317.0,180.14,139.76
2016,4,19,16,0,158.0,238.0,2.1,17.0,323.0,166.17,137.49
2016,4,19,16,15,215.5,208.5,2.15,16.5,312.5,149.67,124.24
2016,4,19,16,30,273.0,179.0,2.2,16.0,302.0,125.0,103.76
2016,4,19,16,45,249.5,163.0,2.25,16.0,264.5,115.64,96.04
2016,4,19,17,0,226.0,147.0,2.3,16.0,227.0,105.86,87.79
2016,4,19,17,15,368.0,111.5,2.25,15.5,217.0,80.18,65.57
2016,4,19,17,30,510.0,76.0,2.2,15.0,207.0,57.95,46.01
2016,4,19,17,45,449.0,63.0,2.2,14.5,159.0,49.21,38.1
2016,4,19,18,0,388.0,50.0,2.2,14.0,111.0,40.02,29.56
2016,4,19,18,15,268.0,35.5,2.15,13.5,70.5,27.65,17.85
2016,4,19,18,30,148.0,21.0,2.1,13.0,30.0,16.52,1.48
2016,4,19,18,45,74.0,10.5,2.05,13.0,15.0,9.55,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,131.0,15.5,1.15,11.5,28.0,121.99,0.0
2016,4,20,6,0,262.0,31.0,1.2,12.0,56.0,246.96,191.55
2016,4,20,6,15,364.5,43.0,1.2,12.5,101.0,341.68,280.05
2016,4,20,6,30,467.0,55.0,1.2,13.0,146.0,444.61,366.77
2016,4,20,6,45,532.5,63.5,1.3,13.5,197.0,521.76,428.88
2016,4,20,7,0,598.0,72.0,1.4,14.0,248.0,601.85,490.24
2016,4,20,7,15,430.0,111.5,1.35,14.0,250.5,522.99,427.79
2016,4,20,7,30,262.0,151.0,1.3,14.0,253.0,420.88,344.7
2016,4,20,7,45,290.5,170.0,1.3,14.5,298.0,472.15,383.93
2016,4,20,8,0,319.0,189.0,1.3,15.0,343.0,523.45,420.9
2016,4,20,8,15,563.0,144.5,1.3,15.5,451.5,723.91,569.95
2016,4,20,8,30,807.0,100.0,1.3,16.0,560.0,900.38,687.44
2016,4,20,8,45,707.0,142.0,1.35,16.5,568.5,867.89,660.62
2016,4,20,9,0,607.0,184.0,1.4,17.0,577.0,821.83,627.25
2016,4,20,9,15,494.5,242.5,1.4,17.0,576.5,770.45,587.98
2016,4,20,9,30,382.0,301.0,1.4,17.0,576.0,705.05,538.47
2016,4,20,9,45,371.0,321.5,1.45,17.0,599.0,710.34,541.52
2016,4,20,10,0,360.0,342.0,1.5,17.0,622.0,713.57,542.49
2016,4,20,10,15,439.5,325.0,1.55,17.0,679.0,774.5,585.97
2016,4,20,10,30,519.0,308.0,1.6,17.0,736.0,818.85,617.14
2016,4,20,10,45,724.0,210.5,1.65,17.5,825.0,897.21,672.79
2016,4,20,11,0,929.0,113.0,1.7,18.0,914.0,949.05,704.99
2016,4,20,11,15,685.5,240.0,1.7,18.0,836.5,847.77,635.2
2016,4,20,11,30,442.0,367.0,1.7,18.0,759.0,733.76,551.29
2016,4,20,11,45,471.0,364.5,1.75,18.0,784.5,732.88,552.04
2016,4,20,12,0,500.0,362.0,1.8,18.0,810.0,728.69,549.28
2016,4,20,12,15,706.0,247.0,1.8,18.0,879.0,754.21,570.83
2016,4,20,12,30,912.0,132.0,1.8,18.0,948.0,760.72,577.93
2016,4,20,12,45,908.5,132.0,1.85,18.0,938.0,717.94,546.44
2016,4,20,13,0,905.0,132.0,1.9,18.0,928.0,673.45,513.36
2016,4,20,13,15,900.5,131.5,1.9,18.0,910.5,626.48,477.27
2016,4,20,13,30,896.0,131.0,1.9,18.0,893.0,578.27,439.26
2016,4,20,13,45,887.5,130.5,1.95,18.0,867.5,527.12,398.19
2016,4,20,14,0,879.0,130.0,2.0,18.0,842.0,475.52,355.52
2016,4,20,14,15,869.5,128.0,2.0,17.5,810.0,422.21,310.83
2016,4,20,14,30,860.0,126.0,2.0,17.0,778.0,363.06,260.56
2016,4,20,14,45,849.0,123.0,2.0,17.0,740.0,308.31,212.55
2016,4,20,15,0,838.0,120.0,2.0,17.0,702.0,254.37,165.72
2016,4,20,15,15,822.0,117.0,1.95,17.0,658.5,200.72,121.77
2016,4,20,15,30,806.0,114.0,1.9,17.0,615.0,148.86,85.03
2016,4,20,15,45,789.5,108.5,1.9,17.0,568.0,97.15,59.52
2016,4,20,16,0,773.0,103.0,1.9,17.0,521.0,72.18,57.34
2016,4,20,16,15,536.5,139.5,1.85,16.5,416.5,92.29,75.12
2016,4,20,16,30,300.0,176.0,1.8,16.0,312.0,123.34,102.36
2016,4,20,16,45,473.5,129.0,1.8,16.0,313.0,89.02,72.85
2016,4,20,17,0,647.0,82.0,1.8,16.0,314.0,58.23,46.06
2016,4,20,17,15,595.5,75.0,1.7,15.5,261.5,54.76,43.18
2016,4,20,17,30,544.0,68.0,1.6,15.0,209.0,51.15,40.02
2016,4,20,17,45,470.5,58.0,1.55,14.5,160.5,44.74,34.19
2016,4,20,18,0,397.0,48.0,1.5,14.0,112.0,38.08,27.91
2016,4,20,18,15,281.0,34.5,1.5,13.5,71.5,27.79,18.09
2016,4,20,18,30,165.0,21.0,1.5,13.0,31.0,16.52,2.8
2016,4,20,18,45,82.5,10.5,1.5,13.0,15.5,9.55,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.9,12.5,9.0,7.9,0.0
2016,4,21,6,0,0.0,18.0,0.9,13.0,18.0,15.84,7.11
2016,4,21,6,15,0.0,32.0,1.0,13.0,32.0,28.21,18.21
2016,4,21,6,30,0.0,46.0,1.1,13.0,46.0,40.83,29.35
2016,4,21,6,45,0.0,62.0,1.2,13.5,62.0,56.6,42.98
2016,4,21,7,0,0.0,78.0,1.3,14.0,78.0,72.12,56.16
2016,4,21,7,15,0.0,95.0,1.35,14.0,95.0,88.55,69.99
2016,4,21,7,30,0.0,112.0,1.4,14.0,112.0,104.83,83.45
2016,4,21,7,45,13.0,147.5,1.5,14.0,154.0,152.77,123.55
2016,4,21,8,0,26.0,183.0,1.6,14.0,196.0,201.13,163.13
2016,4,21,8,15,67.5,219.0,1.65,14.0,257.0,293.99,238.54
2016,4,21,8,30,109.0,255.0,1.7,14.0,318.0,372.2,300.13
2016,4,21,8,45,58.5,229.5,1.8,14.5,264.0,290.19,232.74
2016,4,21,9,0,8.0,204.0,1.9,15.0,210.0,197.59,156.62
2016,4,21,9,15,75.5,274.0,1.95,15.0,328.5,349.68,278.87
2016,4,21,9,30,143.0,344.0,2.0,15.0,447.0,505.71,397.62
2016,4,21,9,45,172.5,361.5,2.05,15.5,492.0,547.02,426.51
2016,4,21,10,0,202.0,379.0,2.1,16.0,537.0,586.93,454.69
2016,4,21,10,15,201.5,394.0,2.1,16.0,556.5,594.08,458.61
2016,4,21,10,30,201.0,409.0,2.1,16.0,576.0,600.01,461.95
2016,4,21,10,45,128.5,401.0,2.1,16.0,509.0,515.75,397.92
2016,4,21,11,0,56.0,393.0,2.1,16.0,442.0,422.92,327.03
2016,4,21,11,15,34.5,328.5,2.15,16.0,359.0,336.51,261.71
2016,4,21,11,30,13.0,264.0,2.2,16.0,276.0,248.01,193.23
2016,4,21,11,45,14.0,265.5,2.25,16.5,278.5,248.83,193.75
2016,4,21,12,0,15.0,267.0,2.3,17.0,281.0,249.52,193.91
2016,4,21,12,15,58.0,355.5,2.35,17.0,408.0,360.43,279.84
2016,4,21,12,30,101.0,444.0,2.4,17.0,535.0,460.71,354.88
2016,4,21,12,45,146.5,444.5,2.5,17.0,574.5,480.6,369.87
2016,4,21,13,0,192.0,445.0,2.6,17.0,614.0,495.24,381.04
2016,4,21,13,15,113.0,399.0,2.65,17.0,498.5,398.22,307.72
2016,4,21,13,30,34.0,353.0,2.7,17.0,383.0,313.99,243.54
2016,4,21,13,45,63.0,370.5,2.8,17.0,423.5,335.22,260.19
2016,4,21,14,0,92.0,388.0,2.9,17.0,464.0,352.18,272.79
2016,4,21,14,15,126.5,378.0,2.9,17.0,477.5,339.32,262.01
2016,4,21,14,30,161.0,368.0,2.9,17.0,491.0,329.98,253.42
2016,4,21,14,45,184.0,347.5,2.95,17.0,481.5,307.18,234.28
2016,4,21,15,0,207.0,327.0,3.0,17.0,472.0,282.22,213.27
2016,4,21,15,15,134.5,298.0,2.95,16.5,390.0,235.64,179.97
2016,4,21,15,30,62.0,269.0,2.9,16.0,308.0,208.15,162.43
2016,4,21,15,45,104.0,255.0,2.9,16.0,314.0,192.26,150.5
2016,4,21,16,0,146.0,241.0,2.9,16.0,320.0,167.74,139.49
2016,4,21,16,15,177.0,215.0,2.85,15.5,302.0,153.05,127.71
2016,4,21,16,30,208.0,189.0,2.8,15.0,284.0,137.66,115.13
2016,4,21,16,45,283.0,156.5,2.8,15.0,268.5,111.76,93.03
2016,4,21,17,0,358.0,124.0,2.8,15.0,253.0,86.75,71.39
2016,4,21,17,15,326.0,108.5,2.65,14.5,211.5,77.56,63.54
2016,4,21,17,30,294.0,93.0,2.5,14.0,170.0,67.9,55.05
2016,4,21,17,45,257.0,74.5,2.4,14.0,131.0,55.48,43.77
2016,4,21,18,0,220.0,56.0,2.3,14.0,92.0,42.5,31.8
2016,4,21,18,15,150.0,39.0,2.25,13.5,59.5,31.25,21.11
2016,4,21,18,30,80.0,22.0,2.2,13.0,27.0,17.98,4.69
2016,4,21,18,45,40.0,11.0,2.15,13.0,13.5,10.01,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,99.5,19.0,3.75,13.0,29.5,108.15,26.43
2016,4,22,6,0,199.0,38.0,3.8,13.0,59.0,215.34,170.42
2016,4,22,6,15,300.5,51.5,3.85,13.0,102.5,307.42,255.43
2016,4,22,6,30,402.0,65.0,3.9,13.0,146.0,407.98,343.23
2016,4,22,6,45,479.0,73.0,4.0,13.0,197.5,494.55,416.68
2016,4,22,7,0,556.0,81.0,4.1,13.0,249.0,582.02,487.3
2016,4,22,7,15,280.0,107.0,4.2,13.0,192.0,374.63,316.59
2016,4,22,7,30,4.0,133.0,4.3,13.0,135.0,131.52,106.28
2016,4,22,7,45,2.0,129.5,4.45,13.0,130.5,123.1,99.09
2016,4,22,8,0,0.0,126.0,4.6,13.0,126.0,115.94,92.67
2016,4,22,8,15,0.0,96.5,4.7,13.0,96.5,86.01,67.26
2016,4,22,8,30,0.0,67.0,4.8,13.0,67.0,59.29,44.6
2016,4,22,8,45,5.5,141.0,4.9,13.5,144.5,133.45,106.45
2016,4,22,9,0,11.0,215.0,5.0,14.0,222.0,211.55,169.99
2016,4,22,9,15,19.0,247.0,5.1,14.0,260.5,250.05,200.9
2016,4,22,9,30,27.0,279.0,5.2,14.0,299.0,304.5,244.25
2016,4,22,9,45,41.0,313.0,5.35,14.0,344.5,350.89,280.98
2016,4,22,10,0,55.0,347.0,5.5,14.0,390.0,396.18,316.49
2016,4,22,10,15,27.5,230.0,5.55,13.5,251.5,246.02,196.83
2016,4,22,10,30,0.0,113.0,5.6,13.0,113.0,100.88,78.05
2016,4,22,10,45,18.0,238.0,5.65,13.0,254.0,232.15,185.55
2016,4,22,11,0,36.0,363.0,5.7,13.0,395.0,375.57,299.47
2016,4,22,11,15,111.5,407.0,5.7,13.0,506.5,488.61,389.19
2016,4,22,11,30,187.0,451.0,5.7,13.0,618.0,584.05,463.43
2016,4,22,11,45,324.5,411.5,5.7,13.0,703.5,652.54,518.36
2016,4,22,12,0,462.0,372.0,5.7,13.0,789.0,709.16,563.26
2016,4,22,12,15,295.5,412.5,5.6,13.0,679.0,592.6,470.39
2016,4,22,12,30,129.0,453.0,5.5,13.0,569.0,489.08,387.14
2016,4,22,12,45,271.0,415.5,5.4,13.0,656.0,538.48,427.62
2016,4,22,13,0,413.0,378.0,5.3,13.0,743.0,574.05,455.58
2016,4,22,13,15,409.0,372.0,5.2,13.0,728.0,539.6,427.5
2016,4,22,13,30,405.0,366.0,5.1,13.0,713.0,505.18,399.33
2016,4,22,13,45,638.5,250.0,5.05,13.0,778.5,498.99,392.68
2016,4,22,14,0,872.0,134.0,5.0,13.0,844.0,478.69,371.38
2016,4,22,14,15,864.0,132.0,5.0,13.0,813.5,421.41,320.77
2016,4,22,14,30,856.0,130.0,5.0,13.0,783.0,368.19,272.5
2016,4,22,14,45,589.0,218.5,5.0,13.0,657.5,307.48,226.31
2016,4,22,15,0,322.0,307.0,5.0,13.0,532.0,284.2,214.66
2016,4,22,15,15,252.5,297.0,5.0,13.0,467.0,243.19,184.06
2016,4,22,15,30,183.0,287.0,5.0,13.0,402.0,220.33,169.88
2016,4,22,15,45,256.0,253.0,5.0,13.0,400.5,176.53,136.24
2016,4,22,16,0,329.0,219.0,5.0,13.0,399.0,146.97,123.52
2016,4,22,16,15,164.5,166.5,4.9,12.5,256.5,124.41,104.5
2016,4,22,16,30,0.0,114.0,4.8,12.0,114.0,98.03,81.81
2016,4,22,16,45,0.0,63.5,4.7,12.0,63.5,56.11,44.78
2016,4,22,17,0,0.0,13.0,4.6,12.0,13.0,11.43,4.69
2016,4,22,17,15,0.0,10.5,4.35,11.5,10.5,9.23,2.72
2016,4,22,17,30,0.0,8.0,4.1,11.0,8.0,7.02,0.73
2016,4,22,17,45,182.0,32.0,3.9,11.0,62.0,23.68,15.75
2016,4,22,18,0,364.0,56.0,3.7,11.0,116.0,42.88,32.59
2016,4,22,18,15,243.5,41.5,3.5,10.5,75.5,32.18,22.28
2016,4,22,18,30,123.0,27.0,3.3,10.0,35.0,21.19,7.77
2016,4,22,18,45,61.5,13.5,3.15,10.0,17.5,12.28,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,150.0,17.0,2.35,10.5,33.0,141.1,56.14
2016,4,23,6,0,300.0,34.0,2.4,11.0,66.0,276.88,222.81
2016,4,23,6,15,398.5,44.5,2.4,11.0,111.5,369.74,308.33
2016,4,23,6,30,497.0,55.0,2.4,11.0,157.0,469.99,394.56
2016,4,23,6,45,553.0,63.5,2.45,11.5,207.5,541.17,452.51
2016,4,23,7,0,609.0,72.0,2.5,12.0,258.0,614.61,509.54
2016,4,23,7,15,652.0,78.0,2.5,12.0,311.0,675.6,555.32
2016,4,23,7,30,695.0,84.0,2.5,12.0,364.0,736.93,599.8
2016,4,23,7,45,718.5,91.0,2.5,12.5,414.5,782.14,629.87
2016,4,23,8,0,742.0,98.0,2.5,13.0,465.0,825.84,658.15
2016,4,23,8,15,765.0,102.0,2.5,13.0,514.0,858.35,679.04
2016,4,23,8,30,788.0,106.0,2.5,13.0,563.0,894.12,702.08
2016,4,23,8,45,801.5,111.0,2.5,13.5,608.0,919.53,716.27
2016,4,23,9,0,815.0,116.0,2.5,14.0,653.0,942.03,728.45
2016,4,23,9,15,828.5,118.5,2.5,14.0,693.5,958.59,737.9
2016,4,23,9,30,842.0,121.0,2.5,14.0,734.0,971.97,745.32
2016,4,23,9,45,862.0,118.0,2.5,14.5,771.0,972.08,742.44
2016,4,23,10,0,882.0,115.0,2.5,15.0,808.0,979.37,744.76
2016,4,23,10,15,889.0,116.5,2.5,15.0,837.0,975.65,741.06
2016,4,23,10,30,896.0,118.0,2.5,15.0,866.0,968.52,735.33
2016,4,23,10,45,900.0,119.5,2.55,15.5,887.0,955.23,724.72
2016,4,23,11,0,904.0,121.0,2.6,16.0,908.0,938.65,712.06
2016,4,23,11,15,907.0,121.5,2.6,16.0,922.0,917.0,696.96
2016,4,23,11,30,910.0,122.0,2.6,16.0,936.0,892.3,679.85
2016,4,23,11,45,908.0,124.5,2.6,16.0,941.5,862.39,659.19
