Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,0,906.0,127.0,2.6,16.0,947.0,829.88,636.72
2016,4,23,12,15,905.5,127.0,2.65,16.0,945.5,793.91,612.07
2016,4,23,12,30,905.0,127.0,2.7,16.0,944.0,755.68,584.79
2016,4,23,12,45,900.5,128.0,2.8,16.0,933.5,713.53,553.42
2016,4,23,13,0,896.0,129.0,2.9,16.0,923.0,669.75,520.04
2016,4,23,13,15,891.5,128.0,3.05,16.0,906.0,622.95,483.71
2016,4,23,13,30,887.0,127.0,3.2,16.0,889.0,574.96,445.35
2016,4,23,13,45,875.5,128.5,3.35,16.0,863.0,524.52,403.9
2016,4,23,14,0,864.0,130.0,3.5,16.0,837.0,473.9,361.09
2016,4,23,14,15,855.0,128.5,3.55,15.5,805.5,416.97,312.76
2016,4,23,14,30,846.0,127.0,3.6,15.0,774.0,364.37,266.56
2016,4,23,14,45,829.0,127.0,3.7,15.0,735.5,311.16,219.11
2016,4,23,15,0,812.0,127.0,3.8,15.0,697.0,259.39,173.4
2016,4,23,15,15,796.0,124.0,3.8,14.5,654.5,207.25,129.88
2016,4,23,15,30,780.0,121.0,3.8,14.0,612.0,156.91,92.93
2016,4,23,15,45,755.0,119.0,3.85,14.0,564.5,101.04,61.4
2016,4,23,16,0,730.0,117.0,3.9,14.0,517.0,73.43,59.12
2016,4,23,16,15,702.0,112.0,3.85,13.5,467.0,72.53,58.67
2016,4,23,16,30,674.0,107.0,3.8,13.0,417.0,71.53,58.11
2016,4,23,16,45,626.0,103.5,3.8,13.0,364.5,71.45,58.24
2016,4,23,17,0,578.0,100.0,3.8,13.0,312.0,71.46,58.42
2016,4,23,17,15,525.0,91.5,3.65,12.5,260.5,67.41,55.01
2016,4,23,17,30,472.0,83.0,3.5,12.0,209.0,61.26,49.58
2016,4,23,17,45,399.5,71.0,3.4,12.0,161.5,53.28,42.21
2016,4,23,18,0,327.0,59.0,3.3,12.0,114.0,45.01,34.36
2016,4,23,18,15,221.5,43.0,3.2,12.0,74.5,33.26,23.15
2016,4,23,18,30,116.0,27.0,3.1,12.0,35.0,21.15,8.53
2016,4,23,18,45,58.0,13.5,3.05,12.0,17.5,12.28,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,108.5,21.0,3.35,10.5,33.0,119.82,58.71
2016,4,24,6,0,217.0,42.0,3.5,11.0,66.0,233.13,188.48
2016,4,24,6,15,314.0,56.5,3.5,11.0,111.5,324.87,272.31
2016,4,24,6,30,411.0,71.0,3.5,11.0,157.0,424.41,359.12
2016,4,24,6,45,488.5,79.0,3.55,11.5,209.5,510.82,431.49
2016,4,24,7,0,566.0,87.0,3.6,12.0,262.0,599.59,501.72
2016,4,24,7,15,612.5,94.0,3.6,12.0,315.5,663.97,550.98
2016,4,24,7,30,659.0,101.0,3.6,12.0,369.0,728.75,599.04
2016,4,24,7,45,700.5,104.5,3.6,12.5,423.0,784.74,637.93
2016,4,24,8,0,742.0,108.0,3.6,13.0,477.0,839.98,675.24
2016,4,24,8,15,766.0,112.0,3.55,13.5,527.0,878.42,699.15
2016,4,24,8,30,790.0,116.0,3.5,14.0,577.0,909.02,717.11
2016,4,24,8,45,812.5,118.0,3.5,14.5,624.5,939.55,735.17
2016,4,24,9,0,835.0,120.0,3.5,15.0,672.0,967.3,751.1
2016,4,24,9,15,848.5,122.5,3.4,15.0,713.5,983.89,759.89
2016,4,24,9,30,862.0,125.0,3.3,15.0,755.0,997.22,766.55
2016,4,24,9,45,872.5,127.0,3.25,15.5,790.5,1003.69,767.58
2016,4,24,10,0,883.0,129.0,3.2,16.0,826.0,996.46,759.45
2016,4,24,10,15,890.0,131.0,3.25,16.0,855.0,992.92,756.4
2016,4,24,10,30,897.0,133.0,3.3,16.0,884.0,985.95,751.11
2016,4,24,10,45,898.5,136.0,3.4,16.0,904.5,971.45,741.19
2016,4,24,11,0,900.0,139.0,3.5,16.0,925.0,953.7,729.15
2016,4,24,11,15,903.0,140.0,3.7,16.0,939.0,932.22,715.21
2016,4,24,11,30,906.0,141.0,3.9,16.0,953.0,907.68,699.03
2016,4,24,11,45,898.0,147.0,4.1,16.0,957.0,875.62,677.42
2016,4,24,12,0,890.0,153.0,4.3,16.0,961.0,841.21,654.02
2016,4,24,12,15,889.5,153.0,4.5,16.0,959.5,805.32,629.72
2016,4,24,12,30,889.0,153.0,4.7,16.0,958.0,767.24,601.88
2016,4,24,12,45,865.0,166.5,4.95,16.0,943.0,725.45,570.11
2016,4,24,13,0,841.0,180.0,5.2,16.0,928.0,679.69,534.63
2016,4,24,13,15,685.5,253.0,5.35,15.5,855.0,604.61,475.54
2016,4,24,13,30,530.0,326.0,5.5,15.0,782.0,542.13,425.76
2016,4,24,13,45,660.5,258.0,5.65,15.0,810.0,517.85,405.17
2016,4,24,14,0,791.0,190.0,5.8,15.0,838.0,482.38,373.43
2016,4,24,14,15,780.5,187.0,5.85,14.5,806.5,430.23,328.37
2016,4,24,14,30,770.0,184.0,5.9,14.0,775.0,378.61,282.84
2016,4,24,14,45,768.0,174.5,5.95,14.0,739.5,325.29,234.74
2016,4,24,15,0,766.0,165.0,6.0,14.0,704.0,272.09,187.12
2016,4,24,15,15,748.5,160.5,6.0,13.5,661.0,220.26,143.58
2016,4,24,15,30,731.0,156.0,6.0,13.0,618.0,170.52,106.48
2016,4,24,15,45,726.0,144.0,6.05,13.0,573.5,118.38,76.03
2016,4,24,16,0,721.0,132.0,6.1,13.0,529.0,83.35,68.08
2016,4,24,16,15,691.5,126.0,6.05,13.0,478.0,82.17,67.29
2016,4,24,16,30,662.0,120.0,6.0,13.0,427.0,80.86,66.37
2016,4,24,16,45,622.0,113.5,6.0,13.0,374.0,78.97,64.92
2016,4,24,17,0,582.0,107.0,6.0,13.0,321.0,77.0,63.35
2016,4,24,17,15,528.5,97.5,5.95,12.5,269.0,72.31,59.4
2016,4,24,17,30,475.0,88.0,5.9,12.0,217.0,64.86,52.81
2016,4,24,17,45,396.5,76.0,5.85,11.5,167.5,56.94,45.58
2016,4,24,18,0,318.0,64.0,5.8,11.0,118.0,48.77,37.86
2016,4,24,18,15,217.0,46.5,5.7,10.5,77.5,35.94,25.69
2016,4,24,18,30,116.0,29.0,5.6,10.0,37.0,23.36,10.91
2016,4,24,18,45,58.0,14.5,5.6,10.0,18.5,13.19,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,200.0,16.5,3.3,7.5,39.5,174.15,101.98
2016,4,25,6,0,400.0,33.0,3.4,8.0,79.0,342.7,282.64
2016,4,25,6,15,494.0,42.0,3.5,8.5,128.0,434.92,367.66
2016,4,25,6,30,588.0,51.0,3.6,9.0,177.0,533.96,452.15
2016,4,25,6,45,647.5,57.0,3.75,9.5,230.5,607.78,512.68
2016,4,25,7,0,707.0,63.0,3.9,10.0,284.0,678.95,568.42
2016,4,25,7,15,747.0,67.5,3.9,10.0,339.0,739.07,613.91
2016,4,25,7,30,787.0,72.0,3.9,10.0,394.0,798.99,657.76
2016,4,25,7,45,814.5,76.0,3.95,10.5,448.0,846.5,690.07
2016,4,25,8,0,842.0,80.0,4.0,11.0,502.0,892.42,720.49
2016,4,25,8,15,862.5,83.0,4.0,11.5,553.0,928.6,742.94
2016,4,25,8,30,883.0,86.0,4.0,12.0,604.0,952.73,756.45
2016,4,25,8,45,898.0,88.5,4.0,12.5,651.0,977.8,770.63
2016,4,25,9,0,913.0,91.0,4.0,13.0,698.0,999.87,782.6
2016,4,25,9,15,924.5,93.0,3.95,13.0,740.0,1014.76,790.69
2016,4,25,9,30,936.0,95.0,3.9,13.0,782.0,1026.27,796.57
2016,4,25,9,45,941.5,98.5,3.9,13.5,817.0,1030.15,796.18
2016,4,25,10,0,947.0,102.0,3.9,14.0,852.0,1030.4,793.52
2016,4,25,10,15,953.0,103.0,3.9,14.0,881.0,1024.79,788.49
2016,4,25,10,30,959.0,104.0,3.9,14.0,910.0,1015.62,781.22
2016,4,25,10,45,962.5,105.5,3.9,14.5,931.0,1001.1,768.99
2016,4,25,11,0,966.0,107.0,3.9,15.0,952.0,983.09,754.56
2016,4,25,11,15,968.0,107.5,3.9,15.0,966.0,959.4,737.74
2016,4,25,11,30,970.0,108.0,3.9,15.0,980.0,932.51,718.79
2016,4,25,11,45,968.0,109.5,3.9,15.0,985.0,900.21,696.06
2016,4,25,12,0,966.0,111.0,3.9,15.0,990.0,865.17,671.39
2016,4,25,12,15,965.0,111.0,3.85,15.0,988.0,827.02,644.17
2016,4,25,12,30,964.0,111.0,3.8,15.0,986.0,786.5,615.1
2016,4,25,12,45,957.5,113.0,3.8,15.0,974.5,741.78,580.77
2016,4,25,13,0,951.0,115.0,3.8,15.0,963.0,695.43,544.54
2016,4,25,13,15,947.0,114.0,3.75,15.0,945.0,646.7,505.59
2016,4,25,13,30,943.0,113.0,3.7,15.0,927.0,596.63,464.67
2016,4,25,13,45,936.0,112.5,3.7,15.5,901.5,544.36,420.31
2016,4,25,14,0,929.0,112.0,3.7,16.0,876.0,491.42,374.4
2016,4,25,14,15,920.5,110.5,3.75,15.5,843.5,436.72,327.45
2016,4,25,14,30,912.0,109.0,3.8,15.0,811.0,381.96,279.23
2016,4,25,14,45,899.5,107.5,3.85,15.0,772.0,326.27,229.24
2016,4,25,15,0,887.0,106.0,3.9,15.0,733.0,271.38,180.34
2016,4,25,15,15,872.5,103.5,3.95,15.0,689.0,216.47,133.8
2016,4,25,15,30,858.0,101.0,4.0,15.0,645.0,154.07,86.46
2016,4,25,15,45,837.5,98.5,4.05,15.0,596.5,101.65,57.87
2016,4,25,16,0,817.0,96.0,4.1,15.0,548.0,66.9,53.17
2016,4,25,16,15,792.0,92.0,4.1,14.5,496.0,65.83,52.55
2016,4,25,16,30,767.0,88.0,4.1,14.0,444.0,64.69,51.83
2016,4,25,16,45,729.5,84.0,4.1,14.0,390.5,57.57,45.7
2016,4,25,17,0,692.0,80.0,4.1,14.0,337.0,56.43,44.83
2016,4,25,17,15,643.0,73.5,4.0,13.5,283.5,53.25,42.17
2016,4,25,17,30,594.0,67.0,3.9,13.0,230.0,49.95,39.29
2016,4,25,17,45,516.5,59.0,3.85,12.5,179.0,45.15,34.9
2016,4,25,18,0,439.0,51.0,3.8,12.0,128.0,40.22,30.18
2016,4,25,18,15,323.5,39.0,3.7,11.5,85.5,31.39,21.72
2016,4,25,18,30,208.0,27.0,3.6,11.0,43.0,21.21,9.94
2016,4,25,18,45,104.0,13.5,3.5,10.5,21.5,12.28,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.85,7.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.8,8.0,10.0,9.1,0.0
2016,4,26,5,45,146.0,25.0,1.8,8.5,42.5,153.21,96.63
2016,4,26,6,0,292.0,40.0,1.8,9.0,75.0,278.71,228.69
2016,4,26,6,15,385.0,51.5,1.85,9.5,121.0,371.05,311.21
2016,4,26,6,30,478.0,63.0,1.9,10.0,167.0,468.8,394.26
2016,4,26,6,45,531.5,72.5,2.0,10.5,217.0,539.15,451.15
2016,4,26,7,0,585.0,82.0,2.1,11.0,267.0,611.47,507.06
2016,4,26,7,15,628.5,88.5,2.1,11.5,319.5,673.12,551.97
2016,4,26,7,30,672.0,95.0,2.1,12.0,372.0,735.08,595.41
2016,4,26,7,45,693.5,103.5,2.15,12.5,422.0,779.74,625.13
2016,4,26,8,0,715.0,112.0,2.2,13.0,472.0,822.81,653.12
2016,4,26,8,15,533.5,174.5,2.1,13.0,458.0,729.77,581.92
2016,4,26,8,30,352.0,237.0,2.0,13.0,444.0,616.54,492.19
2016,4,26,8,45,367.0,254.0,1.9,13.0,485.5,650.2,516.07
2016,4,26,9,0,382.0,271.0,1.8,13.0,527.0,682.38,537.25
2016,4,26,9,15,456.5,260.5,1.8,13.0,584.0,757.59,591.19
2016,4,26,9,30,531.0,250.0,1.8,13.0,641.0,814.29,630.89
2016,4,26,9,45,419.0,308.0,1.8,13.5,625.5,760.35,586.43
2016,4,26,10,0,307.0,366.0,1.8,14.0,610.0,690.6,531.99
2016,4,26,10,15,310.0,380.0,1.9,14.0,634.0,698.3,537.79
2016,4,26,10,30,313.0,394.0,2.0,14.0,658.0,704.18,541.63
2016,4,26,10,45,293.5,410.0,2.15,14.0,662.5,689.45,530.59
2016,4,26,11,0,274.0,426.0,2.3,14.0,667.0,673.63,518.89
2016,4,26,11,15,363.5,398.5,2.4,14.0,723.5,710.87,548.19
2016,4,26,11,30,453.0,371.0,2.5,14.0,780.0,750.23,578.01
2016,4,26,11,45,427.0,384.0,2.7,14.5,771.5,717.87,553.36
2016,4,26,12,0,401.0,397.0,2.9,15.0,763.0,682.13,526.63
2016,4,26,12,15,608.5,292.5,3.0,15.0,846.5,726.03,563.06
2016,4,26,12,30,816.0,188.0,3.1,15.0,930.0,751.8,584.73
2016,4,26,12,45,832.5,175.0,3.25,15.0,925.0,713.45,556.15
2016,4,26,13,0,849.0,162.0,3.4,15.0,920.0,672.27,525.08
2016,4,26,13,15,844.5,160.5,3.45,15.0,903.0,625.61,488.36
2016,4,26,13,30,840.0,159.0,3.5,15.0,886.0,577.97,449.96
2016,4,26,13,45,840.0,153.5,3.6,15.0,863.5,528.51,409.25
2016,4,26,14,0,840.0,148.0,3.7,15.0,841.0,478.08,366.55
2016,4,26,14,15,831.0,146.0,3.75,15.0,809.5,426.11,321.47
2016,4,26,14,30,822.0,144.0,3.8,15.0,778.0,374.39,275.64
2016,4,26,14,45,805.0,143.5,3.85,15.0,740.0,322.07,229.11
2016,4,26,15,0,788.0,143.0,3.9,15.0,702.0,271.28,184.27
2016,4,26,15,15,771.5,139.5,3.95,14.5,659.0,212.62,135.34
2016,4,26,15,30,755.0,136.0,4.0,14.0,616.0,162.59,97.79
2016,4,26,15,45,740.0,129.0,4.05,14.0,570.0,112.36,68.67
2016,4,26,16,0,725.0,122.0,4.1,14.0,524.0,76.25,61.55
2016,4,26,16,15,697.0,116.5,4.1,13.5,474.0,75.15,60.94
2016,4,26,16,30,669.0,111.0,4.1,13.0,424.0,73.93,60.2
2016,4,26,16,45,497.0,122.0,4.2,13.0,339.5,83.8,69.16
2016,4,26,17,0,325.0,133.0,4.3,13.0,255.0,97.4,81.4
2016,4,26,17,15,285.5,119.5,4.2,12.5,214.5,88.6,73.88
2016,4,26,17,30,246.0,106.0,4.1,12.0,174.0,79.47,65.87
2016,4,26,17,45,206.0,86.5,4.05,11.5,135.0,65.94,53.66
2016,4,26,18,0,166.0,67.0,4.0,11.0,96.0,51.95,40.77
2016,4,26,18,15,111.5,47.5,3.95,11.0,64.0,37.48,27.14
2016,4,26,18,30,57.0,28.0,3.9,11.0,32.0,23.35,12.04
2016,4,26,18,45,28.5,14.0,3.85,11.0,16.0,12.73,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,17.5,5.0,2.3,9.5,5.5,0.0,0.0
2016,4,27,5,30,35.0,10.0,2.5,10.0,11.0,29.18,0.0
2016,4,27,5,45,155.5,26.0,2.7,10.5,43.0,162.34,108.5
2016,4,27,6,0,276.0,42.0,2.9,11.0,75.0,271.44,222.56
2016,4,27,6,15,368.0,53.5,2.95,11.0,121.0,362.14,304.16
2016,4,27,6,30,460.0,65.0,3.0,11.0,167.0,458.74,387.54
2016,4,27,6,45,230.0,70.5,3.15,11.5,121.5,294.99,250.75
2016,4,27,7,0,0.0,76.0,3.3,12.0,76.0,68.98,53.73
2016,4,27,7,15,0.0,91.0,3.45,12.0,91.0,83.3,66.05
2016,4,27,7,30,0.0,106.0,3.6,12.0,106.0,97.52,77.93
2016,4,27,7,45,22.0,154.0,3.8,12.0,165.5,166.83,136.87
2016,4,27,8,0,44.0,202.0,4.0,12.0,225.0,254.23,209.32
2016,4,27,8,15,22.0,160.0,4.15,12.0,171.5,181.19,147.7
2016,4,27,8,30,0.0,118.0,4.3,12.0,118.0,106.23,84.1
2016,4,27,8,45,103.0,214.0,4.45,12.0,283.0,331.67,272.98
2016,4,27,9,0,206.0,310.0,4.6,12.0,448.0,538.89,437.8
2016,4,27,9,15,212.5,330.0,4.7,12.0,480.0,563.22,454.87
2016,4,27,9,30,219.0,350.0,4.8,12.0,512.0,586.32,471.71
2016,4,27,9,45,190.5,370.0,4.9,12.0,515.5,574.05,460.39
2016,4,27,10,0,162.0,390.0,5.0,12.0,519.0,560.76,448.51
2016,4,27,10,15,256.5,389.0,5.05,12.0,602.0,656.94,523.9
2016,4,27,10,30,351.0,388.0,5.1,12.0,685.0,734.08,583.3
2016,4,27,10,45,612.0,272.0,5.15,12.0,805.0,860.86,683.89
2016,4,27,11,0,873.0,156.0,5.2,12.0,925.0,958.63,756.51
2016,4,27,11,15,877.0,157.0,5.2,12.0,940.0,937.61,740.19
2016,4,27,11,30,881.0,158.0,5.2,12.0,955.0,913.48,722.44
2016,4,27,11,45,877.0,162.5,5.2,12.0,960.0,883.03,700.13
2016,4,27,12,0,873.0,167.0,5.2,12.0,965.0,850.08,675.99
2016,4,27,12,15,872.5,167.0,5.15,12.0,963.0,813.5,648.51
2016,4,27,12,30,872.0,167.0,5.1,12.0,961.0,774.75,618.1
2016,4,27,12,45,872.0,164.5,5.1,12.5,952.0,732.24,583.58
2016,4,27,13,0,872.0,162.0,5.1,13.0,943.0,687.96,547.2
2016,4,27,13,15,867.0,160.5,5.1,13.0,925.0,640.0,508.3
2016,4,27,13,30,862.0,159.0,5.1,13.0,907.0,591.06,467.75
2016,4,27,13,45,857.5,155.5,5.1,13.0,882.5,539.99,424.56
2016,4,27,14,0,853.0,152.0,5.1,13.0,858.0,488.32,379.8
2016,4,27,14,15,843.5,150.0,5.05,13.0,825.5,435.49,333.03
2016,4,27,14,30,834.0,148.0,5.0,13.0,793.0,382.95,285.67
2016,4,27,14,45,823.5,143.5,4.95,13.0,755.0,328.74,236.6
2016,4,27,15,0,813.0,139.0,4.9,13.0,717.0,275.37,188.66
2016,4,27,15,15,796.0,135.5,4.8,13.0,673.5,222.73,143.57
2016,4,27,15,30,779.0,132.0,4.7,13.0,630.0,164.22,98.35
2016,4,27,15,45,763.5,125.5,4.65,13.0,583.0,113.05,68.13
2016,4,27,16,0,748.0,119.0,4.6,13.0,536.0,74.33,60.1
2016,4,27,16,15,720.0,114.0,4.55,13.0,485.0,73.48,59.58
2016,4,27,16,30,692.0,109.0,4.5,13.0,434.0,72.53,58.96
2016,4,27,16,45,664.5,100.0,4.45,13.0,382.5,68.5,55.58
2016,4,27,17,0,637.0,91.0,4.4,13.0,331.0,64.16,51.89
2016,4,27,17,15,586.5,84.0,4.3,12.5,278.5,60.98,49.25
2016,4,27,17,30,536.0,77.0,4.2,12.0,226.0,57.68,46.39
2016,4,27,17,45,471.0,66.0,4.15,12.0,177.5,50.71,39.98
2016,4,27,18,0,406.0,55.0,4.1,12.0,129.0,43.42,33.08
2016,4,27,18,15,297.0,42.0,4.05,11.5,87.0,32.48,22.78
2016,4,27,18,30,188.0,29.0,4.0,11.0,45.0,22.7,11.98
2016,4,27,18,45,94.0,14.5,3.95,11.0,22.5,13.19,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,31.5,6.0,2.8,8.5,6.5,0.0,0.0
2016,4,28,5,30,63.0,12.0,2.9,9.0,13.0,47.2,0.0
2016,4,28,5,45,201.0,25.5,3.0,9.5,47.5,190.87,134.91
2016,4,28,6,0,339.0,39.0,3.1,10.0,82.0,311.69,257.61
2016,4,28,6,15,429.0,48.5,3.1,10.5,128.5,400.39,337.15
2016,4,28,6,30,519.0,58.0,3.1,11.0,175.0,495.29,417.56
2016,4,28,6,45,582.0,64.5,3.1,11.5,227.5,570.54,478.08
2016,4,28,7,0,645.0,71.0,3.1,12.0,280.0,648.39,537.87
2016,4,28,7,15,685.5,76.0,3.05,12.5,333.0,707.2,580.35
2016,4,28,7,30,726.0,81.0,3.0,13.0,386.0,761.24,617.72
2016,4,28,7,45,757.0,85.0,2.95,13.5,438.5,810.46,650.3
2016,4,28,8,0,788.0,89.0,2.9,14.0,491.0,858.36,681.02
2016,4,28,8,15,809.5,92.0,2.8,14.0,541.0,894.43,703.49
2016,4,28,8,30,831.0,95.0,2.7,14.0,591.0,928.21,724.04
2016,4,28,8,45,848.0,98.0,2.65,14.5,637.0,955.09,738.59
2016,4,28,9,0,865.0,101.0,2.6,15.0,683.0,969.07,744.2
2016,4,28,9,15,877.5,103.0,2.55,15.5,724.0,984.47,750.95
2016,4,28,9,30,890.0,105.0,2.5,16.0,765.0,996.68,755.56
2016,4,28,9,45,905.0,104.0,2.45,16.5,802.0,1004.67,757.45
2016,4,28,10,0,920.0,103.0,2.4,17.0,839.0,1009.29,757.23
2016,4,28,10,15,927.0,104.0,2.35,17.0,868.0,1004.87,752.62
2016,4,28,10,30,934.0,105.0,2.3,17.0,897.0,996.97,745.94
2016,4,28,10,45,933.5,109.0,2.3,17.5,917.5,981.68,733.71
2016,4,28,11,0,933.0,113.0,2.3,18.0,938.0,963.05,719.48
2016,4,28,11,15,936.0,114.0,2.35,18.0,952.0,941.39,705.22
2016,4,28,11,30,939.0,115.0,2.4,18.0,966.0,916.58,688.87
2016,4,28,11,45,936.0,117.5,2.5,18.0,971.0,885.17,668.44
2016,4,28,12,0,933.0,120.0,2.6,18.0,976.0,851.17,646.1
2016,4,28,12,15,933.0,120.0,2.65,18.0,974.0,814.86,621.58
2016,4,28,12,30,933.0,120.0,2.7,18.0,972.0,776.21,595.06
2016,4,28,12,45,933.0,118.0,2.8,18.0,963.0,733.71,563.98
2016,4,28,13,0,933.0,116.0,2.9,18.0,954.0,689.26,530.64
2016,4,28,13,15,929.5,115.5,2.95,17.5,937.0,642.17,495.12
2016,4,28,13,30,926.0,115.0,3.0,17.0,920.0,593.73,457.41
2016,4,28,13,45,916.5,116.0,3.1,17.0,894.5,542.35,415.57
2016,4,28,14,0,907.0,117.0,3.2,17.0,869.0,490.56,372.15
2016,4,28,14,15,899.0,115.5,3.3,17.0,837.5,437.29,326.37
2016,4,28,14,30,891.0,114.0,3.4,17.0,806.0,383.94,279.43
2016,4,28,14,45,873.5,115.5,3.5,17.0,766.5,330.22,231.83
2016,4,28,15,0,856.0,117.0,3.6,17.0,727.0,270.2,179.63
2016,4,28,15,15,841.5,114.0,3.65,16.5,684.0,216.12,134.13
2016,4,28,15,30,827.0,111.0,3.7,16.0,641.0,163.65,94.4
2016,4,28,15,45,803.0,109.5,3.8,16.0,592.5,113.53,65.83
2016,4,28,16,0,779.0,108.0,3.9,16.0,544.0,74.83,59.8
2016,4,28,16,15,753.5,103.5,3.9,15.5,493.5,66.52,52.9
2016,4,28,16,30,728.0,99.0,3.9,15.0,443.0,65.6,52.4
2016,4,28,16,45,690.5,94.0,3.95,14.5,390.0,64.14,51.4
2016,4,28,17,0,653.0,89.0,4.0,14.0,337.0,62.6,50.29
2016,4,28,17,15,604.0,82.5,3.95,13.5,284.5,59.75,47.96
2016,4,28,17,30,555.0,76.0,3.9,13.0,232.0,56.79,45.42
2016,4,28,17,45,479.5,67.0,3.85,12.5,182.0,51.47,40.59
2016,4,28,18,0,404.0,58.0,3.8,12.0,132.0,45.99,35.39
2016,4,28,18,15,296.0,44.5,3.6,11.5,89.5,34.38,24.5
2016,4,28,18,30,188.0,31.0,3.4,11.0,47.0,24.25,13.57
2016,4,28,18,45,94.0,15.5,3.2,11.0,23.5,14.1,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,6.5,5.5,1.65,9.0,6.0,0.0,0.0
2016,4,29,5,30,13.0,11.0,1.7,9.0,12.0,17.52,0.0
2016,4,29,5,45,110.5,31.0,1.75,9.5,45.0,132.19,94.86
2016,4,29,6,0,208.0,51.0,1.8,10.0,78.0,240.35,197.6
2016,4,29,6,15,295.5,65.5,1.85,10.0,123.0,326.16,273.94
2016,4,29,6,30,383.0,80.0,1.9,10.0,168.0,418.8,353.39
2016,4,29,6,45,453.0,89.5,1.95,10.0,219.0,496.73,418.17
2016,4,29,7,0,523.0,99.0,2.0,10.0,270.0,578.52,482.95
2016,4,29,7,15,567.5,107.0,2.05,10.0,322.0,646.79,534.55
2016,4,29,7,30,612.0,115.0,2.1,10.0,374.0,710.18,580.94
2016,4,29,7,45,646.0,121.0,2.2,10.5,425.0,761.69,616.57
2016,4,29,8,0,680.0,127.0,2.3,11.0,476.0,812.2,650.76
2016,4,29,8,15,705.0,132.0,2.35,11.0,525.0,851.7,677.19
2016,4,29,8,30,730.0,137.0,2.4,11.0,574.0,889.23,702.02
2016,4,29,8,45,746.5,142.0,2.45,11.5,618.5,916.28,717.97
2016,4,29,9,0,763.0,147.0,2.5,12.0,663.0,940.65,732.05
2016,4,29,9,15,778.0,150.5,2.5,12.0,703.5,958.92,742.79
2016,4,29,9,30,793.0,154.0,2.5,12.0,744.0,967.65,747.08
2016,4,29,9,45,818.0,148.5,2.5,12.5,782.0,980.17,752.82
2016,4,29,10,0,843.0,143.0,2.5,13.0,820.0,989.25,756.26
2016,4,29,10,15,851.0,145.0,2.6,13.0,848.5,986.48,754.21
2016,4,29,10,30,859.0,147.0,2.7,13.0,877.0,980.31,750.07
2016,4,29,10,45,865.5,147.5,2.8,13.5,899.0,967.78,740.32
2016,4,29,11,0,872.0,148.0,2.9,14.0,921.0,942.67,722.06
2016,4,29,11,15,876.0,149.0,3.0,14.0,935.0,922.56,708.7
2016,4,29,11,30,880.0,150.0,3.1,14.0,949.0,899.46,693.17
2016,4,29,11,45,883.5,149.0,3.25,14.5,956.0,871.3,673.12
2016,4,29,12,0,887.0,148.0,3.4,15.0,963.0,840.47,651.11
2016,4,29,12,15,887.0,148.0,3.5,15.0,961.5,805.29,626.79
2016,4,29,12,30,887.0,148.0,3.6,15.0,960.0,767.92,599.65
2016,4,29,12,45,877.0,152.5,3.7,15.5,948.5,725.36,566.35
2016,4,29,13,0,867.0,157.0,3.8,16.0,937.0,683.22,532.72
2016,4,29,13,15,862.5,155.5,3.9,16.0,919.5,635.95,495.73
2016,4,29,13,30,858.0,154.0,4.0,16.0,902.0,587.66,456.98
2016,4,29,13,45,852.0,152.0,4.1,16.0,877.5,537.41,415.67
2016,4,29,14,0,846.0,150.0,4.2,16.0,853.0,486.68,372.86
2016,4,29,14,15,837.5,148.0,4.25,16.0,822.0,434.72,327.93
2016,4,29,14,30,829.0,146.0,4.3,16.0,791.0,382.94,282.18
2016,4,29,14,45,819.5,142.0,4.35,16.0,754.5,329.77,234.82
2016,4,29,15,0,810.0,138.0,4.4,16.0,718.0,277.33,188.27
2016,4,29,15,15,795.0,135.0,4.4,15.5,675.5,225.64,144.56
2016,4,29,15,30,780.0,132.0,4.4,15.0,633.0,175.67,106.43
2016,4,29,15,45,764.0,126.5,4.45,15.0,587.0,117.41,69.69
2016,4,29,16,0,748.0,121.0,4.5,15.0,541.0,75.35,60.5
2016,4,29,16,15,722.0,116.0,4.5,14.5,491.0,74.58,60.18
2016,4,29,16,30,696.0,111.0,4.5,14.0,441.0,73.71,59.74
2016,4,29,16,45,667.5,103.5,4.5,14.0,390.0,70.85,57.42
2016,4,29,17,0,639.0,96.0,4.5,14.0,339.0,67.76,54.86
2016,4,29,17,15,590.0,88.5,4.45,13.5,287.0,64.35,52.05
2016,4,29,17,30,541.0,81.0,4.4,13.0,235.0,60.78,48.98
2016,4,29,17,45,476.5,70.5,4.4,12.5,185.5,54.37,43.19
2016,4,29,18,0,412.0,60.0,4.4,12.0,136.0,47.69,36.92
2016,4,29,18,15,304.5,46.5,4.35,11.5,93.0,35.91,25.88
2016,4,29,18,30,197.0,33.0,4.3,11.0,50.0,25.82,15.13
2016,4,29,18,45,98.5,16.5,4.3,11.0,25.0,13.03,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,60.0,7.0,3.35,10.0,9.0,6.37,0.0
2016,4,30,5,30,120.0,14.0,3.4,10.0,18.0,82.36,0.0
2016,4,30,5,45,264.0,26.0,3.5,10.5,55.0,237.27,177.88
2016,4,30,6,0,408.0,38.0,3.6,11.0,92.0,358.01,296.51
2016,4,30,6,15,493.5,46.5,3.65,11.5,141.0,445.17,374.23
2016,4,30,6,30,579.0,55.0,3.7,12.0,190.0,538.1,451.78
2016,4,30,6,45,635.5,61.0,3.8,12.5,243.0,609.75,509.09
2016,4,30,7,0,692.0,67.0,3.9,13.0,296.0,678.33,561.54
2016,4,30,7,15,730.0,72.0,3.9,13.0,350.0,737.08,605.19
2016,4,30,7,30,768.0,77.0,3.9,13.0,404.0,795.55,647.31
2016,4,30,7,45,795.5,80.5,3.95,13.5,456.5,841.96,678.39
2016,4,30,8,0,823.0,84.0,4.0,14.0,509.0,886.82,707.7
2016,4,30,8,15,843.0,87.0,3.95,14.5,559.0,922.1,729.01
2016,4,30,8,30,863.0,90.0,3.9,15.0,609.0,945.19,741.37
2016,4,30,8,45,877.5,92.5,3.85,15.5,655.0,969.4,754.51
2016,4,30,9,0,892.0,95.0,3.8,16.0,701.0,990.68,765.51
2016,4,30,9,15,903.5,97.0,3.75,16.0,741.5,1005.33,773.37
2016,4,30,9,30,915.0,99.0,3.7,16.0,782.0,1016.7,779.12
2016,4,30,9,45,928.0,98.0,3.65,16.5,818.5,1022.77,779.91
2016,4,30,10,0,941.0,97.0,3.6,17.0,855.0,1025.42,778.55
2016,4,30,10,15,946.5,98.0,3.55,17.0,883.0,1019.48,773.02
2016,4,30,10,30,952.0,99.0,3.5,17.0,911.0,1010.03,765.34
2016,4,30,10,45,956.0,100.0,3.5,17.0,932.0,995.69,754.89
2016,4,30,11,0,960.0,101.0,3.5,17.0,953.0,977.93,742.27
2016,4,30,11,15,962.0,101.5,3.45,17.0,966.5,954.55,725.57
2016,4,30,11,30,964.0,102.0,3.4,17.0,980.0,928.03,706.84
2016,4,30,11,45,964.0,102.5,3.4,17.5,985.0,896.82,683.95
2016,4,30,12,0,964.0,103.0,3.4,18.0,990.0,862.85,659.2
2016,4,30,12,15,963.0,103.0,3.35,18.0,988.0,825.08,632.73
2016,4,30,12,30,962.0,103.0,3.3,18.0,986.0,784.96,604.52
2016,4,30,12,45,954.5,105.5,3.25,18.0,974.5,740.39,571.3
2016,4,30,13,0,947.0,108.0,3.2,18.0,963.0,694.29,535.8
2016,4,30,13,15,943.0,107.5,3.15,18.0,945.0,646.5,498.35
2016,4,30,13,30,939.0,107.0,3.1,18.0,927.0,597.38,458.97
2016,4,30,13,45,934.0,105.0,3.1,18.5,902.0,545.45,415.82
2016,4,30,14,0,929.0,103.0,3.1,19.0,877.0,492.73,371.01
2016,4,30,14,15,921.0,101.5,3.05,19.0,845.0,438.62,324.67
2016,4,30,14,30,913.0,100.0,3.0,19.0,813.0,384.41,277.23
2016,4,30,14,45,903.5,98.0,3.0,19.0,775.5,329.52,228.73
2016,4,30,15,0,894.0,96.0,3.0,19.0,738.0,275.13,180.79
2016,4,30,15,15,880.5,93.5,2.9,19.0,694.5,220.4,134.49
2016,4,30,15,30,867.0,91.0,2.8,19.0,651.0,167.0,93.78
2016,4,30,15,45,849.0,89.0,2.75,19.0,603.5,115.18,63.51
2016,4,30,16,0,831.0,87.0,2.7,19.0,556.0,60.24,46.52
2016,4,30,16,15,808.0,83.5,2.6,18.5,505.0,59.3,46.01
2016,4,30,16,30,785.0,80.0,2.5,18.0,454.0,58.29,45.39
2016,4,30,16,45,751.5,76.0,2.45,18.0,401.0,56.74,44.2
2016,4,30,17,0,718.0,72.0,2.4,18.0,348.0,55.13,42.94
2016,4,30,17,15,673.5,67.0,2.3,17.5,295.0,47.98,36.83
2016,4,30,17,30,629.0,62.0,2.2,17.0,242.0,45.61,34.85
2016,4,30,17,45,560.5,55.0,2.15,16.5,191.5,41.46,31.14
2016,4,30,18,0,492.0,48.0,2.1,16.0,141.0,37.19,27.16
2016,4,30,18,15,386.0,38.0,2.1,15.5,97.0,30.05,20.44
2016,4,30,18,30,280.0,28.0,2.1,15.0,53.0,22.67,12.61
2016,4,30,18,45,140.0,14.0,2.1,14.5,26.5,11.21,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,7.5,1.3,11.5,9.5,38.65,0.0
2016,5,1,5,30,118.0,15.0,1.2,12.0,19.0,105.58,0.0
2016,5,1,5,45,252.0,27.5,1.2,12.5,56.0,231.84,174.53
2016,5,1,6,0,386.0,40.0,1.2,13.0,93.0,346.4,282.1
2016,5,1,6,15,471.0,48.5,1.15,13.5,141.0,432.61,355.69
2016,5,1,6,30,556.0,57.0,1.1,14.0,189.0,524.49,428.73
2016,5,1,6,45,609.0,64.0,1.1,14.5,240.5,594.04,481.11
2016,5,1,7,0,662.0,71.0,1.1,15.0,292.0,665.49,532.34
2016,5,1,7,15,700.5,76.0,1.15,15.5,345.5,723.21,571.86
2016,5,1,7,30,739.0,81.0,1.2,16.0,399.0,776.23,606.78
2016,5,1,7,45,765.5,85.5,1.25,16.5,450.5,822.32,635.88
2016,5,1,8,0,792.0,90.0,1.3,17.0,502.0,866.86,663.32
2016,5,1,8,15,813.0,93.5,1.3,17.5,551.5,903.13,683.93
2016,5,1,8,30,834.0,97.0,1.3,18.0,601.0,937.07,702.73
2016,5,1,8,45,848.5,100.0,1.3,18.5,646.0,961.51,715.07
2016,5,1,9,0,863.0,103.0,1.3,19.0,691.0,972.88,718.99
2016,5,1,9,15,874.5,105.5,1.25,19.0,732.0,987.8,725.98
2016,5,1,9,30,886.0,108.0,1.2,19.0,773.0,999.52,730.91
2016,5,1,9,45,895.0,110.0,1.2,19.5,807.5,1004.91,731.45
2016,5,1,10,0,904.0,112.0,1.2,20.0,842.0,1006.9,730.07
2016,5,1,10,15,910.5,113.5,1.1,20.0,870.0,1002.49,724.39
2016,5,1,10,30,917.0,115.0,1.0,20.0,898.0,994.65,716.74
2016,5,1,10,45,921.0,116.0,0.95,20.5,919.5,980.55,704.94
2016,5,1,11,0,925.0,117.0,0.9,21.0,941.0,963.15,691.33
2016,5,1,11,15,928.0,117.5,0.85,21.0,954.5,941.14,676.32
2016,5,1,11,30,931.0,118.0,0.8,21.0,968.0,916.05,659.49
2016,5,1,11,45,931.5,118.5,0.75,21.5,973.5,885.92,638.34
2016,5,1,12,0,932.0,119.0,0.7,22.0,979.0,853.1,615.61
2016,5,1,12,15,931.5,119.0,0.65,22.0,977.0,816.56,591.69
2016,5,1,12,30,931.0,119.0,0.6,22.0,975.0,777.75,566.24
2016,5,1,12,45,929.5,118.0,0.6,22.0,965.5,735.31,537.15
2016,5,1,13,0,928.0,117.0,0.6,22.0,956.0,691.03,506.08
2016,5,1,13,15,924.0,116.0,0.65,22.0,938.5,643.62,472.61
2016,5,1,13,30,920.0,115.0,0.7,22.0,921.0,594.93,437.08
2016,5,1,13,45,913.5,114.0,0.8,22.0,895.5,543.93,399.03
2016,5,1,14,0,907.0,113.0,0.9,22.0,870.0,492.29,358.95
2016,5,1,14,15,899.0,111.5,1.0,21.5,838.5,439.24,316.91
2016,5,1,14,30,891.0,110.0,1.1,21.0,807.0,386.12,273.23
2016,5,1,14,45,879.0,108.5,1.25,21.0,769.0,332.01,227.4
2016,5,1,15,0,867.0,107.0,1.4,21.0,731.0,278.65,181.91
2016,5,1,15,15,853.0,104.5,1.45,20.5,688.0,225.2,137.95
2016,5,1,15,30,839.0,102.0,1.5,20.0,645.0,164.23,91.82
2016,5,1,15,45,819.5,99.5,1.55,20.0,597.5,113.1,61.6
2016,5,1,16,0,800.0,97.0,1.6,20.0,550.0,66.77,51.88
2016,5,1,16,15,775.5,93.0,1.6,19.5,499.5,65.76,51.35
2016,5,1,16,30,751.0,89.0,1.6,19.0,449.0,64.66,50.7
2016,5,1,16,45,717.0,84.5,1.65,18.5,396.5,57.21,44.51
2016,5,1,17,0,683.0,80.0,1.7,18.0,344.0,55.73,43.46
2016,5,1,17,15,637.0,74.0,1.6,17.0,292.0,52.96,41.3
2016,5,1,17,30,591.0,68.0,1.5,16.0,240.0,50.06,38.94
2016,5,1,17,45,524.0,60.0,1.45,15.5,190.0,45.32,34.72
2016,5,1,18,0,457.0,52.0,1.4,15.0,140.0,40.41,30.15
2016,5,1,18,15,354.5,41.0,1.35,14.5,96.5,32.54,22.76
2016,5,1,18,30,252.0,30.0,1.3,14.0,53.0,24.36,14.28
2016,5,1,18,45,126.0,15.0,1.3,13.5,26.5,12.03,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,40.5,8.0,1.0,10.0,10.0,29.2,0.0
2016,5,2,5,30,81.0,16.0,1.0,10.0,20.0,86.69,0.0
2016,5,2,5,45,192.5,32.0,1.05,10.5,55.0,198.47,152.21
2016,5,2,6,0,304.0,48.0,1.1,11.0,90.0,299.83,246.58
2016,5,2,6,15,152.0,60.0,1.1,11.0,81.0,199.65,166.44
2016,5,2,6,30,0.0,72.0,1.1,11.0,72.0,69.14,53.9
2016,5,2,6,45,0.0,91.5,1.15,11.5,92.0,88.53,70.71
2016,5,2,7,0,0.0,111.0,1.2,12.0,112.0,107.55,86.62
2016,5,2,7,15,0.0,112.5,1.2,12.5,113.0,105.91,84.83
2016,5,2,7,30,0.0,114.0,1.2,13.0,114.0,105.4,83.99
2016,5,2,7,45,17.5,158.5,1.2,13.5,168.0,166.93,135.21
2016,5,2,8,0,35.0,203.0,1.2,14.0,222.0,245.79,198.62
2016,5,2,8,15,59.0,234.5,1.15,14.0,269.5,302.17,242.94
2016,5,2,8,30,83.0,266.0,1.1,14.0,317.0,358.46,286.19
2016,5,2,8,45,287.5,252.0,1.1,14.5,446.0,572.75,451.5
2016,5,2,9,0,492.0,238.0,1.1,15.0,575.0,773.33,594.16
2016,5,2,9,15,664.5,184.0,1.1,15.0,667.5,888.28,671.23
2016,5,2,9,30,837.0,130.0,1.1,15.0,760.0,987.63,733.71
2016,5,2,9,45,851.5,129.5,1.1,15.5,795.5,995.19,734.45
2016,5,2,10,0,866.0,129.0,1.1,16.0,831.0,989.0,727.82
2016,5,2,10,15,873.0,131.0,1.1,16.0,859.0,985.61,724.7
2016,5,2,10,30,880.0,133.0,1.1,16.0,887.0,978.87,719.54
2016,5,2,10,45,882.5,135.5,1.15,16.5,907.5,965.08,709.59
2016,5,2,11,0,885.0,138.0,1.2,17.0,928.0,948.1,697.74
2016,5,2,11,15,888.0,139.0,1.2,17.0,941.5,927.07,683.83
2016,5,2,11,30,891.0,140.0,1.2,17.0,955.0,903.06,668.07
2016,5,2,11,45,887.0,143.5,1.25,17.5,959.5,872.6,647.6
2016,5,2,12,0,883.0,147.0,1.3,18.0,964.0,839.75,625.51
2016,5,2,12,15,882.5,147.0,1.35,18.0,962.0,804.45,602.79
2016,5,2,12,30,882.0,147.0,1.4,18.0,960.0,767.04,577.57
2016,5,2,12,45,702.5,252.0,1.45,18.0,895.5,697.41,525.34
2016,5,2,13,0,523.0,357.0,1.5,18.0,831.0,633.2,476.88
2016,5,2,13,15,540.5,340.0,1.55,18.0,822.0,598.48,452.01
2016,5,2,13,30,558.0,323.0,1.6,18.0,813.0,561.89,424.72
2016,5,2,13,45,525.5,320.5,1.65,18.0,771.5,509.66,385.16
2016,5,2,14,0,493.0,318.0,1.7,18.0,730.0,460.18,347.01
2016,5,2,14,15,464.0,314.5,1.75,17.5,691.0,414.34,311.51
2016,5,2,14,30,435.0,311.0,1.8,17.0,652.0,371.34,277.59
2016,5,2,14,45,602.0,233.0,1.85,17.0,681.0,333.66,241.42
2016,5,2,15,0,769.0,155.0,1.9,17.0,710.0,278.6,189.01
2016,5,2,15,15,681.5,170.5,1.9,16.5,641.0,228.83,150.58
2016,5,2,15,30,594.0,186.0,1.9,16.0,572.0,188.98,123.55
2016,5,2,15,45,529.0,191.5,1.9,16.0,516.5,153.67,104.21
2016,5,2,16,0,464.0,197.0,1.9,16.0,461.0,123.7,101.65
2016,5,2,16,15,438.0,182.5,1.9,15.5,413.5,117.42,96.86
2016,5,2,16,30,412.0,168.0,1.9,15.0,366.0,110.71,91.58
2016,5,2,16,45,407.5,147.5,1.95,15.0,325.0,99.66,82.29
2016,5,2,17,0,403.0,127.0,2.0,15.0,284.0,87.92,72.3
2016,5,2,17,15,340.5,121.0,1.95,14.5,240.0,85.43,70.43
2016,5,2,17,30,278.0,115.0,1.9,14.0,196.0,85.63,70.78
2016,5,2,17,45,284.0,94.5,1.9,13.5,163.0,71.8,58.51
2016,5,2,18,0,290.0,74.0,1.9,13.0,130.0,55.78,44.03
2016,5,2,18,15,205.5,55.5,1.85,12.5,89.5,43.62,32.68
2016,5,2,18,30,121.0,37.0,1.8,12.0,49.0,29.52,18.87
2016,5,2,18,45,60.5,18.5,1.8,12.0,24.5,15.14,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,1.3,11.0,3.5,3.18,0.0
2016,5,3,5,30,0.0,7.0,1.3,11.0,7.0,6.14,0.0
2016,5,3,5,45,0.0,20.5,1.3,11.5,20.5,18.05,8.79
2016,5,3,6,0,0.0,34.0,1.3,12.0,34.0,29.99,19.72
2016,5,3,6,15,0.0,51.5,1.25,12.0,51.5,47.73,35.31
2016,5,3,6,30,0.0,69.0,1.2,12.0,69.0,65.2,50.57
2016,5,3,6,45,0.0,88.5,1.2,12.5,88.5,84.66,67.16
2016,5,3,7,0,0.0,108.0,1.2,13.0,108.0,103.77,83.1
2016,5,3,7,15,29.5,141.0,1.25,13.0,154.0,176.47,144.71
2016,5,3,7,30,59.0,174.0,1.3,13.0,200.0,240.12,197.16
2016,5,3,7,45,52.5,192.5,1.4,13.0,218.0,253.12,206.53
2016,5,3,8,0,46.0,211.0,1.5,13.0,236.0,265.56,215.55
2016,5,3,8,15,108.0,243.5,1.6,13.0,308.0,359.24,291.3
2016,5,3,8,30,170.0,276.0,1.7,13.0,380.0,471.98,378.72
2016,5,3,8,45,144.0,297.0,1.8,13.5,390.0,467.78,372.25
2016,5,3,9,0,118.0,318.0,1.9,14.0,400.0,462.16,365.59
2016,5,3,9,15,138.5,340.0,1.85,14.0,441.0,502.16,395.12
2016,5,3,9,30,159.0,362.0,1.8,14.0,482.0,541.15,423.15
2016,5,3,9,45,227.5,370.0,1.8,14.5,550.5,610.62,474.03
2016,5,3,10,0,296.0,378.0,1.8,15.0,619.0,694.44,533.17
2016,5,3,10,15,284.0,395.5,1.7,15.0,633.0,691.31,528.04
2016,5,3,10,30,272.0,413.0,1.6,15.0,647.0,686.66,522.71
2016,5,3,10,45,288.5,420.0,1.55,15.5,673.5,696.65,528.05
2016,5,3,11,0,305.0,427.0,1.5,16.0,700.0,704.58,531.77
2016,5,3,11,15,216.0,444.0,1.4,16.0,639.0,617.32,467.06
