Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,30,127.0,461.0,1.3,16.0,578.0,543.83,412.02
2016,5,3,11,45,149.5,466.0,1.2,16.0,604.5,555.71,420.75
2016,5,3,12,0,172.0,471.0,1.1,16.0,631.0,565.43,427.06
2016,5,3,12,15,230.0,460.5,1.05,16.0,673.5,586.46,442.45
2016,5,3,12,30,288.0,450.0,1.0,16.0,716.0,603.06,454.18
2016,5,3,12,45,316.5,437.0,1.0,16.0,726.5,591.02,445.52
2016,5,3,13,0,345.0,424.0,1.0,16.0,737.0,576.53,435.11
2016,5,3,13,15,405.0,388.0,1.05,16.0,749.5,560.11,423.81
2016,5,3,13,30,465.0,352.0,1.1,16.0,762.0,534.33,405.0
2016,5,3,13,45,448.5,346.5,1.15,16.0,732.5,491.86,372.87
2016,5,3,14,0,432.0,341.0,1.2,16.0,703.0,450.78,341.22
2016,5,3,14,15,483.0,308.5,1.3,16.0,699.5,418.37,314.79
2016,5,3,14,30,534.0,276.0,1.4,16.0,696.0,381.13,283.16
2016,5,3,14,45,323.0,307.5,1.5,16.0,558.0,316.8,236.9
2016,5,3,15,0,112.0,339.0,1.6,16.0,420.0,285.57,219.05
2016,5,3,15,15,83.5,308.0,1.65,15.5,366.5,249.17,192.4
2016,5,3,15,30,55.0,277.0,1.7,15.0,313.0,216.54,168.87
2016,5,3,15,45,65.5,261.0,1.8,15.0,300.5,199.18,155.9
2016,5,3,16,0,76.0,245.0,1.9,15.0,288.0,180.72,150.38
2016,5,3,16,15,92.5,225.5,1.95,15.0,273.5,167.83,140.02
2016,5,3,16,30,109.0,206.0,2.0,15.0,259.0,147.09,122.81
2016,5,3,16,45,154.5,181.0,2.05,15.0,247.0,132.2,110.45
2016,5,3,17,0,200.0,156.0,2.1,15.0,235.0,116.63,97.31
2016,5,3,17,15,169.5,138.5,2.05,14.5,199.0,104.51,87.14
2016,5,3,17,30,139.0,121.0,2.0,14.0,163.0,92.06,76.44
2016,5,3,17,45,115.5,99.0,1.95,14.0,129.0,76.53,62.59
2016,5,3,18,0,92.0,77.0,1.9,14.0,95.0,60.59,48.11
2016,5,3,18,15,59.5,55.5,1.8,13.5,65.5,44.56,33.41
2016,5,3,18,30,27.0,34.0,1.7,13.0,36.0,28.8,18.38
2016,5,3,18,45,13.5,17.0,1.6,13.0,18.0,14.89,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.5,2.05,11.0,3.5,3.18,0.0
2016,5,4,5,30,0.0,7.0,2.1,11.0,7.0,6.14,0.0
2016,5,4,5,45,0.0,22.5,2.15,11.5,22.5,19.82,10.33
2016,5,4,6,0,0.0,38.0,2.2,12.0,38.0,34.5,23.54
2016,5,4,6,15,0.0,57.5,2.2,12.0,57.5,54.98,41.5
2016,5,4,6,30,0.0,77.0,2.2,12.0,77.0,74.75,58.74
2016,5,4,6,45,4.0,97.5,2.2,12.0,99.0,98.42,79.2
2016,5,4,7,0,8.0,118.0,2.2,12.0,121.0,121.94,99.2
2016,5,4,7,15,4.0,85.5,2.1,12.0,87.0,80.39,63.58
2016,5,4,7,30,0.0,53.0,2.0,12.0,53.0,46.8,34.62
2016,5,4,7,45,30.5,136.0,1.95,12.0,152.5,164.84,135.25
2016,5,4,8,0,61.0,219.0,1.9,12.0,252.0,289.13,236.69
2016,5,4,8,15,117.0,248.0,1.85,12.0,318.0,390.99,317.75
2016,5,4,8,30,173.0,277.0,1.8,12.0,384.0,476.0,383.34
2016,5,4,8,45,244.0,288.5,1.75,12.5,450.5,573.51,455.98
2016,5,4,9,0,315.0,300.0,1.7,13.0,517.0,652.79,512.84
2016,5,4,9,15,312.0,320.5,1.6,13.0,546.0,668.81,521.32
2016,5,4,9,30,309.0,341.0,1.5,13.0,575.0,682.99,528.98
2016,5,4,9,45,337.5,351.0,1.45,13.5,617.5,714.81,549.5
2016,5,4,10,0,366.0,361.0,1.4,14.0,660.0,744.75,568.16
2016,5,4,10,15,361.5,376.0,1.35,14.0,679.5,745.87,566.84
2016,5,4,10,30,357.0,391.0,1.3,14.0,699.0,745.14,564.62
2016,5,4,10,45,210.5,403.5,1.3,14.0,586.0,595.46,455.27
2016,5,4,11,0,64.0,416.0,1.3,14.0,473.0,452.53,347.92
2016,5,4,11,15,113.5,441.0,1.35,14.0,545.0,523.71,402.31
2016,5,4,11,30,163.0,466.0,1.4,14.0,617.0,579.55,443.08
2016,5,4,11,45,110.0,447.0,1.5,14.5,549.5,505.82,387.57
2016,5,4,12,0,57.0,428.0,1.6,15.0,482.0,431.39,331.65
2016,5,4,12,15,157.0,443.5,1.7,15.0,589.5,516.55,397.35
2016,5,4,12,30,257.0,459.0,1.8,15.0,697.0,588.57,450.79
2016,5,4,12,45,271.0,450.5,1.9,15.0,699.5,571.47,438.16
2016,5,4,13,0,285.0,442.0,2.0,15.0,702.0,553.09,424.98
2016,5,4,13,15,321.0,422.0,2.05,15.0,709.5,537.49,413.59
2016,5,4,13,30,357.0,402.0,2.1,15.0,717.0,518.87,399.39
2016,5,4,13,45,321.0,400.0,2.15,15.0,677.5,474.63,365.42
2016,5,4,14,0,285.0,398.0,2.2,15.0,638.0,433.62,333.75
2016,5,4,14,15,361.0,355.0,2.25,15.0,647.5,411.48,314.93
2016,5,4,14,30,437.0,312.0,2.3,15.0,657.0,374.5,283.16
2016,5,4,14,45,456.0,288.0,2.4,15.0,633.0,334.01,248.68
2016,5,4,15,0,475.0,264.0,2.5,15.0,609.0,291.95,212.48
2016,5,4,15,15,452.5,256.5,2.5,15.0,569.5,251.95,179.92
2016,5,4,15,30,430.0,249.0,2.5,15.0,530.0,214.62,151.58
2016,5,4,15,45,379.5,240.5,2.55,15.0,475.5,187.19,136.05
2016,5,4,16,0,329.0,232.0,2.6,15.0,421.0,155.56,129.28
2016,5,4,16,15,184.5,211.0,2.55,14.5,315.5,151.35,126.4
2016,5,4,16,30,40.0,190.0,2.5,14.0,210.0,145.08,121.67
2016,5,4,16,45,96.5,175.0,2.5,14.0,215.0,134.73,113.13
2016,5,4,17,0,153.0,160.0,2.5,14.0,220.0,118.74,99.56
2016,5,4,17,15,133.5,140.0,2.4,13.5,187.0,105.26,88.16
2016,5,4,17,30,114.0,120.0,2.3,13.0,154.0,91.4,76.16
2016,5,4,17,45,95.5,97.5,2.2,13.0,122.5,75.58,62.01
2016,5,4,18,0,77.0,75.0,2.1,13.0,91.0,59.31,47.21
2016,5,4,18,15,50.0,54.5,2.0,12.5,63.5,43.93,33.06
2016,5,4,18,30,23.0,34.0,1.9,12.0,36.0,28.89,18.7
2016,5,4,18,45,11.5,17.0,1.8,12.0,18.0,14.95,0.0
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,11.0,7.5,6.82,0.0
2016,5,5,5,30,0.0,15.0,1.8,11.0,15.0,13.21,0.0
2016,5,5,5,45,28.5,35.0,1.9,11.5,39.5,60.39,43.92
2016,5,5,6,0,57.0,55.0,2.0,12.0,64.0,116.09,93.46
2016,5,5,6,15,83.5,77.0,2.05,12.0,95.5,163.54,135.51
2016,5,5,6,30,110.0,99.0,2.1,12.0,127.0,211.55,177.36
2016,5,5,6,45,139.5,117.5,2.2,12.5,161.0,257.66,216.46
2016,5,5,7,0,169.0,136.0,2.3,13.0,195.0,305.35,255.78
2016,5,5,7,15,184.0,158.5,2.3,13.0,232.0,347.29,289.31
2016,5,5,7,30,199.0,181.0,2.3,13.0,269.0,389.06,321.95
2016,5,5,7,45,273.0,193.5,2.3,13.0,329.5,489.27,401.15
2016,5,5,8,0,347.0,206.0,2.3,13.0,390.0,574.74,466.58
2016,5,5,8,15,304.0,237.0,2.25,13.0,409.5,573.33,461.58
2016,5,5,8,30,261.0,268.0,2.2,13.0,429.0,568.46,454.64
2016,5,5,8,45,280.5,286.5,2.2,13.5,471.0,606.8,481.43
2016,5,5,9,0,300.0,305.0,2.2,14.0,513.0,644.0,506.61
2016,5,5,9,15,338.0,314.5,2.15,14.0,561.0,687.86,537.59
2016,5,5,9,30,376.0,324.0,2.1,14.0,609.0,730.42,567.06
2016,5,5,9,45,433.5,315.5,2.1,14.5,658.5,786.52,605.39
2016,5,5,10,0,491.0,307.0,2.1,15.0,708.0,825.16,631.03
2016,5,5,10,15,331.5,368.5,2.1,15.0,643.5,709.42,544.13
2016,5,5,10,30,172.0,430.0,2.1,15.0,579.0,595.74,457.85
2016,5,5,10,45,144.5,438.0,2.1,15.0,565.0,568.48,437.45
2016,5,5,11,0,117.0,446.0,2.1,15.0,551.0,541.44,416.55
2016,5,5,11,15,74.5,411.0,2.15,15.0,478.5,450.77,348.74
2016,5,5,11,30,32.0,376.0,2.2,15.0,406.0,374.72,290.79
2016,5,5,11,45,20.5,291.5,2.25,15.5,311.0,282.81,220.27
2016,5,5,12,0,9.0,207.0,2.3,16.0,216.0,191.61,148.86
2016,5,5,12,15,9.5,206.0,2.3,16.0,215.5,190.27,148.02
2016,5,5,12,30,10.0,205.0,2.3,16.0,215.0,188.87,146.93
2016,5,5,12,45,56.0,323.5,2.3,16.0,375.5,320.97,250.51
2016,5,5,13,0,102.0,442.0,2.3,16.0,536.0,442.38,341.82
2016,5,5,13,15,99.5,436.0,2.25,16.0,526.0,426.02,328.65
2016,5,5,13,30,97.0,430.0,2.2,16.0,516.0,409.83,316.29
2016,5,5,13,45,74.0,401.0,2.2,16.0,465.5,366.33,283.41
2016,5,5,14,0,51.0,372.0,2.2,16.0,415.0,325.88,252.82
2016,5,5,14,15,31.5,307.0,2.2,15.5,333.5,263.37,205.46
2016,5,5,14,30,12.0,242.0,2.2,15.0,252.0,210.73,165.18
2016,5,5,14,45,45.0,286.0,2.2,15.0,319.5,241.88,189.15
2016,5,5,15,0,78.0,330.0,2.2,15.0,387.0,272.65,212.01
2016,5,5,15,15,66.5,304.5,2.15,15.0,351.0,244.67,190.4
2016,5,5,15,30,55.0,279.0,2.1,15.0,315.0,218.44,170.59
2016,5,5,15,45,51.0,256.5,2.05,15.0,288.5,196.27,154.03
2016,5,5,16,0,47.0,234.0,2.0,15.0,262.0,174.91,145.48
2016,5,5,16,15,325.5,185.5,1.95,14.5,347.0,127.49,105.75
2016,5,5,16,30,604.0,137.0,1.9,14.0,432.0,91.1,74.8
2016,5,5,16,45,564.5,130.0,1.85,14.0,381.5,88.82,73.11
2016,5,5,17,0,525.0,123.0,1.8,14.0,331.0,85.73,70.63
2016,5,5,17,15,476.0,113.0,1.7,13.5,281.0,80.31,66.15
2016,5,5,17,30,427.0,103.0,1.6,13.0,231.0,74.64,61.32
2016,5,5,17,45,364.5,89.5,1.55,13.0,183.5,66.06,53.58
2016,5,5,18,0,302.0,76.0,1.5,13.0,136.0,57.13,45.31
2016,5,5,18,15,216.5,58.5,1.35,12.5,95.5,45.87,34.81
2016,5,5,18,30,131.0,41.0,1.2,12.0,55.0,32.55,21.95
2016,5,5,18,45,65.5,20.5,1.1,12.0,27.5,16.75,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,8.0,9.5,1.5,10.0,10.0,13.02,0.0
2016,5,6,5,30,16.0,19.0,1.5,10.0,20.0,29.9,5.78
2016,5,6,5,45,74.5,39.5,1.55,10.5,50.5,108.61,84.38
2016,5,6,6,0,133.0,60.0,1.6,11.0,81.0,188.69,155.68
2016,5,6,6,15,183.5,80.0,1.55,11.0,119.5,253.36,212.59
2016,5,6,6,30,234.0,100.0,1.5,11.0,158.0,321.03,270.44
2016,5,6,6,45,292.5,109.0,1.45,11.0,199.5,382.05,321.48
2016,5,6,7,0,351.0,118.0,1.4,11.0,241.0,465.36,387.94
2016,5,6,7,15,248.0,152.0,1.3,11.0,245.5,410.15,340.04
2016,5,6,7,30,145.0,186.0,1.2,11.0,250.0,347.66,286.51
2016,5,6,7,45,114.0,207.0,1.2,11.5,261.0,343.85,281.27
2016,5,6,8,0,83.0,228.0,1.2,12.0,272.0,320.34,260.2
2016,5,6,8,15,41.5,174.5,1.15,12.0,196.5,215.01,174.26
2016,5,6,8,30,0.0,121.0,1.1,12.0,121.0,108.92,85.76
2016,5,6,8,45,0.0,137.0,1.1,12.5,137.0,123.92,97.94
2016,5,6,9,0,0.0,153.0,1.1,13.0,153.0,138.86,109.64
2016,5,6,9,15,0.0,122.5,1.1,13.0,122.5,109.79,85.64
2016,5,6,9,30,0.0,92.0,1.1,13.0,92.0,81.72,62.49
2016,5,6,9,45,3.0,139.5,1.15,13.0,142.5,128.33,100.69
2016,5,6,10,0,6.0,187.0,1.2,13.0,193.0,175.33,138.37
2016,5,6,10,15,7.0,195.0,1.2,13.0,201.5,183.3,144.4
2016,5,6,10,30,8.0,203.0,1.2,13.0,210.0,191.16,150.47
2016,5,6,10,45,15.5,270.0,1.25,13.5,284.5,259.75,204.08
2016,5,6,11,0,23.0,337.0,1.3,14.0,359.0,327.62,255.52
2016,5,6,11,15,32.5,369.0,1.3,14.0,400.0,373.29,289.67
2016,5,6,11,30,42.0,401.0,1.3,14.0,441.0,406.76,314.4
2016,5,6,11,45,26.5,313.5,1.35,14.0,338.5,307.96,239.54
2016,5,6,12,0,11.0,226.0,1.4,14.0,236.0,210.15,163.99
2016,5,6,12,15,5.5,152.5,1.4,14.0,157.5,139.85,108.49
2016,5,6,12,30,0.0,79.0,1.4,14.0,79.0,70.36,52.33
2016,5,6,12,45,2.5,121.0,1.4,14.0,123.0,109.17,84.07
2016,5,6,13,0,5.0,163.0,1.4,14.0,167.0,147.29,114.75
2016,5,6,13,15,4.5,160.5,1.4,14.0,164.0,144.31,112.3
2016,5,6,13,30,4.0,158.0,1.4,14.0,161.0,141.38,110.03
2016,5,6,13,45,94.5,284.0,1.4,14.0,364.0,281.93,221.17
2016,5,6,14,0,185.0,410.0,1.4,14.0,567.0,406.3,314.03
2016,5,6,14,15,181.5,397.5,1.3,14.0,546.5,379.97,292.26
2016,5,6,14,30,178.0,385.0,1.2,14.0,526.0,354.09,271.66
2016,5,6,14,45,179.5,365.5,1.2,14.0,502.5,325.61,249.12
2016,5,6,15,0,181.0,346.0,1.2,14.0,479.0,297.32,226.59
2016,5,6,15,15,101.0,293.0,1.1,14.0,366.5,243.99,187.93
2016,5,6,15,30,21.0,240.0,1.0,14.0,254.0,200.44,157.53
2016,5,6,15,45,70.5,248.0,0.95,14.0,290.0,192.93,150.55
2016,5,6,16,0,120.0,256.0,0.9,14.0,326.0,178.11,140.53
2016,5,6,16,15,63.5,208.5,0.85,14.0,245.5,158.04,131.62
2016,5,6,16,30,7.0,161.0,0.8,14.0,165.0,133.66,111.29
2016,5,6,16,45,3.5,89.5,0.8,14.0,91.5,78.58,63.97
2016,5,6,17,0,0.0,18.0,0.8,14.0,18.0,15.84,8.58
2016,5,6,17,15,0.0,15.0,0.75,13.5,15.0,13.19,6.28
2016,5,6,17,30,0.0,12.0,0.7,13.0,12.0,10.54,3.91
2016,5,6,17,45,0.0,9.5,0.7,13.0,9.5,8.34,1.9
2016,5,6,18,0,0.0,7.0,0.7,13.0,7.0,6.14,0.0
2016,5,6,18,15,0.0,5.0,0.7,12.5,5.0,4.38,0.0
2016,5,6,18,30,0.0,3.0,0.7,12.0,3.0,2.63,0.0
2016,5,6,18,45,0.0,1.5,0.75,12.0,1.5,1.31,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,4.0,10.0,1.4,11.0,10.0,11.29,0.0
2016,5,7,5,30,8.0,20.0,1.5,11.0,20.0,26.56,6.78
2016,5,7,5,45,66.5,40.5,1.6,11.5,50.0,104.62,81.15
2016,5,7,6,0,125.0,61.0,1.7,12.0,80.0,184.42,151.67
2016,5,7,6,15,171.0,80.5,1.75,12.0,118.0,244.79,204.83
2016,5,7,6,30,217.0,100.0,1.8,12.0,156.0,307.93,259.01
2016,5,7,6,45,273.5,111.0,1.85,12.0,197.0,369.8,311.05
2016,5,7,7,0,330.0,122.0,1.9,12.0,238.0,453.31,378.35
2016,5,7,7,15,172.0,139.0,1.95,12.0,200.5,310.77,259.56
2016,5,7,7,30,14.0,156.0,2.0,12.0,163.0,163.03,132.65
2016,5,7,7,45,54.5,193.5,2.05,12.5,222.5,255.17,209.45
2016,5,7,8,0,95.0,231.0,2.1,13.0,282.0,335.06,273.39
2016,5,7,8,15,47.5,168.5,2.1,13.0,194.0,213.95,173.83
2016,5,7,8,30,0.0,106.0,2.1,13.0,106.0,94.64,73.79
2016,5,7,8,45,0.0,115.5,2.15,13.0,115.5,103.46,81.05
2016,5,7,9,0,0.0,125.0,2.2,13.0,125.0,112.25,88.07
2016,5,7,9,15,0.5,140.5,2.15,13.0,141.0,127.14,100.08
2016,5,7,9,30,1.0,156.0,2.1,13.0,157.0,141.98,111.95
2016,5,7,9,45,0.5,145.5,2.1,13.5,146.0,131.45,102.92
2016,5,7,10,0,0.0,135.0,2.1,14.0,135.0,121.12,94.18
2016,5,7,10,15,0.0,103.0,2.05,14.0,103.0,91.88,70.26
2016,5,7,10,30,0.0,71.0,2.0,14.0,71.0,63.15,46.67
2016,5,7,10,45,0.0,88.5,2.0,14.0,88.5,78.86,59.53
2016,5,7,11,0,0.0,106.0,2.0,14.0,106.0,94.62,72.32
2016,5,7,11,15,0.0,107.0,1.95,14.0,107.0,95.5,72.96
2016,5,7,11,30,0.0,108.0,1.9,14.0,108.0,96.36,73.61
2016,5,7,11,45,0.0,96.0,1.9,14.0,96.0,85.58,64.82
2016,5,7,12,0,0.0,84.0,1.9,14.0,84.0,74.85,56.07
2016,5,7,12,15,1.0,114.0,1.85,14.0,115.0,102.25,78.42
2016,5,7,12,30,2.0,144.0,1.8,14.0,146.0,129.36,100.31
2016,5,7,12,45,1.0,120.5,1.75,14.0,121.5,107.7,82.77
2016,5,7,13,0,0.0,97.0,1.7,14.0,97.0,86.22,65.37
2016,5,7,13,15,4.5,155.5,1.65,14.0,159.5,139.98,109.03
2016,5,7,13,30,9.0,214.0,1.6,14.0,222.0,192.1,150.57
2016,5,7,13,45,5.0,178.5,1.6,14.0,183.0,158.94,124.11
2016,5,7,14,0,1.0,143.0,1.6,14.0,144.0,126.27,98.06
2016,5,7,14,15,3.5,165.5,1.55,14.0,168.5,146.04,114.18
2016,5,7,14,30,6.0,188.0,1.5,14.0,193.0,164.97,129.43
2016,5,7,14,45,3.0,161.5,1.5,14.0,164.0,141.36,110.64
2016,5,7,15,0,0.0,135.0,1.5,14.0,135.0,118.12,92.15
2016,5,7,15,15,14.5,194.5,1.45,14.0,204.0,168.17,132.38
2016,5,7,15,30,29.0,254.0,1.4,14.0,273.0,199.95,157.37
2016,5,7,15,45,24.5,232.0,1.4,14.0,247.5,191.2,151.11
2016,5,7,16,0,20.0,210.0,1.4,14.0,222.0,171.45,136.33
2016,5,7,16,15,110.0,209.0,1.35,14.0,264.5,149.54,124.67
2016,5,7,16,30,200.0,208.0,1.3,14.0,307.0,149.2,124.84
2016,5,7,16,45,101.5,170.0,1.3,14.0,220.0,125.45,104.8
2016,5,7,17,0,3.0,132.0,1.3,14.0,133.0,110.13,91.86
2016,5,7,17,15,1.5,112.5,1.2,13.5,113.0,94.58,78.65
2016,5,7,17,30,0.0,93.0,1.1,13.0,93.0,78.88,65.03
2016,5,7,17,45,0.0,74.5,1.05,13.0,74.5,63.78,51.57
2016,5,7,18,0,0.0,56.0,1.0,13.0,56.0,48.52,37.74
2016,5,7,18,15,0.0,39.5,0.95,12.5,39.5,34.66,25.06
2016,5,7,18,30,0.0,23.0,0.9,12.0,23.0,20.26,11.73
2016,5,7,18,45,0.0,11.5,0.9,12.0,11.5,10.11,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,45.0,11.5,1.0,11.0,14.5,35.25,0.0
2016,5,8,5,30,90.0,23.0,1.0,11.0,29.0,98.1,47.45
2016,5,8,5,45,191.5,39.0,1.05,11.5,65.0,207.76,166.0
2016,5,8,6,0,293.0,55.0,1.1,12.0,101.0,303.46,250.51
2016,5,8,6,15,368.5,66.5,1.15,12.0,146.5,381.88,318.01
2016,5,8,6,30,444.0,78.0,1.2,12.0,192.0,465.82,387.44
2016,5,8,6,45,231.5,102.5,1.25,12.5,163.0,324.22,270.69
2016,5,8,7,0,19.0,127.0,1.3,13.0,134.0,140.83,114.29
2016,5,8,7,15,9.5,124.5,1.25,13.0,128.0,126.46,102.13
2016,5,8,7,30,0.0,122.0,1.2,13.0,122.0,113.25,90.4
2016,5,8,7,45,15.0,163.5,1.2,13.5,171.5,169.29,136.84
2016,5,8,8,0,30.0,205.0,1.2,14.0,221.0,242.2,195.3
2016,5,8,8,15,17.5,195.0,1.15,14.0,205.0,201.0,160.86
2016,5,8,8,30,5.0,185.0,1.1,14.0,189.0,176.95,140.6
2016,5,8,8,45,7.0,199.0,1.1,14.0,204.0,191.71,152.22
2016,5,8,9,0,9.0,213.0,1.1,14.0,219.0,206.43,163.58
2016,5,8,9,15,17.0,251.5,1.1,14.0,264.0,251.45,198.92
2016,5,8,9,30,25.0,290.0,1.1,14.0,309.0,296.19,233.29
2016,5,8,9,45,36.0,323.0,1.15,14.5,352.5,355.07,277.54
2016,5,8,10,0,47.0,356.0,1.2,15.0,396.0,396.54,307.76
2016,5,8,10,15,58.5,380.5,1.2,15.0,431.0,428.46,331.04
2016,5,8,10,30,70.0,405.0,1.2,15.0,466.0,459.21,353.26
2016,5,8,10,45,54.5,394.5,1.3,15.5,443.0,428.31,329.21
2016,5,8,11,0,39.0,384.0,1.4,16.0,420.0,398.41,306.22
2016,5,8,11,15,32.0,368.0,1.45,16.0,398.0,371.9,286.39
2016,5,8,11,30,25.0,352.0,1.5,16.0,376.0,346.27,267.08
2016,5,8,11,45,16.0,268.0,1.6,16.0,283.5,253.07,196.19
2016,5,8,12,0,7.0,184.0,1.7,16.0,191.0,169.56,131.22
2016,5,8,12,15,7.5,190.5,1.75,16.0,198.0,175.07,135.8
2016,5,8,12,30,8.0,197.0,1.8,16.0,205.0,180.44,140.04
2016,5,8,12,45,8.5,204.0,1.9,16.0,212.5,186.1,144.55
2016,5,8,13,0,9.0,211.0,2.0,16.0,220.0,191.59,148.94
2016,5,8,13,15,12.5,251.0,2.05,16.0,263.0,226.87,176.7
2016,5,8,13,30,16.0,291.0,2.1,16.0,306.0,260.76,203.07
2016,5,8,13,45,22.0,310.5,2.15,16.0,330.0,277.53,216.08
2016,5,8,14,0,28.0,330.0,2.2,16.0,354.0,284.54,221.52
2016,5,8,14,15,57.0,351.0,2.25,15.5,397.5,306.39,238.6
2016,5,8,14,30,86.0,372.0,2.3,15.0,441.0,323.55,251.59
2016,5,8,14,45,55.0,323.0,2.35,15.0,366.5,271.27,211.6
2016,5,8,15,0,24.0,274.0,2.4,15.0,292.0,233.77,183.47
2016,5,8,15,15,27.0,265.5,2.4,15.0,284.5,212.89,167.12
2016,5,8,15,30,30.0,257.0,2.4,15.0,277.0,202.24,158.91
2016,5,8,15,45,28.5,238.0,2.45,15.0,256.0,184.21,145.18
2016,5,8,16,0,27.0,219.0,2.5,15.0,235.0,166.59,132.12
2016,5,8,16,15,23.0,198.5,2.5,14.5,211.5,161.56,135.02
2016,5,8,16,30,19.0,178.0,2.5,14.0,188.0,145.82,122.21
2016,5,8,16,45,14.5,158.0,2.5,14.0,165.5,130.25,109.17
2016,5,8,17,0,10.0,138.0,2.5,14.0,143.0,114.53,95.83
2016,5,8,17,15,5.0,119.5,2.5,13.5,122.0,99.72,83.27
2016,5,8,17,30,0.0,101.0,2.5,13.0,101.0,84.8,70.34
2016,5,8,17,45,235.0,78.5,2.5,13.0,127.5,60.59,48.74
2016,5,8,18,0,470.0,56.0,2.5,13.0,154.0,43.09,32.91
2016,5,8,18,15,377.0,46.0,2.35,12.5,110.5,36.25,26.46
2016,5,8,18,30,284.0,36.0,2.2,12.0,67.0,29.16,19.39
2016,5,8,18,45,142.0,18.0,2.1,12.0,33.5,14.1,2.32
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.0,1.95,10.0,16.0,36.13,0.0
2016,5,9,5,30,88.0,26.0,2.0,10.0,32.0,103.6,56.24
2016,5,9,5,45,190.5,42.5,2.05,10.0,69.5,212.62,171.98
2016,5,9,6,0,293.0,59.0,2.1,10.0,107.0,309.45,258.93
2016,5,9,6,15,371.0,71.0,2.05,10.0,153.5,390.38,329.6
2016,5,9,6,30,449.0,83.0,2.0,10.0,200.0,476.97,402.21
2016,5,9,6,45,224.5,80.0,2.0,10.5,138.5,287.18,244.24
2016,5,9,7,0,0.0,77.0,2.0,11.0,77.0,69.01,53.84
2016,5,9,7,15,1.0,110.5,1.95,11.0,111.0,103.64,83.5
2016,5,9,7,30,2.0,144.0,1.9,11.0,145.0,138.64,112.66
2016,5,9,7,45,15.0,174.0,1.9,11.5,182.0,180.68,147.44
2016,5,9,8,0,28.0,204.0,1.9,12.0,219.0,238.93,194.59
2016,5,9,8,15,30.5,224.5,1.85,12.0,242.5,261.74,212.13
2016,5,9,8,30,33.0,245.0,1.8,12.0,266.0,284.25,229.35
2016,5,9,8,45,33.0,261.0,1.75,12.5,283.5,298.83,239.59
2016,5,9,9,0,33.0,277.0,1.7,13.0,301.0,313.15,249.56
2016,5,9,9,15,55.5,314.5,1.7,13.0,356.5,373.21,296.17
2016,5,9,9,30,78.0,352.0,1.7,13.0,412.0,432.36,340.9
2016,5,9,9,45,105.5,377.0,1.7,13.5,462.5,481.56,376.95
2016,5,9,10,0,133.0,402.0,1.7,14.0,513.0,545.53,422.97
2016,5,9,10,15,111.0,410.0,1.65,14.0,504.5,525.09,405.84
2016,5,9,10,30,89.0,418.0,1.6,14.0,496.0,490.62,379.25
2016,5,9,10,45,102.0,433.5,1.6,14.5,525.0,511.84,394.21
2016,5,9,11,0,115.0,449.0,1.6,15.0,554.0,542.78,415.56
2016,5,9,11,15,194.0,452.0,1.6,15.0,631.5,606.47,462.97
2016,5,9,11,30,273.0,455.0,1.6,15.0,709.0,672.48,510.53
2016,5,9,11,45,336.5,431.5,1.65,15.5,746.0,686.96,520.77
2016,5,9,12,0,400.0,408.0,1.7,16.0,783.0,697.34,528.35
2016,5,9,12,15,333.5,434.5,1.75,16.0,746.5,646.83,490.94
2016,5,9,12,30,267.0,461.0,1.8,16.0,710.0,599.13,455.71
2016,5,9,12,45,582.5,298.0,1.85,16.0,835.0,658.95,504.94
2016,5,9,13,0,898.0,135.0,1.9,16.0,960.0,696.55,534.95
2016,5,9,13,15,894.5,134.0,1.9,16.0,943.0,650.98,499.52
2016,5,9,13,30,891.0,133.0,1.9,16.0,926.0,604.19,462.99
2016,5,9,13,45,885.5,131.5,1.95,16.0,902.0,554.96,423.86
2016,5,9,14,0,880.0,130.0,2.0,16.0,878.0,505.06,383.0
2016,5,9,14,15,872.5,128.0,2.0,16.0,847.0,453.52,339.52
2016,5,9,14,30,865.0,126.0,2.0,16.0,816.0,401.89,294.89
2016,5,9,14,45,855.0,123.5,2.05,16.0,779.0,342.59,243.71
2016,5,9,15,0,845.0,121.0,2.1,16.0,742.0,289.88,197.28
2016,5,9,15,15,831.5,118.0,2.1,16.0,700.0,237.06,151.81
2016,5,9,15,30,818.0,115.0,2.1,16.0,658.0,185.72,110.62
2016,5,9,15,45,799.0,112.0,2.1,16.0,611.0,135.62,77.14
2016,5,9,16,0,780.0,109.0,2.1,16.0,564.0,87.96,57.52
2016,5,9,16,15,756.5,105.0,2.1,15.5,514.5,73.52,58.87
2016,5,9,16,30,733.0,101.0,2.1,15.0,465.0,65.72,52.39
2016,5,9,16,45,696.0,97.0,2.15,15.0,412.5,65.02,51.97
2016,5,9,17,0,659.0,93.0,2.2,15.0,360.0,64.29,51.5
2016,5,9,17,15,614.0,86.5,2.2,14.5,308.5,61.55,49.32
2016,5,9,17,30,569.0,80.0,2.2,14.0,257.0,58.68,46.94
2016,5,9,17,45,499.5,72.5,2.25,13.5,206.5,54.74,43.46
2016,5,9,18,0,430.0,65.0,2.3,13.0,156.0,50.71,39.71
2016,5,9,18,15,335.5,53.0,2.25,12.5,112.0,40.56,30.29
2016,5,9,18,30,241.0,41.0,2.2,12.0,68.0,31.82,21.76
2016,5,9,18,45,120.5,20.5,2.2,12.0,34.0,16.02,4.22
2016,5,9,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,64.0,12.5,1.65,10.5,17.0,46.82,0.0
2016,5,10,5,30,128.0,25.0,1.7,11.0,34.0,138.39,82.45
2016,5,10,5,45,240.5,39.0,1.75,11.5,72.5,238.68,193.02
2016,5,10,6,0,353.0,53.0,1.8,12.0,111.0,341.65,283.78
2016,5,10,6,15,428.5,63.0,1.7,12.0,158.0,425.52,355.42
2016,5,10,6,30,504.0,73.0,1.6,12.0,205.0,511.82,425.68
2016,5,10,6,45,305.5,108.0,1.55,12.5,193.5,391.23,326.49
2016,5,10,7,0,107.0,143.0,1.5,13.0,182.0,262.43,217.14
2016,5,10,7,15,204.0,158.5,1.35,13.5,246.5,363.95,300.94
2016,5,10,7,30,301.0,174.0,1.2,14.0,311.0,488.01,396.67
2016,5,10,7,45,523.5,140.5,1.05,14.5,411.5,672.99,534.39
2016,5,10,8,0,746.0,107.0,0.9,15.0,512.0,858.3,657.37
2016,5,10,8,15,767.0,110.5,0.8,15.5,560.0,888.12,669.72
2016,5,10,8,30,788.0,114.0,0.7,16.0,608.0,921.3,686.01
2016,5,10,8,45,807.0,116.0,0.65,16.5,653.0,948.3,698.83
2016,5,10,9,0,826.0,118.0,0.6,17.0,698.0,972.58,709.79
2016,5,10,9,15,838.0,121.0,0.6,17.0,738.0,988.15,717.66
2016,5,10,9,30,850.0,124.0,0.6,17.0,778.0,1000.56,723.77
2016,5,10,9,45,848.5,132.5,0.6,17.5,809.5,1002.47,722.13
2016,5,10,10,0,847.0,141.0,0.6,18.0,841.0,1000.89,718.65
2016,5,10,10,15,854.5,142.5,0.65,18.0,868.5,997.19,716.54
2016,5,10,10,30,862.0,144.0,0.7,18.0,896.0,979.6,705.88
2016,5,10,10,45,870.5,143.5,0.8,18.5,918.0,968.72,699.41
2016,5,10,11,0,879.0,143.0,0.9,19.0,940.0,954.63,690.78
2016,5,10,11,15,882.5,143.5,0.95,19.0,954.0,933.79,678.21
2016,5,10,11,30,886.0,144.0,1.0,19.0,968.0,910.03,663.81
2016,5,10,11,45,890.5,142.5,1.1,19.5,975.0,882.54,646.5
2016,5,10,12,0,895.0,141.0,1.2,20.0,982.0,852.39,627.28
2016,5,10,12,15,895.0,141.0,1.3,20.0,980.0,817.49,605.83
2016,5,10,12,30,895.0,141.0,1.4,20.0,978.0,780.45,582.44
2016,5,10,12,45,896.5,138.0,1.5,20.0,970.0,740.04,554.77
2016,5,10,13,0,898.0,135.0,1.6,20.0,962.0,697.75,524.91
2016,5,10,13,15,894.5,134.0,1.7,20.0,945.0,652.24,491.73
2016,5,10,13,30,891.0,133.0,1.8,20.0,928.0,605.52,456.56
2016,5,10,13,45,887.5,130.5,1.9,20.0,904.0,556.61,418.6
2016,5,10,14,0,884.0,128.0,2.0,20.0,880.0,506.87,378.7
2016,5,10,14,15,876.0,126.5,2.05,19.5,849.0,455.36,336.7
2016,5,10,14,30,868.0,125.0,2.1,19.0,818.0,403.81,293.36
2016,5,10,14,45,859.5,121.5,2.2,19.0,781.5,350.86,247.53
2016,5,10,15,0,851.0,118.0,2.3,19.0,745.0,290.85,195.94
2016,5,10,15,15,837.5,115.5,2.35,18.5,703.0,238.13,151.22
2016,5,10,15,30,824.0,113.0,2.4,18.0,661.0,186.89,110.46
2016,5,10,15,45,808.5,108.5,2.45,18.0,614.5,135.71,75.85
2016,5,10,16,0,793.0,104.0,2.5,18.0,568.0,86.6,54.51
2016,5,10,16,15,769.5,100.0,2.55,17.5,518.5,69.85,55.23
2016,5,10,16,30,746.0,96.0,2.6,17.0,469.0,68.97,54.79
2016,5,10,16,45,717.5,90.5,2.65,17.0,417.5,60.51,47.6
2016,5,10,17,0,689.0,85.0,2.7,17.0,366.0,58.51,46.01
2016,5,10,17,15,647.0,79.5,2.65,16.5,314.0,56.27,44.27
2016,5,10,17,30,605.0,74.0,2.6,16.0,262.0,53.94,42.37
2016,5,10,17,45,547.5,66.0,2.6,15.5,212.5,49.4,38.38
2016,5,10,18,0,490.0,58.0,2.6,15.0,163.0,44.66,34.06
2016,5,10,18,15,398.5,47.5,2.5,14.5,118.0,37.42,27.31
2016,5,10,18,30,307.0,37.0,2.4,14.0,73.0,29.89,20.0
2016,5,10,18,45,153.5,23.5,2.3,13.5,41.5,18.42,6.38
2016,5,10,19,0,0.0,10.0,2.2,13.0,10.0,9.1,0.0
2016,5,10,19,15,0.0,5.0,2.15,12.5,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,100.5,12.0,1.9,10.0,19.0,66.72,0.0
2016,5,11,5,30,201.0,24.0,2.0,10.0,38.0,184.01,118.1
2016,5,11,5,45,313.0,36.0,2.1,10.5,78.5,284.05,231.76
2016,5,11,6,0,425.0,48.0,2.2,11.0,119.0,388.52,324.25
2016,5,11,6,15,498.5,56.5,2.1,11.5,168.0,469.42,393.02
2016,5,11,6,30,572.0,65.0,2.0,12.0,217.0,554.74,460.83
2016,5,11,6,45,300.0,99.0,1.95,12.5,180.0,392.4,328.11
2016,5,11,7,0,28.0,133.0,1.9,13.0,143.0,167.44,136.82
2016,5,11,7,15,27.5,151.5,1.85,13.0,162.5,186.06,152.41
2016,5,11,7,30,27.0,170.0,1.8,13.0,182.0,204.4,166.87
2016,5,11,7,45,137.5,200.0,1.75,13.5,274.0,355.65,291.32
2016,5,11,8,0,248.0,230.0,1.7,14.0,366.0,512.59,412.81
2016,5,11,8,15,319.0,237.5,1.65,14.0,428.5,589.02,469.19
2016,5,11,8,30,390.0,245.0,1.6,14.0,491.0,666.73,525.39
2016,5,11,8,45,517.0,218.0,1.55,14.5,567.5,779.64,605.23
2016,5,11,9,0,644.0,191.0,1.5,15.0,644.0,882.63,673.62
2016,5,11,9,15,757.0,156.0,1.45,15.0,718.0,954.33,718.35
2016,5,11,9,30,870.0,121.0,1.4,15.0,792.0,1006.95,749.79
2016,5,11,9,45,877.0,124.0,1.4,15.5,826.0,1011.25,749.16
2016,5,11,10,0,884.0,127.0,1.4,16.0,860.0,1012.21,747.17
2016,5,11,10,15,891.0,128.5,1.4,16.0,887.5,1008.27,743.6
2016,5,11,10,30,898.0,130.0,1.4,16.0,915.0,1000.97,738.08
2016,5,11,10,45,903.5,130.5,1.45,16.5,936.0,987.94,728.46
2016,5,11,11,0,909.0,131.0,1.5,17.0,957.0,971.66,716.89
2016,5,11,11,15,912.0,131.5,1.55,17.0,970.5,949.95,703.2
2016,5,11,11,30,915.0,132.0,1.6,17.0,984.0,925.26,687.57
2016,5,11,11,45,919.5,130.0,1.65,17.5,990.5,896.74,668.1
2016,5,11,12,0,924.0,128.0,1.7,18.0,997.0,865.48,646.78
2016,5,11,12,15,923.5,128.0,1.75,18.0,994.5,829.46,623.35
2016,5,11,12,30,923.0,128.0,1.8,18.0,992.0,791.26,598.22
2016,5,11,12,45,921.0,127.0,1.9,18.0,982.5,749.18,569.03
2016,5,11,13,0,919.0,126.0,2.0,18.0,973.0,705.39,537.4
2016,5,11,13,15,915.0,125.0,2.05,18.0,955.5,658.83,502.51
2016,5,11,13,30,911.0,124.0,2.1,18.0,938.0,611.05,465.72
2016,5,11,13,45,904.5,123.5,2.15,18.0,913.0,561.34,426.39
2016,5,11,14,0,898.0,123.0,2.2,18.0,888.0,511.02,385.36
2016,5,11,14,15,890.5,121.0,2.2,17.5,857.0,458.75,342.19
2016,5,11,14,30,883.0,119.0,2.2,17.0,826.0,406.39,297.67
2016,5,11,14,45,872.0,117.0,2.2,17.0,788.5,353.08,251.0
2016,5,11,15,0,861.0,115.0,2.2,17.0,751.0,300.43,204.64
2016,5,11,15,15,847.5,112.5,2.15,17.0,709.0,239.64,152.86
2016,5,11,15,30,834.0,110.0,2.1,17.0,667.0,187.92,111.12
2016,5,11,15,45,818.5,106.0,2.1,17.0,620.5,136.61,76.02
2016,5,11,16,0,803.0,102.0,2.1,17.0,574.0,87.35,54.05
2016,5,11,16,15,780.0,98.5,2.05,16.5,524.0,68.75,54.48
2016,5,11,16,30,757.0,95.0,2.0,16.0,474.0,68.2,54.33
2016,5,11,16,45,729.5,89.5,1.95,16.0,422.5,59.81,47.18
2016,5,11,17,0,702.0,84.0,1.9,16.0,371.0,57.78,45.56
2016,5,11,17,15,660.0,78.0,1.8,15.5,318.5,55.13,43.44
2016,5,11,17,30,618.0,72.0,1.7,15.0,266.0,52.33,41.12
2016,5,11,17,45,561.0,64.5,1.65,14.5,216.0,48.13,37.43
2016,5,11,18,0,504.0,57.0,1.6,14.0,166.0,43.75,33.42
2016,5,11,18,15,414.0,47.0,1.55,13.5,121.0,36.9,27.02
2016,5,11,18,30,324.0,37.0,1.5,13.0,76.0,29.81,20.11
2016,5,11,18,45,162.0,24.0,1.45,12.5,43.5,18.8,7.33
2016,5,11,19,0,0.0,11.0,1.4,12.0,11.0,10.01,0.0
2016,5,11,19,15,0.0,5.5,1.45,11.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,65.0,13.5,2.25,9.5,18.5,48.46,0.0
2016,5,12,5,30,130.0,27.0,2.4,10.0,37.0,145.1,96.03
2016,5,12,5,45,229.5,42.5,2.55,10.5,75.5,237.02,193.72
2016,5,12,6,0,329.0,58.0,2.7,11.0,114.0,332.9,279.02
2016,5,12,6,15,402.5,69.0,2.7,11.0,161.0,411.13,347.33
2016,5,12,6,30,476.0,80.0,2.7,11.0,208.0,499.36,421.11
2016,5,12,6,45,238.0,87.5,2.75,11.5,151.5,308.56,262.0
2016,5,12,7,0,0.0,95.0,2.8,12.0,95.0,87.77,69.61
2016,5,12,7,15,9.0,129.5,2.75,12.0,133.5,131.05,106.64
2016,5,12,7,30,18.0,164.0,2.7,12.0,172.0,174.81,143.12
2016,5,12,7,45,22.5,185.0,2.65,12.5,196.5,199.34,162.65
2016,5,12,8,0,27.0,206.0,2.6,13.0,221.0,239.84,194.84
2016,5,12,8,15,47.5,239.0,2.55,13.0,268.0,294.67,238.87
2016,5,12,8,30,68.0,272.0,2.5,13.0,315.0,349.36,281.86
2016,5,12,8,45,109.0,301.5,2.5,13.5,376.0,419.68,336.39
2016,5,12,9,0,150.0,331.0,2.5,14.0,437.0,507.98,402.81
2016,5,12,9,15,484.5,236.5,2.4,14.0,605.5,766.31,601.32
2016,5,12,9,30,819.0,142.0,2.3,14.0,774.0,991.28,756.44
2016,5,12,9,45,642.5,230.5,2.25,14.5,740.5,911.93,696.66
2016,5,12,10,0,466.0,319.0,2.2,15.0,707.0,815.91,623.08
2016,5,12,10,15,666.0,230.0,2.15,15.0,803.5,913.1,695.13
2016,5,12,10,30,866.0,141.0,2.1,15.0,900.0,981.98,739.19
2016,5,12,10,45,872.5,141.0,2.1,15.5,921.0,969.75,728.16
2016,5,12,11,0,879.0,141.0,2.1,16.0,942.0,954.36,716.09
2016,5,12,11,15,882.0,142.0,2.1,16.0,955.0,933.64,701.92
2016,5,12,11,30,885.0,143.0,2.1,16.0,968.0,910.01,685.9
2016,5,12,11,45,885.5,143.5,2.1,16.0,973.5,881.05,666.3
2016,5,12,12,0,886.0,144.0,2.1,16.0,979.0,849.62,645.02
2016,5,12,12,15,885.5,144.0,2.1,16.0,977.0,814.68,621.24
2016,5,12,12,30,885.0,144.0,2.1,16.0,975.0,777.69,595.74
2016,5,12,12,45,860.0,158.0,2.15,16.5,959.0,736.05,563.93
2016,5,12,13,0,835.0,172.0,2.2,17.0,943.0,690.64,529.07
2016,5,12,13,15,830.5,171.0,2.25,16.5,926.0,645.69,496.14
2016,5,12,13,30,826.0,170.0,2.3,16.0,909.0,599.81,461.46
2016,5,12,13,45,819.0,168.0,2.35,16.0,884.5,551.15,422.78
2016,5,12,14,0,812.0,166.0,2.4,16.0,860.0,502.2,382.78
2016,5,12,14,15,803.0,164.0,2.4,16.0,829.5,452.34,340.86
2016,5,12,14,30,794.0,162.0,2.4,16.0,799.0,402.78,298.19
2016,5,12,14,45,785.0,157.0,2.45,16.0,763.0,351.46,253.51
2016,5,12,15,0,776.0,152.0,2.5,16.0,727.0,300.85,209.12
2016,5,12,15,15,760.5,148.5,2.55,15.5,685.5,243.58,160.76
2016,5,12,15,30,745.0,145.0,2.6,15.0,644.0,194.78,121.47
2016,5,12,15,45,731.0,138.5,2.65,15.0,599.5,146.01,87.27
2016,5,12,16,0,717.0,132.0,2.7,15.0,555.0,99.21,64.7
2016,5,12,16,15,607.0,144.0,2.75,14.5,480.5,90.99,74.29
2016,5,12,16,30,497.0,156.0,2.8,14.0,406.0,102.33,84.6
2016,5,12,16,45,428.0,150.0,2.9,14.0,349.0,100.3,83.11
2016,5,12,17,0,359.0,144.0,3.0,14.0,292.0,98.2,81.55
2016,5,12,17,15,320.5,131.5,3.0,13.5,250.5,96.47,80.41
2016,5,12,17,30,282.0,119.0,3.0,13.0,209.0,88.28,73.43
2016,5,12,17,45,253.0,100.0,3.05,13.0,169.5,75.46,62.01
2016,5,12,18,0,224.0,81.0,3.1,13.0,130.0,62.19,49.95
2016,5,12,18,15,174.5,62.5,3.05,12.5,94.5,48.75,37.6
2016,5,12,18,30,125.0,44.0,3.0,12.0,59.0,34.92,24.66
2016,5,12,18,45,62.5,26.5,2.95,12.0,34.0,21.44,9.75
2016,5,12,19,0,0.0,9.0,2.9,12.0,9.0,8.19,0.0
2016,5,12,19,15,0.0,4.5,2.9,11.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,83.5,14.0,2.7,10.0,20.0,59.32,0.0
2016,5,13,5,30,167.0,28.0,2.8,10.0,40.0,170.16,117.35
2016,5,13,5,45,274.5,41.5,2.95,10.5,80.5,264.33,217.1
2016,5,13,6,0,382.0,55.0,3.1,11.0,121.0,367.39,308.44
2016,5,13,6,15,332.0,77.0,3.1,11.0,148.5,371.08,313.93
2016,5,13,6,30,282.0,99.0,3.1,11.0,176.0,355.54,302.0
2016,5,13,6,45,327.5,110.5,3.15,11.5,217.5,429.87,363.28
2016,5,13,7,0,373.0,122.0,3.2,12.0,259.0,490.67,411.71
2016,5,13,7,15,289.5,156.0,3.15,12.0,272.0,451.54,377.06
2016,5,13,7,30,206.0,190.0,3.1,12.0,285.0,406.35,337.5
2016,5,13,7,45,109.0,188.5,3.1,12.5,239.0,314.84,259.65
2016,5,13,8,0,12.0,187.0,3.1,13.0,193.0,188.97,152.66
2016,5,13,8,15,85.5,237.5,3.1,13.0,290.5,329.11,268.59
2016,5,13,8,30,159.0,288.0,3.1,13.0,388.0,475.01,383.69
2016,5,13,8,45,98.5,287.5,3.1,13.5,351.0,392.99,315.81
2016,5,13,9,0,38.0,287.0,3.1,14.0,314.0,328.83,262.24
2016,5,13,9,15,30.5,287.0,3.15,14.0,309.5,317.76,252.92
2016,5,13,9,30,23.0,287.0,3.2,14.0,305.0,290.96,231.14
2016,5,13,9,45,22.5,295.5,3.25,14.5,314.0,296.99,235.08
2016,5,13,10,0,22.0,304.0,3.3,15.0,323.0,302.97,238.9
2016,5,13,10,15,30.5,337.0,3.35,15.0,363.5,356.35,280.16
2016,5,13,10,30,39.0,370.0,3.4,15.0,404.0,393.93,308.68
2016,5,13,10,45,40.0,377.5,3.5,15.0,413.5,397.76,311.25
2016,5,13,11,0,41.0,385.0,3.6,15.0,423.0,401.23,313.7
2016,5,13,11,15,236.5,389.0,3.7,15.0,609.5,594.11,464.57
2016,5,13,11,30,432.0,393.0,3.8,15.0,796.0,760.37,588.77
2016,5,13,11,45,682.0,257.0,3.9,15.0,898.5,826.05,641.49
2016,5,13,12,0,932.0,121.0,4.0,15.0,1001.0,867.79,673.19
2016,5,13,12,15,718.0,253.5,4.05,15.0,930.0,789.71,614.07
