Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,30,504.0,386.0,4.1,15.0,859.0,711.47,551.85
2016,5,13,12,45,521.5,365.5,4.15,15.0,851.0,677.7,527.38
2016,5,13,13,0,539.0,345.0,4.2,15.0,843.0,642.2,500.87
2016,5,13,13,15,298.0,376.0,4.2,15.0,651.0,492.09,385.05
2016,5,13,13,30,57.0,407.0,4.2,15.0,459.0,371.5,290.45
2016,5,13,13,45,45.5,378.5,4.25,15.0,419.5,336.34,263.7
2016,5,13,14,0,34.0,350.0,4.3,15.0,380.0,303.03,237.99
2016,5,13,14,15,86.0,369.5,4.25,14.5,440.5,332.71,261.2
2016,5,13,14,30,138.0,389.0,4.2,14.0,501.0,345.88,270.56
2016,5,13,14,45,201.0,365.0,4.2,14.0,519.0,335.5,260.09
2016,5,13,15,0,264.0,341.0,4.2,14.0,537.0,308.47,235.58
2016,5,13,15,15,303.0,311.0,4.15,14.0,523.5,276.73,207.68
2016,5,13,15,30,342.0,281.0,4.1,14.0,510.0,241.54,177.65
2016,5,13,15,45,345.5,258.5,4.05,14.0,476.0,204.31,149.89
2016,5,13,16,0,349.0,236.0,4.0,14.0,442.0,167.34,127.12
2016,5,13,16,15,582.5,157.5,3.9,13.5,467.0,100.35,82.71
2016,5,13,16,30,816.0,79.0,3.8,13.0,492.0,56.79,44.87
2016,5,13,16,45,793.0,74.5,3.75,13.0,440.5,54.89,43.38
2016,5,13,17,0,770.0,70.0,3.7,13.0,389.0,52.87,41.72
2016,5,13,17,15,733.0,65.5,3.6,12.5,336.0,50.63,39.93
2016,5,13,17,30,696.0,61.0,3.5,12.0,283.0,48.31,38.0
2016,5,13,17,45,644.0,55.0,3.45,12.0,232.0,44.55,34.6
2016,5,13,18,0,592.0,49.0,3.4,12.0,181.0,37.25,27.89
2016,5,13,18,15,506.5,41.5,3.2,11.5,133.5,32.25,23.14
2016,5,13,18,30,421.0,34.0,3.0,11.0,86.0,27.11,18.04
2016,5,13,18,45,275.0,23.0,2.85,10.5,51.0,18.54,8.18
2016,5,13,19,0,129.0,12.0,2.7,10.0,16.0,10.91,0.0
2016,5,13,19,15,64.5,6.0,2.7,10.0,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,127.5,12.5,2.1,11.0,22.5,82.65,0.0
2016,5,14,5,30,255.0,25.0,2.2,11.0,45.0,222.31,157.95
2016,5,14,5,45,364.5,35.0,2.35,11.5,86.5,317.17,259.74
2016,5,14,6,0,474.0,45.0,2.5,12.0,128.0,420.02,350.15
2016,5,14,6,15,542.5,52.0,2.5,12.0,177.0,497.15,415.79
2016,5,14,6,30,611.0,59.0,2.5,12.0,226.0,578.34,481.28
2016,5,14,6,45,340.0,102.0,2.55,12.5,198.0,429.03,359.53
2016,5,14,7,0,69.0,145.0,2.6,13.0,170.0,217.14,179.67
2016,5,14,7,15,34.5,143.5,2.5,13.0,156.0,181.25,148.82
2016,5,14,7,30,0.0,142.0,2.4,13.0,142.0,134.05,107.75
2016,5,14,7,45,0.5,152.0,2.3,13.5,153.0,143.01,114.68
2016,5,14,8,0,1.0,162.0,2.2,14.0,164.0,152.13,121.55
2016,5,14,8,15,6.5,186.5,2.1,14.0,191.5,181.1,144.98
2016,5,14,8,30,12.0,211.0,2.0,14.0,219.0,210.04,168.02
2016,5,14,8,45,55.0,268.0,1.95,14.5,307.0,327.78,261.83
2016,5,14,9,0,98.0,325.0,1.9,15.0,395.0,431.2,340.6
2016,5,14,9,15,74.0,329.5,1.9,15.0,384.0,407.8,320.57
2016,5,14,9,30,50.0,334.0,1.9,15.0,373.0,384.43,301.34
2016,5,14,9,45,103.5,371.0,1.9,15.5,456.5,472.88,368.55
2016,5,14,10,0,157.0,408.0,1.9,16.0,540.0,575.55,443.13
2016,5,14,10,15,203.5,418.0,1.95,16.0,594.0,623.5,477.77
2016,5,14,10,30,250.0,428.0,2.0,16.0,648.0,682.88,520.19
2016,5,14,10,45,195.0,443.0,2.05,16.5,617.0,621.74,473.53
2016,5,14,11,0,140.0,458.0,2.1,17.0,586.0,574.94,437.57
2016,5,14,11,15,225.5,452.5,2.15,17.0,662.5,636.09,483.95
2016,5,14,11,30,311.0,447.0,2.2,17.0,739.0,699.48,530.1
2016,5,14,11,45,169.0,409.0,2.25,17.0,568.0,522.0,399.73
2016,5,14,12,0,27.0,371.0,2.3,17.0,397.0,356.58,274.26
2016,5,14,12,15,73.5,421.5,2.35,17.0,491.0,432.18,332.72
2016,5,14,12,30,120.0,472.0,2.4,17.0,585.0,502.27,384.76
2016,5,14,12,45,79.0,432.0,2.45,17.0,506.5,429.41,329.93
2016,5,14,13,0,38.0,392.0,2.5,17.0,428.0,361.45,278.73
2016,5,14,13,15,39.0,387.5,2.55,17.0,424.0,352.44,272.31
2016,5,14,13,30,40.0,383.0,2.6,17.0,420.0,343.36,265.57
2016,5,14,13,45,24.0,294.5,2.65,17.0,316.5,260.04,201.83
2016,5,14,14,0,8.0,206.0,2.7,17.0,213.0,182.94,141.91
2016,5,14,14,15,13.0,243.0,2.75,16.5,254.0,214.31,167.23
2016,5,14,14,30,18.0,280.0,2.8,16.0,295.0,243.63,190.62
2016,5,14,14,45,9.0,176.0,2.85,16.0,183.5,155.32,120.92
2016,5,14,15,0,0.0,72.0,2.9,16.0,72.0,63.88,47.22
2016,5,14,15,15,3.5,135.0,2.9,16.0,137.5,118.59,92.09
2016,5,14,15,30,7.0,198.0,2.9,16.0,203.0,168.26,132.35
2016,5,14,15,45,7.0,191.5,2.95,16.0,196.5,161.4,127.12
2016,5,14,16,0,7.0,185.0,3.0,16.0,190.0,154.37,121.95
2016,5,14,16,15,108.0,199.5,2.95,15.5,255.0,144.06,119.58
2016,5,14,16,30,209.0,214.0,2.9,15.0,320.0,152.92,127.82
2016,5,14,16,45,126.0,187.0,2.9,15.0,249.0,135.96,113.62
2016,5,14,17,0,43.0,160.0,2.9,15.0,178.0,124.21,103.83
2016,5,14,17,15,36.0,139.5,2.85,14.5,153.5,109.56,91.52
2016,5,14,17,30,29.0,119.0,2.8,14.0,129.0,94.6,78.7
2016,5,14,17,45,22.0,98.5,2.75,14.0,105.5,79.36,65.22
2016,5,14,18,0,15.0,78.0,2.7,14.0,82.0,65.45,52.66
2016,5,14,18,15,154.5,60.0,2.55,13.5,80.5,46.95,35.93
2016,5,14,18,30,294.0,42.0,2.4,13.0,79.0,32.53,22.61
2016,5,14,18,45,177.0,27.5,2.25,13.0,47.0,21.52,10.67
2016,5,14,19,0,60.0,13.0,2.1,13.0,15.0,11.82,0.0
2016,5,14,19,15,30.0,6.5,2.1,12.5,7.5,5.91,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,84.5,14.5,2.2,11.0,21.5,60.53,0.0
2016,5,15,5,30,169.0,29.0,2.2,11.0,43.0,174.98,125.96
2016,5,15,5,45,280.0,41.5,2.25,11.5,83.0,267.64,219.47
2016,5,15,6,0,391.0,54.0,2.3,12.0,123.0,373.62,311.88
2016,5,15,6,15,463.0,63.0,2.15,12.5,171.0,453.33,379.14
2016,5,15,6,30,535.0,72.0,2.0,13.0,219.0,537.2,445.74
2016,5,15,6,45,297.0,108.0,1.85,13.5,192.5,384.64,320.63
2016,5,15,7,0,59.0,144.0,1.7,14.0,166.0,207.11,169.9
2016,5,15,7,15,142.0,167.0,1.65,14.5,230.0,320.88,264.35
2016,5,15,7,30,225.0,190.0,1.6,15.0,294.0,440.74,358.31
2016,5,15,7,45,504.0,143.0,1.55,15.5,411.5,660.02,527.22
2016,5,15,8,0,783.0,96.0,1.5,16.0,529.0,877.55,676.2
2016,5,15,8,15,803.0,99.5,1.5,16.0,577.5,912.63,695.35
2016,5,15,8,30,823.0,103.0,1.5,16.0,626.0,945.42,714.96
2016,5,15,8,45,842.0,103.5,1.5,16.5,671.5,971.06,728.34
2016,5,15,9,0,861.0,104.0,1.5,17.0,717.0,983.64,733.17
2016,5,15,9,15,872.5,106.5,1.55,17.0,756.5,998.58,741.94
2016,5,15,9,30,884.0,109.0,1.6,17.0,796.0,1010.37,748.74
2016,5,15,9,45,898.5,107.0,1.65,17.5,831.5,1016.96,750.91
2016,5,15,10,0,913.0,105.0,1.7,18.0,867.0,1020.29,751.17
2016,5,15,10,15,919.5,106.5,1.85,18.0,895.0,1016.14,749.57
2016,5,15,10,30,926.0,108.0,2.0,18.0,923.0,1008.59,745.83
2016,5,15,10,45,930.5,109.0,2.15,18.5,943.5,995.23,736.88
2016,5,15,11,0,935.0,110.0,2.3,19.0,964.0,978.59,725.78
2016,5,15,11,15,937.5,110.5,2.4,19.0,977.5,956.43,711.85
2016,5,15,11,30,940.0,111.0,2.5,19.0,991.0,931.25,695.87
2016,5,15,11,45,939.0,112.5,2.7,19.0,996.5,901.13,677.26
2016,5,15,12,0,938.0,114.0,2.9,19.0,1002.0,868.41,656.57
2016,5,15,12,15,938.0,114.0,2.95,19.0,1000.0,832.77,632.57
2016,5,15,12,30,938.0,114.0,3.0,19.0,998.0,794.87,606.83
2016,5,15,12,45,937.0,112.5,3.15,19.0,988.5,752.92,577.68
2016,5,15,13,0,936.0,111.0,3.3,19.0,979.0,709.16,545.37
2016,5,15,13,15,933.0,110.5,3.35,18.5,962.0,663.32,511.18
2016,5,15,13,30,930.0,110.0,3.4,18.0,945.0,616.11,474.91
2016,5,15,13,45,924.0,109.0,3.5,18.0,920.5,565.8,434.45
2016,5,15,14,0,918.0,108.0,3.6,18.0,896.0,514.8,392.26
2016,5,15,14,15,910.5,106.5,3.65,18.0,865.0,462.32,347.64
2016,5,15,14,30,903.0,105.0,3.7,18.0,834.0,409.71,301.81
2016,5,15,14,45,893.5,103.5,3.75,18.0,797.5,356.56,254.74
2016,5,15,15,0,884.0,102.0,3.8,18.0,761.0,303.89,207.78
2016,5,15,15,15,872.0,99.5,3.85,17.5,719.0,250.7,161.61
2016,5,15,15,30,860.0,97.0,3.9,17.0,677.0,198.66,118.9
2016,5,15,15,45,842.0,95.0,4.0,17.0,630.0,138.36,75.16
2016,5,15,16,0,824.0,93.0,4.1,17.0,583.0,89.33,51.18
2016,5,15,16,15,802.5,90.0,4.1,16.5,533.5,62.54,49.07
2016,5,15,16,30,781.0,87.0,4.1,16.0,484.0,62.1,48.97
2016,5,15,16,45,750.5,83.5,4.1,16.0,432.5,61.15,48.32
2016,5,15,17,0,720.0,80.0,4.1,16.0,381.0,60.16,47.62
2016,5,15,17,15,680.5,75.0,4.0,15.5,329.0,52.67,41.23
2016,5,15,17,30,641.0,70.0,3.9,15.0,277.0,50.54,39.5
2016,5,15,17,45,580.5,64.0,3.85,15.0,226.0,47.43,36.72
2016,5,15,18,0,520.0,58.0,3.8,15.0,175.0,44.24,33.74
2016,5,15,18,15,434.0,48.5,3.7,14.5,129.5,37.86,27.81
2016,5,15,18,30,348.0,39.0,3.6,14.0,84.0,31.24,21.44
2016,5,15,18,45,215.0,26.5,3.5,13.5,50.0,21.49,10.94
2016,5,15,19,0,82.0,14.0,3.4,13.0,16.0,12.73,0.0
2016,5,15,19,15,41.0,7.0,3.4,13.0,8.0,6.37,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.5,15.0,2.0,11.0,21.5,58.27,0.0
2016,5,16,5,30,159.0,30.0,2.0,11.0,43.0,171.0,125.0
2016,5,16,5,45,260.5,43.0,2.05,11.5,82.0,257.31,211.07
2016,5,16,6,0,362.0,56.0,2.1,12.0,121.0,353.03,294.88
2016,5,16,6,15,433.0,66.0,2.05,12.5,168.0,435.16,364.18
2016,5,16,6,30,504.0,76.0,2.0,13.0,215.0,518.49,431.2
2016,5,16,6,45,559.0,82.0,2.0,13.5,266.0,587.69,483.75
2016,5,16,7,0,614.0,88.0,2.0,14.0,317.0,658.67,535.48
2016,5,16,7,15,650.5,93.5,2.0,14.5,368.0,714.29,573.83
2016,5,16,7,30,687.0,99.0,2.0,15.0,419.0,769.78,610.94
2016,5,16,7,45,719.5,101.5,2.05,15.5,470.5,817.21,641.67
2016,5,16,8,0,752.0,104.0,2.1,16.0,522.0,858.52,667.52
2016,5,16,8,15,772.5,108.0,2.1,16.5,569.5,894.13,688.55
2016,5,16,8,30,793.0,112.0,2.1,17.0,617.0,927.53,707.79
2016,5,16,8,45,811.5,113.5,2.1,17.5,662.0,953.54,721.84
2016,5,16,9,0,830.0,115.0,2.1,18.0,707.0,976.86,734.06
2016,5,16,9,15,842.5,117.0,2.1,18.0,746.0,991.88,742.18
2016,5,16,9,30,855.0,119.0,2.1,18.0,785.0,993.09,741.37
2016,5,16,9,45,872.5,116.5,2.1,18.5,821.0,1002.09,744.59
2016,5,16,10,0,890.0,114.0,2.1,19.0,857.0,1007.89,745.75
2016,5,16,10,15,896.5,115.5,2.1,19.0,885.0,1003.8,742.02
2016,5,16,10,30,903.0,117.0,2.1,19.0,913.0,996.38,736.37
2016,5,16,10,45,907.5,118.0,2.15,19.5,933.5,983.25,726.33
2016,5,16,11,0,912.0,119.0,2.2,20.0,954.0,966.9,714.35
2016,5,16,11,15,915.0,120.0,2.25,20.0,967.5,946.04,700.84
2016,5,16,11,30,918.0,121.0,2.3,20.0,981.0,922.18,685.39
2016,5,16,11,45,918.5,121.5,2.35,20.0,987.0,892.88,666.27
2016,5,16,12,0,919.0,122.0,2.4,20.0,993.0,861.02,645.35
2016,5,16,12,15,919.0,122.0,2.45,20.0,991.0,825.94,622.11
2016,5,16,12,30,919.0,122.0,2.5,20.0,989.0,788.66,597.18
2016,5,16,12,45,917.5,121.5,2.6,20.0,980.0,747.9,568.82
2016,5,16,13,0,916.0,121.0,2.7,20.0,971.0,705.38,537.7
2016,5,16,13,15,912.5,120.0,2.75,20.0,954.0,659.64,503.18
2016,5,16,13,30,909.0,119.0,2.8,20.0,937.0,612.66,466.81
2016,5,16,13,45,903.5,118.0,2.85,20.0,913.0,563.56,427.85
2016,5,16,14,0,898.0,117.0,2.9,20.0,889.0,513.76,387.21
2016,5,16,14,15,890.5,115.5,2.9,20.0,858.0,462.25,344.04
2016,5,16,14,30,883.0,114.0,2.9,20.0,827.0,410.63,299.71
2016,5,16,14,45,869.0,114.0,2.95,20.0,789.5,358.15,254.1
2016,5,16,15,0,855.0,114.0,3.0,20.0,752.0,306.61,208.94
2016,5,16,15,15,842.0,111.5,3.0,19.5,710.5,246.49,158.07
2016,5,16,15,30,829.0,109.0,3.0,19.0,669.0,195.36,116.47
2016,5,16,15,45,804.5,108.5,3.05,19.0,621.5,146.14,81.9
2016,5,16,16,0,780.0,108.0,3.1,19.0,574.0,99.91,59.4
2016,5,16,16,15,757.5,104.0,3.1,18.5,525.0,72.01,56.8
2016,5,16,16,30,735.0,100.0,3.1,18.0,476.0,64.33,50.49
2016,5,16,16,45,702.0,96.0,3.1,17.5,424.5,63.61,50.16
2016,5,16,17,0,669.0,92.0,3.1,17.0,373.0,62.84,49.77
2016,5,16,17,15,627.0,86.0,3.05,16.5,322.0,60.45,47.91
2016,5,16,17,30,585.0,80.0,3.0,16.0,271.0,57.94,45.88
2016,5,16,17,45,526.0,72.5,2.95,16.0,221.5,53.99,42.39
2016,5,16,18,0,467.0,65.0,2.9,16.0,172.0,49.9,38.61
2016,5,16,18,15,380.5,54.5,2.85,15.5,127.5,42.9,32.14
2016,5,16,18,30,294.0,44.0,2.8,15.0,83.0,34.01,23.78
2016,5,16,18,45,176.5,29.5,2.75,14.5,50.0,23.05,12.4
2016,5,16,19,0,59.0,15.0,2.7,14.0,17.0,13.64,0.0
2016,5,16,19,15,29.5,7.5,2.65,13.5,8.5,6.82,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,132.0,13.5,1.85,13.5,25.0,110.94,0.0
2016,5,17,5,30,264.0,27.0,1.9,14.0,50.0,232.46,171.72
2016,5,17,5,45,369.0,37.5,1.95,14.5,92.0,324.09,263.13
2016,5,17,6,0,474.0,48.0,2.0,15.0,134.0,425.08,349.81
2016,5,17,6,15,541.5,55.0,2.0,15.5,183.0,501.77,412.82
2016,5,17,6,30,609.0,62.0,2.0,16.0,232.0,582.34,475.26
2016,5,17,6,45,655.5,67.5,2.05,16.5,284.0,647.17,523.12
2016,5,17,7,0,702.0,73.0,2.1,17.0,336.0,708.45,566.47
2016,5,17,7,15,735.0,77.5,2.15,17.5,388.5,762.69,603.17
2016,5,17,7,30,768.0,82.0,2.2,18.0,441.0,816.35,638.4
2016,5,17,7,45,792.0,85.5,2.3,18.5,492.0,859.53,665.8
2016,5,17,8,0,816.0,89.0,2.4,19.0,543.0,901.05,691.66
2016,5,17,8,15,834.5,92.0,2.4,19.0,591.5,934.69,712.19
2016,5,17,8,30,853.0,95.0,2.4,19.0,640.0,955.83,724.17
2016,5,17,8,45,867.0,97.5,2.45,19.5,684.5,979.34,736.98
2016,5,17,9,0,881.0,100.0,2.5,20.0,729.0,1000.0,747.84
2016,5,17,9,15,892.0,102.0,2.45,20.0,769.0,1014.07,754.79
2016,5,17,9,30,903.0,104.0,2.4,20.0,809.0,1024.95,759.78
2016,5,17,9,45,912.0,105.5,2.4,20.5,843.0,1029.98,760.18
2016,5,17,10,0,921.0,107.0,2.4,21.0,877.0,1031.64,758.6
2016,5,17,10,15,927.0,108.0,2.35,21.0,905.0,1026.4,753.62
2016,5,17,10,30,933.0,109.0,2.3,21.0,933.0,1017.78,746.66
2016,5,17,10,45,936.0,110.5,2.3,21.5,953.0,1003.43,735.3
2016,5,17,11,0,939.0,112.0,2.3,22.0,973.0,985.82,722.02
2016,5,17,11,15,941.5,112.5,2.25,22.0,986.0,963.6,706.75
2016,5,17,11,30,944.0,113.0,2.2,22.0,999.0,938.35,689.61
2016,5,17,11,45,943.5,114.0,2.15,22.5,1004.5,908.11,667.95
2016,5,17,12,0,943.0,115.0,2.1,23.0,1010.0,875.27,644.7
2016,5,17,12,15,942.5,115.0,2.05,23.0,1007.5,839.14,620.51
2016,5,17,12,30,942.0,115.0,2.0,23.0,1005.0,800.8,594.76
2016,5,17,12,45,939.0,114.5,2.0,23.0,995.0,758.24,565.66
2016,5,17,13,0,936.0,114.0,2.0,23.0,985.0,713.99,533.68
2016,5,17,13,15,932.5,113.5,2.0,23.0,967.5,667.92,499.63
2016,5,17,13,30,929.0,113.0,2.0,23.0,950.0,620.55,463.75
2016,5,17,13,45,922.5,112.5,2.0,23.0,925.5,570.51,424.94
2016,5,17,14,0,916.0,112.0,2.0,23.0,901.0,519.81,384.53
2016,5,17,14,15,909.0,110.5,2.05,23.0,870.0,467.71,342.06
2016,5,17,14,30,902.0,109.0,2.1,23.0,839.0,415.44,298.25
2016,5,17,14,45,892.0,107.0,2.15,23.0,802.0,361.88,252.58
2016,5,17,15,0,882.0,105.0,2.2,23.0,765.0,308.88,206.88
2016,5,17,15,15,869.5,102.5,2.25,22.5,723.0,255.76,162.07
2016,5,17,15,30,857.0,100.0,2.3,22.0,681.0,203.84,120.36
2016,5,17,15,45,840.0,97.5,2.35,22.0,634.5,143.57,77.08
2016,5,17,16,0,823.0,95.0,2.4,22.0,588.0,94.38,52.36
2016,5,17,16,15,802.0,91.5,2.4,21.5,538.5,63.42,48.79
2016,5,17,16,30,781.0,88.0,2.4,21.0,489.0,62.66,48.44
2016,5,17,16,45,750.0,84.5,2.45,21.0,437.0,61.74,47.82
2016,5,17,17,0,719.0,81.0,2.5,21.0,385.0,60.77,47.16
2016,5,17,17,15,680.5,76.0,2.4,20.0,333.0,53.24,40.95
2016,5,17,17,30,642.0,71.0,2.3,19.0,281.0,51.14,39.38
2016,5,17,17,45,582.0,65.0,2.25,18.5,230.0,48.05,36.75
2016,5,17,18,0,522.0,59.0,2.2,18.0,179.0,44.89,33.92
2016,5,17,18,15,439.0,49.5,2.15,17.5,133.5,38.54,28.11
2016,5,17,18,30,356.0,40.0,2.1,17.0,88.0,31.96,21.87
2016,5,17,18,45,227.5,27.5,2.05,16.5,53.5,22.24,11.9
2016,5,17,19,0,99.0,15.0,2.0,16.0,19.0,11.82,0.0
2016,5,17,19,15,49.5,7.5,1.95,15.5,9.5,6.82,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,109.5,14.5,1.3,13.5,24.5,96.87,0.0
2016,5,18,5,30,219.0,29.0,1.3,14.0,49.0,204.68,152.33
2016,5,18,5,45,318.0,41.0,1.35,14.5,89.5,295.12,239.22
2016,5,18,6,0,417.0,53.0,1.4,15.0,130.0,391.79,321.68
2016,5,18,6,15,484.5,61.5,1.3,15.0,177.5,468.54,385.13
2016,5,18,6,30,552.0,70.0,1.2,15.0,225.0,549.14,447.49
2016,5,18,6,45,598.0,76.5,1.15,15.5,275.0,613.1,493.66
2016,5,18,7,0,644.0,83.0,1.1,16.0,325.0,678.34,538.63
2016,5,18,7,15,677.5,88.0,1.0,16.5,376.0,731.54,572.41
2016,5,18,7,30,711.0,93.0,0.9,17.0,427.0,784.42,604.53
2016,5,18,7,45,735.5,97.5,0.85,17.5,476.5,822.61,626.11
2016,5,18,8,0,760.0,102.0,0.8,18.0,526.0,864.65,649.79
2016,5,18,8,15,779.0,105.5,0.8,18.0,573.0,898.38,669.49
2016,5,18,8,30,798.0,109.0,0.8,18.0,620.0,929.84,687.62
2016,5,18,8,45,809.5,113.5,0.85,18.5,662.5,952.58,699.71
2016,5,18,9,0,821.0,118.0,0.9,19.0,705.0,972.47,710.08
2016,5,18,9,15,832.5,120.5,1.0,19.5,744.0,987.04,718.12
2016,5,18,9,30,844.0,123.0,1.1,20.0,783.0,987.57,717.39
2016,5,18,9,45,857.0,122.5,1.2,20.5,817.0,994.27,720.82
2016,5,18,10,0,870.0,122.0,1.3,21.0,851.0,997.81,722.23
2016,5,18,10,15,876.5,123.5,1.4,21.0,878.5,993.8,720.32
2016,5,18,10,30,883.0,125.0,1.5,21.0,906.0,986.54,716.47
2016,5,18,10,45,885.5,127.5,1.6,21.0,925.5,973.2,708.79
2016,5,18,11,0,888.0,130.0,1.7,21.0,945.0,956.73,699.12
2016,5,18,11,15,891.0,130.5,1.75,21.0,958.0,935.8,685.92
2016,5,18,11,30,894.0,131.0,1.8,21.0,971.0,911.96,670.84
2016,5,18,11,45,897.0,130.0,1.85,21.0,977.5,884.03,653.03
2016,5,18,12,0,900.0,129.0,1.9,21.0,984.0,853.51,633.42
2016,5,18,12,15,899.5,129.0,1.95,21.0,982.0,818.67,610.77
2016,5,18,12,30,899.0,129.0,2.0,21.0,980.0,781.76,586.51
2016,5,18,12,45,895.5,130.0,2.05,21.0,970.5,741.62,558.59
2016,5,18,13,0,892.0,131.0,2.1,21.0,961.0,699.9,528.31
2016,5,18,13,15,888.5,130.0,2.15,21.0,944.5,655.22,495.18
2016,5,18,13,30,885.0,129.0,2.2,21.0,928.0,609.35,460.26
2016,5,18,13,45,877.0,129.5,2.3,21.0,903.5,561.24,422.86
2016,5,18,14,0,869.0,130.0,2.4,21.0,879.0,512.67,383.94
2016,5,18,14,15,861.5,128.0,2.45,20.5,849.0,462.23,342.99
2016,5,18,14,30,854.0,126.0,2.5,20.0,819.0,411.73,300.72
2016,5,18,14,45,842.0,125.0,2.55,19.5,782.5,354.09,252.11
2016,5,18,15,0,830.0,124.0,2.6,19.0,746.0,303.12,207.96
2016,5,18,15,15,817.0,121.0,2.6,18.5,705.0,251.58,163.76
2016,5,18,15,30,804.0,118.0,2.6,18.0,664.0,201.45,122.74
2016,5,18,15,45,791.5,113.0,2.65,18.0,620.0,151.54,86.46
2016,5,18,16,0,779.0,108.0,2.7,18.0,576.0,103.35,60.78
2016,5,18,16,15,757.5,104.0,2.7,17.5,527.5,71.8,56.83
2016,5,18,16,30,736.0,100.0,2.7,17.0,479.0,64.14,50.52
2016,5,18,16,45,713.0,93.5,2.7,17.0,429.5,61.78,48.65
2016,5,18,17,0,690.0,87.0,2.7,17.0,380.0,59.19,46.55
2016,5,18,17,15,651.0,81.5,2.7,16.5,329.0,57.02,44.89
2016,5,18,17,30,612.0,76.0,2.7,16.0,278.0,54.74,43.05
2016,5,18,17,45,555.0,69.0,2.75,16.0,228.5,51.05,39.79
2016,5,18,18,0,498.0,62.0,2.8,16.0,179.0,47.22,36.27
2016,5,18,18,15,414.5,52.5,2.8,15.5,134.0,40.99,30.51
2016,5,18,18,30,331.0,43.0,2.8,15.0,89.0,34.53,24.32
2016,5,18,18,45,206.5,29.5,2.85,14.5,54.5,23.04,12.87
2016,5,18,19,0,82.0,16.0,2.9,14.0,20.0,12.59,0.0
2016,5,18,19,15,41.0,8.0,2.95,13.5,10.0,7.28,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,98.0,16.5,3.95,10.0,25.5,94.69,0.0
2016,5,19,5,30,196.0,33.0,4.1,10.0,51.0,197.74,151.35
2016,5,19,5,45,306.5,45.0,4.35,10.5,93.0,290.29,241.58
2016,5,19,6,0,417.0,57.0,4.6,11.0,135.0,396.48,335.57
2016,5,19,6,15,400.5,75.5,4.6,11.0,169.0,420.08,357.85
2016,5,19,6,30,384.0,94.0,4.6,11.0,203.0,444.21,378.71
2016,5,19,6,45,448.5,98.0,4.7,11.5,249.5,512.3,435.26
2016,5,19,7,0,513.0,102.0,4.8,12.0,296.0,591.72,498.02
2016,5,19,7,15,409.0,142.0,4.6,12.5,311.0,556.75,465.17
2016,5,19,7,30,305.0,182.0,4.4,13.0,326.0,502.34,416.73
2016,5,19,7,45,504.5,147.0,4.25,13.5,416.0,666.5,547.13
2016,5,19,8,0,704.0,112.0,4.1,14.0,506.0,829.81,665.58
2016,5,19,8,15,677.0,136.0,4.0,14.0,542.0,843.18,671.76
2016,5,19,8,30,650.0,160.0,3.9,14.0,578.0,851.85,675.59
2016,5,19,8,45,768.5,134.0,3.8,14.5,661.0,936.11,732.33
2016,5,19,9,0,887.0,108.0,3.7,15.0,744.0,1016.23,783.87
2016,5,19,9,15,897.5,110.5,3.55,15.0,783.5,1030.24,790.0
2016,5,19,9,30,908.0,113.0,3.4,15.0,823.0,1041.03,794.51
2016,5,19,9,45,906.0,120.0,3.25,15.5,854.5,1040.87,790.18
2016,5,19,10,0,904.0,127.0,3.1,16.0,886.0,1037.18,783.7
2016,5,19,10,15,910.0,128.5,3.15,16.0,913.5,1032.25,779.83
2016,5,19,10,30,916.0,130.0,3.2,16.0,941.0,1023.96,773.85
2016,5,19,10,45,921.0,130.0,3.25,16.5,961.5,1009.91,762.68
2016,5,19,11,0,926.0,130.0,3.3,17.0,982.0,992.63,749.5
2016,5,19,11,15,929.0,131.0,3.35,17.0,995.5,971.31,735.08
2016,5,19,11,30,932.0,132.0,3.4,17.0,1009.0,946.95,718.65
2016,5,19,11,45,935.0,130.5,3.45,17.0,1015.5,917.47,698.69
2016,5,19,12,0,938.0,129.0,3.5,17.0,1022.0,885.33,676.84
2016,5,19,12,15,938.0,129.0,3.55,17.0,1020.0,849.59,652.38
2016,5,19,12,30,938.0,129.0,3.6,17.0,1018.0,811.65,626.2
2016,5,19,12,45,731.0,250.5,3.7,17.0,939.0,731.37,564.45
2016,5,19,13,0,524.0,372.0,3.8,17.0,860.0,658.15,506.88
2016,5,19,13,15,729.5,246.0,3.95,17.0,912.5,650.84,504.21
2016,5,19,13,30,935.0,120.0,4.1,17.0,965.0,632.03,490.58
2016,5,19,13,45,928.0,120.0,4.25,17.0,940.0,581.84,449.94
2016,5,19,14,0,921.0,120.0,4.4,17.0,915.0,531.04,407.9
2016,5,19,14,15,732.0,203.0,4.5,16.5,821.5,456.74,348.73
2016,5,19,14,30,543.0,286.0,4.6,16.0,728.0,408.16,310.36
2016,5,19,14,45,709.0,201.5,4.7,16.0,751.5,364.01,268.63
2016,5,19,15,0,875.0,117.0,4.8,16.0,775.0,318.8,222.88
2016,5,19,15,15,861.0,114.5,4.9,15.5,732.0,257.65,169.85
2016,5,19,15,30,847.0,112.0,5.0,15.0,689.0,205.45,126.1
2016,5,19,15,45,688.0,148.5,5.1,14.5,596.5,159.87,98.73
2016,5,19,16,0,529.0,185.0,5.2,14.0,504.0,139.53,97.42
2016,5,19,16,15,565.5,156.5,5.25,13.5,472.0,98.3,80.94
2016,5,19,16,30,602.0,128.0,5.3,13.0,440.0,82.08,67.14
2016,5,19,16,45,460.5,142.5,5.4,13.0,366.5,94.87,78.68
2016,5,19,17,0,319.0,157.0,5.5,13.0,293.0,112.11,94.16
2016,5,19,17,15,290.5,142.5,5.4,12.5,254.0,103.25,86.74
2016,5,19,17,30,262.0,128.0,5.3,12.0,215.0,94.0,78.85
2016,5,19,17,45,237.5,108.0,5.25,12.0,177.0,80.77,67.06
2016,5,19,18,0,213.0,88.0,5.2,12.0,139.0,67.03,54.59
2016,5,19,18,15,176.0,69.0,5.2,11.5,104.5,53.46,42.14
2016,5,19,18,30,139.0,50.0,5.2,11.0,70.0,39.46,29.1
2016,5,19,18,45,69.5,33.0,5.25,11.0,43.0,27.3,16.77
2016,5,19,19,0,0.0,16.0,5.3,11.0,16.0,14.03,0.0
2016,5,19,19,15,0.0,8.0,5.3,11.0,8.0,7.28,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,116.0,16.5,4.5,9.0,27.0,105.28,0.0
2016,5,20,5,30,232.0,33.0,4.5,9.0,54.0,219.38,170.56
2016,5,20,5,45,340.5,43.5,4.55,9.5,96.5,313.06,262.0
2016,5,20,6,0,449.0,54.0,4.6,10.0,139.0,415.91,353.37
2016,5,20,6,15,319.5,82.0,4.6,10.0,152.0,369.39,315.69
2016,5,20,6,30,190.0,110.0,4.6,10.0,165.0,299.77,255.96
2016,5,20,6,45,215.5,128.0,4.7,10.5,201.0,346.34,295.33
2016,5,20,7,0,241.0,146.0,4.8,11.0,237.0,393.87,334.13
2016,5,20,7,15,310.0,157.5,4.75,11.0,292.5,471.58,398.19
2016,5,20,7,30,379.0,169.0,4.7,11.0,348.0,571.13,477.45
2016,5,20,7,45,393.5,187.5,4.7,11.5,391.5,612.89,507.47
2016,5,20,8,0,408.0,206.0,4.7,12.0,435.0,653.5,536.25
2016,5,20,8,15,624.0,155.0,4.65,12.0,539.5,814.7,660.62
2016,5,20,8,30,840.0,104.0,4.6,12.0,644.0,965.74,768.42
2016,5,20,8,45,851.5,108.0,4.6,12.5,687.5,988.42,780.13
2016,5,20,9,0,863.0,112.0,4.6,13.0,731.0,997.4,783.02
2016,5,20,9,15,667.0,202.5,4.6,13.0,696.5,920.85,726.56
2016,5,20,9,30,471.0,293.0,4.6,13.0,662.0,811.86,641.74
2016,5,20,9,45,688.0,205.5,4.6,13.5,770.5,934.73,733.77
2016,5,20,10,0,905.0,118.0,4.6,14.0,879.0,1029.32,797.11
2016,5,20,10,15,911.0,119.5,4.6,14.0,906.5,1024.61,792.06
2016,5,20,10,30,917.0,121.0,4.6,14.0,934.0,1016.55,785.59
2016,5,20,10,45,919.0,123.5,4.65,14.0,954.0,1002.33,775.42
2016,5,20,11,0,921.0,126.0,4.7,14.0,974.0,984.89,763.12
2016,5,20,11,15,923.5,127.0,4.7,14.0,987.0,963.37,747.6
2016,5,20,11,30,926.0,128.0,4.7,14.0,1000.0,938.86,730.06
2016,5,20,11,45,924.5,130.0,4.75,14.0,1005.0,908.98,709.1
2016,5,20,12,0,923.0,132.0,4.8,14.0,1010.0,876.6,686.3
2016,5,20,12,15,922.5,132.0,4.8,14.0,1008.0,841.0,660.75
2016,5,20,12,30,922.0,132.0,4.8,14.0,1006.0,803.28,633.55
2016,5,20,12,45,915.0,134.5,4.85,14.0,995.0,761.02,601.92
2016,5,20,13,0,908.0,137.0,4.9,14.0,984.0,717.4,567.9
2016,5,20,13,15,621.5,280.5,4.9,14.0,855.5,612.66,483.32
2016,5,20,13,30,335.0,424.0,4.9,14.0,727.0,532.49,417.8
2016,5,20,13,45,354.5,402.0,4.9,14.0,715.5,502.79,394.39
2016,5,20,14,0,374.0,380.0,4.9,14.0,704.0,471.57,368.98
2016,5,20,14,15,621.5,255.5,4.9,13.5,771.0,450.79,349.95
2016,5,20,14,30,869.0,131.0,4.9,13.0,838.0,423.75,321.63
2016,5,20,14,45,858.5,128.5,4.9,13.0,801.0,364.97,269.25
2016,5,20,15,0,848.0,126.0,4.9,13.0,764.0,312.48,221.54
2016,5,20,15,15,834.0,123.0,4.85,13.0,722.0,259.83,174.44
2016,5,20,15,30,820.0,120.0,4.8,13.0,680.0,208.7,130.88
2016,5,20,15,45,803.5,116.5,4.8,13.0,634.0,158.66,93.26
2016,5,20,16,0,787.0,113.0,4.8,13.0,588.0,110.77,66.5
2016,5,20,16,15,764.0,109.0,4.7,12.5,538.5,75.31,61.06
2016,5,20,16,30,741.0,105.0,4.6,12.0,489.0,67.33,54.36
2016,5,20,16,45,710.5,100.0,4.55,12.0,438.0,66.07,53.44
2016,5,20,17,0,680.0,95.0,4.5,12.0,387.0,64.7,52.41
2016,5,20,17,15,639.0,89.0,4.4,11.5,335.0,62.39,50.61
2016,5,20,17,30,598.0,83.0,4.3,11.0,283.0,59.96,48.63
2016,5,20,17,45,535.5,76.5,4.25,11.0,232.5,56.9,45.88
2016,5,20,18,0,473.0,70.0,4.2,11.0,182.0,53.78,42.94
2016,5,20,18,15,388.5,59.5,4.05,10.5,137.0,45.2,34.97
2016,5,20,18,30,304.0,49.0,3.9,10.0,92.0,37.76,27.79
2016,5,20,18,45,186.0,34.0,3.8,10.0,57.0,26.5,16.4
2016,5,20,19,0,68.0,19.0,3.7,10.0,22.0,15.53,0.0
2016,5,20,19,15,34.0,9.5,3.6,10.0,11.0,8.64,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,36.5,17.0,2.05,10.0,20.0,44.66,0.0
2016,5,21,5,30,73.0,34.0,2.1,10.0,40.0,97.36,73.08
2016,5,21,5,45,114.5,53.5,2.2,10.0,71.0,163.86,134.49
2016,5,21,6,0,156.0,73.0,2.3,10.0,102.0,220.41,185.29
2016,5,21,6,15,190.0,92.5,2.35,10.0,139.0,273.78,232.23
2016,5,21,6,30,224.0,112.0,2.4,10.0,176.0,328.92,279.36
2016,5,21,6,45,263.5,125.0,2.45,10.5,215.0,381.04,322.42
2016,5,21,7,0,303.0,138.0,2.5,11.0,254.0,435.43,365.98
2016,5,21,7,15,237.0,168.5,2.6,11.0,267.5,422.15,352.2
2016,5,21,7,30,171.0,199.0,2.7,11.0,281.0,385.8,320.24
2016,5,21,7,45,87.5,185.0,2.8,11.5,227.0,273.1,225.67
2016,5,21,8,0,4.0,171.0,2.9,12.0,173.0,163.9,132.13
2016,5,21,8,15,14.5,205.5,2.95,12.0,214.5,208.2,168.72
2016,5,21,8,30,25.0,240.0,3.0,12.0,256.0,252.59,204.52
2016,5,21,8,45,73.0,287.5,3.1,12.0,339.0,367.18,296.94
2016,5,21,9,0,121.0,335.0,3.2,12.0,422.0,483.32,387.43
2016,5,21,9,15,86.5,338.0,3.15,12.0,402.0,429.28,343.17
2016,5,21,9,30,52.0,341.0,3.1,12.0,382.0,393.62,313.65
2016,5,21,9,45,246.0,337.5,3.1,12.0,543.5,612.41,486.39
2016,5,21,10,0,440.0,334.0,3.1,12.0,705.0,808.32,632.1
2016,5,21,10,15,425.5,353.0,3.05,12.0,721.0,802.38,624.37
2016,5,21,10,30,411.0,372.0,3.0,12.0,737.0,794.3,616.83
2016,5,21,10,45,336.5,411.5,3.0,12.0,715.0,737.67,573.27
2016,5,21,11,0,262.0,451.0,3.0,12.0,693.0,692.63,537.95
2016,5,21,11,15,268.5,456.5,2.95,12.0,707.0,689.06,535.05
2016,5,21,11,30,275.0,462.0,2.9,12.0,721.0,683.88,530.72
2016,5,21,11,45,221.0,473.0,2.9,12.0,682.5,625.62,486.49
2016,5,21,12,0,167.0,484.0,2.9,12.0,644.0,576.52,448.88
2016,5,21,12,15,154.0,482.0,2.9,12.0,629.5,550.89,429.6
2016,5,21,12,30,141.0,480.0,2.9,12.0,615.0,525.91,410.6
2016,5,21,12,45,129.0,473.0,2.9,12.5,595.0,498.34,388.96
2016,5,21,13,0,117.0,466.0,2.9,13.0,575.0,471.84,368.11
2016,5,21,13,15,119.5,457.5,2.9,13.0,567.5,454.26,354.85
2016,5,21,13,30,122.0,449.0,2.9,13.0,560.0,436.59,341.37
2016,5,21,13,45,287.0,396.5,2.9,13.0,648.0,464.04,362.88
2016,5,21,14,0,452.0,344.0,2.9,13.0,736.0,476.28,370.53
2016,5,21,14,15,380.5,358.5,2.9,13.0,680.5,434.35,336.58
2016,5,21,14,30,309.0,373.0,2.9,13.0,625.0,392.08,303.08
2016,5,21,14,45,257.5,364.5,2.9,13.0,568.5,347.33,267.87
2016,5,21,15,0,206.0,356.0,2.9,13.0,512.0,318.46,245.58
2016,5,21,15,15,363.0,290.0,2.9,13.0,546.0,282.07,209.92
2016,5,21,15,30,520.0,224.0,2.9,13.0,580.0,229.94,160.61
2016,5,21,15,45,628.0,176.0,2.9,13.0,577.0,175.76,114.03
2016,5,21,16,0,736.0,128.0,2.9,13.0,574.0,112.34,68.33
2016,5,21,16,15,712.5,123.5,2.9,13.0,526.0,76.57,62.02
2016,5,21,16,30,689.0,119.0,2.9,13.0,478.0,76.29,62.01
2016,5,21,16,45,663.5,111.5,2.95,13.0,428.5,73.73,59.98
2016,5,21,17,0,638.0,104.0,3.0,13.0,379.0,70.92,57.7
2016,5,21,17,15,597.0,97.5,2.95,12.5,328.5,68.54,55.87
2016,5,21,17,30,556.0,91.0,2.9,12.0,278.0,66.03,53.86
2016,5,21,17,45,502.0,81.5,2.9,12.0,229.0,60.8,49.2
2016,5,21,18,0,448.0,72.0,2.9,12.0,180.0,55.3,44.14
2016,5,21,18,15,368.0,61.0,2.7,11.5,135.5,46.22,35.77
2016,5,21,18,30,288.0,50.0,2.5,11.0,91.0,38.45,28.33
2016,5,21,18,45,184.0,34.5,2.35,11.0,57.0,26.86,16.79
2016,5,21,19,0,80.0,19.0,2.2,11.0,23.0,15.57,0.0
2016,5,21,19,15,40.0,9.5,2.15,10.5,11.5,8.64,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,17.5,1.7,9.5,27.5,100.88,0.0
2016,5,22,5,30,207.0,35.0,1.8,10.0,55.0,207.01,161.26
2016,5,22,5,45,301.0,48.0,1.95,10.5,95.5,291.22,241.19
2016,5,22,6,0,395.0,61.0,2.1,11.0,136.0,383.88,322.03
2016,5,22,6,15,461.5,70.5,2.1,11.0,184.0,463.23,389.41
2016,5,22,6,30,528.0,80.0,2.1,11.0,232.0,543.88,454.77
2016,5,22,6,45,266.0,103.5,2.1,11.5,180.5,353.4,297.76
2016,5,22,7,0,4.0,127.0,2.1,12.0,129.0,125.79,101.6
2016,5,22,7,15,2.0,122.5,2.05,12.0,123.5,116.33,93.68
2016,5,22,7,30,0.0,118.0,2.0,12.0,118.0,108.22,86.48
2016,5,22,7,45,0.0,114.0,2.0,12.5,114.0,103.25,81.87
2016,5,22,8,0,0.0,110.0,2.0,13.0,110.0,98.81,77.74
2016,5,22,8,15,26.5,190.0,1.95,13.0,207.5,216.91,175.53
2016,5,22,8,30,53.0,270.0,1.9,13.0,305.0,331.17,266.23
2016,5,22,8,45,69.5,298.5,1.9,13.5,347.0,376.3,300.02
2016,5,22,9,0,86.0,327.0,1.9,14.0,389.0,420.92,333.06
2016,5,22,9,15,208.0,338.0,1.9,14.0,499.0,568.72,446.66
2016,5,22,9,30,330.0,349.0,1.9,14.0,609.0,715.43,553.65
2016,5,22,9,45,207.0,372.5,1.95,14.0,538.0,594.47,461.23
2016,5,22,10,0,84.0,396.0,2.0,14.0,467.0,474.7,369.2
2016,5,22,10,15,163.5,414.5,2.05,14.0,558.5,581.43,450.7
2016,5,22,10,30,243.0,433.0,2.1,14.0,650.0,682.42,524.23
2016,5,22,10,45,256.5,441.0,2.15,14.0,674.0,691.31,529.67
2016,5,22,11,0,270.0,449.0,2.2,14.0,698.0,698.34,534.57
2016,5,22,11,15,207.0,463.0,2.25,14.0,655.5,630.95,484.43
2016,5,22,11,30,144.0,477.0,2.3,14.0,613.0,575.92,443.01
2016,5,22,11,45,212.0,472.0,2.4,14.0,673.5,617.31,475.41
2016,5,22,12,0,280.0,467.0,2.5,14.0,734.0,657.27,505.59
2016,5,22,12,15,217.0,474.5,2.55,14.0,681.5,593.92,457.84
2016,5,22,12,30,154.0,482.0,2.6,14.0,629.0,537.48,415.3
2016,5,22,12,45,270.0,446.0,2.7,14.0,700.0,573.75,444.88
2016,5,22,13,0,386.0,410.0,2.8,14.0,771.0,601.9,467.0
2016,5,22,13,15,302.5,430.0,2.85,14.0,710.0,541.28,420.21
2016,5,22,13,30,219.0,450.0,2.9,14.0,649.0,493.09,382.99
2016,5,22,13,45,243.0,433.0,2.95,14.0,648.0,468.45,364.32
2016,5,22,14,0,267.0,416.0,3.0,14.0,647.0,448.08,348.14
2016,5,22,14,15,300.0,391.0,3.05,14.0,643.0,423.88,328.37
2016,5,22,14,30,333.0,366.0,3.1,14.0,639.0,396.86,305.64
2016,5,22,14,45,341.0,346.0,3.15,14.0,614.5,362.31,276.82
2016,5,22,15,0,349.0,326.0,3.2,14.0,590.0,327.32,247.28
2016,5,22,15,15,292.0,318.5,3.2,13.5,531.0,285.95,215.58
2016,5,22,15,30,235.0,311.0,3.2,13.0,472.0,261.63,198.58
2016,5,22,15,45,219.0,290.0,3.25,13.0,432.5,228.89,174.11
2016,5,22,16,0,203.0,269.0,3.3,13.0,393.0,198.28,153.36
2016,5,22,16,15,297.5,229.0,3.3,13.0,393.5,151.77,127.2
2016,5,22,16,30,392.0,189.0,3.3,13.0,394.0,121.47,101.44
2016,5,22,16,45,426.0,161.0,3.3,13.0,363.0,106.46,88.71
2016,5,22,17,0,460.0,133.0,3.3,13.0,332.0,90.48,74.96
2016,5,22,17,15,419.0,124.5,3.2,12.5,288.0,86.47,71.79
2016,5,22,17,30,378.0,116.0,3.1,12.0,244.0,82.23,68.31
2016,5,22,17,45,349.5,99.0,3.05,12.0,202.0,71.66,58.91
2016,5,22,18,0,321.0,82.0,3.0,12.0,160.0,60.56,48.85
2016,5,22,18,15,268.0,66.0,2.8,11.5,121.0,49.61,38.8
2016,5,22,18,30,215.0,50.0,2.6,11.0,82.0,38.22,28.16
2016,5,22,18,45,107.5,35.5,2.45,11.0,51.5,28.44,18.26
2016,5,22,19,0,0.0,21.0,2.3,11.0,21.0,18.03,0.0
2016,5,22,19,15,0.0,10.5,2.25,10.5,10.5,9.55,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,110.0,16.5,2.2,10.5,27.0,102.93,8.3
2016,5,23,5,30,220.0,33.0,2.3,11.0,54.0,211.13,165.1
2016,5,23,5,45,312.5,45.0,2.4,11.5,94.5,293.92,243.38
2016,5,23,6,0,405.0,57.0,2.5,12.0,135.0,389.33,326.24
2016,5,23,6,15,469.5,66.0,2.5,12.0,182.0,464.32,390.19
2016,5,23,6,30,534.0,75.0,2.5,12.0,229.0,542.9,453.81
2016,5,23,6,45,579.0,82.0,2.55,12.5,279.0,606.25,502.06
2016,5,23,7,0,624.0,89.0,2.6,13.0,329.0,670.79,549.45
2016,5,23,7,15,657.5,94.5,2.55,13.0,379.5,724.14,587.36
2016,5,23,7,30,691.0,100.0,2.5,13.0,430.0,777.19,624.04
2016,5,23,7,45,714.0,105.5,2.5,13.5,478.5,819.86,651.44
2016,5,23,8,0,737.0,111.0,2.5,14.0,527.0,861.06,677.28
2016,5,23,8,15,756.5,115.0,2.5,14.0,574.0,889.83,695.2
2016,5,23,8,30,776.0,119.0,2.5,14.0,621.0,922.07,715.53
2016,5,23,8,45,544.5,217.5,2.5,14.5,581.5,809.67,631.88
