Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,0,313.0,316.0,2.5,15.0,542.0,671.4,523.92
2016,5,23,9,15,370.5,313.5,2.5,15.0,595.0,722.07,562.0
2016,5,23,9,30,428.0,311.0,2.5,15.0,648.0,788.47,608.81
2016,5,23,9,45,433.5,323.5,2.5,15.5,677.0,800.3,614.2
2016,5,23,10,0,439.0,336.0,2.5,16.0,706.0,809.87,618.52
2016,5,23,10,15,395.5,370.0,2.5,16.0,711.5,777.65,593.65
2016,5,23,10,30,352.0,404.0,2.5,16.0,717.0,758.51,578.02
2016,5,23,10,45,340.0,420.5,2.55,16.0,729.0,750.43,571.55
2016,5,23,11,0,328.0,437.0,2.6,16.0,741.0,740.81,563.96
2016,5,23,11,15,314.0,446.5,2.6,16.0,740.5,721.28,549.25
2016,5,23,11,30,300.0,456.0,2.6,16.0,740.0,700.85,534.0
2016,5,23,11,45,292.5,461.0,2.65,16.0,739.5,681.18,519.74
2016,5,23,12,0,285.0,466.0,2.7,16.0,739.0,660.8,504.91
2016,5,23,12,15,314.0,455.0,2.7,16.0,755.0,654.74,501.02
2016,5,23,12,30,343.0,444.0,2.7,16.0,771.0,646.32,495.16
2016,5,23,12,45,376.5,422.0,2.75,16.0,777.5,629.59,483.53
2016,5,23,13,0,410.0,400.0,2.8,16.0,784.0,607.33,467.61
2016,5,23,13,15,400.5,396.5,2.8,16.0,766.5,572.11,440.92
2016,5,23,13,30,391.0,393.0,2.8,16.0,749.0,542.62,418.1
2016,5,23,13,45,282.0,411.5,2.85,16.0,665.0,473.55,365.26
2016,5,23,14,0,173.0,430.0,2.9,16.0,581.0,422.0,325.84
2016,5,23,14,15,107.0,386.5,2.9,15.5,479.0,348.13,270.35
2016,5,23,14,30,41.0,343.0,2.9,15.0,377.0,290.57,227.22
2016,5,23,14,45,47.5,335.5,2.95,15.0,373.0,280.99,219.86
2016,5,23,15,0,54.0,328.0,3.0,15.0,369.0,270.6,211.6
2016,5,23,15,15,34.5,280.0,3.0,15.0,306.0,227.06,178.06
2016,5,23,15,30,15.0,232.0,3.0,15.0,243.0,195.92,154.45
2016,5,23,15,45,30.5,240.0,3.05,15.0,259.5,189.0,148.71
2016,5,23,16,0,46.0,248.0,3.1,15.0,276.0,188.84,148.98
2016,5,23,16,15,112.5,236.5,3.1,14.5,297.5,165.26,137.97
2016,5,23,16,30,179.0,225.0,3.1,14.0,319.0,159.04,133.39
2016,5,23,16,45,424.0,159.0,3.15,14.0,351.5,105.02,87.04
2016,5,23,17,0,669.0,93.0,3.2,14.0,384.0,62.87,50.32
2016,5,23,17,15,630.5,87.0,3.2,13.5,333.5,60.52,48.52
2016,5,23,17,30,592.0,81.0,3.2,13.0,283.0,58.03,46.51
2016,5,23,17,45,540.5,73.5,3.2,13.0,234.0,54.13,43.05
2016,5,23,18,0,489.0,66.0,3.2,13.0,185.0,50.05,39.3
2016,5,23,18,15,411.5,56.0,3.1,12.5,140.5,43.52,33.25
2016,5,23,18,30,334.0,46.0,3.0,12.0,96.0,36.72,26.75
2016,5,23,18,45,224.5,33.0,2.9,12.0,61.0,25.69,15.99
2016,5,23,19,0,115.0,20.0,2.8,12.0,26.0,15.72,0.0
2016,5,23,19,15,57.5,10.0,2.75,11.5,13.0,9.1,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,116.5,17.0,2.6,11.0,28.5,107.94,17.51
2016,5,24,5,30,233.0,34.0,2.7,11.0,57.0,220.64,173.55
2016,5,24,5,45,328.5,45.5,2.85,11.5,98.0,308.19,255.63
2016,5,24,6,0,424.0,57.0,3.0,12.0,139.0,402.86,338.22
2016,5,24,6,15,212.0,66.5,3.0,12.0,107.5,250.72,212.54
2016,5,24,6,30,0.0,76.0,3.0,12.0,76.0,70.26,54.86
2016,5,24,6,45,0.0,92.0,3.0,12.5,92.0,85.66,68.02
2016,5,24,7,0,0.0,108.0,3.0,13.0,108.0,100.92,80.64
2016,5,24,7,15,0.0,124.5,3.0,13.0,124.5,116.61,93.58
2016,5,24,7,30,0.0,141.0,3.0,13.0,141.0,132.19,106.26
2016,5,24,7,45,17.5,180.5,3.0,13.0,190.5,188.56,153.26
2016,5,24,8,0,35.0,220.0,3.0,13.0,240.0,262.5,213.45
2016,5,24,8,15,29.5,230.5,3.0,13.0,248.5,265.9,215.05
2016,5,24,8,30,24.0,241.0,3.0,13.0,257.0,252.51,203.43
2016,5,24,8,45,28.5,263.5,3.0,13.5,283.5,295.74,237.07
2016,5,24,9,0,33.0,286.0,3.0,14.0,310.0,321.87,256.59
2016,5,24,9,15,31.0,296.5,2.95,14.0,320.0,327.92,260.49
2016,5,24,9,30,29.0,307.0,2.9,14.0,330.0,333.83,264.37
2016,5,24,9,45,29.0,319.5,2.9,14.5,343.5,343.65,270.95
2016,5,24,10,0,29.0,332.0,2.9,15.0,357.0,353.17,277.26
2016,5,24,10,15,53.0,376.0,2.9,15.0,422.5,418.16,327.21
2016,5,24,10,30,77.0,420.0,2.9,15.0,488.0,481.28,374.61
2016,5,24,10,45,56.0,401.5,2.95,15.0,452.0,436.87,340.03
2016,5,24,11,0,35.0,383.0,3.0,15.0,416.0,393.95,306.85
2016,5,24,11,15,37.0,393.5,3.0,15.0,428.5,401.09,312.23
2016,5,24,11,30,39.0,404.0,3.0,15.0,441.0,407.62,316.97
2016,5,24,11,45,55.5,429.5,3.0,15.5,482.5,439.63,340.7
2016,5,24,12,0,72.0,455.0,3.0,16.0,524.0,469.44,362.35
2016,5,24,12,15,79.5,459.5,3.0,15.5,536.0,471.39,364.37
2016,5,24,12,30,87.0,464.0,3.0,15.0,548.0,472.39,365.81
2016,5,24,12,45,86.0,459.0,3.05,15.0,540.5,458.44,355.35
2016,5,24,13,0,85.0,454.0,3.1,15.0,533.0,444.56,344.97
2016,5,24,13,15,83.0,444.5,3.1,15.0,521.0,426.55,331.37
2016,5,24,13,30,81.0,435.0,3.1,15.0,509.0,408.86,317.96
2016,5,24,13,45,73.0,417.0,3.15,15.0,483.0,381.88,297.46
2016,5,24,14,0,65.0,399.0,3.2,15.0,457.0,356.08,277.8
2016,5,24,14,15,48.0,362.0,3.2,15.0,404.0,313.77,245.35
2016,5,24,14,30,31.0,325.0,3.2,15.0,351.0,274.01,214.77
2016,5,24,14,45,22.5,287.0,3.25,15.0,305.5,248.61,195.29
2016,5,24,15,0,14.0,249.0,3.3,15.0,260.0,213.93,168.34
2016,5,24,15,15,10.0,222.5,3.3,14.5,230.5,190.27,150.19
2016,5,24,15,30,6.0,196.0,3.3,14.0,201.0,167.22,132.36
2016,5,24,15,45,3.0,156.5,3.3,14.0,159.0,134.71,106.34
2016,5,24,16,0,0.0,117.0,3.3,14.0,117.0,102.2,80.0
2016,5,24,16,15,0.0,109.0,3.3,13.5,109.0,95.32,78.25
2016,5,24,16,30,0.0,101.0,3.3,13.0,101.0,88.54,72.73
2016,5,24,16,45,0.0,109.5,3.35,13.0,109.5,94.86,78.55
2016,5,24,17,0,0.0,118.0,3.4,13.0,118.0,100.68,83.94
2016,5,24,17,15,288.0,102.0,3.4,12.5,201.0,69.92,57.06
2016,5,24,17,30,576.0,86.0,3.4,12.0,284.0,61.78,50.04
2016,5,24,17,45,522.5,78.0,3.4,12.0,235.0,57.62,46.36
2016,5,24,18,0,469.0,70.0,3.4,12.0,186.0,53.28,42.36
2016,5,24,18,15,391.5,60.0,3.3,12.0,141.5,45.43,35.04
2016,5,24,18,30,314.0,50.0,3.2,12.0,97.0,38.41,28.27
2016,5,24,18,45,209.0,35.5,3.1,12.0,62.0,27.6,17.7
2016,5,24,19,0,104.0,21.0,3.0,12.0,27.0,16.49,0.46
2016,5,24,19,15,52.0,10.5,2.95,11.5,13.5,9.55,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,17.0,2.3,11.0,28.5,107.94,24.69
2016,5,25,5,30,232.0,34.0,2.4,11.0,57.0,219.77,173.41
2016,5,25,5,45,324.0,45.5,2.55,11.5,98.0,302.14,250.68
2016,5,25,6,0,416.0,57.0,2.7,12.0,139.0,397.46,333.46
2016,5,25,6,15,480.0,65.0,2.7,12.0,186.0,471.31,396.5
2016,5,25,6,30,544.0,73.0,2.7,12.0,233.0,548.64,458.97
2016,5,25,6,45,272.0,90.0,2.75,12.5,170.0,358.6,302.15
2016,5,25,7,0,0.0,107.0,2.8,13.0,107.0,99.77,79.32
2016,5,25,7,15,0.0,120.5,2.8,13.0,120.5,112.26,89.9
2016,5,25,7,30,0.0,134.0,2.8,13.0,134.0,124.73,100.01
2016,5,25,7,45,0.0,146.0,2.85,13.5,146.0,135.62,108.49
2016,5,25,8,0,0.0,158.0,2.9,14.0,158.0,146.52,116.89
2016,5,25,8,15,4.5,181.5,2.9,14.0,184.5,173.47,138.76
2016,5,25,8,30,9.0,205.0,2.9,14.0,211.0,200.41,160.33
2016,5,25,8,45,12.5,226.5,2.95,14.5,235.5,224.23,178.82
2016,5,25,9,0,16.0,248.0,3.0,15.0,260.0,247.91,196.97
2016,5,25,9,15,20.5,272.5,3.0,15.0,288.5,275.41,218.33
2016,5,25,9,30,25.0,297.0,3.0,15.0,317.0,302.62,239.25
2016,5,25,9,45,24.0,304.0,3.0,15.0,324.0,306.64,241.8
2016,5,25,10,0,23.0,311.0,3.0,15.0,331.0,310.64,244.45
2016,5,25,10,15,107.5,376.5,3.0,15.0,472.0,487.35,381.81
2016,5,25,10,30,192.0,442.0,3.0,15.0,613.0,629.06,487.07
2016,5,25,10,45,298.0,418.5,3.0,15.5,691.0,708.98,545.47
2016,5,25,11,0,404.0,395.0,3.0,16.0,769.0,780.05,596.45
2016,5,25,11,15,430.5,396.0,3.0,16.0,800.0,787.06,600.78
2016,5,25,11,30,457.0,397.0,3.0,16.0,831.0,791.04,603.46
2016,5,25,11,45,427.5,406.5,3.05,16.5,814.0,751.61,573.56
2016,5,25,12,0,398.0,416.0,3.1,17.0,797.0,709.81,542.21
2016,5,25,12,15,381.5,423.5,3.15,17.0,788.0,681.27,521.34
2016,5,25,12,30,365.0,431.0,3.2,17.0,779.0,652.68,500.18
2016,5,25,12,45,328.5,442.0,3.25,17.0,753.0,613.02,470.47
2016,5,25,13,0,292.0,453.0,3.3,17.0,727.0,575.3,442.03
2016,5,25,13,15,599.0,284.5,3.35,17.0,834.0,605.94,469.03
2016,5,25,13,30,906.0,116.0,3.4,17.0,941.0,619.78,480.48
2016,5,25,13,45,626.5,255.0,3.5,17.0,818.5,529.87,408.96
2016,5,25,14,0,347.0,394.0,3.6,17.0,696.0,472.11,363.04
2016,5,25,14,15,260.5,396.5,3.65,16.5,619.0,412.57,317.93
2016,5,25,14,30,174.0,399.0,3.7,16.0,542.0,370.95,286.75
2016,5,25,14,45,326.0,337.5,3.75,16.0,590.5,353.83,269.46
2016,5,25,15,0,478.0,276.0,3.8,16.0,639.0,322.19,238.19
2016,5,25,15,15,434.0,276.0,3.85,16.0,592.5,282.26,205.74
2016,5,25,15,30,390.0,276.0,3.9,16.0,546.0,256.53,185.96
2016,5,25,15,45,600.5,187.0,3.95,16.0,570.5,185.76,121.48
2016,5,25,16,0,811.0,98.0,4.0,16.0,595.0,109.8,60.81
2016,5,25,16,15,791.0,94.5,4.0,15.5,546.5,64.77,51.12
2016,5,25,16,30,771.0,91.0,4.0,15.0,498.0,64.1,50.86
2016,5,25,16,45,738.0,89.0,4.05,15.0,447.0,64.39,51.29
2016,5,25,17,0,705.0,87.0,4.1,15.0,396.0,58.71,46.46
2016,5,25,17,15,668.0,82.0,4.1,14.5,345.0,56.9,45.1
2016,5,25,17,30,631.0,77.0,4.1,14.0,294.0,54.99,43.61
2016,5,25,17,45,568.0,72.0,4.1,13.5,243.5,52.87,41.84
2016,5,25,18,0,505.0,67.0,4.1,13.0,193.0,50.76,39.95
2016,5,25,18,15,426.5,57.5,4.0,12.5,147.5,44.68,34.31
2016,5,25,18,30,348.0,48.0,3.9,12.0,102.0,38.37,28.26
2016,5,25,18,45,226.5,35.5,3.8,12.0,65.5,27.6,17.8
2016,5,25,19,0,105.0,23.0,3.7,12.0,29.0,18.07,2.32
2016,5,25,19,15,52.5,11.5,3.65,11.5,14.5,10.46,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,93.0,19.0,1.9,10.5,28.5,99.09,27.76
2016,5,26,5,30,186.0,38.0,1.9,11.0,57.0,198.15,156.08
2016,5,26,5,45,279.0,51.0,1.95,11.5,97.5,281.04,232.5
2016,5,26,6,0,372.0,64.0,2.0,12.0,138.0,372.22,311.41
2016,5,26,6,15,439.0,73.5,1.9,12.0,185.0,446.31,373.98
2016,5,26,6,30,506.0,83.0,1.8,12.0,232.0,531.08,441.96
2016,5,26,6,45,553.5,90.5,1.75,12.5,281.5,596.43,490.65
2016,5,26,7,0,601.0,98.0,1.7,13.0,331.0,663.08,538.31
2016,5,26,7,15,636.0,104.0,1.6,13.5,381.5,717.85,574.87
2016,5,26,7,30,671.0,110.0,1.5,14.0,432.0,772.4,609.9
2016,5,26,7,45,697.5,114.5,1.4,14.5,481.5,816.62,636.33
2016,5,26,8,0,724.0,119.0,1.3,15.0,531.0,859.53,661.05
2016,5,26,8,15,744.5,123.0,1.25,15.0,577.5,894.42,681.56
2016,5,26,8,30,765.0,127.0,1.2,15.0,624.0,921.32,696.49
2016,5,26,8,45,782.0,129.5,1.15,15.5,667.5,946.85,709.12
2016,5,26,9,0,799.0,132.0,1.1,16.0,711.0,969.72,719.85
2016,5,26,9,15,811.5,135.0,1.05,16.0,750.0,985.8,727.47
2016,5,26,9,30,824.0,138.0,1.0,16.0,789.0,998.85,733.25
2016,5,26,9,45,825.5,144.5,1.0,16.5,820.0,1001.55,732.17
2016,5,26,10,0,827.0,151.0,1.0,17.0,851.0,1000.97,729.3
2016,5,26,10,15,834.5,153.0,1.0,17.5,878.0,998.32,725.32
2016,5,26,10,30,842.0,155.0,1.0,18.0,905.0,992.43,719.46
2016,5,26,10,45,849.5,154.5,1.05,18.5,926.5,980.75,711.07
2016,5,26,11,0,857.0,154.0,1.1,19.0,948.0,955.52,694.21
2016,5,26,11,15,860.5,154.5,1.15,19.0,961.0,935.57,682.19
2016,5,26,11,30,864.0,155.0,1.2,19.0,974.0,912.81,668.24
2016,5,26,11,45,867.5,154.0,1.3,19.0,980.5,886.08,652.38
2016,5,26,12,0,871.0,153.0,1.4,19.0,987.0,856.88,634.67
2016,5,26,12,15,871.0,153.0,1.55,19.0,986.0,823.4,614.4
2016,5,26,12,30,871.0,153.0,1.7,19.0,985.0,787.94,592.34
2016,5,26,12,45,878.0,147.0,1.85,19.0,978.5,750.88,567.42
2016,5,26,13,0,885.0,141.0,2.0,19.0,972.0,711.65,539.93
2016,5,26,13,15,881.5,140.0,2.15,19.0,955.5,667.64,507.92
2016,5,26,13,30,878.0,139.0,2.3,19.0,939.0,622.45,474.0
2016,5,26,13,45,872.0,138.0,2.45,19.0,916.0,574.93,437.2
2016,5,26,14,0,866.0,137.0,2.6,19.0,893.0,526.8,398.72
2016,5,26,14,15,858.5,135.5,2.7,18.5,863.5,477.24,358.49
2016,5,26,14,30,851.0,134.0,2.8,18.0,834.0,422.29,312.92
2016,5,26,14,45,842.0,131.5,2.9,18.0,798.5,370.73,268.2
2016,5,26,15,0,833.0,129.0,3.0,18.0,763.0,319.75,223.34
2016,5,26,15,15,820.5,126.0,3.05,17.5,722.5,268.42,178.86
2016,5,26,15,30,808.0,123.0,3.1,17.0,682.0,218.43,136.95
2016,5,26,15,45,791.5,120.0,3.2,17.0,637.0,169.52,99.69
2016,5,26,16,0,775.0,117.0,3.3,17.0,592.0,122.74,71.67
2016,5,26,16,15,753.5,113.0,3.35,16.5,544.0,69.6,55.09
2016,5,26,16,30,732.0,109.0,3.4,16.0,496.0,69.33,55.2
2016,5,26,16,45,702.5,104.5,3.45,16.0,446.0,68.56,54.72
2016,5,26,17,0,673.0,100.0,3.5,16.0,396.0,67.69,54.15
2016,5,26,17,15,634.0,94.0,3.45,15.5,345.0,65.55,52.54
2016,5,26,17,30,595.0,88.0,3.4,15.0,294.0,63.27,50.77
2016,5,26,17,45,538.5,80.5,3.4,14.5,244.0,59.56,47.61
2016,5,26,18,0,482.0,73.0,3.4,14.0,194.0,55.7,44.18
2016,5,26,18,15,403.0,62.5,3.3,13.5,148.5,47.27,36.49
2016,5,26,18,30,324.0,52.0,3.2,13.0,103.0,39.91,29.52
2016,5,26,18,45,212.0,38.0,3.1,12.5,66.5,29.51,19.47
2016,5,26,19,0,100.0,24.0,3.0,12.0,30.0,19.48,4.1
2016,5,26,19,15,50.0,12.0,2.95,11.5,15.0,10.91,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,98.5,19.0,1.0,10.5,29.0,102.49,33.71
2016,5,27,5,30,197.0,38.0,1.0,11.0,58.0,204.69,161.31
2016,5,27,5,45,295.5,50.5,1.05,11.5,99.5,291.06,239.65
2016,5,27,6,0,394.0,63.0,1.1,12.0,141.0,386.19,320.63
2016,5,27,6,15,459.5,72.0,1.15,12.5,188.5,464.47,384.87
2016,5,27,6,30,525.0,81.0,1.2,13.0,236.0,543.77,446.82
2016,5,27,6,45,577.5,87.0,1.25,13.5,287.0,611.95,497.15
2016,5,27,7,0,630.0,93.0,1.3,14.0,338.0,681.68,546.7
2016,5,27,7,15,664.5,98.0,1.3,14.5,389.0,735.53,582.48
2016,5,27,7,30,699.0,103.0,1.3,15.0,440.0,789.09,617.04
2016,5,27,7,45,730.0,105.5,1.3,15.5,491.0,835.58,645.68
2016,5,27,8,0,761.0,108.0,1.3,16.0,542.0,875.65,669.33
2016,5,27,8,15,780.5,111.5,1.25,16.5,589.0,909.97,687.96
2016,5,27,8,30,800.0,115.0,1.2,17.0,636.0,942.04,704.78
2016,5,27,8,45,818.5,116.5,1.2,17.5,680.5,968.31,718.39
2016,5,27,9,0,837.0,118.0,1.2,18.0,725.0,991.89,730.24
2016,5,27,9,15,848.5,120.0,1.15,18.5,763.5,1006.15,735.2
2016,5,27,9,30,860.0,122.0,1.1,19.0,802.0,1006.36,731.41
2016,5,27,9,45,875.5,120.0,1.05,19.5,837.5,1014.21,732.77
2016,5,27,10,0,891.0,118.0,1.0,20.0,873.0,1018.91,732.12
2016,5,27,10,15,897.0,119.5,0.95,20.0,900.0,1014.6,727.39
2016,5,27,10,30,903.0,121.0,0.9,20.0,927.0,1007.01,720.89
2016,5,27,10,45,909.0,121.0,0.9,20.5,948.0,994.66,711.28
2016,5,27,11,0,915.0,121.0,0.9,21.0,969.0,979.11,699.87
2016,5,27,11,15,917.5,121.5,0.95,21.0,982.0,957.69,687.21
2016,5,27,11,30,920.0,122.0,1.0,21.0,995.0,933.35,672.71
2016,5,27,11,45,921.0,122.5,1.1,21.5,1001.0,904.91,655.11
2016,5,27,12,0,922.0,123.0,1.2,22.0,1007.0,873.92,635.66
2016,5,27,12,15,921.5,123.0,1.35,22.0,1005.5,838.91,615.16
2016,5,27,12,30,921.0,123.0,1.5,22.0,1004.0,801.8,592.74
2016,5,27,12,45,913.5,126.5,1.65,22.0,993.5,760.6,566.44
2016,5,27,13,0,906.0,130.0,1.8,22.0,983.0,718.04,537.04
2016,5,27,13,15,903.0,129.5,1.9,22.0,966.5,674.01,505.36
2016,5,27,13,30,900.0,129.0,2.0,22.0,950.0,628.7,471.75
2016,5,27,13,45,892.5,129.0,2.15,22.0,926.0,580.27,435.01
2016,5,27,14,0,885.0,129.0,2.3,22.0,902.0,531.32,396.6
2016,5,27,14,15,878.0,127.0,2.35,21.5,872.0,480.8,356.17
2016,5,27,14,30,871.0,125.0,2.4,21.0,842.0,430.14,314.32
2016,5,27,14,45,858.5,124.5,2.5,21.0,805.5,378.77,270.45
2016,5,27,15,0,846.0,124.0,2.6,21.0,769.0,321.09,221.23
2016,5,27,15,15,833.0,121.5,2.6,20.5,728.5,269.39,176.99
2016,5,27,15,30,820.0,119.0,2.6,20.0,688.0,219.07,135.24
2016,5,27,15,45,799.0,118.0,2.65,20.0,641.5,170.46,98.72
2016,5,27,16,0,778.0,117.0,2.7,20.0,595.0,124.46,71.54
2016,5,27,16,15,756.0,113.0,2.7,19.5,546.5,71.15,55.73
2016,5,27,16,30,734.0,109.0,2.7,19.0,498.0,69.26,54.45
2016,5,27,16,45,700.5,105.5,2.75,19.0,447.0,69.14,54.55
2016,5,27,17,0,667.0,102.0,2.8,19.0,396.0,69.01,54.63
2016,5,27,17,15,628.0,95.5,2.75,18.5,345.0,66.55,52.77
2016,5,27,17,30,589.0,89.0,2.7,18.0,294.0,63.93,50.72
2016,5,27,17,45,531.0,82.0,2.65,17.5,244.0,60.66,48.0
2016,5,27,18,0,473.0,75.0,2.6,17.0,194.0,57.28,45.04
2016,5,27,18,15,396.5,64.0,2.5,16.0,148.5,48.34,37.07
2016,5,27,18,30,320.0,53.0,2.4,15.0,103.0,40.63,29.94
2016,5,27,18,45,212.5,38.5,2.35,14.5,67.0,29.87,19.69
2016,5,27,19,0,105.0,24.0,2.3,14.0,31.0,18.82,4.62
2016,5,27,19,15,52.5,12.0,2.3,14.0,15.5,10.91,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,51.0,18.5,1.5,12.5,24.0,63.29,20.97
2016,5,28,5,30,102.0,37.0,1.5,13.0,48.0,129.91,100.67
2016,5,28,5,45,149.5,55.0,1.55,13.5,80.5,187.33,153.06
2016,5,28,6,0,197.0,73.0,1.6,14.0,113.0,247.58,205.6
2016,5,28,6,15,228.5,92.0,1.65,14.5,150.5,300.44,250.35
2016,5,28,6,30,260.0,111.0,1.7,15.0,188.0,354.74,294.74
2016,5,28,6,45,294.5,124.5,1.75,15.5,227.5,405.19,334.79
2016,5,28,7,0,329.0,138.0,1.8,16.0,267.0,457.33,374.89
2016,5,28,7,15,357.5,154.5,1.75,16.5,312.5,509.34,413.06
2016,5,28,7,30,386.0,171.0,1.7,17.0,358.0,580.49,463.86
2016,5,28,7,45,566.0,142.5,1.65,17.5,448.5,728.14,571.33
2016,5,28,8,0,746.0,114.0,1.6,18.0,539.0,874.5,668.65
2016,5,28,8,15,766.0,117.5,1.55,18.0,586.5,903.16,683.72
2016,5,28,8,30,786.0,121.0,1.5,18.0,634.0,935.52,702.44
2016,5,28,8,45,802.0,124.0,1.45,18.5,677.5,960.91,714.92
2016,5,28,9,0,818.0,127.0,1.4,19.0,721.0,983.58,725.56
2016,5,28,9,15,830.0,130.0,1.3,19.5,760.0,999.34,730.84
2016,5,28,9,30,842.0,133.0,1.2,20.0,799.0,1012.03,734.15
2016,5,28,9,45,850.5,135.0,1.2,20.5,832.5,1016.91,734.41
2016,5,28,10,0,859.0,137.0,1.2,21.0,866.0,1007.26,725.79
2016,5,28,10,15,866.0,139.0,1.2,21.0,893.0,1004.39,723.17
2016,5,28,10,30,873.0,141.0,1.2,21.0,920.0,998.28,718.55
2016,5,28,10,45,878.0,142.0,1.2,21.5,941.0,986.05,708.91
2016,5,28,11,0,883.0,143.0,1.2,22.0,962.0,970.72,697.51
2016,5,28,11,15,886.0,143.5,1.25,22.0,975.0,950.04,685.01
2016,5,28,11,30,889.0,144.0,1.3,22.0,988.0,926.52,670.72
2016,5,28,11,45,890.5,144.5,1.4,22.0,994.0,898.98,654.48
2016,5,28,12,0,892.0,145.0,1.5,22.0,1000.0,868.95,636.41
2016,5,28,12,15,891.5,145.0,1.6,22.0,999.0,834.61,615.23
2016,5,28,12,30,891.0,145.0,1.7,22.0,998.0,798.26,592.4
2016,5,28,12,45,881.0,150.0,1.8,22.0,986.5,757.25,564.81
2016,5,28,13,0,871.0,155.0,1.9,22.0,975.0,715.12,535.16
2016,5,28,13,15,867.5,154.0,1.95,22.0,958.5,671.65,503.54
2016,5,28,13,30,864.0,153.0,2.0,22.0,942.0,627.04,470.24
2016,5,28,13,45,859.5,150.5,2.1,22.0,919.0,578.2,433.21
2016,5,28,14,0,855.0,148.0,2.2,22.0,896.0,529.13,394.79
2016,5,28,14,15,847.0,146.0,2.25,21.5,866.0,478.49,354.55
2016,5,28,14,30,839.0,144.0,2.3,21.0,836.0,427.96,313.09
2016,5,28,14,45,830.0,141.0,2.35,21.0,800.5,376.64,269.43
2016,5,28,15,0,821.0,138.0,2.4,21.0,765.0,325.94,225.62
2016,5,28,15,15,807.5,135.0,2.4,20.5,724.0,275.04,182.28
2016,5,28,15,30,794.0,132.0,2.4,20.0,683.0,225.59,141.42
2016,5,28,15,45,777.5,128.0,2.45,20.0,638.5,176.71,104.4
2016,5,28,16,0,761.0,124.0,2.5,20.0,594.0,122.07,69.6
2016,5,28,16,15,738.5,119.5,2.5,19.5,545.5,76.64,60.41
2016,5,28,16,30,716.0,115.0,2.5,19.0,497.0,73.02,57.68
2016,5,28,16,45,688.5,109.5,2.5,19.0,447.0,71.75,56.79
2016,5,28,17,0,661.0,104.0,2.5,19.0,397.0,70.33,55.76
2016,5,28,17,15,621.5,97.5,2.4,18.5,346.0,67.93,53.96
2016,5,28,17,30,582.0,91.0,2.3,18.0,295.0,65.37,51.98
2016,5,28,17,45,529.5,82.5,2.25,17.5,245.5,60.95,48.26
2016,5,28,18,0,477.0,74.0,2.2,17.0,196.0,56.32,44.2
2016,5,28,18,15,400.5,63.5,2.1,16.0,150.5,47.94,36.74
2016,5,28,18,30,324.0,53.0,2.0,15.0,105.0,40.6,29.95
2016,5,28,18,45,219.5,38.5,1.9,14.5,68.5,29.86,19.75
2016,5,28,19,0,115.0,24.0,1.8,14.0,32.0,18.81,5.4
2016,5,28,19,15,57.5,12.0,1.8,13.5,16.0,10.91,0.0
2016,5,28,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,113.0,19.0,1.65,11.5,31.0,111.24,45.0
2016,5,29,5,30,226.0,38.0,1.6,12.0,62.0,222.14,175.93
2016,5,29,5,45,321.0,49.5,1.55,12.5,103.5,306.16,252.24
2016,5,29,6,0,416.0,61.0,1.5,13.0,145.0,402.34,333.82
2016,5,29,6,15,481.0,70.0,1.4,13.5,193.0,478.44,395.79
2016,5,29,6,30,546.0,79.0,1.3,14.0,241.0,558.04,456.64
2016,5,29,6,45,592.5,85.5,1.25,14.5,292.0,622.57,503.1
2016,5,29,7,0,639.0,92.0,1.2,15.0,343.0,688.3,548.4
2016,5,29,7,15,673.0,97.5,1.15,15.0,394.0,742.61,584.67
2016,5,29,7,30,707.0,103.0,1.1,15.0,445.0,796.6,619.63
2016,5,29,7,45,732.5,107.5,1.05,15.5,494.5,840.76,645.58
2016,5,29,8,0,758.0,112.0,1.0,16.0,544.0,877.83,666.1
2016,5,29,8,15,777.0,115.5,1.0,16.5,591.5,911.66,684.91
2016,5,29,8,30,796.0,119.0,1.0,17.0,639.0,943.22,701.99
2016,5,29,8,45,810.5,122.5,1.0,17.5,682.0,967.84,714.4
2016,5,29,9,0,825.0,126.0,1.0,18.0,725.0,989.69,725.04
2016,5,29,9,15,836.5,128.5,1.05,18.0,764.0,1004.45,733.57
2016,5,29,9,30,848.0,131.0,1.1,18.0,803.0,1016.13,740.35
2016,5,29,9,45,853.5,135.0,1.15,18.5,835.0,1020.27,741.11
2016,5,29,10,0,859.0,139.0,1.2,19.0,867.0,1009.7,732.8
2016,5,29,10,15,865.5,140.5,1.25,19.0,894.0,1005.83,730.43
2016,5,29,10,30,872.0,142.0,1.3,19.0,921.0,998.76,726.04
2016,5,29,10,45,875.5,144.0,1.4,19.5,941.0,986.1,717.66
2016,5,29,11,0,879.0,146.0,1.5,20.0,961.0,970.35,707.34
2016,5,29,11,15,882.0,146.5,1.55,20.0,974.5,949.75,694.53
2016,5,29,11,30,885.0,147.0,1.6,20.0,988.0,926.31,679.89
2016,5,29,11,45,886.0,147.0,1.7,20.0,993.5,898.01,662.63
2016,5,29,12,0,887.0,147.0,1.8,20.0,999.0,867.29,643.59
2016,5,29,12,15,887.0,147.0,1.85,20.0,997.5,833.53,621.78
2016,5,29,12,30,887.0,147.0,1.9,20.0,996.0,797.75,598.42
2016,5,29,12,45,878.5,150.5,1.95,20.0,985.0,756.79,570.04
2016,5,29,13,0,870.0,154.0,2.0,20.0,974.0,714.66,539.7
2016,5,29,13,15,866.5,153.0,2.05,20.0,958.0,671.3,507.84
2016,5,29,13,30,863.0,152.0,2.1,20.0,942.0,626.81,474.29
2016,5,29,13,45,860.5,149.0,2.15,20.0,919.5,580.41,438.41
2016,5,29,14,0,858.0,146.0,2.2,20.0,897.0,530.25,398.74
2016,5,29,14,15,850.5,144.0,2.25,20.0,867.0,479.74,357.62
2016,5,29,14,30,843.0,142.0,2.3,20.0,837.0,429.28,315.39
2016,5,29,14,45,835.5,138.0,2.35,20.0,802.0,377.57,271.22
2016,5,29,15,0,828.0,134.0,2.4,20.0,767.0,326.31,226.75
2016,5,29,15,15,815.0,131.0,2.4,19.5,726.5,275.19,182.98
2016,5,29,15,30,802.0,128.0,2.4,19.0,686.0,225.47,141.6
2016,5,29,15,45,786.5,124.0,2.45,19.0,641.5,176.31,103.98
2016,5,29,16,0,771.0,120.0,2.5,19.0,597.0,129.17,74.85
2016,5,29,16,15,749.5,116.0,2.5,18.5,548.5,76.03,60.11
2016,5,29,16,30,728.0,112.0,2.5,18.0,500.0,71.02,56.18
2016,5,29,16,45,700.0,106.5,2.55,18.0,450.0,69.65,55.19
2016,5,29,17,0,672.0,101.0,2.6,18.0,400.0,68.12,54.06
2016,5,29,17,15,633.0,95.0,2.6,17.5,349.0,66.0,52.5
2016,5,29,17,30,594.0,89.0,2.6,17.0,298.0,63.75,50.76
2016,5,29,17,45,541.0,81.5,2.65,16.5,248.5,60.08,47.69
2016,5,29,18,0,488.0,74.0,2.7,16.0,199.0,56.26,44.34
2016,5,29,18,15,411.0,64.0,2.6,15.5,153.0,48.32,37.16
2016,5,29,18,30,334.0,54.0,2.5,15.0,107.0,41.37,30.64
2016,5,29,18,45,225.5,40.0,2.45,14.5,70.0,31.02,20.8
2016,5,29,19,0,117.0,26.0,2.4,14.0,33.0,20.39,7.03
2016,5,29,19,15,58.5,13.0,2.4,13.5,16.5,11.82,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,127.0,18.5,0.85,11.5,32.0,118.42,51.62
2016,5,30,5,30,254.0,37.0,0.8,12.0,64.0,237.52,187.89
2016,5,30,5,45,351.0,47.5,0.8,12.5,106.5,325.89,266.67
2016,5,30,6,0,448.0,58.0,0.8,13.0,149.0,421.68,346.64
2016,5,30,6,15,511.5,65.5,0.75,13.5,197.0,495.87,405.68
2016,5,30,6,30,575.0,73.0,0.7,14.0,245.0,573.41,463.31
2016,5,30,6,45,622.5,78.5,0.7,14.5,296.0,638.26,509.12
2016,5,30,7,0,670.0,84.0,0.7,15.0,347.0,704.4,553.95
2016,5,30,7,15,702.5,88.5,0.7,15.5,398.0,756.94,587.45
2016,5,30,7,30,735.0,93.0,0.7,16.0,449.0,803.99,616.22
2016,5,30,7,45,760.5,96.5,0.75,16.5,499.0,847.93,643.05
2016,5,30,8,0,786.0,100.0,0.8,17.0,549.0,890.35,668.36
2016,5,30,8,15,804.0,103.0,0.8,17.5,596.0,923.11,686.0
2016,5,30,8,30,822.0,106.0,0.8,18.0,643.0,953.55,702.02
2016,5,30,8,45,836.0,109.0,0.85,18.5,686.5,977.49,714.77
2016,5,30,9,0,850.0,112.0,0.9,19.0,730.0,987.85,718.99
2016,5,30,9,15,860.5,114.0,0.95,19.0,768.5,1001.37,726.88
2016,5,30,9,30,871.0,116.0,1.0,19.0,807.0,1011.85,732.91
2016,5,30,9,45,881.0,116.5,1.1,19.5,840.5,1017.06,735.38
2016,5,30,10,0,891.0,117.0,1.2,20.0,874.0,1019.08,735.96
2016,5,30,10,15,897.0,118.5,1.25,20.0,901.0,1014.92,733.26
2016,5,30,10,30,903.0,120.0,1.3,20.0,928.0,1007.49,728.68
2016,5,30,10,45,906.5,121.5,1.4,20.5,948.0,994.4,720.07
2016,5,30,11,0,910.0,123.0,1.5,21.0,968.0,978.14,709.5
2016,5,30,11,15,912.5,123.5,1.55,21.0,981.0,956.94,696.4
2016,5,30,11,30,915.0,124.0,1.6,21.0,994.0,932.83,681.44
2016,5,30,11,45,915.5,124.5,1.7,21.0,999.5,904.22,664.1
2016,5,30,12,0,916.0,125.0,1.8,21.0,1005.0,873.11,644.91
2016,5,30,12,15,916.0,125.0,1.85,21.0,1003.5,838.83,622.89
2016,5,30,12,30,916.0,125.0,1.9,21.0,1002.0,802.43,599.24
2016,5,30,12,45,910.0,127.0,1.95,21.0,992.0,761.39,571.73
2016,5,30,13,0,904.0,129.0,2.0,21.0,982.0,718.94,541.3
2016,5,30,13,15,900.5,128.0,2.05,21.0,965.5,674.49,508.74
2016,5,30,13,30,897.0,127.0,2.1,21.0,949.0,628.82,474.42
2016,5,30,13,45,892.0,125.5,2.2,21.0,925.5,580.92,437.69
2016,5,30,14,0,887.0,124.0,2.3,21.0,902.0,532.29,399.23
2016,5,30,14,15,732.5,201.0,2.35,20.5,829.0,468.34,349.61
2016,5,30,14,30,578.0,278.0,2.4,20.0,756.0,426.55,316.96
2016,5,30,14,45,475.0,302.5,2.5,20.0,684.0,374.21,276.42
2016,5,30,15,0,372.0,327.0,2.6,20.0,612.0,340.33,250.86
2016,5,30,15,15,602.0,219.5,2.6,20.0,651.5,284.82,198.04
2016,5,30,15,30,832.0,112.0,2.6,20.0,691.0,220.54,136.06
2016,5,30,15,45,817.5,108.5,2.65,20.0,646.5,170.35,97.46
2016,5,30,16,0,803.0,105.0,2.7,20.0,602.0,122.04,67.32
2016,5,30,16,15,782.5,101.5,2.65,19.5,554.0,75.66,59.56
2016,5,30,16,30,762.0,98.0,2.6,19.0,506.0,68.73,53.97
2016,5,30,16,45,562.5,128.0,2.6,19.0,413.0,83.77,67.13
2016,5,30,17,0,363.0,158.0,2.6,19.0,320.0,105.83,86.33
2016,5,30,17,15,338.0,144.0,2.5,18.5,280.0,104.34,85.45
2016,5,30,17,30,313.0,130.0,2.4,18.0,240.0,95.52,78.19
2016,5,30,17,45,426.5,98.0,2.35,17.5,222.5,70.84,56.89
2016,5,30,18,0,540.0,66.0,2.3,17.0,205.0,49.62,38.31
2016,5,30,18,15,466.5,57.5,2.15,16.5,159.0,44.35,33.54
2016,5,30,18,30,393.0,49.0,2.0,16.0,113.0,38.9,28.39
2016,5,30,18,45,281.0,37.0,1.95,15.5,75.0,29.91,19.83
2016,5,30,19,0,169.0,25.0,1.9,15.0,37.0,19.63,7.1
2016,5,30,19,15,84.5,12.5,1.9,14.5,18.5,11.37,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,130.5,18.5,1.55,12.5,32.5,120.59,55.35
2016,5,31,5,30,261.0,37.0,1.5,13.0,65.0,241.66,191.54
2016,5,31,5,45,355.5,47.5,1.5,13.5,107.5,328.93,269.9
2016,5,31,6,0,450.0,58.0,1.5,14.0,150.0,423.14,349.44
2016,5,31,6,15,514.0,66.0,1.45,14.5,198.5,498.38,410.28
2016,5,31,6,30,578.0,74.0,1.4,15.0,247.0,577.06,469.89
2016,5,31,6,45,624.0,80.0,1.35,15.5,298.0,641.47,515.88
2016,5,31,7,0,670.0,86.0,1.3,16.0,349.0,707.07,560.72
2016,5,31,7,15,702.5,90.5,1.3,16.0,400.5,759.64,596.05
2016,5,31,7,30,735.0,95.0,1.3,16.0,452.0,811.78,630.23
2016,5,31,7,45,761.0,98.5,1.3,16.5,502.5,850.91,653.42
2016,5,31,8,0,787.0,102.0,1.3,17.0,553.0,893.84,678.81
2016,5,31,8,15,806.0,105.5,1.25,17.5,600.5,928.2,697.16
2016,5,31,8,30,825.0,109.0,1.2,18.0,648.0,960.26,713.7
2016,5,31,8,45,840.5,111.0,1.2,18.5,692.0,984.54,725.83
2016,5,31,9,0,856.0,113.0,1.2,19.0,736.0,995.2,729.27
2016,5,31,9,15,867.5,115.5,1.2,19.5,775.5,1010.32,735.84
2016,5,31,9,30,879.0,118.0,1.2,20.0,815.0,1022.36,740.45
2016,5,31,9,45,889.0,119.0,1.25,20.5,849.5,1028.08,742.14
2016,5,31,10,0,899.0,120.0,1.3,21.0,884.0,1030.57,741.99
2016,5,31,10,15,905.5,121.0,1.35,21.0,911.5,1026.29,739.18
2016,5,31,10,30,912.0,122.0,1.4,21.0,939.0,1018.72,734.5
2016,5,31,10,45,917.0,123.0,1.45,21.5,960.0,1006.42,725.56
2016,5,31,11,0,922.0,124.0,1.5,22.0,981.0,990.89,714.72
2016,5,31,11,15,925.0,125.0,1.55,22.0,995.0,970.36,702.14
2016,5,31,11,30,928.0,126.0,1.6,22.0,1009.0,946.84,687.69
2016,5,31,11,45,929.5,126.0,1.65,22.0,1015.0,918.28,669.93
2016,5,31,12,0,931.0,126.0,1.7,22.0,1021.0,887.13,650.4
2016,5,31,12,15,931.0,126.0,1.75,22.0,1020.0,852.37,628.35
2016,5,31,12,30,931.0,126.0,1.8,22.0,1019.0,815.45,604.65
2016,5,31,12,45,934.5,122.5,1.9,22.0,1011.5,776.16,579.32
2016,5,31,13,0,938.0,119.0,2.0,22.0,1004.0,734.8,550.4
2016,5,31,13,15,935.0,118.0,2.05,22.0,987.5,689.37,517.36
2016,5,31,13,30,932.0,117.0,2.1,22.0,971.0,642.6,482.46
2016,5,31,13,45,927.0,116.5,2.2,22.0,948.0,593.98,445.38
2016,5,31,14,0,922.0,116.0,2.3,22.0,925.0,544.56,406.48
2016,5,31,14,15,915.5,114.5,2.3,22.0,895.0,493.12,364.57
2016,5,31,14,30,909.0,113.0,2.3,22.0,865.0,441.43,321.32
2016,5,31,14,45,900.0,111.0,2.35,22.0,829.0,388.49,276.26
2016,5,31,15,0,891.0,109.0,2.4,22.0,793.0,335.96,230.82
2016,5,31,15,15,879.5,107.0,2.4,21.5,752.0,283.45,185.86
2016,5,31,15,30,868.0,105.0,2.4,21.0,711.0,232.01,142.98
2016,5,31,15,45,853.0,102.5,2.45,21.0,665.5,171.96,96.68
2016,5,31,16,0,838.0,100.0,2.5,21.0,620.0,122.49,65.78
2016,5,31,16,15,818.0,96.5,2.45,20.5,571.0,74.32,48.86
2016,5,31,16,30,798.0,93.0,2.4,20.0,522.0,65.37,50.86
2016,5,31,16,45,772.0,89.5,2.4,20.0,470.5,64.61,50.4
2016,5,31,17,0,746.0,86.0,2.4,20.0,419.0,63.79,49.87
2016,5,31,17,15,710.5,81.0,2.3,19.5,367.5,56.03,43.4
2016,5,31,17,30,675.0,76.0,2.2,19.0,316.0,54.05,41.88
2016,5,31,17,45,624.5,70.0,2.15,18.5,264.5,51.1,39.44
2016,5,31,18,0,574.0,64.0,2.1,18.0,213.0,48.04,36.79
2016,5,31,18,15,499.5,56.0,2.05,17.5,165.5,43.1,32.31
2016,5,31,18,30,425.0,48.0,2.0,17.0,118.0,38.0,27.51
2016,5,31,18,45,310.0,37.0,1.95,16.5,78.5,29.88,19.77
2016,5,31,19,0,195.0,26.0,1.9,16.0,39.0,20.45,8.08
2016,5,31,19,15,97.5,13.0,1.95,15.5,19.5,11.82,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,5,15,145.0,18.5,2.35,12.0,34.5,129.04,62.41
2016,6,1,5,30,290.0,37.0,2.4,12.0,69.0,260.17,208.03
2016,6,1,5,45,382.5,48.0,2.5,12.5,112.5,347.34,287.46
2016,6,1,6,0,475.0,59.0,2.6,13.0,156.0,441.88,368.61
2016,6,1,6,15,539.0,66.5,2.55,13.0,205.5,517.59,431.68
2016,6,1,6,30,603.0,74.0,2.5,13.0,255.0,596.6,493.87
2016,6,1,6,45,648.0,80.0,2.5,13.5,307.0,661.08,541.57
2016,6,1,7,0,693.0,86.0,2.5,14.0,359.0,726.62,588.22
2016,6,1,7,15,725.5,90.5,2.5,14.5,411.0,779.88,624.17
2016,6,1,7,30,758.0,95.0,2.5,15.0,463.0,827.35,654.94
2016,6,1,7,45,783.0,98.5,2.5,15.5,514.0,871.44,682.57
2016,6,1,8,0,808.0,102.0,2.5,16.0,565.0,913.89,708.48
2016,6,1,8,15,826.5,105.5,2.45,16.0,613.5,948.15,729.17
2016,6,1,8,30,845.0,109.0,2.4,16.0,662.0,980.04,748.06
2016,6,1,8,45,860.0,111.0,2.4,16.5,706.5,1004.07,760.61
2016,6,1,9,0,875.0,113.0,2.4,17.0,751.0,1014.4,764.06
2016,6,1,9,15,886.0,115.5,2.35,17.0,790.5,1029.13,771.56
2016,6,1,9,30,897.0,118.0,2.3,17.0,830.0,1040.72,776.99
2016,6,1,9,45,907.5,118.5,2.3,17.5,864.5,1046.4,777.82
2016,6,1,10,0,918.0,119.0,2.3,18.0,899.0,1048.79,776.69
2016,6,1,10,15,924.0,120.5,2.3,18.0,926.5,1044.42,772.8
2016,6,1,10,30,930.0,122.0,2.3,18.0,954.0,1036.68,766.94
2016,6,1,10,45,933.5,123.0,2.3,18.5,975.0,1022.7,755.73
2016,6,1,11,0,937.0,124.0,2.3,19.0,996.0,1005.49,742.63
2016,6,1,11,15,940.0,125.0,2.3,19.0,1009.5,984.67,728.69
2016,6,1,11,30,943.0,126.0,2.3,19.0,1023.0,960.82,712.84
2016,6,1,11,45,942.5,127.0,2.3,19.0,1029.0,931.04,693.09
2016,6,1,12,0,942.0,128.0,2.3,19.0,1035.0,898.72,671.65
2016,6,1,12,15,942.0,128.0,2.3,19.0,1033.5,863.6,648.23
2016,6,1,12,30,942.0,128.0,2.3,19.0,1032.0,826.29,623.21
2016,6,1,12,45,775.0,229.5,2.35,19.0,968.5,756.33,571.94
2016,6,1,13,0,608.0,331.0,2.4,19.0,905.0,690.98,522.34
2016,6,1,13,15,592.5,331.5,2.4,19.0,883.5,647.83,490.73
2016,6,1,13,30,577.0,332.0,2.4,19.0,862.0,605.22,458.78
2016,6,1,13,45,593.5,311.5,2.45,19.0,845.0,564.74,428.23
2016,6,1,14,0,610.0,291.0,2.5,19.0,828.0,519.71,393.39
2016,6,1,14,15,602.0,281.5,2.45,19.0,796.0,473.62,356.51
2016,6,1,14,30,594.0,272.0,2.4,19.0,764.0,430.36,320.98
2016,6,1,14,45,582.5,260.0,2.4,19.0,725.5,382.35,281.45
2016,6,1,15,0,571.0,248.0,2.4,19.0,687.0,335.63,242.49
2016,6,1,15,15,705.0,185.5,2.4,18.5,698.5,286.08,196.49
2016,6,1,15,30,839.0,123.0,2.4,18.0,710.0,232.6,146.39
2016,6,1,15,45,824.5,118.5,2.4,18.0,664.5,181.3,106.42
2016,6,1,16,0,810.0,114.0,2.4,18.0,619.0,131.91,74.73
2016,6,1,16,15,788.5,110.5,2.35,17.5,569.5,85.15,57.6
2016,6,1,16,30,767.0,107.0,2.3,17.0,520.0,75.3,60.07
2016,6,1,16,45,558.0,134.5,2.3,17.0,419.5,88.3,71.57
2016,6,1,17,0,349.0,162.0,2.3,17.0,319.0,115.13,94.99
2016,6,1,17,15,495.5,123.5,2.25,16.5,316.5,85.58,69.76
2016,6,1,17,30,642.0,85.0,2.2,16.0,314.0,60.65,48.21
2016,6,1,17,45,594.0,77.5,2.2,16.0,263.5,56.83,44.92
2016,6,1,18,0,546.0,70.0,2.2,16.0,213.0,52.82,41.33
2016,6,1,18,15,471.0,61.0,2.1,15.5,165.5,47.23,36.25
2016,6,1,18,30,396.0,52.0,2.0,15.0,118.0,41.45,30.79
2016,6,1,18,45,287.0,39.5,1.9,14.5,79.0,30.67,20.69
2016,6,1,19,0,178.0,27.0,1.8,14.0,40.0,21.2,9.15
2016,6,1,19,15,89.0,13.5,1.85,13.5,20.0,12.28,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,16.5,4.5,1.75,10.5,5.0,0.0,0.0
2016,6,2,5,0,33.0,9.0,1.7,11.0,10.0,25.56,0.0
