Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,15,165.0,23.0,1.65,11.5,40.0,149.49,75.62
2016,6,2,5,30,297.0,37.0,1.6,12.0,70.0,264.54,211.11
2016,6,2,5,45,394.0,47.0,1.6,12.5,114.0,353.93,291.49
2016,6,2,6,0,491.0,57.0,1.6,13.0,158.0,450.88,373.32
2016,6,2,6,15,267.5,85.5,1.5,13.5,142.5,319.2,266.21
2016,6,2,6,30,44.0,114.0,1.4,14.0,127.0,161.32,131.89
2016,6,2,6,45,52.5,134.0,1.35,14.5,153.0,190.16,156.11
2016,6,2,7,0,61.0,154.0,1.3,15.0,179.0,219.14,179.26
2016,6,2,7,15,415.5,123.0,1.2,15.5,322.5,539.42,438.54
2016,6,2,7,30,770.0,92.0,1.1,16.0,466.0,834.69,646.36
2016,6,2,7,45,794.0,95.5,1.05,16.5,517.0,878.11,667.93
2016,6,2,8,0,818.0,99.0,1.0,17.0,568.0,919.85,690.99
2016,6,2,8,15,836.0,102.0,0.95,17.5,616.0,953.23,708.01
2016,6,2,8,30,854.0,105.0,0.9,18.0,664.0,984.2,723.21
2016,6,2,8,45,868.0,107.5,0.85,18.5,708.0,997.34,726.86
2016,6,2,9,0,882.0,110.0,0.8,19.0,752.0,1018.2,735.63
2016,6,2,9,15,892.0,112.0,0.75,19.0,791.5,1031.49,740.9
2016,6,2,9,30,902.0,114.0,0.7,19.0,831.0,1041.64,744.39
2016,6,2,9,45,903.5,119.5,0.7,19.5,863.0,1043.78,742.88
2016,6,2,10,0,905.0,125.0,0.7,20.0,895.0,1042.49,739.55
2016,6,2,10,15,911.0,126.5,0.7,20.5,922.0,1038.15,734.56
2016,6,2,10,30,917.0,128.0,0.7,21.0,949.0,1030.5,727.74
2016,6,2,10,45,921.5,128.5,0.75,21.5,969.5,1017.11,718.75
2016,6,2,11,0,926.0,129.0,0.8,22.0,990.0,1000.53,707.95
2016,6,2,11,15,928.0,130.0,0.85,22.0,1003.5,978.98,695.49
2016,6,2,11,30,930.0,131.0,0.9,22.0,1017.0,954.49,681.21
2016,6,2,11,45,931.5,130.5,0.95,22.5,1022.5,925.42,662.71
2016,6,2,12,0,933.0,130.0,1.0,23.0,1028.0,893.78,642.54
2016,6,2,12,15,932.5,130.0,1.05,23.0,1026.5,858.58,621.17
2016,6,2,12,30,932.0,130.0,1.1,23.0,1025.0,821.27,598.19
2016,6,2,12,45,936.5,125.0,1.2,23.5,1017.5,781.51,572.62
2016,6,2,13,0,941.0,120.0,1.3,24.0,1010.0,739.64,543.54
2016,6,2,13,15,937.5,119.5,1.4,24.0,993.5,694.25,512.06
2016,6,2,13,30,934.0,119.0,1.5,24.0,977.0,647.56,478.58
2016,6,2,13,45,929.0,117.5,1.6,24.0,953.0,598.16,442.01
2016,6,2,14,0,924.0,116.0,1.7,24.0,929.0,547.97,403.57
2016,6,2,14,15,917.0,114.5,1.75,23.5,899.0,496.31,363.22
2016,6,2,14,30,910.0,113.0,1.8,23.0,869.0,444.44,321.31
2016,6,2,14,45,901.0,111.5,1.9,23.0,832.5,391.88,277.2
2016,6,2,15,0,892.0,110.0,2.0,23.0,796.0,339.72,232.56
2016,6,2,15,15,880.0,107.5,2.05,22.5,755.0,286.75,187.64
2016,6,2,15,30,868.0,105.0,2.1,22.0,714.0,234.9,144.65
2016,6,2,15,45,853.0,102.0,2.15,22.0,668.0,174.55,98.07
2016,6,2,16,0,838.0,99.0,2.2,22.0,622.0,124.76,66.45
2016,6,2,16,15,818.5,96.0,2.2,21.5,573.0,76.95,48.73
2016,6,2,16,30,799.0,93.0,2.2,21.0,524.0,65.25,50.53
2016,6,2,16,45,773.5,89.0,2.25,21.0,473.0,64.11,49.75
2016,6,2,17,0,748.0,85.0,2.3,21.0,422.0,62.89,48.88
2016,6,2,17,15,713.0,80.5,2.25,20.0,370.0,55.55,42.89
2016,6,2,17,30,678.0,76.0,2.2,19.0,318.0,53.93,41.77
2016,6,2,17,45,629.5,69.5,2.2,18.5,267.5,50.6,39.0
2016,6,2,18,0,581.0,63.0,2.2,18.0,217.0,47.11,35.98
2016,6,2,18,15,508.5,55.5,2.1,17.5,169.0,42.56,31.86
2016,6,2,18,30,436.0,48.0,2.0,17.0,121.0,37.87,27.44
2016,6,2,18,45,325.0,37.0,1.95,16.5,81.5,29.75,19.75
2016,6,2,19,0,214.0,26.0,1.9,16.0,42.0,21.32,9.51
2016,6,2,19,15,107.0,13.0,1.9,15.5,21.0,11.82,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,25.0,4.5,1.15,12.5,5.0,0.0,0.0
2016,6,3,5,0,50.0,9.0,1.1,13.0,10.0,34.52,0.0
2016,6,3,5,15,185.0,22.0,1.1,13.5,40.0,161.86,83.77
2016,6,3,5,30,320.0,35.0,1.1,14.0,70.0,276.9,218.93
2016,6,3,5,45,412.0,44.0,1.1,15.0,113.5,362.42,294.47
2016,6,3,6,0,504.0,53.0,1.1,16.0,157.0,455.16,370.71
2016,6,3,6,15,564.0,60.0,1.0,16.5,206.0,527.94,427.08
2016,6,3,6,30,624.0,67.0,0.9,17.0,255.0,603.91,482.28
2016,6,3,6,45,666.5,72.0,0.85,17.5,306.0,665.58,524.52
2016,6,3,7,0,709.0,77.0,0.8,18.0,357.0,728.21,565.49
2016,6,3,7,15,739.5,81.0,0.75,18.5,408.5,775.07,593.76
2016,6,3,7,30,770.0,85.0,0.7,19.0,460.0,826.13,623.95
2016,6,3,7,45,793.5,88.0,0.65,19.5,510.0,868.43,647.21
2016,6,3,8,0,817.0,91.0,0.6,20.0,560.0,909.08,668.81
2016,6,3,8,15,834.0,94.0,0.55,20.5,607.5,941.53,684.61
2016,6,3,8,30,851.0,97.0,0.5,21.0,655.0,961.38,692.29
2016,6,3,8,45,865.0,99.5,0.5,22.0,698.5,985.19,702.35
2016,6,3,9,0,879.0,102.0,0.5,23.0,742.0,1006.23,710.51
2016,6,3,9,15,889.0,103.5,0.45,23.5,781.0,1019.15,713.95
2016,6,3,9,30,899.0,105.0,0.4,24.0,820.0,1028.96,715.71
2016,6,3,9,45,911.5,104.0,0.4,24.5,854.5,1035.35,716.75
2016,6,3,10,0,924.0,103.0,0.4,25.0,889.0,1038.49,716.05
2016,6,3,10,15,929.5,104.0,0.55,25.0,916.0,1033.5,715.7
2016,6,3,10,30,935.0,105.0,0.7,25.0,943.0,1025.17,713.47
2016,6,3,10,45,937.5,106.5,0.85,25.5,963.0,1011.15,706.33
2016,6,3,11,0,940.0,108.0,1.0,26.0,983.0,993.91,697.09
2016,6,3,11,15,942.5,109.0,1.1,26.0,996.5,973.06,685.89
2016,6,3,11,30,945.0,110.0,1.2,26.0,1010.0,949.18,672.7
2016,6,3,11,45,945.0,111.0,1.35,26.0,1015.5,920.25,656.86
2016,6,3,12,0,945.0,112.0,1.5,26.0,1021.0,888.73,639.0
2016,6,3,12,15,944.5,112.0,1.6,26.0,1020.0,853.54,617.78
2016,6,3,12,30,944.0,112.0,1.7,26.0,1019.0,816.17,594.8
2016,6,3,12,45,933.0,117.5,1.8,26.0,1007.5,773.78,568.11
2016,6,3,13,0,922.0,123.0,1.9,26.0,996.0,730.19,538.08
2016,6,3,13,15,919.0,122.5,1.95,25.5,979.5,685.95,507.5
2016,6,3,13,30,916.0,122.0,2.0,25.0,963.0,640.41,474.97
2016,6,3,13,45,911.5,120.5,2.05,25.0,940.5,592.14,438.54
2016,6,3,14,0,907.0,119.0,2.1,25.0,918.0,543.07,400.4
2016,6,3,14,15,900.5,117.5,2.1,25.0,888.5,492.48,359.84
2016,6,3,14,30,894.0,116.0,2.1,25.0,859.0,441.65,317.98
2016,6,3,14,45,887.0,113.0,2.15,25.0,824.0,389.52,274.27
2016,6,3,15,0,880.0,110.0,2.2,25.0,789.0,337.62,229.98
2016,6,3,15,15,639.0,195.0,2.15,24.5,674.0,279.74,189.52
2016,6,3,15,30,398.0,280.0,2.1,24.0,559.0,267.8,187.81
2016,6,3,15,45,311.5,278.0,2.1,24.0,488.0,229.38,162.24
2016,6,3,16,0,225.0,276.0,2.1,24.0,417.0,210.97,154.0
2016,6,3,16,15,429.0,201.0,2.05,23.5,443.0,132.92,96.38
2016,6,3,16,30,633.0,126.0,2.0,23.0,469.0,79.13,61.77
2016,6,3,16,45,687.0,105.5,2.0,23.0,445.0,68.4,52.95
2016,6,3,17,0,741.0,85.0,2.0,23.0,421.0,62.76,48.35
2016,6,3,17,15,706.5,80.5,1.9,22.5,369.5,55.44,42.33
2016,6,3,17,30,672.0,76.0,1.8,22.0,318.0,53.83,41.15
2016,6,3,17,45,623.5,70.0,1.7,21.5,267.5,50.89,38.75
2016,6,3,18,0,575.0,64.0,1.6,21.0,217.0,47.83,36.15
2016,6,3,18,15,504.0,56.0,1.55,20.0,169.5,42.89,31.82
2016,6,3,18,30,433.0,48.0,1.5,19.0,122.0,37.78,27.14
2016,6,3,18,45,325.0,37.5,1.45,18.5,82.5,30.13,19.94
2016,6,3,19,0,217.0,27.0,1.4,18.0,43.0,22.2,10.37
2016,6,3,19,15,108.5,13.5,1.4,17.5,21.5,12.28,0.0
2016,6,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,15.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,15.0,7.0,6.37,0.0
2016,6,4,5,15,44.5,22.5,0.9,15.0,27.5,58.73,27.53
2016,6,4,5,30,89.0,38.0,0.8,15.0,48.0,122.03,94.34
2016,6,4,5,45,119.5,57.0,0.75,15.5,77.5,169.6,136.86
2016,6,4,6,0,150.0,76.0,0.7,16.0,107.0,218.27,178.58
2016,6,4,6,15,171.0,96.5,0.7,16.0,141.0,263.62,216.55
2016,6,4,6,30,192.0,117.0,0.7,16.0,175.0,309.56,253.78
2016,6,4,6,45,211.5,135.0,0.7,16.5,210.0,351.4,286.1
2016,6,4,7,0,231.0,153.0,0.7,17.0,245.0,393.79,317.78
2016,6,4,7,15,200.5,179.0,0.75,17.0,266.5,385.91,309.93
2016,6,4,7,30,170.0,205.0,0.8,17.0,288.0,391.51,312.38
2016,6,4,7,45,102.5,213.5,0.85,17.5,265.5,338.13,268.11
2016,6,4,8,0,35.0,222.0,0.9,18.0,243.0,264.19,207.86
2016,6,4,8,15,82.0,260.0,0.95,18.0,313.0,350.78,275.83
2016,6,4,8,30,129.0,298.0,1.0,18.0,383.0,456.43,354.71
2016,6,4,8,45,118.0,317.5,1.05,18.0,399.0,464.37,358.43
2016,6,4,9,0,107.0,337.0,1.1,18.0,415.0,452.89,348.96
2016,6,4,9,15,131.0,359.5,1.1,18.0,460.0,515.87,394.47
2016,6,4,9,30,155.0,382.0,1.1,18.0,505.0,559.47,424.84
2016,6,4,9,45,232.5,387.0,1.1,18.5,580.5,636.53,479.3
2016,6,4,10,0,310.0,392.0,1.1,19.0,656.0,728.18,541.33
2016,6,4,10,15,182.5,397.0,1.15,19.0,554.0,583.12,437.01
2016,6,4,10,30,55.0,402.0,1.2,19.0,452.0,442.07,333.51
2016,6,4,10,45,51.5,406.5,1.25,19.0,454.0,438.03,331.3
2016,6,4,11,0,48.0,411.0,1.3,19.0,456.0,433.87,328.05
2016,6,4,11,15,110.0,447.0,1.3,19.0,551.5,529.48,398.17
2016,6,4,11,30,172.0,483.0,1.3,19.0,647.0,608.59,454.02
2016,6,4,11,45,176.5,486.0,1.35,19.0,655.5,602.63,449.26
2016,6,4,12,0,181.0,489.0,1.4,19.0,664.0,595.65,444.56
2016,6,4,12,15,278.5,458.5,1.4,19.0,726.5,634.06,473.54
2016,6,4,12,30,376.0,428.0,1.4,19.0,789.0,662.89,494.84
2016,6,4,12,45,247.0,450.0,1.4,19.5,686.5,565.37,422.82
2016,6,4,13,0,118.0,472.0,1.4,20.0,584.0,480.54,359.87
2016,6,4,13,15,77.5,428.5,1.4,20.0,501.5,412.29,310.67
2016,6,4,13,30,37.0,385.0,1.4,20.0,419.0,345.8,261.87
2016,6,4,13,45,84.0,409.5,1.45,20.5,484.5,384.24,290.49
2016,6,4,14,0,131.0,434.0,1.5,21.0,550.0,408.65,307.48
2016,6,4,14,15,300.5,375.0,1.5,21.0,628.5,420.04,314.48
2016,6,4,14,30,470.0,316.0,1.5,21.0,707.0,415.79,307.67
2016,6,4,14,45,511.5,286.0,1.5,21.5,695.0,379.17,276.4
2016,6,4,15,0,553.0,256.0,1.5,22.0,683.0,338.78,241.53
2016,6,4,15,15,671.5,193.0,1.5,21.5,684.5,286.99,195.52
2016,6,4,15,30,790.0,130.0,1.5,21.0,686.0,232.83,146.54
2016,6,4,15,45,780.5,124.0,1.55,21.0,643.0,183.67,108.38
2016,6,4,16,0,771.0,118.0,1.6,21.0,600.0,135.9,77.15
2016,6,4,16,15,750.0,114.0,1.6,20.5,553.0,90.8,59.08
2016,6,4,16,30,729.0,110.0,1.6,20.0,506.0,69.18,54.08
2016,6,4,16,45,709.0,103.0,1.65,20.0,457.5,66.8,52.25
2016,6,4,17,0,689.0,96.0,1.7,20.0,409.0,64.16,50.16
2016,6,4,17,15,653.5,90.5,1.7,19.5,358.5,62.27,48.8
2016,6,4,17,30,618.0,85.0,1.7,19.0,308.0,60.25,47.28
2016,6,4,17,45,576.5,76.5,1.7,18.5,259.5,55.69,43.45
2016,6,4,18,0,535.0,68.0,1.7,18.0,211.0,50.85,39.27
2016,6,4,18,15,466.0,59.5,1.65,17.0,165.0,45.66,34.68
2016,6,4,18,30,397.0,51.0,1.6,16.0,119.0,40.27,29.7
2016,6,4,18,45,301.0,38.5,1.55,15.5,80.5,30.92,20.93
2016,6,4,19,0,205.0,26.0,1.5,15.0,42.0,20.39,9.51
2016,6,4,19,15,102.5,13.0,1.55,14.5,21.0,11.82,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.55,11.5,5.0,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.6,12.0,10.0,36.62,0.0
2016,6,5,5,15,179.0,22.0,1.65,12.0,39.5,158.92,86.3
2016,6,5,5,30,304.0,35.0,1.7,12.0,69.0,266.97,213.74
2016,6,5,5,45,393.0,45.0,1.8,12.5,112.0,350.95,289.74
2016,6,5,6,0,482.0,55.0,1.9,13.0,155.0,442.07,367.42
2016,6,5,6,15,314.0,87.0,1.85,13.5,159.0,371.72,309.81
2016,6,5,6,30,146.0,119.0,1.8,14.0,163.0,261.67,217.57
2016,6,5,6,45,162.0,138.5,1.8,14.5,196.0,300.16,249.17
2016,6,5,7,0,178.0,158.0,1.8,15.0,229.0,339.04,279.56
2016,6,5,7,15,464.0,124.5,1.8,15.5,342.5,583.83,474.91
2016,6,5,7,30,750.0,91.0,1.8,16.0,456.0,815.39,640.07
2016,6,5,7,45,773.0,94.5,1.8,16.5,506.0,857.44,663.76
2016,6,5,8,0,796.0,98.0,1.8,17.0,556.0,897.86,687.81
2016,6,5,8,15,553.0,188.0,1.85,17.0,518.5,778.13,602.55
2016,6,5,8,30,310.0,278.0,1.9,17.0,481.0,629.4,489.47
2016,6,5,8,45,585.0,194.0,2.0,17.5,609.0,832.71,640.55
2016,6,5,9,0,860.0,110.0,2.1,18.0,737.0,996.69,747.87
2016,6,5,9,15,871.0,112.0,2.15,18.0,776.0,1011.01,754.49
2016,6,5,9,30,882.0,114.0,2.2,18.0,815.0,1022.28,760.92
2016,6,5,9,45,896.0,112.5,2.3,18.5,850.0,1029.6,764.05
2016,6,5,10,0,910.0,111.0,2.4,19.0,885.0,1033.75,765.24
2016,6,5,10,15,915.5,112.0,2.4,19.0,912.5,1028.8,760.97
2016,6,5,10,30,921.0,113.0,2.4,19.0,940.0,1020.58,754.79
2016,6,5,10,45,925.0,114.5,2.45,19.0,960.5,1008.13,746.54
2016,6,5,11,0,929.0,116.0,2.5,19.0,981.0,992.45,736.28
2016,6,5,11,15,931.5,116.5,2.5,19.0,994.5,971.28,721.97
2016,6,5,11,30,934.0,117.0,2.5,19.0,1008.0,947.16,705.8
2016,6,5,11,45,935.0,117.5,2.5,19.5,1014.0,918.9,685.59
2016,6,5,12,0,936.0,118.0,2.5,20.0,1020.0,888.04,663.7
2016,6,5,12,15,936.0,118.0,2.45,20.0,1019.5,853.53,640.21
2016,6,5,12,30,936.0,118.0,2.4,20.0,1019.0,816.85,615.17
2016,6,5,12,45,925.5,123.5,2.4,20.0,1007.5,775.09,586.83
2016,6,5,13,0,915.0,129.0,2.4,20.0,996.0,732.1,555.27
2016,6,5,13,15,912.5,128.5,2.4,20.0,980.5,688.51,522.76
2016,6,5,13,30,910.0,128.0,2.4,20.0,965.0,643.57,488.49
2016,6,5,13,45,906.5,126.0,2.4,20.5,942.5,595.78,450.4
2016,6,5,14,0,903.0,124.0,2.4,21.0,920.0,547.1,410.76
2016,6,5,14,15,896.5,122.5,2.45,21.0,890.5,496.74,369.79
2016,6,5,14,30,890.0,121.0,2.5,21.0,861.0,446.14,327.47
2016,6,5,14,45,882.5,118.0,2.55,21.0,826.0,394.07,283.02
2016,6,5,15,0,875.0,115.0,2.6,21.0,791.0,342.28,238.04
2016,6,5,15,15,863.0,112.5,2.65,20.5,750.5,290.22,193.31
2016,6,5,15,30,851.0,110.0,2.7,20.0,710.0,230.81,143.8
2016,6,5,15,45,837.0,107.0,2.75,20.0,665.0,180.13,103.9
2016,6,5,16,0,823.0,104.0,2.8,20.0,620.0,131.26,71.72
2016,6,5,16,15,803.0,100.5,2.8,19.5,571.5,83.84,52.11
2016,6,5,16,30,783.0,97.0,2.8,19.0,523.0,67.78,53.11
2016,6,5,16,45,758.5,92.5,2.85,19.0,472.5,66.41,52.13
2016,6,5,17,0,734.0,88.0,2.9,19.0,422.0,64.91,51.02
2016,6,5,17,15,699.0,83.0,2.85,18.5,370.5,57.06,44.46
2016,6,5,17,30,664.0,78.0,2.8,18.0,319.0,55.15,43.0
2016,6,5,17,45,616.5,71.5,2.8,17.5,268.5,51.89,40.29
2016,6,5,18,0,569.0,65.0,2.8,17.0,218.0,48.48,37.34
2016,6,5,18,15,499.0,57.0,2.7,16.5,171.0,43.58,32.92
2016,6,5,18,30,429.0,49.0,2.6,16.0,124.0,38.51,28.16
2016,6,5,18,45,325.0,38.0,2.55,15.5,84.5,30.44,20.54
2016,6,5,19,0,221.0,27.0,2.5,15.0,45.0,22.06,10.99
2016,6,5,19,15,110.5,13.5,2.5,14.5,22.5,12.28,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,27.0,4.5,2.45,12.5,5.0,0.0,0.0
2016,6,6,5,0,54.0,9.0,2.5,13.0,10.0,36.62,0.0
2016,6,6,5,15,171.5,21.5,2.5,13.0,38.5,150.73,82.64
2016,6,6,5,30,289.0,34.0,2.5,13.0,67.0,256.58,205.39
2016,6,6,5,45,374.5,43.5,2.5,13.5,107.5,336.86,278.37
2016,6,6,6,0,460.0,53.0,2.5,14.0,148.0,424.04,353.12
2016,6,6,6,15,518.0,60.0,2.45,14.0,194.5,493.57,410.96
2016,6,6,6,30,576.0,67.0,2.4,14.0,241.0,566.24,468.24
2016,6,6,6,45,307.0,108.0,2.4,14.5,202.5,410.75,341.16
2016,6,6,7,0,38.0,149.0,2.4,15.0,164.0,192.77,156.91
2016,6,6,7,15,30.5,163.0,2.4,15.5,176.0,199.72,162.08
2016,6,6,7,30,23.0,177.0,2.4,16.0,188.0,191.84,154.52
2016,6,6,7,45,112.0,213.5,2.4,16.5,277.0,346.89,280.61
2016,6,6,8,0,201.0,250.0,2.4,17.0,366.0,473.66,378.85
2016,6,6,8,15,498.0,176.5,2.4,17.0,495.0,711.3,562.01
2016,6,6,8,30,795.0,103.0,2.4,17.0,624.0,924.21,709.55
2016,6,6,8,45,809.5,105.5,2.45,17.5,666.5,947.99,720.94
2016,6,6,9,0,824.0,108.0,2.5,18.0,709.0,958.52,725.27
2016,6,6,9,15,835.0,110.0,2.5,18.0,747.0,972.77,733.24
2016,6,6,9,30,846.0,112.0,2.5,18.0,785.0,984.09,739.29
2016,6,6,9,45,854.5,114.0,2.55,18.0,817.5,989.86,742.28
2016,6,6,10,0,863.0,116.0,2.6,18.0,850.0,992.5,743.37
2016,6,6,10,15,869.5,117.0,2.6,18.0,877.0,988.93,739.99
2016,6,6,10,30,876.0,118.0,2.6,18.0,904.0,982.21,734.72
2016,6,6,10,45,647.5,255.0,2.65,18.5,843.5,899.33,676.57
2016,6,6,11,0,419.0,392.0,2.7,19.0,783.0,795.15,597.25
2016,6,6,11,15,377.0,420.0,2.65,19.0,775.0,757.58,569.99
2016,6,6,11,30,335.0,448.0,2.6,19.0,767.0,728.68,547.99
2016,6,6,11,45,298.0,462.5,2.6,19.0,748.0,691.65,520.84
2016,6,6,12,0,261.0,477.0,2.6,19.0,729.0,655.2,494.03
2016,6,6,12,15,173.5,472.5,2.6,19.0,640.0,561.81,425.49
2016,6,6,12,30,86.0,468.0,2.6,19.0,551.0,477.09,362.34
2016,6,6,12,45,110.5,472.5,2.6,19.0,578.0,489.56,372.28
2016,6,6,13,0,135.0,477.0,2.6,19.0,605.0,496.53,377.56
2016,6,6,13,15,172.0,468.0,2.6,19.0,628.5,499.76,380.24
2016,6,6,13,30,209.0,459.0,2.6,19.0,652.0,499.8,380.26
2016,6,6,13,45,149.0,440.5,2.6,19.0,576.5,436.73,333.04
2016,6,6,14,0,89.0,422.0,2.6,19.0,501.0,387.54,296.25
2016,6,6,14,15,66.5,388.5,2.6,18.5,446.5,343.6,263.92
2016,6,6,14,30,44.0,355.0,2.6,18.0,392.0,302.67,233.6
2016,6,6,14,45,38.0,330.5,2.65,18.0,361.5,276.81,214.06
2016,6,6,15,0,32.0,306.0,2.7,18.0,331.0,252.05,195.24
2016,6,6,15,15,50.5,308.0,2.7,18.0,345.0,252.13,194.86
2016,6,6,15,30,69.0,310.0,2.7,18.0,359.0,249.5,192.19
2016,6,6,15,45,79.0,293.0,2.75,18.0,346.0,231.44,178.02
2016,6,6,16,0,89.0,276.0,2.8,18.0,333.0,212.46,163.75
2016,6,6,16,15,93.5,255.0,2.85,17.5,310.5,190.16,148.65
2016,6,6,16,30,98.0,234.0,2.9,17.0,288.0,173.36,143.7
2016,6,6,16,45,85.0,209.5,2.95,17.0,253.0,157.47,130.74
2016,6,6,17,0,72.0,185.0,3.0,17.0,218.0,141.15,117.26
2016,6,6,17,15,36.0,149.5,3.0,16.5,166.0,117.42,97.4
2016,6,6,17,30,0.0,114.0,3.0,16.0,114.0,95.98,79.18
2016,6,6,17,45,0.0,96.0,3.0,15.5,96.0,81.42,66.69
2016,6,6,18,0,0.0,78.0,3.0,15.0,78.0,66.75,53.83
2016,6,6,18,15,0.0,61.0,2.95,14.5,61.0,52.7,41.28
2016,6,6,18,30,0.0,44.0,2.9,14.0,44.0,38.52,28.42
2016,6,6,18,45,0.0,30.0,2.9,14.0,30.0,26.46,17.27
2016,6,6,19,0,0.0,16.0,2.9,14.0,16.0,14.08,5.15
2016,6,6,19,15,0.0,8.0,2.9,13.5,8.0,7.28,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,18.5,4.5,2.35,12.0,5.0,0.0,0.0
2016,6,7,5,0,37.0,9.0,2.4,12.0,10.0,27.66,0.0
2016,6,7,5,15,149.0,23.0,2.4,12.0,38.5,140.79,78.02
2016,6,7,5,30,261.0,37.0,2.4,12.0,67.0,240.6,193.19
2016,6,7,5,45,353.5,47.5,2.45,12.5,109.0,327.5,271.55
2016,6,7,6,0,446.0,58.0,2.5,13.0,151.0,420.14,351.05
2016,6,7,6,15,506.5,65.5,2.45,13.0,198.0,491.94,411.22
2016,6,7,6,30,567.0,73.0,2.4,13.0,245.0,566.95,470.54
2016,6,7,6,45,283.5,90.0,2.35,13.5,176.0,367.52,307.68
2016,6,7,7,0,0.0,107.0,2.3,14.0,107.0,99.38,78.56
2016,6,7,7,15,3.5,133.0,2.25,14.5,134.5,128.4,102.9
2016,6,7,7,30,7.0,159.0,2.2,15.0,162.0,157.45,126.38
2016,6,7,7,45,23.0,192.5,2.15,15.5,205.5,206.25,165.96
2016,6,7,8,0,39.0,226.0,2.1,16.0,249.0,272.69,218.53
2016,6,7,8,15,30.0,231.0,2.1,16.0,249.5,266.36,212.24
2016,6,7,8,30,21.0,236.0,2.1,16.0,250.0,243.99,193.62
2016,6,7,8,45,60.5,286.0,2.15,16.5,329.5,352.5,278.85
2016,6,7,9,0,100.0,336.0,2.2,17.0,409.0,444.77,348.43
2016,6,7,9,15,114.5,358.0,2.25,17.0,446.5,497.7,386.91
2016,6,7,9,30,129.0,380.0,2.3,17.0,484.0,531.26,411.02
2016,6,7,9,45,138.0,398.5,2.35,17.5,513.0,554.41,426.49
2016,6,7,10,0,147.0,417.0,2.4,18.0,542.0,576.44,441.11
2016,6,7,10,15,148.5,431.5,2.45,18.0,561.5,585.65,447.05
2016,6,7,10,30,150.0,446.0,2.5,18.0,581.0,593.8,452.37
2016,6,7,10,45,298.5,416.0,2.6,18.0,692.0,709.73,539.26
2016,6,7,11,0,447.0,386.0,2.7,18.0,803.0,816.14,616.28
2016,6,7,11,15,672.5,259.0,2.75,18.0,896.0,885.93,669.85
2016,6,7,11,30,898.0,132.0,2.8,18.0,989.0,930.0,700.3
2016,6,7,11,45,901.0,131.5,2.85,18.0,996.0,903.37,681.96
2016,6,7,12,0,904.0,131.0,2.9,18.0,1003.0,874.18,662.44
2016,6,7,12,15,904.0,130.5,2.9,18.0,1002.0,840.18,639.19
2016,6,7,12,30,904.0,130.0,2.9,18.0,1001.0,804.13,614.43
2016,6,7,12,45,906.0,127.5,2.95,18.0,994.0,765.99,588.18
2016,6,7,13,0,908.0,125.0,3.0,18.0,987.0,725.94,558.57
2016,6,7,13,15,648.0,262.0,3.0,18.0,872.0,628.99,483.13
2016,6,7,13,30,388.0,399.0,3.0,18.0,757.0,554.06,423.87
2016,6,7,13,45,638.0,262.0,3.05,18.0,833.0,552.56,424.16
2016,6,7,14,0,888.0,125.0,3.1,18.0,909.0,542.56,414.7
2016,6,7,14,15,487.0,258.0,3.1,18.0,686.5,412.83,315.15
2016,6,7,14,30,86.0,391.0,3.1,18.0,464.0,345.06,265.65
2016,6,7,14,45,69.5,363.0,3.15,18.0,420.0,310.51,239.6
2016,6,7,15,0,53.0,335.0,3.2,18.0,376.0,278.25,215.18
2016,6,7,15,15,42.5,305.5,3.2,17.5,337.5,248.72,193.04
2016,6,7,15,30,32.0,276.0,3.2,17.0,299.0,220.84,172.13
2016,6,7,15,45,29.5,257.0,3.2,17.0,277.0,202.47,158.1
2016,6,7,16,0,27.0,238.0,3.2,17.0,255.0,184.63,144.58
2016,6,7,16,15,79.0,237.5,3.15,16.5,282.0,180.02,141.33
2016,6,7,16,30,131.0,237.0,3.1,16.0,309.0,165.47,137.61
2016,6,7,16,45,109.5,212.5,3.1,16.0,269.0,151.08,125.81
2016,6,7,17,0,88.0,188.0,3.1,16.0,229.0,143.1,119.4
2016,6,7,17,15,45.0,153.5,3.1,15.5,174.5,120.04,100.05
2016,6,7,17,30,2.0,119.0,3.1,15.0,120.0,99.66,82.72
2016,6,7,17,45,1.0,100.5,3.1,15.0,101.0,84.78,69.78
2016,6,7,18,0,0.0,82.0,3.1,15.0,82.0,69.78,56.51
2016,6,7,18,15,195.0,68.0,3.0,14.5,102.5,52.98,41.53
2016,6,7,18,30,390.0,54.0,2.9,14.0,123.0,42.72,32.14
2016,6,7,18,45,289.0,42.0,2.85,14.0,84.0,32.49,22.51
2016,6,7,19,0,188.0,30.0,2.8,14.0,45.0,23.48,12.57
2016,6,7,19,15,94.0,15.0,2.8,13.5,22.5,13.64,0.0
2016,6,7,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.5,2.85,11.5,3.5,0.0,0.0
2016,6,8,5,0,0.0,7.0,2.9,12.0,7.0,6.37,0.0
2016,6,8,5,15,19.5,22.5,2.95,12.0,24.5,36.43,16.18
2016,6,8,5,30,39.0,38.0,3.0,12.0,42.0,78.89,59.91
2016,6,8,5,45,56.5,57.0,3.15,12.5,67.0,115.15,92.75
2016,6,8,6,0,74.0,76.0,3.3,13.0,92.0,151.31,124.81
2016,6,8,6,15,85.5,97.0,3.35,13.0,120.0,186.56,155.56
2016,6,8,6,30,97.0,118.0,3.4,13.0,148.0,221.76,185.58
2016,6,8,6,45,105.5,139.0,3.5,13.5,176.5,254.57,212.5
2016,6,8,7,0,114.0,160.0,3.6,14.0,205.0,287.28,238.66
2016,6,8,7,15,84.5,177.5,3.65,14.0,213.5,265.66,219.33
2016,6,8,7,30,55.0,195.0,3.7,14.0,222.0,257.61,210.97
2016,6,8,7,45,43.5,207.5,3.75,14.0,230.5,258.46,210.52
2016,6,8,8,0,32.0,220.0,3.8,14.0,239.0,258.89,209.69
2016,6,8,8,15,82.0,259.0,3.8,14.0,312.0,349.53,283.36
2016,6,8,8,30,132.0,298.0,3.8,14.0,385.0,459.35,369.6
2016,6,8,8,45,158.5,320.0,3.85,14.5,431.0,507.53,405.27
2016,6,8,9,0,185.0,342.0,3.9,15.0,477.0,555.17,440.18
2016,6,8,9,15,319.0,322.0,3.9,15.0,570.0,681.33,537.23
2016,6,8,9,30,453.0,302.0,3.9,15.0,663.0,806.64,630.04
2016,6,8,9,45,504.0,301.5,3.9,15.5,718.5,851.12,659.75
2016,6,8,10,0,555.0,301.0,3.9,16.0,774.0,893.09,687.77
2016,6,8,10,15,521.0,328.0,3.9,16.0,783.5,876.02,673.19
2016,6,8,10,30,487.0,355.0,3.9,16.0,793.0,856.54,657.46
2016,6,8,10,45,485.0,368.5,3.9,16.0,812.5,852.72,653.82
2016,6,8,11,0,483.0,382.0,3.9,16.0,832.0,846.53,648.47
2016,6,8,11,15,685.5,261.0,3.95,16.0,910.0,900.18,692.15
2016,6,8,11,30,888.0,140.0,4.0,16.0,988.0,928.84,712.67
2016,6,8,11,45,669.0,276.5,4.05,16.0,917.5,848.27,653.57
2016,6,8,12,0,450.0,413.0,4.1,16.0,847.0,758.87,583.63
2016,6,8,12,15,668.5,278.0,4.1,16.0,922.0,790.16,612.02
2016,6,8,12,30,887.0,143.0,4.1,16.0,997.0,802.59,624.28
2016,6,8,12,45,693.5,266.0,4.1,16.0,930.5,733.31,569.28
2016,6,8,13,0,500.0,389.0,4.1,16.0,864.0,668.59,517.15
2016,6,8,13,15,460.5,387.0,4.05,16.0,819.0,611.97,474.33
2016,6,8,13,30,421.0,385.0,4.0,16.0,774.0,558.37,433.23
2016,6,8,13,45,642.5,262.0,4.0,16.0,838.5,555.78,431.99
2016,6,8,14,0,864.0,139.0,4.0,16.0,903.0,541.97,419.37
2016,6,8,14,15,856.5,137.5,3.95,15.5,874.0,493.04,378.52
2016,6,8,14,30,849.0,136.0,3.9,15.0,845.0,439.0,332.82
2016,6,8,14,45,684.5,202.5,3.85,15.0,758.5,379.42,284.14
2016,6,8,15,0,520.0,269.0,3.8,15.0,672.0,341.44,254.17
2016,6,8,15,15,549.5,241.0,3.8,15.0,647.0,297.66,215.46
2016,6,8,15,30,579.0,213.0,3.8,15.0,622.0,249.72,173.62
2016,6,8,15,45,589.0,192.0,3.8,15.0,585.5,202.68,135.01
2016,6,8,16,0,599.0,171.0,3.8,15.0,549.0,155.19,100.31
2016,6,8,16,15,680.0,135.5,3.8,14.5,533.0,99.79,66.27
2016,6,8,16,30,761.0,100.0,3.8,14.0,517.0,69.55,55.73
2016,6,8,16,45,672.5,106.0,3.8,14.0,448.5,68.23,54.79
2016,6,8,17,0,584.0,112.0,3.8,14.0,380.0,74.56,60.56
2016,6,8,17,15,587.0,96.5,3.75,14.0,339.0,65.94,53.14
2016,6,8,17,30,590.0,81.0,3.7,14.0,298.0,56.73,45.11
2016,6,8,17,45,528.0,79.5,3.7,14.0,251.5,57.51,45.89
2016,6,8,18,0,466.0,78.0,3.7,14.0,205.0,58.62,46.84
2016,6,8,18,15,441.0,65.0,3.55,13.5,165.5,50.02,39.09
2016,6,8,18,30,416.0,52.0,3.4,13.0,126.0,40.92,30.7
2016,6,8,18,45,317.0,41.0,3.3,13.0,87.0,32.97,23.06
2016,6,8,19,0,218.0,30.0,3.2,13.0,48.0,23.51,12.84
2016,6,8,19,15,109.0,15.0,3.15,12.5,24.0,11.84,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,22.0,5.0,3.0,11.5,5.5,0.0,0.0
2016,6,9,5,0,44.0,10.0,3.1,12.0,11.0,32.24,0.0
2016,6,9,5,15,164.0,23.5,3.25,12.0,40.5,150.32,84.95
2016,6,9,5,30,284.0,37.0,3.4,12.0,70.0,256.29,206.48
2016,6,9,5,45,373.0,47.5,3.6,12.5,112.0,340.19,283.1
2016,6,9,6,0,462.0,58.0,3.8,13.0,154.0,431.16,362.08
2016,6,9,6,15,522.5,65.5,3.8,13.5,201.5,503.58,422.73
2016,6,9,6,30,583.0,73.0,3.8,14.0,249.0,579.18,482.52
2016,6,9,6,45,291.5,75.5,3.8,14.5,163.5,353.8,298.02
2016,6,9,7,0,0.0,78.0,3.8,15.0,78.0,69.33,53.19
2016,6,9,7,15,0.0,95.0,3.75,15.0,95.0,85.6,66.91
2016,6,9,7,30,0.0,112.0,3.7,15.0,112.0,101.84,80.24
2016,6,9,7,45,0.0,122.0,3.7,15.0,122.0,111.01,87.56
2016,6,9,8,0,0.0,132.0,3.7,15.0,132.0,120.19,94.84
2016,6,9,8,15,1.0,150.5,3.65,15.0,151.5,138.7,109.79
2016,6,9,8,30,2.0,169.0,3.6,15.0,171.0,157.18,124.55
2016,6,9,8,45,3.0,174.5,3.55,15.5,177.5,162.81,128.56
2016,6,9,9,0,4.0,180.0,3.5,16.0,184.0,168.52,132.62
2016,6,9,9,15,6.5,200.5,3.45,16.0,206.5,190.23,149.82
2016,6,9,9,30,9.0,221.0,3.4,16.0,229.0,211.81,166.75
2016,6,9,9,45,11.5,243.0,3.4,16.5,253.0,234.66,184.21
2016,6,9,10,0,14.0,265.0,3.4,17.0,277.0,257.26,201.3
2016,6,9,10,15,19.5,303.0,3.35,17.0,320.5,297.86,232.62
2016,6,9,10,30,25.0,341.0,3.3,17.0,364.0,351.61,273.56
2016,6,9,10,45,27.5,357.0,3.3,17.5,383.0,366.26,283.74
2016,6,9,11,0,30.0,373.0,3.3,18.0,402.0,380.27,293.52
2016,6,9,11,15,36.5,394.0,3.3,18.0,429.5,402.01,309.76
2016,6,9,11,30,43.0,415.0,3.3,18.0,457.0,422.59,325.02
2016,6,9,11,45,44.5,416.0,3.35,18.0,460.0,419.16,322.32
2016,6,9,12,0,46.0,417.0,3.4,18.0,463.0,415.43,319.52
2016,6,9,12,15,152.0,446.5,3.45,18.0,594.0,522.78,401.91
2016,6,9,12,30,258.0,476.0,3.5,18.0,725.0,615.62,470.94
2016,6,9,12,45,587.0,298.5,3.55,18.0,857.5,683.5,526.76
2016,6,9,13,0,916.0,121.0,3.6,18.0,990.0,729.89,564.72
2016,6,9,13,15,498.5,281.0,3.65,18.0,753.0,553.47,428.47
2016,6,9,13,30,81.0,441.0,3.7,18.0,516.0,416.6,320.43
2016,6,9,13,45,133.0,439.5,3.75,18.0,559.0,428.09,329.94
2016,6,9,14,0,185.0,438.0,3.8,18.0,602.0,439.85,338.45
2016,6,9,14,15,184.5,422.5,3.8,17.5,581.5,412.9,318.01
2016,6,9,14,30,184.0,407.0,3.8,17.0,561.0,386.24,297.61
2016,6,9,14,45,216.0,384.0,3.85,17.0,557.5,366.19,280.86
2016,6,9,15,0,248.0,361.0,3.9,17.0,554.0,332.77,253.13
2016,6,9,15,15,550.0,232.0,3.95,17.0,630.5,292.47,209.97
2016,6,9,15,30,852.0,103.0,4.0,17.0,707.0,239.5,153.11
2016,6,9,15,45,838.0,100.0,4.05,17.0,662.5,189.29,112.5
2016,6,9,16,0,824.0,97.0,4.1,17.0,618.0,131.35,71.53
2016,6,9,16,15,805.5,94.0,4.1,16.5,570.5,84.26,50.2
2016,6,9,16,30,787.0,91.0,4.1,16.0,523.0,63.3,49.85
2016,6,9,16,45,762.5,87.5,4.15,16.0,473.5,62.49,49.34
2016,6,9,17,0,738.0,84.0,4.2,16.0,424.0,61.62,48.74
2016,6,9,17,15,705.5,79.5,4.2,15.5,373.5,54.39,42.64
2016,6,9,17,30,673.0,75.0,4.2,15.0,323.0,52.75,41.39
2016,6,9,17,45,628.5,69.0,4.2,14.5,273.0,49.79,38.92
2016,6,9,18,0,584.0,63.0,4.2,14.0,223.0,46.7,36.23
2016,6,9,18,15,518.5,56.0,4.1,13.5,176.5,42.57,32.46
2016,6,9,18,30,453.0,49.0,4.0,13.0,130.0,38.32,28.41
2016,6,9,18,45,357.5,38.5,3.95,13.0,90.5,30.72,21.12
2016,6,9,19,0,262.0,28.0,3.9,13.0,51.0,22.81,12.43
2016,6,9,19,15,131.0,14.0,3.85,12.5,25.5,11.23,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,40.0,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,10,5,0,80.0,10.0,3.4,12.0,12.0,51.15,0.0
2016,6,10,5,15,209.5,21.5,3.55,12.0,42.0,176.15,100.81
2016,6,10,5,30,339.0,33.0,3.7,12.0,72.0,285.9,230.79
2016,6,10,5,45,418.0,42.5,3.85,12.5,113.5,363.91,303.06
2016,6,10,6,0,497.0,52.0,4.0,13.0,155.0,448.27,376.63
2016,6,10,6,15,554.5,58.5,4.05,13.5,203.0,518.16,434.81
2016,6,10,6,30,612.0,65.0,4.1,14.0,251.0,591.11,492.58
2016,6,10,6,45,622.0,73.0,4.2,14.5,291.5,629.95,521.63
2016,6,10,7,0,632.0,81.0,4.3,15.0,332.0,667.68,548.95
2016,6,10,7,15,597.0,104.5,4.3,15.0,367.0,684.36,559.96
2016,6,10,7,30,562.0,128.0,4.3,15.0,402.0,695.61,566.68
2016,6,10,7,45,521.0,158.0,4.3,15.5,433.5,696.65,564.5
2016,6,10,8,0,480.0,188.0,4.3,16.0,465.0,701.83,564.09
2016,6,10,8,15,424.0,225.5,4.3,16.0,484.5,696.59,556.43
2016,6,10,8,30,368.0,263.0,4.3,16.0,504.0,668.79,532.51
2016,6,10,8,45,400.5,270.5,4.3,16.5,549.0,727.58,574.05
2016,6,10,9,0,433.0,278.0,4.3,17.0,594.0,767.6,601.04
2016,6,10,9,15,399.0,310.0,4.25,17.0,613.0,748.5,584.29
2016,6,10,9,30,365.0,342.0,4.2,17.0,632.0,744.92,579.02
2016,6,10,9,45,357.5,362.0,4.2,17.0,656.5,752.61,583.0
2016,6,10,10,0,350.0,382.0,4.2,17.0,681.0,758.35,585.57
2016,6,10,10,15,237.5,412.0,4.2,17.0,618.0,668.73,516.42
2016,6,10,10,30,125.0,442.0,4.2,17.0,555.0,565.68,436.98
2016,6,10,10,45,219.5,441.0,4.25,17.5,644.5,647.04,498.89
2016,6,10,11,0,314.0,440.0,4.3,18.0,734.0,735.19,563.07
2016,6,10,11,15,369.0,422.5,4.3,18.0,772.0,753.82,576.94
2016,6,10,11,30,424.0,405.0,4.3,18.0,810.0,775.29,592.95
2016,6,10,11,45,441.5,408.5,4.3,18.0,833.0,772.15,590.33
2016,6,10,12,0,459.0,412.0,4.3,18.0,856.0,766.38,585.96
2016,6,10,12,15,695.5,266.0,4.3,18.0,937.0,802.64,617.62
2016,6,10,12,30,932.0,120.0,4.3,18.0,1018.0,819.39,632.24
2016,6,10,12,45,709.0,257.0,4.3,18.0,937.0,738.45,569.68
2016,6,10,13,0,486.0,394.0,4.3,18.0,856.0,664.1,510.42
2016,6,10,13,15,686.0,268.5,4.3,18.0,908.5,660.54,510.66
2016,6,10,13,30,886.0,143.0,4.3,18.0,961.0,645.48,500.32
2016,6,10,13,45,883.5,140.5,4.3,18.0,939.5,599.03,462.92
2016,6,10,14,0,881.0,138.0,4.3,18.0,918.0,551.64,424.0
2016,6,10,14,15,874.0,136.5,4.3,17.5,889.5,502.17,383.22
2016,6,10,14,30,867.0,135.0,4.3,17.0,861.0,452.51,341.12
2016,6,10,14,45,863.0,130.5,4.3,17.0,827.0,401.8,296.52
2016,6,10,15,0,859.0,126.0,4.3,17.0,793.0,344.2,245.89
2016,6,10,15,15,847.0,123.5,4.3,17.0,753.0,292.33,199.79
2016,6,10,15,30,835.0,121.0,4.3,17.0,713.0,241.68,155.72
2016,6,10,15,45,824.0,116.0,4.3,17.0,669.5,190.79,114.31
2016,6,10,16,0,813.0,111.0,4.3,17.0,626.0,141.41,79.92
2016,6,10,16,15,793.0,107.5,4.3,16.5,577.5,94.45,58.23
2016,6,10,16,30,773.0,104.0,4.3,16.0,529.0,72.47,57.82
2016,6,10,16,45,749.0,99.0,4.3,16.0,479.0,64.06,50.7
2016,6,10,17,0,725.0,94.0,4.3,16.0,429.0,62.67,49.66
2016,6,10,17,15,690.5,89.0,4.25,15.5,378.0,61.05,48.51
2016,6,10,17,30,656.0,84.0,4.2,15.0,327.0,59.33,47.23
2016,6,10,17,45,608.5,77.5,4.2,15.0,276.5,56.26,44.58
2016,6,10,18,0,561.0,71.0,4.2,15.0,226.0,53.06,41.72
2016,6,10,18,15,491.0,62.5,4.0,14.5,178.5,47.92,37.08
2016,6,10,18,30,421.0,54.0,3.8,14.0,131.0,42.6,32.07
2016,6,10,18,45,318.0,42.5,3.65,13.5,90.5,34.22,24.14
2016,6,10,19,0,215.0,31.0,3.5,13.0,50.0,24.27,13.73
2016,6,10,19,15,107.5,15.5,3.4,12.5,25.0,12.22,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,2.0,1.95,11.0,2.0,0.0,0.0
2016,6,11,5,0,0.0,4.0,1.9,11.0,4.0,3.64,0.0
2016,6,11,5,15,0.0,15.5,1.95,11.5,15.5,13.64,2.54
2016,6,11,5,30,0.0,27.0,2.0,12.0,27.0,23.81,13.98
2016,6,11,5,45,0.0,44.0,2.1,12.5,44.0,41.14,29.24
2016,6,11,6,0,0.0,61.0,2.2,13.0,61.0,58.36,44.28
2016,6,11,6,15,0.0,80.0,2.2,13.5,80.0,77.53,60.79
2016,6,11,6,30,0.0,99.0,2.2,14.0,99.0,96.27,76.61
2016,6,11,6,45,4.5,117.0,2.2,14.5,119.0,117.17,94.1
2016,6,11,7,0,9.0,135.0,2.2,15.0,139.0,138.19,111.35
2016,6,11,7,15,8.0,147.5,2.15,15.5,151.5,148.33,119.07
2016,6,11,7,30,7.0,160.0,2.1,16.0,164.0,158.54,126.72
2016,6,11,7,45,43.0,202.5,2.1,16.5,227.5,251.91,202.72
2016,6,11,8,0,79.0,245.0,2.1,17.0,291.0,333.63,266.83
2016,6,11,8,15,106.0,271.5,2.0,17.5,338.5,387.72,307.5
2016,6,11,8,30,133.0,298.0,1.9,18.0,386.0,460.37,360.93
2016,6,11,8,45,232.5,306.0,1.85,18.5,471.0,564.83,438.79
2016,6,11,9,0,332.0,314.0,1.8,19.0,556.0,689.19,526.99
2016,6,11,9,15,422.5,298.0,1.7,19.5,623.0,776.23,585.48
2016,6,11,9,30,513.0,282.0,1.6,20.0,690.0,846.17,630.9
2016,6,11,9,45,698.5,202.5,1.55,20.5,783.5,948.17,697.94
2016,6,11,10,0,884.0,123.0,1.5,21.0,877.0,1022.08,740.96
2016,6,11,10,15,891.0,124.5,1.4,21.0,904.5,1019.41,735.73
2016,6,11,10,30,898.0,126.0,1.3,21.0,932.0,1013.49,729.51
2016,6,11,10,45,903.5,127.0,1.25,21.5,953.5,1002.35,719.65
2016,6,11,11,0,909.0,128.0,1.2,22.0,975.0,988.03,708.02
2016,6,11,11,15,912.0,128.5,1.2,22.0,989.0,967.8,695.04
2016,6,11,11,30,915.0,129.0,1.2,22.0,1003.0,944.64,680.32
2016,6,11,11,45,916.5,129.5,1.2,22.5,1010.0,917.38,661.76
2016,6,11,12,0,918.0,130.0,1.2,23.0,1017.0,887.55,641.63
2016,6,11,12,15,918.5,130.0,1.3,23.0,1016.5,854.1,621.71
2016,6,11,12,30,919.0,130.0,1.4,23.0,1016.0,818.51,600.05
2016,6,11,12,45,924.0,125.5,1.55,23.0,1009.5,780.52,576.9
2016,6,11,13,0,929.0,121.0,1.7,23.0,1003.0,740.4,550.1
2016,6,11,13,15,926.5,120.0,1.85,23.0,988.0,696.18,519.22
2016,6,11,13,30,924.0,119.0,2.0,23.0,973.0,650.6,486.27
2016,6,11,13,45,919.0,119.0,2.2,23.0,950.5,603.21,451.03
2016,6,11,14,0,914.0,119.0,2.4,23.0,928.0,554.99,413.82
2016,6,11,14,15,908.0,117.5,2.5,22.5,899.5,504.57,374.09
2016,6,11,14,30,902.0,116.0,2.6,22.0,871.0,453.83,332.73
2016,6,11,14,45,892.0,115.0,2.75,22.0,835.5,401.93,288.78
2016,6,11,15,0,882.0,114.0,2.9,22.0,800.0,350.49,244.35
2016,6,11,15,15,871.0,111.5,2.95,22.0,760.0,298.42,199.19
2016,6,11,15,30,860.0,109.0,3.0,22.0,720.0,247.33,155.74
2016,6,11,15,45,842.5,107.5,3.05,22.0,674.5,188.36,109.11
2016,6,11,16,0,825.0,106.0,3.1,22.0,629.0,139.95,76.4
2016,6,11,16,15,805.5,102.5,3.05,21.5,581.0,92.38,54.54
2016,6,11,16,30,786.0,99.0,3.0,21.0,533.0,68.9,53.6
2016,6,11,16,45,757.0,96.5,3.0,20.5,482.0,69.05,54.04
2016,6,11,17,0,728.0,94.0,3.0,20.0,431.0,62.64,48.82
2016,6,11,17,15,694.0,88.5,2.95,19.5,379.5,60.66,47.38
2016,6,11,17,30,660.0,83.0,2.9,19.0,328.0,58.55,45.77
2016,6,11,17,45,610.5,77.0,2.85,18.5,277.0,55.82,43.56
2016,6,11,18,0,561.0,71.0,2.8,18.0,226.0,53.0,41.16
2016,6,11,18,15,493.0,62.5,2.75,17.0,179.0,47.87,36.66
2016,6,11,18,30,425.0,54.0,2.7,16.0,132.0,42.55,31.78
2016,6,11,18,45,325.0,42.5,2.65,15.5,91.5,34.18,23.92
2016,6,11,19,0,225.0,31.0,2.6,15.0,51.0,24.27,13.72
2016,6,11,19,15,112.5,15.5,2.55,14.5,25.5,12.21,0.0
2016,6,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
