Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,19.0,5.0,2.1,11.5,5.5,0.0,0.0
2016,6,12,5,0,38.0,10.0,2.1,12.0,11.0,29.05,0.0
2016,6,12,5,15,156.0,24.5,2.2,12.0,41.0,147.44,83.44
2016,6,12,5,30,274.0,39.0,2.3,12.0,71.0,251.41,201.9
2016,6,12,5,45,362.0,50.0,2.4,12.5,113.0,335.1,277.61
2016,6,12,6,0,450.0,61.0,2.5,13.0,155.0,425.61,355.32
2016,6,12,6,15,511.5,69.0,2.45,13.5,203.0,499.13,416.14
2016,6,12,6,30,573.0,77.0,2.4,14.0,251.0,575.84,475.68
2016,6,12,6,45,620.0,82.5,2.35,14.5,302.0,640.4,523.22
2016,6,12,7,0,667.0,88.0,2.3,15.0,353.0,706.2,569.76
2016,6,12,7,15,698.5,93.0,2.25,15.0,403.5,758.62,605.85
2016,6,12,7,30,730.0,98.0,2.2,15.0,454.0,810.59,640.69
2016,6,12,7,45,756.0,101.5,2.15,15.5,504.0,849.55,664.18
2016,6,12,8,0,782.0,105.0,2.1,16.0,554.0,892.67,690.11
2016,6,12,8,15,800.0,108.0,2.05,16.0,601.0,925.69,709.82
2016,6,12,8,30,818.0,111.0,2.0,16.0,648.0,956.44,727.82
2016,6,12,8,45,832.5,113.5,1.95,16.5,691.0,980.64,739.88
2016,6,12,9,0,847.0,116.0,1.9,17.0,734.0,1002.08,750.06
2016,6,12,9,15,857.5,118.5,1.9,17.0,772.5,1005.56,750.51
2016,6,12,9,30,868.0,121.0,1.9,17.0,811.0,1017.02,756.57
2016,6,12,9,45,880.0,120.0,1.9,17.5,845.0,1023.13,757.71
2016,6,12,10,0,892.0,119.0,1.9,18.0,879.0,1026.11,757.01
2016,6,12,10,15,898.0,120.5,1.95,18.0,906.0,1022.51,754.33
2016,6,12,10,30,904.0,122.0,2.0,18.0,933.0,1015.66,749.72
2016,6,12,10,45,906.5,124.0,2.1,18.5,953.0,1002.67,740.45
2016,6,12,11,0,909.0,126.0,2.2,19.0,973.0,986.54,729.22
2016,6,12,11,15,911.0,126.5,2.25,19.0,986.5,965.49,715.62
2016,6,12,11,30,913.0,127.0,2.3,19.0,1000.0,941.55,700.15
2016,6,12,11,45,912.5,128.5,2.4,19.0,1005.5,913.6,682.43
2016,6,12,12,0,912.0,130.0,2.5,19.0,1011.0,883.15,662.91
2016,6,12,12,15,911.5,129.5,2.55,19.0,1009.5,848.73,640.1
2016,6,12,12,30,911.0,129.0,2.6,19.0,1008.0,812.27,615.73
2016,6,12,12,45,906.0,130.5,2.65,19.0,998.5,772.27,588.64
2016,6,12,13,0,901.0,132.0,2.7,19.0,989.0,730.8,558.32
2016,6,12,13,15,897.5,131.5,2.7,19.0,973.0,687.43,525.74
2016,6,12,13,30,894.0,131.0,2.7,19.0,957.0,642.84,491.51
2016,6,12,13,45,888.0,130.0,2.7,19.0,934.5,595.42,454.36
2016,6,12,14,0,882.0,129.0,2.7,19.0,912.0,547.34,415.74
2016,6,12,14,15,875.0,127.5,2.65,19.0,883.0,497.97,374.99
2016,6,12,14,30,868.0,126.0,2.6,19.0,854.0,448.41,333.07
2016,6,12,14,45,859.0,124.0,2.6,19.0,819.0,397.79,289.55
2016,6,12,15,0,850.0,122.0,2.6,19.0,784.0,347.57,245.63
2016,6,12,15,15,838.0,119.5,2.55,18.5,744.0,289.25,195.76
2016,6,12,15,30,826.0,117.0,2.5,18.0,704.0,239.11,152.94
2016,6,12,15,45,811.0,113.5,2.45,18.0,660.0,189.23,112.74
2016,6,12,16,0,796.0,110.0,2.4,18.0,616.0,141.24,79.5
2016,6,12,16,15,776.5,106.5,2.35,17.5,568.5,95.15,57.72
2016,6,12,16,30,757.0,103.0,2.3,17.0,521.0,71.47,56.69
2016,6,12,16,45,733.0,98.5,2.3,17.0,472.0,63.47,49.97
2016,6,12,17,0,709.0,94.0,2.3,17.0,423.0,62.43,49.24
2016,6,12,17,15,674.5,88.5,2.25,16.5,372.5,60.46,47.79
2016,6,12,17,30,640.0,83.0,2.2,16.0,322.0,58.36,46.17
2016,6,12,17,45,597.0,76.0,2.2,16.0,272.5,54.9,43.2
2016,6,12,18,0,554.0,69.0,2.2,16.0,223.0,51.26,39.98
2016,6,12,18,15,488.0,61.0,2.15,15.5,176.5,46.51,35.7
2016,6,12,18,30,422.0,53.0,2.1,15.0,130.0,41.58,31.09
2016,6,12,18,45,328.0,41.5,2.05,14.5,91.0,33.21,23.22
2016,6,12,19,0,234.0,30.0,2.0,14.0,52.0,23.48,13.28
2016,6,12,19,15,117.0,15.0,2.05,13.5,26.0,11.81,0.0
2016,6,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.0,2.7,11.0,6.0,0.0,0.0
2016,6,13,5,0,52.0,10.0,2.8,11.0,12.0,36.38,0.0
2016,6,13,5,15,172.0,23.5,2.8,11.0,41.0,154.59,87.91
2016,6,13,5,30,292.0,37.0,2.8,11.0,70.0,260.74,210.53
2016,6,13,5,45,384.0,46.5,2.85,11.5,112.5,345.77,288.05
2016,6,13,6,0,476.0,56.0,2.9,12.0,155.0,437.97,367.69
2016,6,13,6,15,253.5,83.5,2.9,12.5,138.0,304.92,257.46
2016,6,13,6,30,31.0,111.0,2.9,13.0,121.0,146.45,120.11
2016,6,13,6,45,38.0,131.0,2.95,13.5,145.0,173.83,143.24
2016,6,13,7,0,45.0,151.0,3.0,14.0,169.0,201.25,165.58
2016,6,13,7,15,134.5,175.5,3.0,14.0,239.0,323.06,267.47
2016,6,13,7,30,224.0,200.0,3.0,14.0,309.0,433.64,356.86
2016,6,13,7,45,507.5,148.0,3.05,14.5,429.5,671.6,544.87
2016,6,13,8,0,791.0,96.0,3.1,15.0,550.0,890.22,700.84
2016,6,13,8,15,809.5,99.0,3.15,15.0,597.5,923.93,721.05
2016,6,13,8,30,828.0,102.0,3.2,15.0,645.0,955.39,741.17
2016,6,13,8,45,842.5,104.5,3.25,15.5,688.5,969.27,747.64
2016,6,13,9,0,857.0,107.0,3.3,16.0,732.0,990.91,759.67
2016,6,13,9,15,868.5,109.0,3.3,16.0,771.5,1006.11,768.28
2016,6,13,9,30,880.0,111.0,3.3,16.0,811.0,1018.29,774.98
2016,6,13,9,45,892.0,110.5,3.3,16.5,846.0,1025.12,776.72
2016,6,13,10,0,904.0,110.0,3.3,17.0,881.0,1028.78,776.5
2016,6,13,10,15,910.5,111.5,3.4,17.0,908.5,1025.82,774.27
2016,6,13,10,30,917.0,113.0,3.5,17.0,936.0,1019.56,769.98
2016,6,13,10,45,920.0,115.0,3.6,17.0,957.0,1007.11,761.61
2016,6,13,11,0,923.0,117.0,3.7,17.0,978.0,991.47,751.19
2016,6,13,11,15,925.5,117.5,3.8,17.0,991.5,970.82,737.38
2016,6,13,11,30,928.0,118.0,3.9,17.0,1005.0,947.22,721.58
2016,6,13,11,45,926.5,120.5,4.0,17.5,1011.0,919.13,701.3
2016,6,13,12,0,925.0,123.0,4.1,18.0,1017.0,888.52,679.27
2016,6,13,12,15,925.0,122.5,4.15,18.0,1016.0,854.23,655.64
2016,6,13,12,30,925.0,122.0,4.2,18.0,1015.0,817.83,630.39
2016,6,13,12,45,923.5,122.0,4.3,18.0,1006.5,778.76,603.24
2016,6,13,13,0,922.0,122.0,4.4,18.0,998.0,737.96,573.14
2016,6,13,13,15,918.5,121.5,4.45,18.0,982.5,693.86,539.34
2016,6,13,13,30,915.0,121.0,4.5,18.0,967.0,648.48,503.78
2016,6,13,13,45,906.5,122.0,4.55,18.0,943.5,600.38,465.24
2016,6,13,14,0,898.0,123.0,4.6,18.0,920.0,551.78,425.33
2016,6,13,14,15,891.0,121.5,4.6,17.5,891.0,501.7,383.89
2016,6,13,14,30,884.0,120.0,4.6,17.0,862.0,451.42,341.09
2016,6,13,14,45,877.0,117.0,4.7,17.0,827.5,400.05,295.91
2016,6,13,15,0,870.0,114.0,4.8,17.0,793.0,348.88,250.15
2016,6,13,15,15,858.5,112.0,4.8,16.5,753.0,297.69,204.69
2016,6,13,15,30,847.0,110.0,4.8,16.0,713.0,239.12,154.2
2016,6,13,15,45,842.0,103.0,4.85,16.0,670.5,187.13,111.04
2016,6,13,16,0,837.0,96.0,4.9,16.0,628.0,136.03,74.31
2016,6,13,16,15,818.5,93.0,4.9,16.0,580.0,88.22,51.07
2016,6,13,16,30,800.0,90.0,4.9,16.0,532.0,62.54,49.17
2016,6,13,16,45,777.0,86.0,4.9,16.0,482.5,61.34,48.32
2016,6,13,17,0,754.0,82.0,4.9,16.0,433.0,60.04,47.35
2016,6,13,17,15,722.5,77.5,4.9,15.5,382.0,58.18,45.97
2016,6,13,17,30,691.0,73.0,4.9,15.0,331.0,51.23,40.03
2016,6,13,17,45,637.5,69.5,4.9,14.5,280.0,50.05,39.14
2016,6,13,18,0,584.0,66.0,4.9,14.0,229.0,48.92,38.21
2016,6,13,18,15,519.5,58.5,4.8,13.5,182.0,44.47,34.17
2016,6,13,18,30,455.0,51.0,4.7,13.0,135.0,39.87,29.82
2016,6,13,18,45,351.0,41.0,4.65,13.0,94.5,32.75,22.97
2016,6,13,19,0,247.0,31.0,4.6,13.0,54.0,25.39,14.97
2016,6,13,19,15,123.5,15.5,4.6,12.5,27.0,12.21,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,45,29.5,5.5,3.7,10.5,6.0,0.0,0.0
2016,6,14,5,0,59.0,11.0,3.7,11.0,12.0,40.93,0.0
2016,6,14,5,15,186.5,23.5,3.7,11.0,42.0,162.72,92.37
2016,6,14,5,30,314.0,36.0,3.7,11.0,72.0,273.18,221.05
2016,6,14,5,45,414.0,43.5,3.75,11.5,115.0,361.85,302.28
2016,6,14,6,0,514.0,51.0,3.8,12.0,158.0,458.13,385.85
2016,6,14,6,15,571.5,57.5,3.8,12.5,206.0,528.62,444.29
2016,6,14,6,30,629.0,64.0,3.8,13.0,254.0,602.18,502.36
2016,6,14,6,45,675.5,67.0,3.85,13.5,305.5,659.97,545.9
2016,6,14,7,0,722.0,70.0,3.9,14.0,357.0,724.22,592.83
2016,6,14,7,15,687.0,86.0,3.85,14.0,388.5,738.95,601.68
2016,6,14,7,30,652.0,102.0,3.8,14.0,420.0,744.9,603.97
2016,6,14,7,45,737.5,92.5,3.75,14.5,488.0,821.24,657.32
2016,6,14,8,0,823.0,83.0,3.7,15.0,556.0,904.09,713.25
2016,6,14,8,15,839.0,85.5,3.65,15.0,602.5,925.7,725.57
2016,6,14,8,30,855.0,88.0,3.6,15.0,649.0,954.65,743.49
2016,6,14,8,45,866.0,91.0,3.55,15.5,691.5,976.71,755.02
2016,6,14,9,0,877.0,94.0,3.5,16.0,734.0,995.94,764.59
2016,6,14,9,15,705.0,184.0,3.5,16.0,716.0,943.76,726.71
2016,6,14,9,30,533.0,274.0,3.5,16.0,698.0,858.06,662.75
2016,6,14,9,45,710.5,194.5,3.5,16.0,785.0,952.09,731.04
2016,6,14,10,0,888.0,115.0,3.5,16.0,872.0,1018.31,774.59
2016,6,14,10,15,894.5,116.5,3.55,16.0,899.0,1015.43,771.41
2016,6,14,10,30,901.0,118.0,3.6,16.0,926.0,1009.3,766.76
2016,6,14,10,45,907.0,117.5,3.65,16.0,947.5,997.45,758.34
2016,6,14,11,0,913.0,117.0,3.7,16.0,969.0,982.45,747.92
2016,6,14,11,15,915.5,117.5,3.75,16.0,982.5,962.06,733.89
2016,6,14,11,30,918.0,118.0,3.8,16.0,996.0,938.76,717.9
2016,6,14,11,45,920.5,118.0,3.9,16.0,1003.0,912.22,699.95
2016,6,14,12,0,923.0,118.0,4.0,16.0,1010.0,883.05,680.1
2016,6,14,12,15,922.5,118.0,4.1,15.5,1009.0,849.0,657.91
2016,6,14,12,30,922.0,118.0,4.2,15.0,1008.0,812.84,633.97
2016,6,14,12,45,924.0,115.5,4.35,15.0,1001.0,774.48,607.45
2016,6,14,13,0,926.0,113.0,4.5,15.0,994.0,734.16,577.81
2016,6,14,13,15,923.0,112.5,4.55,15.0,978.5,690.37,543.72
2016,6,14,13,30,920.0,112.0,4.6,15.0,963.0,645.24,507.82
2016,6,14,13,45,915.5,111.0,4.65,15.0,941.0,597.72,469.19
2016,6,14,14,0,911.0,110.0,4.7,15.0,919.0,549.35,428.87
2016,6,14,14,15,686.5,216.0,4.7,15.0,814.5,472.85,366.56
2016,6,14,14,30,462.0,322.0,4.7,15.0,710.0,423.3,326.59
2016,6,14,14,45,675.0,212.0,4.7,15.0,752.5,388.0,292.63
2016,6,14,15,0,888.0,102.0,4.7,15.0,795.0,346.64,249.9
2016,6,14,15,15,877.5,100.0,4.7,15.0,755.5,294.9,203.06
2016,6,14,15,30,867.0,98.0,4.7,15.0,716.0,244.07,158.0
2016,6,14,15,45,729.5,136.5,4.75,15.0,634.0,188.64,117.58
2016,6,14,16,0,592.0,175.0,4.8,15.0,552.0,162.13,105.41
2016,6,14,16,15,526.0,181.0,4.8,15.0,497.0,131.78,93.01
2016,6,14,16,30,460.0,187.0,4.8,15.0,442.0,118.57,98.06
2016,6,14,16,45,437.0,171.5,4.85,15.0,395.5,111.42,92.21
2016,6,14,17,0,414.0,156.0,4.9,15.0,349.0,103.78,85.86
2016,6,14,17,15,362.0,144.5,4.9,14.5,299.0,98.14,81.37
2016,6,14,17,30,310.0,133.0,4.9,14.0,249.0,97.31,81.02
2016,6,14,17,45,283.0,117.0,4.9,13.5,211.0,86.93,72.13
2016,6,14,18,0,256.0,101.0,4.9,13.0,173.0,76.17,62.69
2016,6,14,18,15,227.5,83.0,4.8,12.5,138.0,63.65,51.44
2016,6,14,18,30,199.0,65.0,4.7,12.0,103.0,50.71,39.58
2016,6,14,18,45,149.0,48.5,4.6,12.0,72.0,38.39,28.02
2016,6,14,19,0,99.0,32.0,4.5,12.0,41.0,25.77,15.44
2016,6,14,19,15,49.5,16.0,4.45,11.5,20.5,13.21,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,30.0,5.5,3.8,10.0,6.0,0.0,0.0
2016,6,15,5,0,60.0,11.0,3.8,10.0,12.0,41.43,0.0
2016,6,15,5,15,190.0,23.5,3.85,10.5,42.0,164.55,92.92
2016,6,15,5,30,320.0,36.0,3.9,11.0,72.0,276.69,223.89
2016,6,15,5,45,416.0,44.0,4.0,11.5,115.0,363.58,303.83
2016,6,15,6,0,512.0,52.0,4.1,12.0,158.0,457.8,385.95
2016,6,15,6,15,569.5,58.0,4.15,12.0,206.0,527.58,445.02
2016,6,15,6,30,627.0,64.0,4.2,12.0,254.0,600.38,503.93
2016,6,15,6,45,673.0,67.5,4.3,12.5,305.0,662.92,551.86
2016,6,15,7,0,719.0,71.0,4.4,13.0,356.0,722.72,596.06
2016,6,15,7,15,591.5,113.0,4.45,13.0,368.5,689.0,568.25
2016,6,15,7,30,464.0,155.0,4.5,13.0,381.0,631.01,520.8
2016,6,15,7,45,644.5,119.0,4.55,13.5,468.5,772.92,628.52
2016,6,15,8,0,825.0,83.0,4.6,14.0,556.0,905.85,723.27
2016,6,15,8,15,841.0,85.5,4.6,14.0,602.5,927.53,735.95
2016,6,15,8,30,857.0,88.0,4.6,14.0,649.0,956.54,754.63
2016,6,15,8,45,870.5,89.5,4.7,14.5,692.5,979.35,768.16
2016,6,15,9,0,884.0,91.0,4.8,15.0,736.0,999.45,779.81
2016,6,15,9,15,893.5,93.0,4.8,15.0,774.5,1013.18,787.7
2016,6,15,9,30,903.0,95.0,4.8,15.0,813.0,1023.82,793.56
2016,6,15,9,45,588.0,248.0,4.85,15.0,723.5,884.97,692.63
2016,6,15,10,0,273.0,401.0,4.9,15.0,634.0,702.23,549.3
2016,6,15,10,15,341.0,387.5,4.9,15.0,688.0,746.43,584.03
2016,6,15,10,30,409.0,374.0,4.9,15.0,742.0,800.56,624.17
2016,6,15,10,45,669.5,240.5,4.95,15.5,858.0,909.28,708.58
2016,6,15,11,0,930.0,107.0,5.0,16.0,974.0,989.09,762.83
2016,6,15,11,15,933.0,107.5,5.0,16.0,988.0,969.08,747.76
2016,6,15,11,30,936.0,108.0,5.0,16.0,1002.0,946.06,731.31
2016,6,15,11,45,939.5,106.5,5.05,16.0,1009.5,918.78,712.22
2016,6,15,12,0,943.0,105.0,5.1,16.0,1017.0,888.8,691.19
2016,6,15,12,15,648.5,272.5,5.05,16.0,899.5,773.29,604.0
2016,6,15,12,30,354.0,440.0,5.0,16.0,782.0,660.67,513.42
2016,6,15,12,45,637.0,279.0,4.95,16.0,888.0,707.28,554.17
2016,6,15,13,0,920.0,118.0,4.9,16.0,994.0,734.8,578.22
2016,6,15,13,15,665.5,253.5,4.85,16.0,882.0,638.75,500.57
2016,6,15,13,30,411.0,389.0,4.8,16.0,770.0,558.93,435.74
2016,6,15,13,45,373.0,397.5,4.8,16.0,737.0,523.53,407.67
2016,6,15,14,0,335.0,406.0,4.8,16.0,704.0,486.0,377.78
2016,6,15,14,15,335.5,391.0,4.7,15.5,681.5,452.27,351.21
2016,6,15,14,30,336.0,376.0,4.6,15.0,659.0,418.7,324.23
2016,6,15,14,45,329.0,361.0,4.6,15.0,628.0,382.65,294.55
2016,6,15,15,0,322.0,346.0,4.6,15.0,597.0,347.56,265.4
2016,6,15,15,15,600.5,218.5,4.55,15.0,658.0,297.6,214.68
2016,6,15,15,30,879.0,91.0,4.5,15.0,719.0,242.42,156.17
2016,6,15,15,45,869.5,87.0,4.45,15.0,675.5,190.9,113.23
2016,6,15,16,0,860.0,83.0,4.4,15.0,632.0,140.59,77.07
2016,6,15,16,15,843.0,80.5,4.3,14.5,584.5,92.37,53.37
2016,6,15,16,30,826.0,78.0,4.2,14.0,537.0,64.08,50.91
2016,6,15,16,45,803.5,75.0,4.15,14.0,487.0,53.65,41.92
2016,6,15,17,0,781.0,72.0,4.1,14.0,437.0,52.75,41.28
2016,6,15,17,15,750.5,68.5,3.95,13.5,386.0,51.35,40.27
2016,6,15,17,30,720.0,65.0,3.8,13.0,335.0,49.9,39.18
2016,6,15,17,45,677.5,60.5,3.65,13.0,285.0,47.5,37.11
2016,6,15,18,0,635.0,56.0,3.5,13.0,235.0,45.04,34.91
2016,6,15,18,15,574.0,50.0,3.25,12.5,187.5,37.65,28.23
2016,6,15,18,30,513.0,44.0,3.0,12.0,140.0,33.97,24.73
2016,6,15,18,45,418.5,35.5,2.75,11.5,99.0,27.95,18.97
2016,6,15,19,0,324.0,27.0,2.5,11.0,58.0,21.73,12.29
2016,6,15,19,15,162.0,13.5,2.35,11.0,29.0,10.66,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.0,1.2,11.5,2.0,0.0,0.0
2016,6,16,5,0,0.0,4.0,1.2,12.0,4.0,3.64,0.0
2016,6,16,5,15,0.0,15.0,1.2,12.0,15.0,13.2,2.07
2016,6,16,5,30,0.0,26.0,1.2,12.0,26.0,22.92,13.25
2016,6,16,5,45,0.0,42.0,1.3,12.0,42.0,38.68,27.24
2016,6,16,6,0,0.0,58.0,1.4,12.0,58.0,54.72,41.37
2016,6,16,6,15,0.0,76.5,1.3,12.0,76.5,73.36,57.57
2016,6,16,6,30,0.0,95.0,1.2,12.0,95.0,91.58,73.17
2016,6,16,6,45,2.5,113.0,1.2,12.5,114.0,110.96,89.4
2016,6,16,7,0,5.0,131.0,1.2,13.0,133.0,130.31,105.27
2016,6,16,7,15,5.5,144.5,1.15,13.0,147.5,142.88,115.33
2016,6,16,7,30,6.0,158.0,1.1,13.0,162.0,155.53,125.33
2016,6,16,7,45,3.0,157.0,1.1,13.5,159.0,149.64,119.67
2016,6,16,8,0,0.0,156.0,1.1,14.0,156.0,144.31,114.58
2016,6,16,8,15,9.5,194.5,1.1,14.5,201.0,191.51,152.56
2016,6,16,8,30,19.0,233.0,1.1,15.0,246.0,238.98,189.67
2016,6,16,8,45,121.0,284.5,1.1,15.5,372.0,429.43,338.37
2016,6,16,9,0,223.0,336.0,1.1,16.0,498.0,586.69,453.0
2016,6,16,9,15,164.5,355.0,1.15,16.0,478.5,545.04,418.87
2016,6,16,9,30,106.0,374.0,1.2,16.0,459.0,484.23,372.6
2016,6,16,9,45,215.0,380.5,1.3,16.5,560.5,612.99,468.25
2016,6,16,10,0,324.0,387.0,1.4,17.0,662.0,738.5,556.24
2016,6,16,10,15,298.5,408.0,1.5,17.0,668.0,725.8,545.31
2016,6,16,10,30,273.0,429.0,1.6,17.0,674.0,711.69,534.85
2016,6,16,10,45,259.5,443.5,1.7,17.0,681.0,701.44,527.49
2016,6,16,11,0,246.0,458.0,1.8,17.0,688.0,690.0,519.26
2016,6,16,11,15,274.5,457.5,1.9,17.0,717.5,701.88,528.6
2016,6,16,11,30,303.0,457.0,2.0,17.0,747.0,711.35,536.01
2016,6,16,11,45,321.5,442.5,2.1,17.5,752.0,696.77,525.64
2016,6,16,12,0,340.0,428.0,2.2,18.0,757.0,680.65,514.27
2016,6,16,12,15,255.5,458.5,2.25,18.0,705.5,619.43,468.81
2016,6,16,12,30,171.0,489.0,2.3,18.0,654.0,562.32,426.13
2016,6,16,12,45,303.5,444.5,2.4,18.0,734.5,605.83,460.81
2016,6,16,13,0,436.0,400.0,2.5,18.0,815.0,637.5,485.38
2016,6,16,13,15,369.5,419.5,2.55,18.0,767.5,586.85,447.03
2016,6,16,13,30,303.0,439.0,2.6,18.0,720.0,537.94,410.28
2016,6,16,13,45,318.5,422.5,2.65,18.0,711.5,512.51,391.35
2016,6,16,14,0,334.0,406.0,2.7,18.0,703.0,485.88,370.89
2016,6,16,14,15,274.0,405.5,2.7,17.5,644.0,434.93,332.57
2016,6,16,14,30,214.0,405.0,2.7,17.0,585.0,399.19,305.76
2016,6,16,14,45,161.5,386.0,2.75,17.0,519.0,350.61,268.96
2016,6,16,15,0,109.0,367.0,2.8,17.0,453.0,318.12,244.88
2016,6,16,15,15,63.0,307.5,2.75,17.0,357.0,256.44,198.37
2016,6,16,15,30,17.0,248.0,2.7,17.0,261.0,210.18,164.09
2016,6,16,15,45,52.5,264.5,2.7,17.0,299.0,211.78,164.25
2016,6,16,16,0,88.0,281.0,2.7,17.0,337.0,217.71,168.25
2016,6,16,16,15,146.5,260.0,2.6,16.5,345.0,186.83,144.51
2016,6,16,16,30,205.0,239.0,2.5,16.0,353.0,167.42,139.01
2016,6,16,16,45,483.0,155.5,2.45,16.0,391.0,101.41,82.98
2016,6,16,17,0,761.0,72.0,2.4,16.0,429.0,52.55,40.74
2016,6,16,17,15,731.5,68.5,2.3,15.5,379.0,51.18,39.8
2016,6,16,17,30,702.0,65.0,2.2,15.0,329.0,49.75,38.73
2016,6,16,17,45,661.0,60.0,2.1,15.0,279.5,46.96,36.34
2016,6,16,18,0,620.0,55.0,2.0,15.0,230.0,44.07,33.77
2016,6,16,18,15,560.0,49.5,1.8,14.5,183.5,37.16,27.57
2016,6,16,18,30,500.0,44.0,1.6,14.0,137.0,33.9,24.48
2016,6,16,18,45,409.0,35.5,1.45,14.0,97.0,27.9,18.74
2016,6,16,19,0,318.0,27.0,1.3,14.0,57.0,21.69,12.15
2016,6,16,19,15,159.0,13.5,1.2,13.5,28.5,10.64,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.5,1.45,12.5,1.5,0.0,0.0
2016,6,17,5,0,0.0,3.0,1.5,13.0,3.0,2.73,0.0
2016,6,17,5,15,0.0,12.0,1.55,13.0,12.0,10.55,0.41
2016,6,17,5,30,0.0,21.0,1.6,13.0,21.0,18.49,9.52
2016,6,17,5,45,0.0,33.5,1.7,13.5,33.5,29.54,19.33
2016,6,17,6,0,0.0,46.0,1.8,14.0,46.0,40.63,29.06
2016,6,17,6,15,0.0,60.0,1.8,14.0,60.0,54.21,40.85
2016,6,17,6,30,0.0,74.0,1.8,14.0,74.0,67.61,52.33
2016,6,17,6,45,0.0,89.0,1.8,14.5,89.0,81.98,64.33
2016,6,17,7,0,0.0,104.0,1.8,15.0,104.0,96.23,76.0
2016,6,17,7,15,0.0,86.0,1.8,15.0,86.0,76.68,59.36
2016,6,17,7,30,0.0,68.0,1.8,15.0,68.0,60.13,45.29
2016,6,17,7,45,0.0,92.0,1.85,15.5,92.0,81.75,63.1
2016,6,17,8,0,0.0,116.0,1.9,16.0,116.0,104.54,81.54
2016,6,17,8,15,16.0,184.5,1.95,16.0,195.0,187.51,149.38
2016,6,17,8,30,32.0,253.0,2.0,16.0,274.0,290.43,230.81
2016,6,17,8,45,93.0,297.0,2.05,16.5,363.5,397.59,314.28
2016,6,17,9,0,154.0,341.0,2.1,17.0,453.0,523.39,408.22
2016,6,17,9,15,80.5,268.5,2.15,17.0,327.5,347.53,273.06
2016,6,17,9,30,7.0,196.0,2.2,17.0,202.0,185.83,144.72
2016,6,17,9,45,14.0,250.0,2.3,17.5,262.0,244.01,190.51
2016,6,17,10,0,21.0,304.0,2.4,18.0,322.0,302.08,234.71
2016,6,17,10,15,13.0,236.0,2.45,18.0,247.5,227.82,176.73
2016,6,17,10,30,5.0,168.0,2.5,18.0,173.0,156.17,120.26
2016,6,17,10,45,11.5,242.0,2.55,18.0,253.0,230.33,178.64
2016,6,17,11,0,18.0,316.0,2.6,18.0,333.0,304.13,235.26
2016,6,17,11,15,26.0,355.0,2.65,18.0,380.0,355.62,274.11
2016,6,17,11,30,34.0,394.0,2.7,18.0,427.0,395.43,303.82
2016,6,17,11,45,26.5,363.5,2.75,18.0,389.5,355.83,273.71
2016,6,17,12,0,19.0,333.0,2.8,18.0,352.0,313.29,241.44
2016,6,17,12,15,31.5,377.5,2.8,18.0,408.5,363.41,279.74
2016,6,17,12,30,44.0,422.0,2.8,18.0,465.0,406.67,312.09
2016,6,17,12,45,37.5,402.0,2.85,18.0,438.5,378.61,290.86
2016,6,17,13,0,31.0,382.0,2.9,18.0,412.0,351.67,270.66
2016,6,17,13,15,86.0,422.0,2.9,18.0,502.5,414.45,318.83
2016,6,17,13,30,141.0,462.0,2.9,18.0,593.0,464.62,356.22
2016,6,17,13,45,78.5,375.0,2.9,18.0,448.0,356.58,274.69
2016,6,17,14,0,16.0,288.0,2.9,18.0,303.0,256.05,197.95
2016,6,17,14,15,21.5,304.5,2.9,17.5,323.5,269.67,209.27
2016,6,17,14,30,27.0,321.0,2.9,17.0,344.0,272.28,211.7
2016,6,17,14,45,33.0,321.0,2.95,17.0,347.5,269.56,209.62
2016,6,17,15,0,39.0,321.0,3.0,17.0,351.0,265.87,206.73
2016,6,17,15,15,33.0,295.5,3.05,16.5,320.5,240.9,187.89
2016,6,17,15,30,27.0,270.0,3.1,16.0,290.0,217.02,169.88
2016,6,17,15,45,79.0,279.0,3.2,16.0,331.0,225.02,174.42
2016,6,17,16,0,131.0,288.0,3.3,16.0,372.0,214.98,165.15
2016,6,17,16,15,68.5,231.0,3.4,15.5,274.5,177.72,139.64
2016,6,17,16,30,6.0,174.0,3.5,15.0,177.0,144.76,120.4
2016,6,17,16,45,22.5,176.5,3.6,15.0,187.5,145.42,121.43
2016,6,17,17,0,39.0,179.0,3.7,15.0,198.0,137.76,115.23
2016,6,17,17,15,19.5,126.5,3.7,14.5,136.0,106.87,88.91
2016,6,17,17,30,0.0,74.0,3.7,14.0,74.0,65.32,52.69
2016,6,17,17,45,0.0,63.0,3.7,14.0,63.0,55.67,44.23
2016,6,17,18,0,0.0,52.0,3.7,14.0,52.0,45.9,35.53
2016,6,17,18,15,0.0,41.5,3.5,13.5,41.5,36.6,27.17
2016,6,17,18,30,0.0,31.0,3.3,13.0,31.0,27.31,18.71
2016,6,17,18,45,0.0,21.5,3.15,13.0,21.5,18.92,10.95
2016,6,17,19,0,0.0,12.0,3.0,13.0,12.0,10.54,3.04
2016,6,17,19,15,0.0,6.0,2.85,12.5,6.0,5.26,0.0
2016,6,17,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.0,1.65,11.0,6.0,0.0,0.0
2016,6,18,5,0,104.0,10.0,1.7,11.0,12.0,63.39,0.0
2016,6,18,5,15,244.0,20.5,1.75,11.5,43.0,192.84,104.64
2016,6,18,5,30,384.0,31.0,1.8,12.0,74.0,309.72,247.66
2016,6,18,5,45,471.0,38.5,1.85,12.5,118.0,391.9,322.82
2016,6,18,6,0,558.0,46.0,1.9,13.0,162.0,481.07,398.54
2016,6,18,6,15,615.0,52.0,1.9,13.5,211.0,547.15,451.44
2016,6,18,6,30,672.0,58.0,1.9,14.0,260.0,621.7,508.23
2016,6,18,6,45,712.5,62.0,1.9,14.5,311.5,682.59,552.1
2016,6,18,7,0,753.0,66.0,1.9,15.0,363.0,744.18,594.72
2016,6,18,7,15,782.0,69.5,1.85,15.0,415.0,795.36,628.99
2016,6,18,7,30,811.0,73.0,1.8,15.0,467.0,845.81,661.79
2016,6,18,7,45,833.0,76.0,1.75,15.5,518.0,878.77,680.31
2016,6,18,8,0,855.0,79.0,1.7,16.0,569.0,919.13,703.62
2016,6,18,8,15,871.5,81.5,1.6,16.5,617.0,951.64,720.32
2016,6,18,8,30,888.0,84.0,1.5,17.0,665.0,981.78,735.08
2016,6,18,8,45,901.5,86.0,1.45,17.5,709.5,1005.76,746.3
2016,6,18,9,0,915.0,88.0,1.4,18.0,754.0,1026.89,755.63
2016,6,18,9,15,924.5,89.5,1.35,18.0,793.5,1040.39,761.49
2016,6,18,9,30,934.0,91.0,1.3,18.0,833.0,1050.72,765.49
2016,6,18,9,45,939.5,94.0,1.3,18.5,867.0,1055.4,765.55
2016,6,18,10,0,945.0,97.0,1.3,19.0,901.0,1056.67,763.68
2016,6,18,10,15,950.5,98.0,1.3,19.0,929.0,1052.35,759.95
2016,6,18,10,30,956.0,99.0,1.3,19.0,957.0,1044.66,754.32
2016,6,18,10,45,961.0,99.5,1.3,19.5,979.0,1032.6,744.7
2016,6,18,11,0,966.0,100.0,1.3,20.0,1001.0,1017.21,733.2
2016,6,18,11,15,968.5,100.5,1.35,20.0,1015.0,996.25,720.53
2016,6,18,11,30,971.0,101.0,1.4,20.0,1029.0,972.19,705.94
2016,6,18,11,45,973.0,101.0,1.5,20.0,1036.0,944.28,689.54
2016,6,18,12,0,975.0,101.0,1.6,20.0,1043.0,913.6,671.13
2016,6,18,12,15,975.0,100.5,1.65,20.0,1042.5,878.26,648.81
2016,6,18,12,30,975.0,100.0,1.7,20.0,1042.0,840.63,624.77
2016,6,18,12,45,974.0,99.5,1.8,20.5,1034.0,800.12,597.84
2016,6,18,13,0,973.0,99.0,1.9,21.0,1026.0,757.7,568.53
2016,6,18,13,15,970.5,98.5,1.9,21.0,1010.5,712.53,535.61
2016,6,18,13,30,968.0,98.0,1.9,21.0,995.0,665.87,500.81
2016,6,18,13,45,964.0,97.5,1.95,21.0,972.5,617.05,463.77
2016,6,18,14,0,960.0,97.0,2.0,21.0,950.0,567.23,424.83
2016,6,18,14,15,954.0,95.5,2.0,21.0,921.0,514.93,382.68
2016,6,18,14,30,948.0,94.0,2.0,21.0,892.0,462.24,339.0
2016,6,18,14,45,938.5,94.0,2.05,21.0,856.5,409.24,294.1
2016,6,18,15,0,929.0,94.0,2.1,21.0,821.0,356.6,248.55
2016,6,18,15,15,919.0,92.0,2.1,20.5,780.5,302.93,202.25
2016,6,18,15,30,909.0,90.0,2.1,20.0,740.0,250.12,157.18
2016,6,18,15,45,894.0,89.0,2.15,20.0,695.0,198.31,115.3
2016,6,18,16,0,879.0,88.0,2.2,20.0,650.0,148.2,80.24
2016,6,18,16,15,861.5,85.0,2.2,19.5,601.5,98.52,55.64
2016,6,18,16,30,844.0,82.0,2.2,19.0,553.0,66.88,52.26
2016,6,18,16,45,821.5,79.0,2.25,19.0,502.0,56.56,43.57
2016,6,18,17,0,799.0,76.0,2.3,19.0,451.0,55.77,43.05
2016,6,18,17,15,768.5,72.0,2.3,18.5,399.0,54.09,41.83
2016,6,18,17,30,738.0,68.0,2.3,18.0,347.0,52.33,40.5
2016,6,18,17,45,697.0,63.0,2.3,17.5,296.0,49.61,38.28
2016,6,18,18,0,656.0,58.0,2.3,17.0,245.0,46.79,35.88
2016,6,18,18,15,594.5,52.0,2.3,16.5,196.0,39.27,29.19
2016,6,18,18,30,533.0,46.0,2.3,16.0,147.0,35.64,25.79
2016,6,18,18,45,438.5,37.5,2.35,15.5,104.5,29.67,20.14
2016,6,18,19,0,344.0,29.0,2.4,15.0,62.0,23.51,13.64
2016,6,18,19,15,172.0,14.5,2.4,14.5,31.0,11.5,0.0
2016,6,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,52.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,6,19,5,0,104.0,10.0,1.2,13.0,12.0,63.33,0.0
2016,6,19,5,15,247.5,21.0,1.15,13.5,44.0,195.02,102.69
2016,6,19,5,30,391.0,32.0,1.1,14.0,76.0,315.04,248.56
2016,6,19,5,45,479.5,39.5,1.1,14.5,120.0,398.6,323.41
2016,6,19,6,0,568.0,47.0,1.1,15.0,164.0,489.17,398.33
2016,6,19,6,15,623.5,52.5,1.1,15.5,213.0,553.7,448.54
2016,6,19,6,30,679.0,58.0,1.1,16.0,262.0,626.8,502.57
2016,6,19,6,45,718.5,62.5,1.1,16.5,313.5,687.79,545.06
2016,6,19,7,0,758.0,67.0,1.1,17.0,365.0,749.41,586.22
2016,6,19,7,15,785.0,70.5,1.1,17.5,416.5,799.01,617.41
2016,6,19,7,30,812.0,74.0,1.1,18.0,468.0,847.77,647.12
2016,6,19,7,45,833.0,76.5,1.15,19.0,518.0,879.18,663.88
2016,6,19,8,0,854.0,79.0,1.2,20.0,568.0,917.98,685.39
2016,6,19,8,15,869.5,81.5,1.15,20.0,615.0,949.53,702.67
2016,6,19,8,30,885.0,84.0,1.1,20.0,662.0,978.71,718.24
2016,6,19,8,45,897.0,86.0,1.1,20.5,706.0,1001.2,728.95
2016,6,19,9,0,909.0,88.0,1.1,21.0,750.0,1020.84,737.92
2016,6,19,9,15,918.5,89.5,1.1,21.5,789.0,1034.36,743.11
2016,6,19,9,30,928.0,91.0,1.1,22.0,828.0,1044.72,746.5
2016,6,19,9,45,939.0,90.0,1.1,22.5,863.0,1050.53,747.23
2016,6,19,10,0,950.0,89.0,1.1,23.0,898.0,1053.07,746.14
2016,6,19,10,15,955.5,90.0,1.15,23.0,925.5,1048.95,743.57
2016,6,19,10,30,961.0,91.0,1.2,23.0,953.0,1041.43,739.1
2016,6,19,10,45,963.0,93.5,1.25,23.0,974.0,1028.69,731.54
2016,6,19,11,0,965.0,96.0,1.3,23.0,995.0,1012.62,722.02
2016,6,19,11,15,967.5,96.5,1.4,23.0,1009.0,991.81,710.39
2016,6,19,11,30,970.0,97.0,1.5,23.0,1023.0,967.93,696.72
2016,6,19,11,45,965.0,101.0,1.65,23.0,1028.5,937.79,679.55
2016,6,19,12,0,960.0,105.0,1.8,23.0,1034.0,905.11,660.4
2016,6,19,12,15,960.0,105.0,1.9,23.0,1033.5,870.67,639.18
2016,6,19,12,30,960.0,105.0,2.0,23.0,1033.0,833.96,616.15
2016,6,19,12,45,951.5,110.0,2.15,23.0,1023.0,793.1,590.37
2016,6,19,13,0,943.0,115.0,2.3,23.0,1013.0,750.78,561.9
2016,6,19,13,15,940.0,114.0,2.4,22.5,997.5,705.97,530.79
2016,6,19,13,30,937.0,113.0,2.5,22.0,982.0,659.8,497.64
2016,6,19,13,45,740.0,221.0,2.6,22.0,897.0,585.39,440.6
2016,6,19,14,0,543.0,329.0,2.7,22.0,812.0,529.88,397.44
2016,6,19,14,15,405.0,362.5,2.75,22.0,716.5,457.89,343.36
2016,6,19,14,30,267.0,396.0,2.8,22.0,621.0,405.92,304.57
2016,6,19,14,45,353.5,348.0,2.85,22.0,633.0,383.99,285.63
2016,6,19,15,0,440.0,300.0,2.9,22.0,645.0,345.18,252.29
2016,6,19,15,15,420.5,292.5,2.9,21.5,609.0,307.13,221.82
2016,6,19,15,30,401.0,285.0,2.9,21.0,573.0,271.34,193.52
2016,6,19,15,45,634.5,187.5,2.95,21.0,609.5,213.63,138.15
2016,6,19,16,0,868.0,90.0,3.0,21.0,646.0,149.2,81.12
2016,6,19,16,15,669.0,137.0,3.0,20.5,546.5,108.96,67.96
2016,6,19,16,30,470.0,184.0,3.0,20.0,447.0,116.51,94.3
2016,6,19,16,45,357.5,186.0,3.0,20.0,375.0,128.62,104.87
2016,6,19,17,0,245.0,188.0,3.0,20.0,303.0,129.87,106.28
2016,6,19,17,15,253.5,164.5,2.9,19.5,271.5,116.34,95.26
2016,6,19,17,30,262.0,141.0,2.8,19.0,240.0,102.11,83.47
2016,6,19,17,45,242.5,123.5,2.75,18.5,205.0,90.95,74.15
2016,6,19,18,0,223.0,106.0,2.7,18.0,170.0,79.36,64.21
2016,6,19,18,15,200.0,87.5,2.55,17.5,136.0,66.64,53.04
2016,6,19,18,30,177.0,69.0,2.4,17.0,102.0,53.47,41.24
2016,6,19,18,45,144.0,51.0,2.3,16.5,73.0,40.21,29.15
2016,6,19,19,0,111.0,33.0,2.2,16.0,44.0,26.57,16.11
2016,6,19,19,15,55.5,16.5,2.2,15.5,22.0,13.62,0.0
2016,6,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,51.0,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,20,5,0,102.0,11.0,2.5,11.0,13.0,63.13,0.0
2016,6,20,5,15,250.0,21.5,2.5,11.5,45.0,196.57,102.28
2016,6,20,5,30,398.0,32.0,2.5,12.0,77.0,319.09,255.31
2016,6,20,5,45,491.5,39.0,2.55,12.5,122.0,405.51,334.89
2016,6,20,6,0,585.0,46.0,2.6,13.0,167.0,499.32,414.87
2016,6,20,6,15,435.5,76.0,2.5,13.5,179.0,444.7,371.4
2016,6,20,6,30,286.0,106.0,2.4,14.0,191.0,366.04,306.13
2016,6,20,6,45,304.5,122.5,2.35,14.5,229.0,408.9,340.51
2016,6,20,7,0,323.0,139.0,2.3,15.0,267.0,452.05,373.34
2016,6,20,7,15,577.0,105.0,2.3,15.5,370.5,665.66,538.52
2016,6,20,7,30,831.0,71.0,2.3,16.0,474.0,860.65,675.89
2016,6,20,7,45,851.0,74.0,2.35,17.0,524.5,892.37,691.92
2016,6,20,8,0,871.0,77.0,2.4,18.0,575.0,931.33,714.19
2016,6,20,8,15,886.5,79.0,2.4,18.5,622.5,962.66,731.64
2016,6,20,8,30,902.0,81.0,2.4,19.0,670.0,991.56,747.32
2016,6,20,8,45,913.5,83.5,2.4,19.5,714.0,1014.47,758.9
2016,6,20,9,0,925.0,86.0,2.4,20.0,758.0,1034.43,768.57
2016,6,20,9,15,934.0,87.5,2.4,20.0,797.5,1047.61,775.33
2016,6,20,9,30,943.0,89.0,2.4,20.0,837.0,1057.58,780.19
2016,6,20,9,45,941.0,95.5,2.4,20.5,869.0,1058.74,778.01
2016,6,20,10,0,939.0,102.0,2.4,21.0,901.0,1056.35,773.79
2016,6,20,10,15,944.5,103.5,2.45,21.0,929.0,1052.6,770.94
2016,6,20,10,30,950.0,105.0,2.5,21.0,957.0,1045.46,766.05
2016,6,20,10,45,954.5,105.5,2.55,21.0,978.5,1032.97,757.82
2016,6,20,11,0,959.0,106.0,2.6,21.0,1000.0,1017.18,747.58
2016,6,20,11,15,961.5,106.5,2.65,21.0,1014.0,996.31,734.09
2016,6,20,11,30,964.0,107.0,2.7,21.0,1028.0,972.38,718.63
2016,6,20,11,45,966.5,106.0,2.75,21.0,1035.0,944.12,700.3
2016,6,20,12,0,969.0,105.0,2.8,21.0,1042.0,913.13,680.1
2016,6,20,12,15,968.0,105.0,2.85,21.0,1041.0,877.61,656.73
2016,6,20,12,30,967.0,105.0,2.9,21.0,1040.0,839.87,631.68
2016,6,20,12,45,966.0,104.5,3.0,21.0,1031.5,799.65,604.99
2016,6,20,13,0,965.0,104.0,3.1,21.0,1023.0,757.53,575.81
2016,6,20,13,15,961.5,103.0,3.15,21.0,1007.0,711.63,541.8
2016,6,20,13,30,958.0,102.0,3.2,21.0,991.0,664.35,505.95
2016,6,20,13,45,953.0,101.5,3.25,21.0,968.0,615.43,467.9
2016,6,20,14,0,948.0,101.0,3.3,21.0,945.0,565.62,428.12
2016,6,20,14,15,941.5,100.0,3.35,20.5,915.5,514.04,386.62
2016,6,20,14,30,935.0,99.0,3.4,20.0,886.0,462.12,343.51
2016,6,20,14,45,925.0,98.5,3.45,20.0,850.5,409.18,297.85
2016,6,20,15,0,915.0,98.0,3.5,20.0,815.0,356.65,251.71
2016,6,20,15,15,904.5,96.0,3.5,19.5,774.5,303.55,205.26
2016,6,20,15,30,894.0,94.0,3.5,19.0,734.0,251.33,160.15
2016,6,20,15,45,878.5,92.5,3.5,19.0,689.0,199.8,117.97
2016,6,20,16,0,863.0,91.0,3.5,19.0,644.0,150.04,82.59
2016,6,20,16,15,845.5,88.5,3.45,18.5,596.0,101.43,58.05
2016,6,20,16,30,828.0,86.0,3.4,18.0,548.0,59.82,46.39
2016,6,20,16,45,650.5,115.5,3.35,18.0,458.0,73.92,58.79
2016,6,20,17,0,473.0,145.0,3.3,18.0,368.0,96.74,78.73
2016,6,20,17,15,585.5,103.5,3.15,17.5,347.5,70.5,56.31
2016,6,20,17,30,698.0,62.0,3.0,17.0,327.0,47.27,36.2
2016,6,20,17,45,632.5,65.0,2.95,17.0,279.0,46.4,35.53
2016,6,20,18,0,567.0,68.0,2.9,17.0,231.0,50.2,38.88
2016,6,20,18,15,508.0,60.5,2.85,16.5,185.0,45.85,35.0
2016,6,20,18,30,449.0,53.0,2.8,16.0,139.0,41.34,30.79
2016,6,20,18,45,367.5,42.0,2.8,15.5,99.0,33.44,23.42
2016,6,20,19,0,286.0,31.0,2.8,15.0,59.0,25.2,15.1
2016,6,20,19,15,143.0,15.5,2.85,15.0,29.5,12.33,0.0
2016,6,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,45,46.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,21,5,0,93.0,10.0,1.9,12.0,12.0,57.47,0.0
2016,6,21,5,15,235.5,21.0,1.9,12.5,43.0,187.29,93.97
2016,6,21,5,30,378.0,32.0,1.9,13.0,74.0,306.61,243.59
2016,6,21,5,45,468.0,39.5,1.9,13.5,117.5,390.51,320.27
2016,6,21,6,0,558.0,47.0,1.9,14.0,161.0,481.56,397.31
2016,6,21,6,15,614.0,52.5,1.8,14.5,210.0,551.07,452.28
2016,6,21,6,30,670.0,58.0,1.7,15.0,259.0,619.1,503.16
2016,6,21,6,45,711.0,62.0,1.65,15.5,310.0,680.37,546.67
2016,6,21,7,0,752.0,66.0,1.6,16.0,361.0,742.36,588.74
2016,6,21,7,15,780.0,69.0,1.6,16.5,412.0,792.04,620.81
2016,6,21,7,30,808.0,72.0,1.6,17.0,463.0,840.94,651.44
2016,6,21,7,45,829.5,74.5,1.6,18.0,513.0,872.84,668.31
2016,6,21,8,0,851.0,77.0,1.6,19.0,563.0,912.15,689.93
2016,6,21,8,15,866.5,79.5,1.6,19.5,610.5,943.77,707.18
2016,6,21,8,30,882.0,82.0,1.6,20.0,658.0,973.02,722.72
2016,6,21,8,45,895.0,83.5,1.6,20.5,701.5,995.99,734.06
2016,6,21,9,0,908.0,85.0,1.6,21.0,745.0,1016.16,743.63
2016,6,21,9,15,917.0,87.0,1.6,21.5,784.0,1029.91,749.13
2016,6,21,9,30,926.0,89.0,1.6,22.0,823.0,1040.48,752.78
2016,6,21,9,45,928.0,93.0,1.6,22.5,855.5,1042.97,751.47
2016,6,21,10,0,930.0,97.0,1.6,23.0,888.0,1042.05,748.28
2016,6,21,10,15,935.5,98.0,1.65,23.0,915.5,1038.02,745.53
2016,6,21,10,30,941.0,99.0,1.7,23.0,943.0,1030.65,740.84
2016,6,21,10,45,943.5,101.0,1.75,23.5,964.0,1018.07,731.57
2016,6,21,11,0,946.0,103.0,1.8,24.0,985.0,1002.24,720.39
2016,6,21,11,15,948.5,103.5,1.85,24.0,999.0,981.76,707.75
2016,6,21,11,30,951.0,104.0,1.9,24.0,1013.0,958.26,693.2
2016,6,21,11,45,951.5,104.5,2.0,24.5,1019.5,930.11,674.86
2016,6,21,12,0,952.0,105.0,2.1,25.0,1026.0,899.32,654.71
2016,6,21,12,15,951.5,105.0,2.2,24.5,1025.0,864.8,634.45
2016,6,21,12,30,951.0,105.0,2.3,24.0,1024.0,828.07,612.37
2016,6,21,12,45,946.5,106.5,2.4,24.0,1015.0,787.61,586.21
2016,6,21,13,0,942.0,108.0,2.5,24.0,1006.0,745.5,557.61
2016,6,21,13,15,939.0,107.5,2.6,24.0,990.5,701.27,525.77
2016,6,21,13,30,936.0,107.0,2.7,24.0,975.0,655.66,492.02
2016,6,21,13,45,931.5,106.0,2.85,24.0,953.0,607.6,455.69
2016,6,21,14,0,927.0,105.0,3.0,24.0,931.0,558.64,417.51
2016,6,21,14,15,921.0,104.0,3.05,23.5,902.5,508.28,377.57
2016,6,21,14,30,915.0,103.0,3.1,23.0,874.0,457.55,336.04
2016,6,21,14,45,907.0,101.5,3.2,23.0,839.5,405.57,291.86
2016,6,21,15,0,899.0,100.0,3.3,23.0,805.0,353.83,247.01
2016,6,21,15,15,889.0,98.0,3.35,22.5,765.5,301.65,201.95
2016,6,21,15,30,879.0,96.0,3.4,22.0,726.0,250.32,158.12
2016,6,21,15,45,865.5,94.0,3.45,21.5,682.0,199.49,117.11
2016,6,21,16,0,852.0,92.0,3.5,21.0,638.0,150.21,82.42
2016,6,21,16,15,835.0,89.0,3.5,20.5,590.5,92.12,49.98
2016,6,21,16,30,818.0,86.0,3.5,20.0,543.0,59.7,45.91
2016,6,21,16,45,796.0,82.5,3.5,20.0,493.5,58.75,45.27
2016,6,21,17,0,774.0,79.0,3.5,20.0,444.0,57.71,44.54
2016,6,21,17,15,744.0,75.0,3.45,19.5,393.5,56.15,43.43
2016,6,21,17,30,714.0,71.0,3.4,19.0,343.0,54.51,42.23
2016,6,21,17,45,673.0,66.0,3.4,18.5,292.5,47.38,36.15
2016,6,21,18,0,632.0,61.0,3.4,18.0,242.0,44.95,34.1
2016,6,21,18,15,571.5,54.5,3.3,17.0,194.0,41.13,30.77
2016,6,21,18,30,511.0,48.0,3.2,16.0,146.0,37.2,27.16
2016,6,21,18,45,416.5,39.5,3.1,15.5,104.0,31.31,21.58
2016,6,21,19,0,322.0,31.0,3.0,15.0,62.0,25.24,15.17
2016,6,21,19,15,161.0,15.5,3.0,14.5,31.0,12.34,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
