Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,39.5,5.5,3.5,11.0,6.0,0.0,0.0
2016,6,22,5,0,79.0,11.0,3.6,11.0,12.0,51.05,0.0
2016,6,22,5,15,224.5,22.0,3.65,11.5,43.0,181.6,88.46
2016,6,22,5,30,370.0,33.0,3.7,12.0,74.0,302.62,242.39
2016,6,22,5,45,461.0,41.0,3.75,12.5,118.0,387.61,321.64
2016,6,22,6,0,552.0,49.0,3.8,13.0,162.0,479.78,401.64
2016,6,22,6,15,311.5,81.5,3.8,13.5,149.0,360.52,303.39
2016,6,22,6,30,71.0,114.0,3.8,14.0,136.0,182.4,151.13
2016,6,22,6,45,78.0,135.0,3.8,14.5,162.5,212.35,176.24
2016,6,22,7,0,85.0,156.0,3.8,15.0,189.0,242.18,200.29
2016,6,22,7,15,54.5,166.0,3.75,15.0,188.5,224.93,184.4
2016,6,22,7,30,24.0,176.0,3.7,15.0,188.0,191.93,155.6
2016,6,22,7,45,47.5,208.0,3.65,15.5,234.0,263.22,213.54
2016,6,22,8,0,71.0,240.0,3.6,16.0,280.0,320.4,258.63
2016,6,22,8,15,67.0,259.0,3.55,16.5,299.5,335.5,268.78
2016,6,22,8,30,63.0,278.0,3.5,17.0,319.0,350.07,278.54
2016,6,22,8,45,114.5,308.5,3.5,17.5,389.5,451.04,356.5
2016,6,22,9,0,166.0,339.0,3.5,18.0,460.0,533.43,418.01
2016,6,22,9,15,208.5,354.0,3.45,18.0,514.0,588.58,458.65
2016,6,22,9,30,251.0,369.0,3.4,18.0,568.0,660.81,510.83
2016,6,22,9,45,596.5,231.5,3.35,18.5,731.5,877.46,672.66
2016,6,22,10,0,942.0,94.0,3.3,19.0,895.0,1050.88,786.86
2016,6,22,10,15,947.5,95.0,3.3,19.0,923.0,1046.85,781.53
2016,6,22,10,30,953.0,96.0,3.3,19.0,951.0,1039.45,775.75
2016,6,22,10,45,957.0,97.0,3.3,19.5,972.5,1027.24,765.46
2016,6,22,11,0,961.0,98.0,3.3,20.0,994.0,1011.72,753.18
2016,6,22,11,15,964.0,98.5,3.3,20.0,1008.5,991.54,739.36
2016,6,22,11,30,967.0,99.0,3.3,20.0,1023.0,968.26,723.56
2016,6,22,11,45,968.0,99.5,3.35,20.0,1030.0,940.25,704.97
2016,6,22,12,0,969.0,100.0,3.4,20.0,1037.0,909.51,684.49
2016,6,22,12,15,969.0,100.0,3.4,20.0,1037.0,874.96,661.02
2016,6,22,12,30,969.0,100.0,3.4,20.0,1037.0,838.11,635.86
2016,6,22,12,45,960.5,105.0,3.4,20.0,1027.0,797.09,607.65
2016,6,22,13,0,952.0,110.0,3.4,20.0,1017.0,754.56,577.2
2016,6,22,13,15,949.5,109.0,3.4,20.0,1002.5,709.82,543.54
2016,6,22,13,30,947.0,108.0,3.4,20.0,988.0,663.64,508.04
2016,6,22,13,45,942.5,107.5,3.45,20.0,966.0,615.46,470.32
2016,6,22,14,0,938.0,107.0,3.5,20.0,944.0,566.35,430.86
2016,6,22,14,15,932.5,106.0,3.5,20.0,915.0,515.66,388.99
2016,6,22,14,30,927.0,105.0,3.5,20.0,886.0,464.54,345.68
2016,6,22,14,45,919.5,103.0,3.5,20.0,851.5,411.73,300.07
2016,6,22,15,0,912.0,101.0,3.5,20.0,817.0,359.11,253.81
2016,6,22,15,15,901.5,99.0,3.5,19.5,776.5,306.11,207.48
2016,6,22,15,30,891.0,97.0,3.5,19.0,736.0,254.0,162.45
2016,6,22,15,45,878.0,94.5,3.55,19.0,691.5,202.24,119.93
2016,6,22,16,0,865.0,92.0,3.6,19.0,647.0,152.0,83.92
2016,6,22,16,15,847.5,89.0,3.6,18.5,599.0,102.9,58.72
2016,6,22,16,30,830.0,86.0,3.6,18.0,551.0,59.8,46.37
2016,6,22,16,45,807.0,82.5,3.65,18.0,500.5,58.84,45.72
2016,6,22,17,0,784.0,79.0,3.7,18.0,450.0,57.78,44.97
2016,6,22,17,15,753.5,75.0,3.7,17.5,398.5,56.2,43.84
2016,6,22,17,30,723.0,71.0,3.7,17.0,347.0,54.55,42.62
2016,6,22,17,45,679.5,66.5,3.75,16.5,295.5,47.77,36.8
2016,6,22,18,0,636.0,62.0,3.8,16.0,244.0,45.73,35.08
2016,6,22,18,15,574.5,55.5,3.8,15.5,196.0,41.94,31.69
2016,6,22,18,30,513.0,49.0,3.8,15.0,148.0,38.04,28.03
2016,6,22,18,45,415.0,40.5,3.8,14.5,105.5,32.17,22.43
2016,6,22,19,0,317.0,32.0,3.8,14.0,63.0,26.15,16.01
2016,6,22,19,15,158.5,16.0,3.8,13.5,31.5,12.77,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,55.0,5.0,3.3,10.5,6.0,0.0,0.0
2016,6,23,5,0,110.0,10.0,3.4,11.0,12.0,66.16,0.0
2016,6,23,5,15,260.5,20.5,3.4,11.0,44.0,199.77,93.96
2016,6,23,5,30,411.0,31.0,3.4,11.0,76.0,325.03,260.69
2016,6,23,5,45,503.5,37.5,3.45,11.5,120.5,410.38,341.05
2016,6,23,6,0,596.0,44.0,3.5,12.0,165.0,497.73,416.92
2016,6,23,6,15,650.5,49.5,3.5,12.5,214.5,568.4,474.93
2016,6,23,6,30,705.0,55.0,3.5,13.0,264.0,641.61,532.14
2016,6,23,6,45,744.5,58.0,3.55,14.0,316.0,701.48,575.68
2016,6,23,7,0,784.0,61.0,3.6,15.0,368.0,761.94,617.81
2016,6,23,7,15,810.0,64.5,3.5,15.5,419.5,811.52,650.77
2016,6,23,7,30,836.0,68.0,3.4,16.0,471.0,851.26,675.56
2016,6,23,7,45,856.0,70.0,3.35,16.5,521.0,890.95,699.98
2016,6,23,8,0,876.0,72.0,3.3,17.0,571.0,928.93,722.64
2016,6,23,8,15,889.5,74.0,3.25,17.5,617.5,958.63,739.12
2016,6,23,8,30,903.0,76.0,3.2,18.0,664.0,985.85,753.74
2016,6,23,8,45,913.5,78.0,3.15,18.5,707.0,1007.41,764.38
2016,6,23,9,0,924.0,80.0,3.1,19.0,750.0,1026.03,773.04
2016,6,23,9,15,931.0,81.5,3.05,19.0,788.0,1037.47,778.41
2016,6,23,9,30,938.0,83.0,3.0,19.0,826.0,1045.69,781.81
2016,6,23,9,45,938.5,87.5,3.0,19.5,857.0,1047.46,780.07
2016,6,23,10,0,939.0,92.0,3.0,20.0,888.0,1045.78,776.27
2016,6,23,10,15,943.0,93.0,3.05,20.0,915.0,1040.38,772.15
2016,6,23,10,30,947.0,94.0,3.1,20.0,942.0,1031.66,766.0
2016,6,23,10,45,951.0,93.5,3.2,20.0,962.0,1018.09,757.19
2016,6,23,11,0,955.0,93.0,3.3,20.0,982.0,1001.31,746.33
2016,6,23,11,15,956.5,93.5,3.4,20.0,995.5,980.03,732.49
2016,6,23,11,30,958.0,94.0,3.5,20.0,1009.0,955.75,716.64
2016,6,23,11,45,959.5,93.5,3.6,20.0,1015.5,927.65,698.14
2016,6,23,12,0,961.0,93.0,3.7,20.0,1022.0,896.84,677.7
2016,6,23,12,15,961.0,93.0,3.8,20.0,1021.5,862.74,654.85
2016,6,23,12,30,961.0,93.0,3.9,20.0,1021.0,826.33,630.21
2016,6,23,12,45,957.0,94.5,4.0,20.0,1012.5,786.12,602.67
2016,6,23,13,0,953.0,96.0,4.1,20.0,1004.0,744.18,573.04
2016,6,23,13,15,950.5,95.5,4.1,20.0,989.0,700.0,539.36
2016,6,23,13,30,948.0,95.0,4.1,20.0,974.0,654.36,503.85
2016,6,23,13,45,946.0,92.5,4.2,20.0,953.0,606.11,465.79
2016,6,23,14,0,944.0,90.0,4.3,20.0,932.0,556.72,425.82
2016,6,23,14,15,938.0,89.0,4.35,19.5,903.0,505.7,384.15
2016,6,23,14,30,932.0,88.0,4.4,19.0,874.0,454.29,340.84
2016,6,23,14,45,925.5,86.0,4.45,19.0,839.5,401.76,294.85
2016,6,23,15,0,919.0,84.0,4.5,19.0,805.0,349.31,248.1
2016,6,23,15,15,908.5,82.5,4.5,18.5,765.0,296.48,201.26
2016,6,23,15,30,898.0,81.0,4.5,18.0,725.0,244.55,155.78
2016,6,23,15,45,884.5,79.0,4.5,18.0,681.0,192.88,112.83
2016,6,23,16,0,871.0,77.0,4.5,18.0,637.0,142.79,76.56
2016,6,23,16,15,855.0,75.0,4.5,17.5,589.5,94.32,51.56
2016,6,23,16,30,839.0,73.0,4.5,17.0,542.0,60.81,47.44
2016,6,23,16,45,816.0,70.5,4.5,17.0,492.5,59.34,46.35
2016,6,23,17,0,793.0,68.0,4.5,17.0,443.0,49.8,38.17
2016,6,23,17,15,764.5,64.5,4.4,16.5,392.5,48.29,37.06
2016,6,23,17,30,736.0,61.0,4.3,16.0,342.0,46.71,35.86
2016,6,23,17,45,695.0,57.5,4.25,16.0,292.0,44.99,34.41
2016,6,23,18,0,654.0,54.0,4.2,16.0,242.0,43.26,32.88
2016,6,23,18,15,596.0,48.5,4.05,15.5,194.5,39.7,29.7
2016,6,23,18,30,538.0,43.0,3.9,15.0,147.0,33.06,23.63
2016,6,23,18,45,445.5,35.5,3.8,14.5,105.0,27.85,18.68
2016,6,23,19,0,353.0,28.0,3.7,14.0,63.0,22.52,13.03
2016,6,23,19,15,176.5,14.0,3.65,13.5,31.5,11.02,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,5,15,198.5,15.5,3.1,11.5,37.0,156.86,69.09
2016,6,24,5,30,397.0,31.0,3.1,12.0,74.0,316.23,252.21
2016,6,24,5,45,485.0,38.5,3.15,12.5,118.0,399.37,330.3
2016,6,24,6,0,573.0,46.0,3.2,13.0,162.0,489.58,408.27
2016,6,24,6,15,630.5,52.0,3.1,13.0,212.0,556.34,463.47
2016,6,24,6,30,688.0,58.0,3.0,13.0,262.0,631.86,522.89
2016,6,24,6,45,725.5,62.5,2.9,13.5,313.5,691.61,566.56
2016,6,24,7,0,763.0,67.0,2.8,14.0,365.0,751.85,608.68
2016,6,24,7,15,791.0,70.5,2.65,14.5,416.5,802.6,641.79
2016,6,24,7,30,819.0,74.0,2.5,15.0,468.0,852.54,673.06
2016,6,24,7,45,838.5,77.0,2.35,16.0,518.0,892.85,695.09
2016,6,24,8,0,858.0,80.0,2.2,17.0,568.0,921.83,708.52
2016,6,24,8,15,873.5,82.5,2.1,17.5,616.0,953.62,725.34
2016,6,24,8,30,889.0,85.0,2.0,18.0,664.0,983.02,740.14
2016,6,24,8,45,900.0,88.0,1.95,18.5,707.5,1005.95,751.02
2016,6,24,9,0,911.0,91.0,1.9,19.0,751.0,1025.96,759.97
2016,6,24,9,15,920.0,92.5,1.85,19.0,790.5,1039.14,765.95
2016,6,24,9,30,929.0,94.0,1.8,19.0,830.0,1049.16,770.03
2016,6,24,9,45,937.0,95.0,1.8,19.5,864.0,1054.35,770.44
2016,6,24,10,0,945.0,96.0,1.8,20.0,898.0,1056.21,768.92
2016,6,24,10,15,950.5,97.0,1.8,20.0,926.0,1052.2,765.32
2016,6,24,10,30,956.0,98.0,1.8,20.0,954.0,1044.81,759.78
2016,6,24,10,45,960.0,98.5,1.85,20.5,975.5,1032.07,750.28
2016,6,24,11,0,964.0,99.0,1.9,21.0,997.0,1016.04,738.82
2016,6,24,11,15,966.5,99.5,1.95,21.0,1011.5,995.39,725.9
2016,6,24,11,30,969.0,100.0,2.0,21.0,1026.0,971.65,711.02
2016,6,24,11,45,970.5,100.5,2.15,21.5,1033.0,944.06,693.35
2016,6,24,12,0,972.0,101.0,2.3,22.0,1040.0,913.71,673.67
2016,6,24,12,15,972.0,101.0,2.4,22.0,1039.5,879.09,651.76
2016,6,24,12,30,972.0,101.0,2.5,22.0,1039.0,842.15,628.05
2016,6,24,12,45,962.5,106.0,2.6,22.0,1029.0,800.3,600.68
2016,6,24,13,0,953.0,111.0,2.7,22.0,1019.0,757.01,571.01
2016,6,24,13,15,950.5,110.5,2.8,22.0,1004.5,712.64,538.77
2016,6,24,13,30,948.0,110.0,2.9,22.0,990.0,666.82,504.56
2016,6,24,13,45,943.0,109.5,3.0,22.0,967.5,618.3,467.39
2016,6,24,14,0,938.0,109.0,3.1,22.0,945.0,568.9,428.44
2016,6,24,14,15,932.5,107.5,3.1,22.0,916.5,517.81,386.84
2016,6,24,14,30,927.0,106.0,3.1,22.0,888.0,466.3,343.77
2016,6,24,14,45,918.5,105.0,3.15,22.0,853.5,413.84,299.04
2016,6,24,15,0,910.0,104.0,3.2,22.0,819.0,361.65,253.67
2016,6,24,15,15,900.0,102.0,3.15,21.5,779.0,308.82,207.89
2016,6,24,15,30,890.0,100.0,3.1,21.0,739.0,256.82,163.34
2016,6,24,15,45,875.5,98.0,3.1,21.0,694.0,205.16,121.29
2016,6,24,16,0,861.0,96.0,3.1,21.0,649.0,155.15,85.73
2016,6,24,16,15,843.5,93.0,3.1,20.5,601.0,96.55,52.76
2016,6,24,16,30,826.0,90.0,3.1,20.0,553.0,62.5,48.29
2016,6,24,16,45,802.5,86.5,3.1,20.0,502.5,61.64,47.75
2016,6,24,17,0,779.0,83.0,3.1,20.0,452.0,60.7,47.12
2016,6,24,17,15,747.5,79.0,3.05,19.5,400.0,59.25,46.12
2016,6,24,17,30,716.0,75.0,3.0,19.0,348.0,57.72,45.03
2016,6,24,17,45,672.0,70.0,3.0,18.5,297.0,50.34,38.75
2016,6,24,18,0,628.0,65.0,3.0,18.0,246.0,48.03,36.81
2016,6,24,18,15,564.5,58.0,2.9,17.0,197.0,43.93,33.24
2016,6,24,18,30,501.0,51.0,2.8,16.0,148.0,39.69,29.37
2016,6,24,18,45,403.5,42.0,2.7,15.5,105.5,33.46,23.46
2016,6,24,19,0,306.0,33.0,2.6,15.0,63.0,27.04,16.72
2016,6,24,19,15,153.0,16.5,2.6,14.5,31.5,13.2,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,5,15,179.5,16.0,1.4,12.5,35.5,146.6,59.88
2016,6,25,5,30,359.0,32.0,1.4,13.0,71.0,294.0,231.64
2016,6,25,5,45,451.5,40.5,1.4,14.0,114.5,379.84,309.4
2016,6,25,6,0,544.0,49.0,1.4,15.0,158.0,473.16,387.0
2016,6,25,6,15,602.5,55.0,1.35,15.5,207.0,544.7,443.29
2016,6,25,6,30,661.0,61.0,1.3,16.0,256.0,619.39,498.79
2016,6,25,6,45,702.5,65.5,1.3,16.5,307.5,676.4,538.88
2016,6,25,7,0,744.0,70.0,1.3,17.0,359.0,739.31,581.58
2016,6,25,7,15,772.5,73.5,1.3,17.5,410.5,789.99,613.94
2016,6,25,7,30,801.0,77.0,1.3,18.0,462.0,839.91,644.84
2016,6,25,7,45,823.5,80.0,1.35,18.5,512.5,882.57,670.64
2016,6,25,8,0,846.0,83.0,1.4,19.0,563.0,913.98,688.5
2016,6,25,8,15,862.0,85.5,1.45,19.5,610.5,946.01,706.68
2016,6,25,8,30,878.0,88.0,1.5,20.0,658.0,975.7,723.14
2016,6,25,8,45,891.5,90.0,1.55,20.5,702.5,999.76,735.85
2016,6,25,9,0,905.0,92.0,1.6,21.0,747.0,1021.02,746.81
2016,6,25,9,15,914.5,93.5,1.65,21.0,786.5,1034.69,754.44
2016,6,25,9,30,924.0,95.0,1.7,21.0,826.0,1045.23,760.27
2016,6,25,9,45,925.0,100.0,1.75,21.5,858.0,1047.84,759.78
2016,6,25,10,0,926.0,105.0,1.8,22.0,890.0,1047.01,757.34
2016,6,25,10,15,931.5,106.5,1.9,22.0,918.0,1043.53,755.54
2016,6,25,10,30,937.0,108.0,2.0,22.0,946.0,1036.7,751.7
2016,6,25,10,45,940.5,109.0,2.1,22.5,967.5,1024.08,742.81
2016,6,25,11,0,944.0,110.0,2.2,23.0,989.0,1008.23,731.94
2016,6,25,11,15,946.5,110.5,2.25,23.0,1003.5,987.79,719.02
2016,6,25,11,30,949.0,111.0,2.3,23.0,1018.0,964.32,704.17
2016,6,25,11,45,950.0,111.5,2.4,23.0,1024.5,936.62,687.02
2016,6,25,12,0,951.0,112.0,2.5,23.0,1031.0,906.25,667.98
2016,6,25,12,15,951.0,112.0,2.55,23.0,1031.0,872.13,645.88
2016,6,25,12,30,951.0,112.0,2.6,23.0,1031.0,835.76,622.1
2016,6,25,12,45,952.0,110.0,2.7,23.0,1024.0,796.36,596.36
2016,6,25,13,0,953.0,108.0,2.8,23.0,1017.0,754.97,568.08
2016,6,25,13,15,950.5,107.5,2.85,23.0,1002.0,710.66,535.66
2016,6,25,13,30,948.0,107.0,2.9,23.0,987.0,664.88,501.35
2016,6,25,13,45,944.0,106.0,2.95,23.0,965.0,616.57,464.29
2016,6,25,14,0,940.0,105.0,3.0,23.0,943.0,567.28,425.45
2016,6,25,14,15,934.5,104.0,3.05,22.5,914.5,516.52,385.12
2016,6,25,14,30,929.0,103.0,3.1,22.0,886.0,465.32,343.11
2016,6,25,14,45,921.5,101.0,3.15,22.0,851.5,412.41,298.0
2016,6,25,15,0,914.0,99.0,3.2,22.0,817.0,359.67,252.16
2016,6,25,15,15,903.5,97.0,3.2,22.0,777.0,306.55,205.74
2016,6,25,15,30,893.0,95.0,3.2,22.0,737.0,254.31,160.73
2016,6,25,15,45,880.5,93.0,3.25,22.0,693.0,202.83,118.82
2016,6,25,16,0,868.0,91.0,3.3,22.0,649.0,152.81,83.22
2016,6,25,16,15,851.0,88.0,3.25,21.5,601.0,103.51,57.89
2016,6,25,16,30,834.0,85.0,3.2,21.0,553.0,59.11,45.2
2016,6,25,16,45,812.0,81.5,3.2,21.0,502.5,58.13,44.54
2016,6,25,17,0,790.0,78.0,3.2,21.0,452.0,57.05,43.77
2016,6,25,17,15,576.0,103.0,3.15,20.5,359.0,69.91,55.14
2016,6,25,17,30,362.0,128.0,3.1,20.0,266.0,88.73,71.68
2016,6,25,17,45,503.5,94.5,3.05,19.5,256.5,68.76,54.62
2016,6,25,18,0,645.0,61.0,3.0,19.0,247.0,44.96,33.95
2016,6,25,18,15,584.0,54.5,2.85,18.0,198.5,41.13,30.65
2016,6,25,18,30,523.0,48.0,2.7,17.0,150.0,37.19,27.05
2016,6,25,18,45,428.0,39.5,2.6,16.5,107.0,31.28,21.48
2016,6,25,19,0,333.0,31.0,2.5,16.0,64.0,25.21,15.15
2016,6,25,19,15,166.5,15.5,2.55,15.5,32.0,12.32,0.0
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,172.0,16.0,1.9,13.5,34.0,141.91,53.18
2016,6,26,5,30,344.0,32.0,1.9,14.0,68.0,284.61,223.51
2016,6,26,5,45,434.0,40.5,1.9,14.5,111.0,368.11,300.5
2016,6,26,6,0,524.0,49.0,1.9,15.0,154.0,458.92,377.53
2016,6,26,6,15,354.0,80.5,1.8,15.0,160.5,389.82,322.73
2016,6,26,6,30,184.0,112.0,1.7,15.0,167.0,295.49,244.76
2016,6,26,6,45,199.0,131.5,1.6,15.5,200.5,335.62,277.09
2016,6,26,7,0,214.0,151.0,1.5,16.0,234.0,375.9,307.76
2016,6,26,7,15,497.0,114.5,1.45,16.5,343.0,597.04,481.23
2016,6,26,7,30,780.0,78.0,1.4,17.0,452.0,821.97,638.44
2016,6,26,7,45,802.0,80.5,1.4,18.0,501.5,863.03,659.54
2016,6,26,8,0,824.0,83.0,1.4,19.0,551.0,902.49,681.1
2016,6,26,8,15,840.5,86.0,1.4,19.5,597.5,925.65,692.68
2016,6,26,8,30,857.0,89.0,1.4,20.0,644.0,956.14,709.16
2016,6,26,8,45,869.0,91.0,1.45,20.5,687.5,978.48,720.85
2016,6,26,9,0,881.0,93.0,1.5,21.0,731.0,998.06,730.86
2016,6,26,9,15,890.5,95.0,1.55,21.5,769.5,1012.22,737.46
2016,6,26,9,30,900.0,97.0,1.6,22.0,808.0,1023.29,742.24
2016,6,26,9,45,908.0,98.0,1.7,22.5,841.5,1028.55,744.21
2016,6,26,10,0,916.0,99.0,1.8,23.0,875.0,1030.57,744.29
2016,6,26,10,15,921.0,100.5,1.85,23.0,902.5,1026.86,741.6
2016,6,26,10,30,926.0,102.0,1.9,23.0,930.0,1019.85,737.0
2016,6,26,10,45,927.5,104.0,2.0,23.5,950.0,1006.67,727.82
2016,6,26,11,0,929.0,106.0,2.1,24.0,970.0,990.31,716.69
2016,6,26,11,15,931.5,106.5,2.15,24.0,984.0,970.32,704.1
2016,6,26,11,30,934.0,107.0,2.2,24.0,998.0,947.34,689.61
2016,6,26,11,45,934.0,108.0,2.3,24.5,1004.5,919.78,671.27
2016,6,26,12,0,934.0,109.0,2.4,25.0,1011.0,889.61,651.16
2016,6,26,12,15,933.5,109.0,2.5,25.0,1010.5,855.73,629.72
2016,6,26,12,30,933.0,109.0,2.6,25.0,1010.0,819.68,606.59
2016,6,26,12,45,923.0,114.5,2.75,25.0,1000.0,779.21,580.47
2016,6,26,13,0,913.0,120.0,2.9,25.0,990.0,737.42,551.81
2016,6,26,13,15,910.5,119.0,2.95,24.5,975.5,694.26,521.35
2016,6,26,13,30,908.0,118.0,3.0,24.0,961.0,649.72,488.99
2016,6,26,13,45,903.5,117.0,3.1,24.0,939.5,602.86,453.19
2016,6,26,14,0,899.0,116.0,3.2,24.0,918.0,555.13,415.71
2016,6,26,14,15,893.0,114.5,3.25,24.0,890.0,505.64,375.72
2016,6,26,14,30,887.0,113.0,3.3,24.0,862.0,455.82,334.37
2016,6,26,14,45,879.0,111.5,3.4,24.0,828.0,405.13,291.43
2016,6,26,15,0,871.0,110.0,3.5,24.0,794.0,354.67,247.86
2016,6,26,15,15,860.0,107.5,3.5,23.5,755.0,303.17,203.63
2016,6,26,15,30,849.0,105.0,3.5,23.0,716.0,252.62,160.67
2016,6,26,15,45,835.5,102.5,3.55,23.0,672.5,193.9,113.3
2016,6,26,16,0,822.0,100.0,3.6,23.0,629.0,145.3,78.7
2016,6,26,16,15,804.5,97.0,3.55,22.5,582.5,98.01,54.23
2016,6,26,16,30,787.0,94.0,3.5,22.0,536.0,64.88,49.92
2016,6,26,16,45,765.5,90.0,3.5,22.0,487.0,63.82,49.21
2016,6,26,17,0,744.0,86.0,3.5,22.0,438.0,62.65,48.39
2016,6,26,17,15,713.0,81.5,3.4,21.5,388.0,60.93,47.18
2016,6,26,17,30,682.0,77.0,3.3,21.0,338.0,53.78,41.23
2016,6,26,17,45,642.5,71.0,3.25,20.5,288.5,50.9,38.91
2016,6,26,18,0,603.0,65.0,3.2,20.0,239.0,47.88,36.37
2016,6,26,18,15,542.5,58.0,3.05,19.0,191.5,43.82,32.86
2016,6,26,18,30,482.0,51.0,2.9,18.0,144.0,39.61,29.04
2016,6,26,18,45,394.0,41.0,2.8,17.5,103.0,32.52,22.45
2016,6,26,19,0,306.0,31.0,2.7,17.0,62.0,25.15,15.03
2016,6,26,19,15,153.0,15.5,2.7,16.5,31.0,12.3,0.0
2016,6,26,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,5,15,170.0,15.5,2.15,13.5,33.5,139.46,47.22
2016,6,27,5,30,340.0,31.0,2.1,14.0,67.0,280.79,220.19
2016,6,27,5,45,428.0,39.5,2.1,14.5,109.0,362.62,296.33
2016,6,27,6,0,516.0,48.0,2.1,15.0,151.0,451.68,372.32
2016,6,27,6,15,574.5,54.5,2.0,15.5,199.0,522.71,429.52
2016,6,27,6,30,633.0,61.0,1.9,16.0,247.0,596.99,485.9
2016,6,27,6,45,674.0,65.5,1.8,16.5,297.0,652.54,525.36
2016,6,27,7,0,715.0,70.0,1.7,17.0,347.0,714.12,567.39
2016,6,27,7,15,744.5,74.0,1.65,17.5,397.5,765.47,600.63
2016,6,27,7,30,774.0,78.0,1.6,18.0,448.0,816.22,632.33
2016,6,27,7,45,796.0,81.0,1.6,19.0,497.5,857.82,656.05
2016,6,27,8,0,818.0,84.0,1.6,20.0,547.0,897.82,678.12
2016,6,27,8,15,835.0,87.0,1.65,20.5,594.5,921.33,690.66
2016,6,27,8,30,852.0,90.0,1.7,21.0,642.0,952.24,708.2
2016,6,27,8,45,865.5,92.0,1.75,22.0,685.5,976.03,719.47
2016,6,27,9,0,879.0,94.0,1.8,23.0,729.0,997.1,728.99
2016,6,27,9,15,889.5,95.5,1.85,23.0,768.0,1011.69,737.2
2016,6,27,9,30,900.0,97.0,1.9,23.0,807.0,1023.23,743.64
2016,6,27,9,45,896.5,105.0,1.95,23.5,838.0,1024.69,742.37
2016,6,27,10,0,893.0,113.0,2.0,24.0,869.0,1022.65,739.12
2016,6,27,10,15,899.0,114.5,2.05,24.0,897.0,1019.85,736.98
2016,6,27,10,30,905.0,116.0,2.1,24.0,925.0,1013.78,732.9
2016,6,27,10,45,910.0,117.0,2.2,24.5,946.5,1002.99,725.08
2016,6,27,11,0,915.0,118.0,2.3,25.0,968.0,989.0,715.31
2016,6,27,11,15,917.5,118.5,2.4,25.0,982.5,969.07,703.14
2016,6,27,11,30,920.0,119.0,2.5,25.0,997.0,946.19,689.06
2016,6,27,11,45,922.0,119.0,2.6,25.5,1004.5,919.59,671.16
2016,6,27,12,0,924.0,119.0,2.7,26.0,1012.0,890.36,651.49
2016,6,27,12,15,924.0,119.0,2.8,25.5,1011.5,857.03,631.5
2016,6,27,12,30,924.0,119.0,2.9,25.0,1011.0,821.53,609.75
2016,6,27,12,45,928.0,115.5,3.0,25.0,1005.0,784.04,585.16
2016,6,27,13,0,932.0,112.0,3.1,25.0,999.0,744.43,557.87
2016,6,27,13,15,929.0,111.0,3.15,25.0,984.5,700.23,525.55
2016,6,27,13,30,926.0,110.0,3.2,25.0,970.0,654.67,491.47
2016,6,27,13,45,922.5,108.5,3.3,25.0,948.5,607.24,455.28
2016,6,27,14,0,919.0,107.0,3.4,25.0,927.0,558.82,417.3
2016,6,27,14,15,913.0,106.0,3.45,25.0,899.0,508.83,376.93
2016,6,27,14,30,907.0,105.0,3.5,25.0,871.0,458.45,335.16
2016,6,27,14,45,900.5,102.5,3.6,25.0,837.0,406.62,291.32
2016,6,27,15,0,894.0,100.0,3.7,25.0,803.0,354.87,246.69
2016,6,27,15,15,884.0,98.0,3.75,24.5,764.0,302.87,202.01
2016,6,27,15,30,874.0,96.0,3.8,24.0,725.0,251.71,158.49
2016,6,27,15,45,863.0,93.0,3.85,24.0,681.5,200.7,117.09
2016,6,27,16,0,852.0,90.0,3.9,24.0,638.0,151.01,81.74
2016,6,27,16,15,835.5,87.0,3.9,23.5,591.0,102.53,56.84
2016,6,27,16,30,819.0,84.0,3.9,23.0,544.0,58.26,44.1
2016,6,27,16,45,799.0,80.5,3.9,23.0,495.0,57.28,43.44
2016,6,27,17,0,779.0,77.0,3.9,23.0,446.0,56.2,42.68
2016,6,27,17,15,750.0,73.0,3.8,22.0,395.5,54.58,41.62
2016,6,27,17,30,721.0,69.0,3.7,21.0,345.0,52.88,40.45
2016,6,27,17,45,681.5,64.0,3.6,20.5,294.5,50.21,38.3
2016,6,27,18,0,642.0,59.0,3.5,20.0,244.0,43.38,32.43
2016,6,27,18,15,583.0,53.0,3.35,19.5,196.5,39.9,29.37
2016,6,27,18,30,524.0,47.0,3.2,19.0,149.0,36.33,26.06
2016,6,27,18,45,434.0,38.5,3.1,18.5,106.5,30.41,20.53
2016,6,27,19,0,344.0,30.0,3.0,18.0,64.0,24.3,14.26
2016,6,27,19,15,172.0,15.0,2.95,17.5,32.0,11.88,0.0
2016,6,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,4.5,16.5,2.2,13.0,17.0,17.06,0.08
2016,6,28,5,30,9.0,33.0,2.1,13.0,34.0,38.63,25.65
2016,6,28,5,45,22.0,51.5,2.05,13.5,55.5,74.29,57.18
2016,6,28,6,0,35.0,70.0,2.0,14.0,77.0,104.42,83.73
2016,6,28,6,15,44.0,90.0,1.9,14.5,101.5,134.04,109.33
2016,6,28,6,30,53.0,110.0,1.8,15.0,126.0,163.58,134.25
2016,6,28,6,45,60.0,130.5,1.7,15.5,151.5,192.3,157.77
2016,6,28,7,0,67.0,151.0,1.6,16.0,177.0,220.97,180.61
2016,6,28,7,15,115.5,175.5,1.55,16.5,227.5,307.05,250.0
2016,6,28,7,30,164.0,200.0,1.5,17.0,278.0,379.8,306.47
2016,6,28,7,45,494.0,142.5,1.5,17.5,414.5,650.31,516.04
2016,6,28,8,0,824.0,85.0,1.5,18.0,551.0,904.48,689.1
2016,6,28,8,15,841.0,88.0,1.5,18.5,598.5,928.08,698.41
2016,6,28,8,30,858.0,91.0,1.5,19.0,646.0,959.1,715.35
2016,6,28,8,45,872.5,92.5,1.55,20.0,690.0,983.37,726.96
2016,6,28,9,0,887.0,94.0,1.6,21.0,734.0,1004.95,736.82
2016,6,28,9,15,897.0,96.0,1.65,21.0,774.0,1019.69,745.16
2016,6,28,9,30,907.0,98.0,1.7,21.0,814.0,1031.33,751.7
2016,6,28,9,45,913.0,100.5,1.75,21.5,847.5,1036.29,752.7
2016,6,28,10,0,919.0,103.0,1.8,22.0,881.0,1037.94,751.81
2016,6,28,10,15,925.0,104.5,1.85,22.0,909.0,1035.18,749.72
2016,6,28,10,30,931.0,106.0,1.9,22.0,937.0,1029.08,745.68
2016,6,28,10,45,934.5,107.5,2.0,22.5,958.5,1017.22,737.32
2016,6,28,11,0,938.0,109.0,2.1,23.0,980.0,1002.11,726.97
2016,6,28,11,15,941.0,109.5,2.15,23.0,995.0,982.38,714.53
2016,6,28,11,30,944.0,110.0,2.2,23.0,1010.0,959.6,700.17
2016,6,28,11,45,945.0,110.5,2.3,23.0,1017.0,932.16,683.23
2016,6,28,12,0,946.0,111.0,2.4,23.0,1024.0,902.03,664.4
2016,6,28,12,15,946.0,111.0,2.45,23.0,1024.5,868.16,642.49
2016,6,28,12,30,946.0,111.0,2.5,23.0,1025.0,832.03,618.91
2016,6,28,12,45,939.0,114.5,2.6,23.0,1016.0,791.58,592.5
2016,6,28,13,0,932.0,118.0,2.7,23.0,1007.0,749.62,563.6
2016,6,28,13,15,930.0,117.5,2.75,23.0,992.5,706.39,532.03
2016,6,28,13,30,928.0,117.0,2.8,23.0,978.0,661.71,498.59
2016,6,28,13,45,925.5,115.0,2.85,23.0,957.0,614.27,462.28
2016,6,28,14,0,923.0,113.0,2.9,23.0,936.0,565.76,424.13
2016,6,28,14,15,917.5,111.5,2.95,22.5,908.0,515.34,384.19
2016,6,28,14,30,912.0,110.0,3.0,22.0,880.0,464.51,342.61
2016,6,28,14,45,906.0,107.5,3.05,22.0,846.5,412.53,298.34
2016,6,28,15,0,900.0,105.0,3.1,22.0,813.0,360.59,253.21
2016,6,28,15,15,890.0,103.0,3.1,21.5,773.5,308.2,207.87
2016,6,28,15,30,880.0,101.0,3.1,21.0,734.0,256.63,163.69
2016,6,28,15,45,868.5,98.0,3.1,21.0,690.0,205.15,121.59
2016,6,28,16,0,857.0,95.0,3.1,21.0,646.0,155.03,85.64
2016,6,28,16,15,840.0,92.0,3.05,20.5,598.5,96.53,52.45
2016,6,28,16,30,823.0,89.0,3.0,20.0,551.0,61.74,47.64
2016,6,28,16,45,802.5,85.0,3.0,20.0,501.5,60.52,46.79
2016,6,28,17,0,782.0,81.0,3.0,20.0,452.0,59.19,45.81
2016,6,28,17,15,752.0,77.0,2.95,19.5,400.5,57.68,44.76
2016,6,28,17,30,722.0,73.0,2.9,19.0,349.0,56.1,43.61
2016,6,28,17,45,682.0,67.5,2.9,18.5,298.5,48.49,37.12
2016,6,28,18,0,642.0,62.0,2.9,18.0,248.0,45.71,34.77
2016,6,28,18,15,581.0,56.0,2.85,17.5,199.0,42.33,31.77
2016,6,28,18,30,520.0,50.0,2.8,17.0,150.0,38.88,28.53
2016,6,28,18,45,426.5,41.0,2.75,16.5,107.5,32.6,22.63
2016,6,28,19,0,333.0,32.0,2.7,16.0,65.0,26.13,15.91
2016,6,28,19,15,166.5,16.0,2.8,15.5,32.5,12.76,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,5,15,156.0,17.0,2.65,11.5,33.0,132.93,33.34
2016,6,29,5,30,312.0,34.0,2.6,12.0,66.0,266.25,209.34
2016,6,29,5,45,409.5,43.5,2.6,12.5,109.0,354.73,292.34
2016,6,29,6,0,507.0,53.0,2.6,13.0,152.0,451.03,375.29
2016,6,29,6,15,253.5,69.0,2.55,13.5,118.5,299.69,251.47
2016,6,29,6,30,0.0,85.0,2.5,14.0,85.0,80.66,63.15
2016,6,29,6,45,0.0,102.5,2.5,14.5,102.5,97.61,77.56
2016,6,29,7,0,0.0,120.0,2.5,15.0,120.0,114.37,91.26
2016,6,29,7,15,0.0,130.5,2.45,15.5,130.5,123.26,98.16
2016,6,29,7,30,0.0,141.0,2.4,16.0,141.0,132.32,105.1
2016,6,29,7,45,29.5,186.5,2.4,16.5,203.5,221.07,177.89
2016,6,29,8,0,59.0,232.0,2.4,17.0,266.0,299.94,240.39
2016,6,29,8,15,79.0,259.5,2.4,17.0,308.5,348.28,277.74
2016,6,29,8,30,99.0,287.0,2.4,17.0,351.0,396.54,314.49
2016,6,29,8,45,138.0,311.5,2.4,17.5,407.5,478.38,375.78
2016,6,29,9,0,177.0,336.0,2.4,18.0,464.0,541.52,421.55
2016,6,29,9,15,208.5,352.5,2.4,18.0,511.0,587.41,454.58
2016,6,29,9,30,240.0,369.0,2.4,18.0,558.0,632.47,486.64
2016,6,29,9,45,577.5,241.5,2.45,18.5,723.0,868.88,660.58
2016,6,29,10,0,915.0,114.0,2.5,19.0,888.0,1045.72,776.19
2016,6,29,10,15,921.0,115.0,2.55,19.0,916.0,1042.26,771.53
2016,6,29,10,30,927.0,116.0,2.6,19.0,944.0,1035.49,766.76
2016,6,29,10,45,932.0,117.0,2.65,19.5,966.0,1024.44,757.88
2016,6,29,11,0,937.0,118.0,2.7,20.0,988.0,1010.1,747.0
2016,6,29,11,15,939.5,118.5,2.7,20.0,1002.5,989.75,733.23
2016,6,29,11,30,942.0,119.0,2.7,20.0,1017.0,966.38,717.57
2016,6,29,11,45,943.5,119.5,2.75,20.5,1024.5,939.24,698.52
2016,6,29,12,0,945.0,120.0,2.8,21.0,1032.0,909.4,677.7
2016,6,29,12,15,945.0,120.0,2.85,21.0,1032.0,875.39,655.3
2016,6,29,12,30,945.0,120.0,2.9,21.0,1032.0,839.14,631.23
2016,6,29,12,45,943.0,120.0,2.95,21.0,1024.0,799.34,604.51
2016,6,29,13,0,941.0,120.0,3.0,21.0,1016.0,757.74,575.18
2016,6,29,13,15,938.5,119.0,3.0,20.5,1001.5,713.39,543.23
2016,6,29,13,30,936.0,118.0,3.0,20.0,987.0,667.6,509.36
2016,6,29,13,45,932.0,116.5,3.05,20.0,965.0,619.32,471.93
2016,6,29,14,0,928.0,115.0,3.1,20.0,943.0,570.09,432.72
2016,6,29,14,15,922.0,114.0,3.1,20.0,914.5,519.54,391.28
2016,6,29,14,30,916.0,113.0,3.1,20.0,886.0,468.6,348.4
2016,6,29,14,45,908.5,110.5,3.1,20.0,851.5,415.83,303.13
2016,6,29,15,0,901.0,108.0,3.1,20.0,817.0,363.24,257.16
2016,6,29,15,15,890.5,106.0,3.1,19.5,777.5,310.61,211.33
2016,6,29,15,30,880.0,104.0,3.1,19.0,738.0,258.85,166.71
2016,6,29,15,45,866.5,101.5,3.1,19.0,693.5,207.35,124.37
2016,6,29,16,0,853.0,99.0,3.1,19.0,649.0,148.12,80.87
2016,6,29,16,15,835.5,96.0,3.1,18.5,601.0,99.13,55.11
2016,6,29,16,30,818.0,93.0,3.1,18.0,553.0,64.47,50.39
2016,6,29,16,45,794.5,89.5,3.1,18.0,502.5,63.71,49.94
2016,6,29,17,0,771.0,86.0,3.1,18.0,452.0,62.87,49.39
2016,6,29,17,15,740.0,81.5,3.1,17.5,400.5,61.12,48.14
2016,6,29,17,30,709.0,77.0,3.1,17.0,349.0,53.95,42.08
2016,6,29,17,45,664.0,72.0,3.15,16.5,297.5,51.79,40.36
2016,6,29,18,0,619.0,67.0,3.2,16.0,246.0,49.56,38.47
2016,6,29,18,15,555.5,60.0,3.15,15.5,197.0,45.53,34.87
2016,6,29,18,30,492.0,53.0,3.1,15.0,148.0,41.38,30.98
2016,6,29,18,45,390.0,43.5,3.1,14.5,105.5,34.76,24.71
2016,6,29,19,0,288.0,34.0,3.1,14.0,63.0,27.94,17.56
2016,6,29,19,15,144.0,17.0,3.1,13.5,31.5,13.64,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,118.0,18.0,1.75,12.5,30.0,109.03,20.11
2016,6,30,5,30,236.0,36.0,1.7,13.0,60.0,222.71,172.98
2016,6,30,5,45,328.5,48.0,1.7,13.5,101.0,305.16,249.64
2016,6,30,6,0,421.0,60.0,1.7,14.0,142.0,398.89,329.59
2016,6,30,6,15,486.0,68.5,1.6,14.5,189.5,474.31,391.49
2016,6,30,6,30,551.0,77.0,1.5,15.0,237.0,553.25,452.46
2016,6,30,6,45,597.5,84.0,1.4,15.5,287.5,618.62,499.63
2016,6,30,7,0,644.0,91.0,1.3,16.0,338.0,685.34,545.49
2016,6,30,7,15,678.0,96.0,1.25,16.5,389.0,739.61,580.81
2016,6,30,7,30,712.0,101.0,1.2,17.0,440.0,793.65,614.74
2016,6,30,7,45,739.0,105.0,1.2,17.5,490.5,839.4,642.48
2016,6,30,8,0,766.0,109.0,1.2,18.0,541.0,878.4,665.09
2016,6,30,8,15,785.5,113.0,1.15,18.5,588.5,914.41,684.54
2016,6,30,8,30,805.0,117.0,1.1,19.0,636.0,948.23,702.14
2016,6,30,8,45,820.0,120.0,1.1,19.5,680.5,974.04,715.17
2016,6,30,9,0,835.0,123.0,1.1,20.0,725.0,997.14,726.48
2016,6,30,9,15,846.5,126.0,1.15,20.0,764.5,1013.84,736.09
2016,6,30,9,30,858.0,129.0,1.2,20.0,804.0,1027.48,743.95
2016,6,30,9,45,876.5,125.5,1.25,20.5,841.0,1026.63,741.43
2016,6,30,10,0,895.0,122.0,1.3,21.0,878.0,1034.18,744.51
2016,6,30,10,15,901.5,123.5,1.4,21.0,906.0,1031.76,743.62
2016,6,30,10,30,908.0,125.0,1.5,21.0,934.0,1026.06,740.83
2016,6,30,10,45,911.5,126.5,1.6,21.5,955.5,1014.16,732.78
2016,6,30,11,0,915.0,128.0,1.7,22.0,977.0,999.08,722.79
2016,6,30,11,15,918.0,128.5,1.8,22.0,992.0,979.46,711.28
2016,6,30,11,30,921.0,129.0,1.9,22.0,1007.0,956.87,697.81
2016,6,30,11,45,922.0,130.0,2.05,22.0,1014.0,930.11,682.06
2016,6,30,12,0,923.0,131.0,2.2,22.0,1021.0,900.72,664.33
2016,6,30,12,15,922.5,130.5,2.3,22.0,1020.5,866.4,642.59
2016,6,30,12,30,922.0,130.0,2.4,22.0,1020.0,829.96,619.2
2016,6,30,12,45,917.0,132.0,2.5,22.0,1011.5,790.29,593.28
2016,6,30,13,0,912.0,134.0,2.6,22.0,1003.0,749.08,564.42
2016,6,30,13,15,908.5,133.5,2.65,22.0,988.0,705.5,532.59
2016,6,30,13,30,905.0,133.0,2.7,22.0,973.0,660.64,499.04
2016,6,30,13,45,902.5,130.0,2.75,22.0,951.5,613.32,462.84
2016,6,30,14,0,900.0,127.0,2.8,22.0,930.0,564.99,424.85
2016,6,30,14,15,893.5,125.5,2.85,22.0,901.0,515.06,384.56
2016,6,30,14,30,887.0,124.0,2.9,22.0,872.0,464.83,342.9
2016,6,30,14,45,880.0,120.5,2.95,22.0,838.0,412.88,298.91
2016,6,30,15,0,873.0,117.0,3.0,22.0,804.0,361.09,254.17
2016,6,30,15,15,861.5,115.0,3.0,22.0,764.0,309.54,209.37
2016,6,30,15,30,850.0,113.0,3.0,22.0,724.0,250.77,159.64
2016,6,30,15,45,837.0,109.5,3.05,22.0,680.5,199.64,118.1
2016,6,30,16,0,824.0,106.0,3.1,22.0,637.0,150.16,82.69
2016,6,30,16,15,805.0,102.5,3.1,21.5,589.0,102.2,57.68
2016,6,30,16,30,786.0,99.0,3.1,21.0,541.0,68.39,53.12
2016,6,30,16,45,762.0,95.0,3.1,21.0,491.0,67.46,52.53
2016,6,30,17,0,738.0,91.0,3.1,21.0,441.0,66.42,51.83
2016,6,30,17,15,705.0,86.5,3.05,20.5,390.0,58.82,45.55
2016,6,30,17,30,672.0,82.0,3.0,20.0,339.0,57.39,44.55
2016,6,30,17,45,628.0,76.0,2.95,19.5,289.0,54.65,42.35
2016,6,30,18,0,584.0,70.0,2.9,19.0,239.0,51.79,39.95
2016,6,30,18,15,520.0,62.5,2.8,18.0,191.0,47.48,36.21
2016,6,30,18,30,456.0,55.0,2.7,17.0,143.0,43.02,32.15
2016,6,30,18,45,361.5,44.5,2.65,16.5,102.0,35.61,25.22
2016,6,30,19,0,267.0,34.0,2.6,16.0,61.0,27.91,17.36
2016,6,30,19,15,133.5,17.0,2.7,15.5,30.5,13.37,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,116.0,17.5,2.3,12.0,29.5,106.59,12.72
2016,7,1,5,30,232.0,35.0,2.3,12.0,59.0,218.68,170.1
2016,7,1,5,45,327.0,46.5,2.35,12.5,99.5,301.75,248.44
2016,7,1,6,0,422.0,58.0,2.4,13.0,140.0,397.13,330.85
2016,7,1,6,15,486.5,66.0,2.35,13.5,186.5,471.43,393.12
2016,7,1,6,30,551.0,74.0,2.3,14.0,233.0,549.26,454.68
2016,7,1,6,45,596.5,80.5,2.25,14.5,283.0,613.09,502.32
2016,7,1,7,0,642.0,87.0,2.2,15.0,333.0,678.24,548.96
2016,7,1,7,15,675.5,92.0,2.1,15.0,383.5,731.96,586.07
2016,7,1,7,30,709.0,97.0,2.0,15.0,434.0,785.48,621.87
2016,7,1,7,45,735.0,101.0,1.95,15.5,483.5,830.24,649.61
2016,7,1,8,0,761.0,105.0,1.9,16.0,533.0,868.68,672.28
2016,7,1,8,15,780.5,108.5,1.85,16.5,580.0,904.03,692.36
2016,7,1,8,30,800.0,112.0,1.8,17.0,627.0,937.24,710.62
2016,7,1,8,45,815.5,114.5,1.8,17.5,671.0,962.95,724.23
2016,7,1,9,0,831.0,117.0,1.8,18.0,715.0,986.01,736.08
2016,7,1,9,15,842.5,119.5,1.85,18.0,754.5,1002.22,745.51
2016,7,1,9,30,854.0,122.0,1.9,18.0,794.0,1004.32,745.9
2016,7,1,9,45,864.0,123.5,1.95,18.0,828.0,1011.89,750.17
2016,7,1,10,0,874.0,125.0,2.0,18.0,862.0,1016.31,752.45
2016,7,1,10,15,880.5,126.5,2.0,18.0,890.5,1014.04,749.89
2016,7,1,10,30,887.0,128.0,2.0,18.0,919.0,1008.55,745.45
2016,7,1,10,45,893.0,128.5,2.05,18.5,941.0,998.36,737.34
2016,7,1,11,0,899.0,129.0,2.1,19.0,963.0,985.0,727.31
2016,7,1,11,15,902.0,129.5,2.15,19.0,977.5,965.73,714.88
2016,7,1,11,30,905.0,130.0,2.2,19.0,992.0,943.53,700.57
2016,7,1,11,45,907.0,130.0,2.25,19.0,1000.0,917.18,683.51
2016,7,1,12,0,909.0,130.0,2.3,19.0,1008.0,888.24,664.67
2016,7,1,12,15,909.0,130.0,2.35,19.0,1008.0,855.25,642.97
2016,7,1,12,30,909.0,130.0,2.4,19.0,1008.0,820.11,619.67
2016,7,1,12,45,902.0,133.5,2.45,19.0,999.0,780.69,593.2
2016,7,1,13,0,895.0,137.0,2.5,19.0,990.0,739.85,563.81
2016,7,1,13,15,891.5,136.5,2.55,19.0,975.0,696.95,532.12
2016,7,1,13,30,888.0,136.0,2.6,19.0,960.0,652.8,498.72
2016,7,1,13,45,885.0,133.5,2.65,19.0,939.0,606.32,462.75
2016,7,1,14,0,882.0,131.0,2.7,19.0,918.0,558.89,425.05
2016,7,1,14,15,875.0,129.5,2.7,19.0,889.5,509.56,384.7
2016,7,1,14,30,868.0,128.0,2.7,19.0,861.0,459.99,343.1
2016,7,1,14,45,860.0,125.5,2.75,19.0,827.0,409.3,299.74
2016,7,1,15,0,852.0,123.0,2.8,19.0,793.0,358.87,255.75
2016,7,1,15,15,840.5,120.5,2.8,18.5,753.5,300.53,205.79
2016,7,1,15,30,829.0,118.0,2.8,18.0,714.0,250.09,162.36
2016,7,1,15,45,814.5,114.5,2.8,18.0,670.5,199.78,120.98
2016,7,1,16,0,800.0,111.0,2.8,18.0,627.0,151.27,85.85
2016,7,1,16,15,781.0,107.5,2.8,18.0,579.5,104.52,61.02
2016,7,1,16,30,762.0,104.0,2.8,18.0,532.0,71.75,56.66
2016,7,1,16,45,737.5,99.5,2.8,18.0,482.5,63.72,49.95
2016,7,1,17,0,713.0,95.0,2.8,18.0,433.0,62.7,49.24
2016,7,1,17,15,680.0,90.0,2.75,17.5,382.5,61.14,48.15
2016,7,1,17,30,647.0,85.0,2.7,17.0,332.0,59.47,46.93
2016,7,1,17,45,602.5,78.5,2.7,17.0,282.5,56.45,44.38
2016,7,1,18,0,558.0,72.0,2.7,17.0,233.0,53.29,41.61
