Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,15,493.5,64.0,2.65,16.5,186.0,48.64,37.47
2016,7,1,18,30,429.0,56.0,2.6,16.0,139.0,43.82,33.0
2016,7,1,18,45,334.0,45.0,2.55,15.5,98.5,36.01,25.67
2016,7,1,19,0,239.0,34.0,2.5,15.0,58.0,26.54,16.3
2016,7,1,19,15,119.5,17.0,2.5,14.5,29.0,13.35,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,118.0,17.0,2.15,11.0,28.5,106.38,4.78
2016,7,2,5,30,236.0,34.0,2.2,11.0,57.0,219.46,170.6
2016,7,2,5,45,333.5,45.0,2.25,11.5,98.0,306.0,252.54
2016,7,2,6,0,431.0,56.0,2.3,12.0,139.0,400.81,334.84
2016,7,2,6,15,495.5,64.0,2.3,12.5,186.0,475.26,397.54
2016,7,2,6,30,560.0,72.0,2.3,13.0,233.0,553.32,459.51
2016,7,2,6,45,607.0,77.5,2.3,13.5,283.0,617.33,507.66
2016,7,2,7,0,654.0,83.0,2.3,14.0,333.0,682.74,554.97
2016,7,2,7,15,687.0,88.0,2.3,14.0,383.5,736.36,592.87
2016,7,2,7,30,720.0,93.0,2.3,14.0,434.0,789.77,629.68
2016,7,2,7,45,745.5,97.0,2.3,14.5,483.5,829.43,654.54
2016,7,2,8,0,771.0,101.0,2.3,15.0,533.0,873.03,681.76
2016,7,2,8,15,790.0,104.0,2.3,15.0,580.5,907.51,703.36
2016,7,2,8,30,809.0,107.0,2.3,15.0,628.0,939.83,723.34
2016,7,2,8,45,491.5,220.5,2.3,15.5,544.0,761.74,593.07
2016,7,2,9,0,174.0,334.0,2.3,16.0,460.0,536.47,418.81
2016,7,2,9,15,518.5,225.5,2.3,16.0,627.5,794.18,616.41
2016,7,2,9,30,863.0,117.0,2.3,16.0,795.0,1007.8,761.11
2016,7,2,9,45,860.5,125.5,2.3,16.5,826.0,1010.43,757.73
2016,7,2,10,0,858.0,134.0,2.3,17.0,857.0,1009.65,754.59
2016,7,2,10,15,865.0,135.5,2.3,17.0,885.5,1007.84,752.37
2016,7,2,10,30,872.0,137.0,2.3,17.0,914.0,1002.85,748.2
2016,7,2,10,45,876.5,138.5,2.35,17.5,936.0,992.25,739.63
2016,7,2,11,0,881.0,140.0,2.4,18.0,958.0,978.53,729.16
2016,7,2,11,15,884.5,141.0,2.4,18.0,972.5,960.34,716.72
2016,7,2,11,30,888.0,142.0,2.4,18.0,987.0,939.23,702.43
2016,7,2,11,45,889.0,143.0,2.45,18.0,994.5,913.12,685.28
2016,7,2,12,0,890.0,144.0,2.5,18.0,1002.0,884.47,666.4
2016,7,2,12,15,890.0,144.0,2.5,18.0,1002.5,851.83,644.31
2016,7,2,12,30,890.0,144.0,2.5,18.0,1003.0,817.12,620.72
2016,7,2,12,45,895.5,139.0,2.55,18.5,997.5,780.51,594.89
2016,7,2,13,0,901.0,134.0,2.6,19.0,992.0,741.78,565.86
2016,7,2,13,15,898.0,133.5,2.6,18.5,977.5,698.99,534.92
2016,7,2,13,30,895.0,133.0,2.6,18.0,963.0,654.88,502.17
2016,7,2,13,45,890.5,131.5,2.65,18.0,941.5,608.01,465.76
2016,7,2,14,0,886.0,130.0,2.7,18.0,920.0,560.3,427.69
2016,7,2,14,15,879.0,128.5,2.7,18.0,891.5,510.76,387.03
2016,7,2,14,30,872.0,127.0,2.7,18.0,863.0,460.98,345.1
2016,7,2,14,45,863.0,125.0,2.7,18.0,829.0,410.06,301.32
2016,7,2,15,0,854.0,123.0,2.7,18.0,795.0,359.5,257.03
2016,7,2,15,15,842.0,121.0,2.7,17.5,755.5,301.26,207.01
2016,7,2,15,30,830.0,119.0,2.7,17.0,716.0,250.97,163.58
2016,7,2,15,45,814.0,116.0,2.7,17.0,671.5,200.7,122.18
2016,7,2,16,0,798.0,113.0,2.7,17.0,627.0,152.39,87.18
2016,7,2,16,15,778.5,109.5,2.65,17.0,580.0,105.68,62.35
2016,7,2,16,30,759.0,106.0,2.6,17.0,533.0,73.18,58.13
2016,7,2,16,45,732.5,102.0,2.6,17.0,483.0,65.35,51.56
2016,7,2,17,0,706.0,98.0,2.6,17.0,433.0,64.73,51.22
2016,7,2,17,15,672.5,92.5,2.55,16.5,382.5,62.9,49.89
2016,7,2,17,30,639.0,87.0,2.5,16.0,332.0,60.93,48.42
2016,7,2,17,45,591.5,81.0,2.5,15.5,282.0,58.37,46.35
2016,7,2,18,0,544.0,75.0,2.5,15.0,232.0,55.7,44.09
2016,7,2,18,15,480.0,66.5,2.45,14.5,185.0,50.74,39.65
2016,7,2,18,30,416.0,58.0,2.4,14.0,138.0,45.58,34.83
2016,7,2,18,45,323.5,46.0,2.35,14.0,97.5,35.45,25.36
2016,7,2,19,0,231.0,34.0,2.3,14.0,57.0,26.53,16.35
2016,7,2,19,15,115.5,17.0,2.3,13.5,28.5,13.35,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,127.0,16.5,2.1,11.0,28.5,110.05,0.0
2016,7,3,5,30,254.0,33.0,2.2,11.0,57.0,228.63,177.01
2016,7,3,5,45,350.5,43.0,2.3,11.5,98.0,314.58,259.47
2016,7,3,6,0,447.0,53.0,2.4,12.0,139.0,408.06,340.92
2016,7,3,6,15,510.5,61.0,2.4,12.5,186.0,482.15,403.43
2016,7,3,6,30,574.0,69.0,2.4,13.0,233.0,559.89,464.96
2016,7,3,6,45,619.0,75.0,2.4,13.5,283.5,623.33,512.71
2016,7,3,7,0,664.0,81.0,2.4,14.0,334.0,688.09,559.54
2016,7,3,7,15,696.5,85.5,2.35,14.0,384.5,740.92,596.58
2016,7,3,7,30,729.0,90.0,2.3,14.0,435.0,788.53,628.79
2016,7,3,7,45,753.5,94.0,2.25,14.5,484.5,832.82,656.62
2016,7,3,8,0,778.0,98.0,2.2,15.0,534.0,875.68,682.74
2016,7,3,8,15,796.5,101.5,2.2,15.0,581.0,910.44,704.45
2016,7,3,8,30,815.0,105.0,2.2,15.0,628.0,943.03,724.52
2016,7,3,8,45,829.5,107.5,2.2,15.5,672.0,968.04,737.94
2016,7,3,9,0,844.0,110.0,2.2,16.0,716.0,990.36,749.54
2016,7,3,9,15,855.5,112.0,2.2,16.0,755.5,995.49,751.09
2016,7,3,9,30,867.0,114.0,2.2,16.0,795.0,1008.4,758.15
2016,7,3,9,45,888.5,108.5,2.25,16.5,832.5,1020.11,763.6
2016,7,3,10,0,910.0,103.0,2.3,17.0,870.0,1028.75,767.13
2016,7,3,10,15,916.0,104.5,2.3,17.0,898.5,1026.23,764.32
2016,7,3,10,30,922.0,106.0,2.3,17.0,927.0,1020.4,759.61
2016,7,3,10,45,926.5,107.0,2.35,17.5,949.0,1009.29,750.72
2016,7,3,11,0,931.0,108.0,2.4,18.0,971.0,994.93,739.87
2016,7,3,11,15,934.0,108.5,2.45,18.0,985.5,975.5,727.16
2016,7,3,11,30,937.0,109.0,2.5,18.0,1000.0,953.04,712.48
2016,7,3,11,45,938.0,109.5,2.55,18.0,1007.5,925.9,694.67
2016,7,3,12,0,939.0,110.0,2.6,18.0,1015.0,896.09,675.02
2016,7,3,12,15,939.0,110.0,2.6,18.0,1015.5,862.52,652.32
2016,7,3,12,30,939.0,110.0,2.6,18.0,1016.0,826.69,627.98
2016,7,3,12,45,923.0,119.5,2.65,18.0,1004.5,784.92,599.67
2016,7,3,13,0,907.0,129.0,2.7,18.0,993.0,742.06,568.89
2016,7,3,13,15,904.0,128.5,2.7,18.0,978.0,699.07,536.63
2016,7,3,13,30,901.0,128.0,2.7,18.0,963.0,654.75,502.64
2016,7,3,13,45,896.5,126.5,2.75,18.0,941.5,607.64,465.96
2016,7,3,14,0,892.0,125.0,2.8,18.0,920.0,559.68,427.61
2016,7,3,14,15,885.5,123.5,2.8,18.0,892.0,510.11,386.82
2016,7,3,14,30,879.0,122.0,2.8,18.0,864.0,460.24,344.71
2016,7,3,14,45,870.5,120.0,2.8,18.0,830.0,409.18,300.7
2016,7,3,15,0,862.0,118.0,2.8,18.0,796.0,358.41,256.12
2016,7,3,15,15,850.5,116.0,2.75,17.5,756.5,307.34,211.48
2016,7,3,15,30,839.0,114.0,2.7,17.0,717.0,249.08,161.71
2016,7,3,15,45,824.5,110.5,2.7,17.0,673.0,198.2,119.73
2016,7,3,16,0,810.0,107.0,2.7,17.0,629.0,149.12,84.08
2016,7,3,16,15,791.0,104.0,2.7,16.5,581.5,102.14,59.35
2016,7,3,16,30,772.0,101.0,2.7,16.0,534.0,69.71,55.35
2016,7,3,16,45,747.5,96.5,2.7,16.0,484.5,68.46,54.49
2016,7,3,17,0,723.0,92.0,2.7,16.0,435.0,60.74,47.93
2016,7,3,17,15,690.5,87.0,2.65,15.5,384.5,59.09,46.75
2016,7,3,17,30,658.0,82.0,2.6,15.0,334.0,57.32,45.42
2016,7,3,17,45,614.0,76.0,2.6,15.0,284.0,54.6,43.11
2016,7,3,18,0,570.0,70.0,2.6,15.0,234.0,51.75,40.59
2016,7,3,18,15,507.0,62.0,2.55,14.5,187.0,47.04,36.36
2016,7,3,18,30,444.0,54.0,2.5,14.0,140.0,42.14,31.79
2016,7,3,18,45,352.5,43.5,2.5,13.5,99.5,34.72,24.77
2016,7,3,19,0,261.0,33.0,2.5,13.0,59.0,27.01,16.79
2016,7,3,19,15,130.5,16.5,2.5,12.5,29.5,12.97,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,140.0,15.5,2.3,11.0,29.0,118.81,0.0
2016,7,4,5,30,280.0,31.0,2.4,11.0,58.0,242.67,187.1
2016,7,4,5,45,380.0,40.0,2.55,11.5,99.0,329.92,272.13
2016,7,4,6,0,480.0,49.0,2.7,12.0,140.0,425.52,355.7
2016,7,4,6,15,542.0,56.0,2.65,12.5,187.5,498.27,416.79
2016,7,4,6,30,604.0,63.0,2.6,13.0,235.0,574.59,477.08
2016,7,4,6,45,302.0,89.0,2.6,13.5,175.0,378.44,317.29
2016,7,4,7,0,0.0,115.0,2.6,14.0,115.0,109.17,86.89
2016,7,4,7,15,7.5,139.5,2.55,14.0,143.0,140.15,113.22
2016,7,4,7,30,15.0,164.0,2.5,14.0,171.0,171.28,138.84
2016,7,4,7,45,29.5,193.0,2.45,14.5,208.5,229.48,186.02
2016,7,4,8,0,44.0,222.0,2.4,15.0,246.0,274.23,221.25
2016,7,4,8,15,143.0,251.5,2.35,15.0,341.0,418.83,337.25
2016,7,4,8,30,242.0,281.0,2.3,15.0,436.0,566.84,450.16
2016,7,4,8,45,154.5,297.5,2.3,15.5,399.0,478.78,378.55
2016,7,4,9,0,67.0,314.0,2.3,16.0,362.0,388.47,305.76
2016,7,4,9,15,194.5,330.0,2.3,16.0,480.5,548.41,430.03
2016,7,4,9,30,322.0,346.0,2.3,16.0,599.0,707.79,546.82
2016,7,4,9,45,202.0,369.0,2.35,16.5,530.5,589.0,454.97
2016,7,4,10,0,82.0,392.0,2.4,17.0,462.0,470.84,363.5
2016,7,4,10,15,85.0,407.5,2.4,17.0,481.5,484.77,373.91
2016,7,4,10,30,88.0,423.0,2.4,17.0,501.0,497.99,383.06
2016,7,4,10,45,492.0,276.0,2.45,17.5,730.0,773.24,592.28
2016,7,4,11,0,896.0,129.0,2.5,18.0,959.0,982.3,734.97
2016,7,4,11,15,662.0,264.0,2.5,18.0,883.0,888.86,668.34
2016,7,4,11,30,428.0,399.0,2.5,18.0,807.0,779.57,586.72
2016,7,4,11,45,664.0,266.5,2.55,18.0,904.5,843.95,638.61
2016,7,4,12,0,900.0,134.0,2.6,18.0,1002.0,884.48,667.88
2016,7,4,12,15,900.0,134.0,2.6,18.0,1001.5,851.71,645.02
2016,7,4,12,30,900.0,134.0,2.6,18.0,1001.0,816.82,621.25
2016,7,4,12,45,909.0,126.5,2.65,18.0,996.5,780.46,596.64
2016,7,4,13,0,918.0,119.0,2.7,18.0,992.0,741.7,568.97
2016,7,4,13,15,914.5,118.0,2.7,18.0,977.5,697.65,535.89
2016,7,4,13,30,911.0,117.0,2.7,18.0,963.0,652.28,501.12
2016,7,4,13,45,906.5,116.0,2.7,18.0,941.0,605.21,464.21
2016,7,4,14,0,902.0,115.0,2.7,18.0,919.0,557.24,425.64
2016,7,4,14,15,895.5,114.0,2.7,18.0,890.5,507.64,384.79
2016,7,4,14,30,889.0,113.0,2.7,18.0,862.0,457.72,342.58
2016,7,4,14,45,880.5,110.5,2.7,18.0,828.0,405.85,297.9
2016,7,4,15,0,872.0,108.0,2.7,18.0,794.0,354.27,252.62
2016,7,4,15,15,861.0,106.0,2.7,17.5,754.5,302.89,207.66
2016,7,4,15,30,850.0,104.0,2.7,17.0,715.0,252.43,163.93
2016,7,4,15,45,837.0,101.0,2.75,17.0,671.5,202.08,122.33
2016,7,4,16,0,824.0,98.0,2.8,17.0,628.0,143.92,79.34
2016,7,4,16,15,805.5,95.0,2.75,16.5,581.0,96.23,54.26
2016,7,4,16,30,787.0,92.0,2.7,16.0,534.0,63.49,49.95
2016,7,4,16,45,765.0,88.0,2.7,16.0,485.0,62.37,49.18
2016,7,4,17,0,743.0,84.0,2.7,16.0,436.0,61.15,48.29
2016,7,4,17,15,460.5,117.0,2.7,15.5,327.5,79.98,65.1
2016,7,4,17,30,178.0,150.0,2.7,15.0,219.0,112.55,93.96
2016,7,4,17,45,164.5,130.0,2.7,15.0,186.5,98.95,82.18
2016,7,4,18,0,151.0,110.0,2.7,15.0,154.0,84.96,69.91
2016,7,4,18,15,313.5,80.0,2.65,14.5,147.5,59.16,47.09
2016,7,4,18,30,476.0,50.0,2.6,14.0,141.0,38.79,28.81
2016,7,4,18,45,385.5,40.0,2.55,13.5,100.5,31.68,22.1
2016,7,4,19,0,295.0,30.0,2.5,13.0,60.0,24.29,14.5
2016,7,4,19,15,147.5,15.0,2.5,12.5,30.0,11.9,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,126.5,16.0,2.65,11.5,28.0,108.05,0.0
2016,7,5,5,30,253.0,32.0,2.7,12.0,56.0,227.01,173.18
2016,7,5,5,45,350.0,42.5,2.75,12.5,96.5,313.01,257.19
2016,7,5,6,0,447.0,53.0,2.8,13.0,137.0,407.25,339.39
2016,7,5,6,15,512.5,60.0,2.75,13.0,184.0,481.56,402.96
2016,7,5,6,30,578.0,67.0,2.7,13.0,231.0,559.55,465.7
2016,7,5,6,45,293.0,97.5,2.65,13.5,181.0,382.57,320.34
2016,7,5,7,0,8.0,128.0,2.6,14.0,131.0,130.86,105.35
2016,7,5,7,15,28.0,155.5,2.55,14.0,168.5,189.98,155.32
2016,7,5,7,30,48.0,183.0,2.5,14.0,206.0,238.13,194.79
2016,7,5,7,45,61.5,208.5,2.45,14.5,241.0,278.17,226.32
2016,7,5,8,0,75.0,234.0,2.4,15.0,276.0,318.2,257.2
2016,7,5,8,15,172.5,255.0,2.35,15.0,362.5,451.49,363.17
2016,7,5,8,30,270.0,276.0,2.3,15.0,449.0,588.29,466.86
2016,7,5,8,45,561.5,191.0,2.3,15.5,583.0,804.75,628.96
2016,7,5,9,0,853.0,106.0,2.3,16.0,717.0,983.58,747.98
2016,7,5,9,15,864.5,108.5,2.35,16.0,756.5,1000.21,756.11
2016,7,5,9,30,876.0,111.0,2.4,16.0,796.0,1013.83,764.09
2016,7,5,9,45,886.5,111.5,2.45,16.5,831.0,1021.12,766.56
2016,7,5,10,0,897.0,112.0,2.5,17.0,866.0,1025.24,767.12
2016,7,5,10,15,903.5,113.5,2.55,17.0,895.0,1023.18,765.18
2016,7,5,10,30,910.0,115.0,2.6,17.0,924.0,1017.82,761.26
2016,7,5,10,45,915.0,116.0,2.65,17.5,946.0,1007.21,752.57
2016,7,5,11,0,920.0,117.0,2.7,18.0,968.0,993.37,741.9
2016,7,5,11,15,923.5,117.5,2.75,18.0,983.5,974.46,729.37
2016,7,5,11,30,927.0,118.0,2.8,18.0,999.0,952.53,714.87
2016,7,5,11,45,929.0,118.0,2.85,18.0,1007.0,925.9,697.21
2016,7,5,12,0,931.0,118.0,2.9,18.0,1015.0,896.58,677.7
2016,7,5,12,15,932.0,118.0,2.95,18.0,1016.0,863.93,655.81
2016,7,5,12,30,933.0,118.0,3.0,18.0,1017.0,828.97,632.2
2016,7,5,12,45,927.5,121.0,3.05,18.0,1009.0,789.56,605.28
2016,7,5,13,0,922.0,124.0,3.1,18.0,1001.0,748.54,575.73
2016,7,5,13,15,919.5,123.0,3.1,18.0,987.0,704.88,542.77
2016,7,5,13,30,917.0,122.0,3.1,18.0,973.0,659.82,508.03
2016,7,5,13,45,916.0,119.5,3.1,18.0,952.5,613.19,471.3
2016,7,5,14,0,915.0,117.0,3.1,18.0,932.0,565.36,432.66
2016,7,5,14,15,909.5,115.5,3.1,18.0,904.0,515.16,391.16
2016,7,5,14,30,904.0,114.0,3.1,18.0,876.0,464.53,348.21
2016,7,5,14,45,898.5,111.0,3.15,18.0,843.0,412.57,303.26
2016,7,5,15,0,893.0,108.0,3.2,18.0,810.0,360.59,257.4
2016,7,5,15,15,882.5,106.0,3.2,17.5,770.5,308.2,211.39
2016,7,5,15,30,872.0,104.0,3.2,17.0,731.0,256.68,166.6
2016,7,5,15,45,860.0,101.0,3.25,17.0,687.0,205.28,124.01
2016,7,5,16,0,848.0,98.0,3.3,17.0,643.0,145.98,80.15
2016,7,5,16,15,830.0,95.0,3.35,16.5,595.0,97.03,54.5
2016,7,5,16,30,812.0,92.0,3.4,16.0,547.0,63.76,50.19
2016,7,5,16,45,788.5,88.5,3.45,16.0,497.0,62.97,49.71
2016,7,5,17,0,765.0,85.0,3.5,16.0,447.0,62.11,49.13
2016,7,5,17,15,536.0,110.5,3.55,15.5,350.5,75.34,61.04
2016,7,5,17,30,307.0,136.0,3.6,15.0,254.0,99.18,82.3
2016,7,5,17,45,457.5,101.0,3.65,14.5,247.5,72.28,58.86
2016,7,5,18,0,608.0,66.0,3.7,14.0,241.0,48.77,38.08
2016,7,5,18,15,543.5,59.0,3.65,13.5,192.5,44.72,34.44
2016,7,5,18,30,479.0,52.0,3.6,13.0,144.0,40.56,30.5
2016,7,5,18,45,377.0,42.5,3.55,13.0,102.0,33.93,24.1
2016,7,5,19,0,275.0,33.0,3.5,13.0,60.0,27.09,16.77
2016,7,5,19,15,137.5,16.5,3.45,12.5,30.0,13.26,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,137.0,15.0,2.75,11.0,27.5,115.13,0.0
2016,7,6,5,30,274.0,30.0,2.7,11.0,55.0,237.56,180.74
2016,7,6,5,45,373.0,39.0,2.7,11.5,95.5,323.57,266.59
2016,7,6,6,0,472.0,48.0,2.7,12.0,136.0,417.98,349.29
2016,7,6,6,15,252.5,75.0,2.55,12.5,124.0,306.94,257.89
2016,7,6,6,30,33.0,102.0,2.4,13.0,112.0,138.41,113.26
2016,7,6,6,45,39.5,122.0,2.3,13.5,136.0,165.53,136.33
2016,7,6,7,0,46.0,142.0,2.2,14.0,160.0,192.63,158.45
2016,7,6,7,15,57.0,165.5,2.1,14.0,190.5,228.21,187.46
2016,7,6,7,30,68.0,189.0,2.0,14.0,221.0,263.82,215.9
2016,7,6,7,45,176.0,208.0,1.9,14.5,303.0,400.1,326.06
2016,7,6,8,0,284.0,227.0,1.8,15.0,385.0,542.51,434.77
2016,7,6,8,15,557.0,159.5,1.75,15.5,503.5,754.15,592.61
2016,7,6,8,30,830.0,92.0,1.7,16.0,622.0,930.79,709.75
2016,7,6,8,45,844.5,94.0,1.7,16.5,666.0,955.56,721.04
2016,7,6,9,0,859.0,96.0,1.7,17.0,710.0,977.71,732.34
2016,7,6,9,15,869.5,98.0,1.75,17.0,749.0,993.05,741.25
2016,7,6,9,30,880.0,100.0,1.8,17.0,788.0,1005.37,748.37
2016,7,6,9,45,888.5,101.5,1.85,17.5,822.0,1012.0,750.5
2016,7,6,10,0,897.0,103.0,1.9,18.0,856.0,1015.43,750.74
2016,7,6,10,15,903.0,104.5,1.95,18.0,884.5,1013.1,748.8
2016,7,6,10,30,909.0,106.0,2.0,18.0,913.0,1007.5,744.92
2016,7,6,10,45,914.0,106.0,2.15,18.0,934.5,996.11,738.6
2016,7,6,11,0,919.0,106.0,2.3,18.0,956.0,981.55,730.17
2016,7,6,11,15,922.0,107.0,2.4,18.0,971.0,962.96,718.52
2016,7,6,11,30,925.0,108.0,2.5,18.0,986.0,941.34,704.84
2016,7,6,11,45,927.0,107.5,2.65,18.5,993.5,914.54,686.72
2016,7,6,12,0,929.0,107.0,2.8,19.0,1001.0,885.07,666.67
2016,7,6,12,15,929.0,107.0,2.9,19.0,1001.0,851.9,644.83
2016,7,6,12,30,929.0,107.0,3.0,19.0,1001.0,816.48,621.24
2016,7,6,12,45,918.5,112.5,3.15,19.0,991.0,775.87,594.0
2016,7,6,13,0,908.0,118.0,3.3,19.0,981.0,733.93,564.3
2016,7,6,13,15,905.0,117.0,3.4,18.5,966.5,690.61,532.91
2016,7,6,13,30,902.0,116.0,3.5,18.0,952.0,645.94,499.56
2016,7,6,13,45,900.0,113.5,3.6,18.0,931.5,599.49,462.94
2016,7,6,14,0,898.0,111.0,3.7,18.0,911.0,551.95,424.45
2016,7,6,14,15,661.0,224.5,3.7,18.0,803.0,474.66,362.8
2016,7,6,14,30,424.0,338.0,3.7,18.0,695.0,424.42,323.21
2016,7,6,14,45,295.0,356.5,3.75,18.0,600.0,370.95,282.3
2016,7,6,15,0,166.0,375.0,3.8,18.0,505.0,332.18,254.12
2016,7,6,15,15,218.0,348.0,3.8,17.5,510.0,313.4,237.67
2016,7,6,15,30,270.0,321.0,3.8,17.0,515.0,278.72,208.1
2016,7,6,15,45,552.0,206.0,3.8,17.0,571.0,218.12,147.7
2016,7,6,16,0,834.0,91.0,3.8,17.0,627.0,148.8,83.14
2016,7,6,16,15,498.0,167.5,3.75,16.5,481.0,125.84,86.44
2016,7,6,16,30,162.0,244.0,3.7,16.0,335.0,169.74,141.3
2016,7,6,16,45,461.0,160.5,3.7,16.0,386.0,104.19,85.43
2016,7,6,17,0,760.0,77.0,3.7,16.0,437.0,56.09,43.83
2016,7,6,17,15,730.5,73.0,3.7,15.5,386.5,54.49,42.69
2016,7,6,17,30,701.0,69.0,3.7,15.0,336.0,52.8,41.42
2016,7,6,17,45,661.0,64.0,3.7,15.0,286.5,50.16,39.16
2016,7,6,18,0,621.0,59.0,3.7,15.0,237.0,43.34,33.1
2016,7,6,18,15,560.5,53.0,3.6,14.5,189.5,39.89,29.99
2016,7,6,18,30,500.0,47.0,3.5,14.0,142.0,36.35,26.64
2016,7,6,18,45,408.0,38.0,3.45,13.5,101.0,30.01,20.62
2016,7,6,19,0,316.0,29.0,3.4,13.0,60.0,23.46,13.73
2016,7,6,19,15,158.0,14.5,3.35,12.5,30.0,11.5,0.0
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,151.5,13.5,3.1,11.5,27.5,120.26,0.0
2016,7,7,5,30,303.0,27.0,3.1,12.0,55.0,251.47,189.39
2016,7,7,5,45,398.0,35.5,3.1,12.5,95.5,334.88,275.01
2016,7,7,6,0,493.0,44.0,3.1,13.0,136.0,426.68,355.74
2016,7,7,6,15,554.5,50.5,3.0,13.0,182.5,498.58,416.89
2016,7,7,6,30,616.0,57.0,2.9,13.0,229.0,574.16,477.68
2016,7,7,6,45,308.0,77.5,2.85,13.5,163.5,366.95,308.89
2016,7,7,7,0,0.0,98.0,2.8,14.0,98.0,90.68,71.43
2016,7,7,7,15,1.5,123.0,2.8,14.0,124.0,116.94,93.66
2016,7,7,7,30,3.0,148.0,2.8,14.0,150.0,143.13,115.17
2016,7,7,7,45,5.5,163.5,2.8,14.5,167.0,159.79,128.35
2016,7,7,8,0,8.0,179.0,2.8,15.0,184.0,176.52,141.42
2016,7,7,8,15,40.0,226.5,2.8,15.0,252.0,272.45,219.5
2016,7,7,8,30,72.0,274.0,2.8,15.0,320.0,355.65,285.21
2016,7,7,8,45,59.0,285.0,2.85,15.5,324.5,351.71,279.99
2016,7,7,9,0,46.0,296.0,2.9,16.0,329.0,347.44,274.94
2016,7,7,9,15,58.0,323.5,2.95,16.0,367.5,386.27,304.65
2016,7,7,9,30,70.0,351.0,3.0,16.0,406.0,424.43,333.35
2016,7,7,9,45,81.5,373.5,3.1,16.5,440.0,455.82,356.09
2016,7,7,10,0,93.0,396.0,3.2,17.0,474.0,486.36,377.97
2016,7,7,10,15,203.0,403.5,3.25,17.0,581.5,613.45,474.63
2016,7,7,10,30,313.0,411.0,3.3,17.0,689.0,735.12,563.75
2016,7,7,10,45,616.0,257.5,3.35,17.0,821.5,877.82,672.41
2016,7,7,11,0,919.0,104.0,3.4,17.0,954.0,979.49,742.37
2016,7,7,11,15,922.0,105.0,3.4,17.0,968.5,960.97,728.34
2016,7,7,11,30,925.0,106.0,3.4,17.0,983.0,939.4,713.35
2016,7,7,11,45,927.5,105.5,3.4,17.0,991.0,913.09,695.15
2016,7,7,12,0,930.0,105.0,3.4,17.0,999.0,884.07,675.1
2016,7,7,12,15,930.0,105.0,3.4,17.0,999.5,850.9,652.13
2016,7,7,12,30,930.0,105.0,3.4,17.0,1000.0,815.48,627.5
2016,7,7,12,45,922.5,108.5,3.4,17.5,991.0,775.39,598.29
2016,7,7,13,0,915.0,112.0,3.4,18.0,982.0,733.81,566.97
2016,7,7,13,15,912.0,111.5,3.35,18.0,967.5,690.65,533.91
2016,7,7,13,30,909.0,111.0,3.3,18.0,953.0,646.12,499.13
2016,7,7,13,45,567.0,273.0,3.3,18.0,794.0,533.31,410.69
2016,7,7,14,0,225.0,435.0,3.3,18.0,635.0,462.82,354.77
2016,7,7,14,15,151.5,412.5,3.3,18.0,545.5,395.11,303.71
2016,7,7,14,30,78.0,390.0,3.3,18.0,456.0,344.12,265.37
2016,7,7,14,45,104.0,381.5,3.3,18.0,465.5,338.46,260.59
2016,7,7,15,0,130.0,373.0,3.3,18.0,475.0,319.68,245.15
2016,7,7,15,15,88.5,336.5,3.3,17.5,404.5,283.14,218.25
2016,7,7,15,30,47.0,300.0,3.3,17.0,334.0,241.4,187.64
2016,7,7,15,45,40.0,275.0,3.35,17.0,302.5,217.29,169.29
2016,7,7,16,0,33.0,250.0,3.4,17.0,271.0,194.36,151.95
2016,7,7,16,15,19.0,210.5,3.45,16.5,222.5,173.6,136.91
2016,7,7,16,30,5.0,171.0,3.5,16.0,174.0,142.66,118.12
2016,7,7,16,45,5.0,161.5,3.6,16.0,164.0,134.68,111.74
2016,7,7,17,0,5.0,152.0,3.7,16.0,154.0,126.61,105.17
2016,7,7,17,15,38.5,150.5,3.75,15.5,165.5,118.56,98.75
2016,7,7,17,30,72.0,149.0,3.8,15.0,177.0,116.07,97.05
2016,7,7,17,45,66.0,128.0,3.9,14.5,150.5,100.93,84.14
2016,7,7,18,0,60.0,107.0,4.0,14.0,124.0,85.5,70.7
2016,7,7,18,15,283.5,76.0,3.9,13.5,133.0,56.11,44.55
2016,7,7,18,30,507.0,45.0,3.8,13.0,142.0,34.71,25.28
2016,7,7,18,45,418.0,36.5,3.75,13.0,101.0,28.75,19.55
2016,7,7,19,0,329.0,28.0,3.7,13.0,60.0,22.6,12.96
2016,7,7,19,15,164.5,14.0,3.6,12.5,30.0,11.08,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.0,3.1,12.0,27.0,123.75,0.0
2016,7,8,5,30,327.0,24.0,3.1,12.0,54.0,261.63,195.32
2016,7,8,5,45,419.5,32.0,3.15,12.5,94.0,343.4,281.79
2016,7,8,6,0,512.0,40.0,3.2,13.0,134.0,433.56,361.5
2016,7,8,6,15,570.5,45.5,3.15,13.5,180.0,497.98,415.86
2016,7,8,6,30,629.0,51.0,3.1,14.0,226.0,570.97,474.01
2016,7,8,6,45,316.0,87.0,3.05,14.5,175.0,386.42,323.64
2016,7,8,7,0,3.0,123.0,3.0,15.0,124.0,121.26,96.84
2016,7,8,7,15,39.5,156.0,2.9,15.0,174.5,201.07,164.48
2016,7,8,7,30,76.0,189.0,2.8,15.0,225.0,271.29,222.17
2016,7,8,7,45,69.5,208.5,2.75,15.5,244.0,285.97,232.22
2016,7,8,8,0,63.0,228.0,2.7,16.0,263.0,299.96,241.72
2016,7,8,8,15,102.0,257.0,2.65,16.5,320.0,368.41,295.38
2016,7,8,8,30,141.0,286.0,2.6,17.0,377.0,455.75,361.57
2016,7,8,8,45,159.5,308.0,2.6,17.5,417.0,496.36,390.46
2016,7,8,9,0,178.0,330.0,2.6,18.0,457.0,536.36,418.61
2016,7,8,9,15,531.0,207.5,2.6,18.0,615.5,793.8,614.24
2016,7,8,9,30,884.0,85.0,2.6,18.0,774.0,991.86,748.03
2016,7,8,9,45,890.0,87.5,2.6,18.5,807.5,997.49,747.04
2016,7,8,10,0,896.0,90.0,2.6,19.0,841.0,999.89,745.97
2016,7,8,10,15,902.5,91.0,2.65,19.0,869.0,997.88,744.06
2016,7,8,10,30,909.0,92.0,2.7,19.0,897.0,992.6,740.16
2016,7,8,10,45,912.5,93.5,2.8,19.5,918.5,981.67,731.68
2016,7,8,11,0,916.0,95.0,2.9,20.0,940.0,967.54,721.21
2016,7,8,11,15,919.0,95.5,2.95,20.0,955.0,948.82,708.7
2016,7,8,11,30,922.0,96.0,3.0,20.0,970.0,927.09,694.24
2016,7,8,11,45,925.0,95.0,3.05,20.0,978.5,901.05,676.87
2016,7,8,12,0,928.0,94.0,3.1,20.0,987.0,872.3,657.63
2016,7,8,12,15,928.5,94.0,3.15,20.0,987.5,839.83,635.76
2016,7,8,12,30,929.0,94.0,3.2,20.0,988.0,805.05,612.17
2016,7,8,12,45,922.5,98.0,3.25,20.0,980.0,766.38,585.67
2016,7,8,13,0,916.0,102.0,3.3,20.0,972.0,726.11,557.11
2016,7,8,13,15,913.5,101.5,3.35,20.0,958.0,683.36,524.93
2016,7,8,13,30,911.0,101.0,3.4,20.0,944.0,639.17,490.92
2016,7,8,13,45,909.0,99.0,3.45,20.0,924.0,592.8,454.44
2016,7,8,14,0,907.0,97.0,3.5,20.0,904.0,545.31,416.09
2016,7,8,14,15,901.5,96.0,3.5,20.0,876.5,496.02,375.2
2016,7,8,14,30,896.0,95.0,3.5,20.0,849.0,446.29,332.89
2016,7,8,14,45,890.0,92.5,3.55,20.0,816.5,395.01,288.45
2016,7,8,15,0,884.0,90.0,3.6,20.0,784.0,343.76,243.2
2016,7,8,15,15,874.0,88.5,3.6,19.5,745.5,292.43,198.06
2016,7,8,15,30,864.0,87.0,3.6,19.0,707.0,241.92,154.16
2016,7,8,15,45,852.0,84.5,3.65,19.0,664.0,191.38,112.45
2016,7,8,16,0,840.0,82.0,3.7,19.0,621.0,142.25,77.15
2016,7,8,16,15,823.5,79.5,3.65,18.5,575.0,94.47,52.87
2016,7,8,16,30,807.0,77.0,3.6,18.0,529.0,63.17,49.29
2016,7,8,16,45,787.0,73.5,3.55,18.0,480.5,52.33,40.07
2016,7,8,17,0,767.0,70.0,3.5,18.0,432.0,51.06,39.12
2016,7,8,17,15,398.5,104.5,3.4,17.5,291.5,71.2,56.96
2016,7,8,17,30,30.0,139.0,3.3,17.0,151.0,109.54,90.68
2016,7,8,17,45,331.5,96.0,3.25,17.0,192.5,68.05,54.54
2016,7,8,18,0,633.0,53.0,3.2,17.0,234.0,42.38,31.97
2016,7,8,18,15,574.5,47.5,3.1,16.5,187.0,38.82,28.79
2016,7,8,18,30,516.0,42.0,3.0,16.0,140.0,32.26,22.8
2016,7,8,18,45,427.0,34.0,2.95,15.5,99.5,26.64,17.49
2016,7,8,19,0,338.0,26.0,2.9,15.0,59.0,20.84,11.34
2016,7,8,19,15,169.0,13.0,2.9,14.5,29.5,10.23,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,11.5,2.1,13.0,26.5,124.75,0.0
2016,7,9,5,30,336.0,23.0,2.1,13.0,53.0,265.38,194.66
2016,7,9,5,45,427.5,30.5,2.15,13.5,93.0,345.95,281.33
2016,7,9,6,0,519.0,38.0,2.2,14.0,133.0,430.02,355.51
2016,7,9,6,15,577.5,43.5,2.25,14.5,179.0,499.96,413.48
2016,7,9,6,30,636.0,49.0,2.3,15.0,225.0,573.14,471.16
2016,7,9,6,45,344.0,95.5,2.4,15.5,193.0,420.17,348.39
2016,7,9,7,0,52.0,142.0,2.5,16.0,161.0,198.24,161.57
2016,7,9,7,15,121.0,166.5,2.55,16.5,220.0,301.2,247.08
2016,7,9,7,30,190.0,191.0,2.6,17.0,279.0,392.29,319.63
2016,7,9,7,45,500.5,130.5,2.65,17.5,398.5,639.14,514.11
2016,7,9,8,0,811.0,70.0,2.7,18.0,518.0,859.51,670.03
2016,7,9,8,15,557.5,168.0,2.7,18.0,488.5,755.2,591.71
2016,7,9,8,30,304.0,266.0,2.7,18.0,459.0,609.64,478.12
2016,7,9,8,45,586.5,172.5,2.75,18.5,578.0,808.45,627.62
2016,7,9,9,0,869.0,79.0,2.8,19.0,697.0,966.65,733.02
2016,7,9,9,15,561.5,219.5,2.85,19.0,627.5,836.81,640.15
2016,7,9,9,30,254.0,360.0,2.9,19.0,558.0,655.17,502.03
2016,7,9,9,45,573.5,226.0,3.0,19.0,699.0,848.57,649.54
2016,7,9,10,0,893.0,92.0,3.1,19.0,840.0,998.91,751.25
2016,7,9,10,15,899.0,93.0,3.15,19.0,868.0,996.39,747.54
2016,7,9,10,30,905.0,94.0,3.2,19.0,896.0,990.64,743.2
2016,7,9,10,45,912.5,93.0,3.25,19.0,918.5,981.01,736.39
2016,7,9,11,0,920.0,92.0,3.3,19.0,941.0,968.16,727.54
2016,7,9,11,15,605.0,273.5,3.35,19.0,836.0,845.14,640.98
2016,7,9,11,30,290.0,455.0,3.4,19.0,731.0,701.66,531.21
2016,7,9,11,45,366.0,430.5,3.5,19.0,780.5,728.56,553.21
2016,7,9,12,0,442.0,406.0,3.6,19.0,830.0,754.47,573.05
2016,7,9,12,15,690.0,247.5,3.7,19.0,910.5,791.41,605.73
2016,7,9,12,30,938.0,89.0,3.8,19.0,991.0,807.45,619.5
2016,7,9,12,45,935.0,91.0,3.9,19.0,984.5,769.39,592.9
2016,7,9,13,0,932.0,93.0,4.0,19.0,978.0,729.48,564.64
2016,7,9,13,15,931.0,92.5,4.05,19.0,965.5,687.13,532.27
2016,7,9,13,30,930.0,92.0,4.1,19.0,953.0,643.17,497.93
2016,7,9,13,45,492.5,244.0,4.2,19.0,699.5,468.97,363.13
2016,7,9,14,0,55.0,396.0,4.3,19.0,446.0,353.92,272.75
2016,7,9,14,15,130.0,401.5,4.35,18.5,512.5,377.23,291.22
2016,7,9,14,30,205.0,407.0,4.4,18.0,579.0,399.15,307.16
2016,7,9,14,45,559.5,245.5,4.45,18.0,690.0,377.17,283.5
2016,7,9,15,0,914.0,84.0,4.5,18.0,801.0,348.11,248.38
2016,7,9,15,15,907.0,82.5,4.5,17.5,764.0,296.0,201.71
2016,7,9,15,30,900.0,81.0,4.5,17.0,727.0,244.38,156.12
2016,7,9,15,45,890.0,79.5,4.55,17.0,685.0,192.98,113.13
2016,7,9,16,0,880.0,78.0,4.6,17.0,643.0,142.75,76.77
2016,7,9,16,15,866.0,75.5,4.6,16.5,596.5,93.01,51.45
2016,7,9,16,30,852.0,73.0,4.6,16.0,550.0,60.97,47.78
2016,7,9,16,45,831.0,71.0,4.6,16.0,500.5,59.84,46.99
2016,7,9,17,0,810.0,69.0,4.6,16.0,451.0,50.73,39.15
2016,7,9,17,15,782.5,66.0,4.55,15.5,400.0,49.62,38.4
2016,7,9,17,30,755.0,63.0,4.5,15.0,349.0,48.48,37.59
2016,7,9,17,45,713.0,59.0,4.45,15.0,297.5,46.41,35.82
2016,7,9,18,0,671.0,55.0,4.4,15.0,246.0,44.31,33.95
2016,7,9,18,15,612.0,49.5,4.25,14.5,197.5,40.79,30.77
2016,7,9,18,30,553.0,44.0,4.1,14.0,149.0,34.08,24.61
2016,7,9,18,45,455.5,36.0,3.95,13.5,105.5,28.47,19.24
2016,7,9,19,0,358.0,28.0,3.8,13.0,62.0,22.72,12.93
2016,7,9,19,15,179.0,14.0,3.75,12.5,31.0,11.14,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,165.5,12.5,3.15,12.0,27.0,101.93,0.0
2016,7,10,5,30,331.0,25.0,3.2,12.0,54.0,264.81,192.97
2016,7,10,5,45,430.5,33.0,3.25,12.5,95.5,351.32,287.44
2016,7,10,6,0,530.0,41.0,3.3,13.0,137.0,446.53,371.64
2016,7,10,6,15,591.5,47.0,3.25,13.5,185.0,514.02,428.6
2016,7,10,6,30,653.0,53.0,3.2,14.0,233.0,590.81,489.7
2016,7,10,6,45,696.5,57.0,3.15,14.5,284.0,653.5,536.97
2016,7,10,7,0,740.0,61.0,3.1,15.0,335.0,717.23,582.96
2016,7,10,7,15,769.5,64.5,3.0,15.5,386.5,768.88,617.89
2016,7,10,7,30,799.0,68.0,2.9,16.0,438.0,819.96,651.17
2016,7,10,7,45,822.5,70.5,2.85,16.5,488.5,854.18,671.67
2016,7,10,8,0,846.0,73.0,2.8,17.0,539.0,895.84,697.06
2016,7,10,8,15,862.5,75.5,2.75,17.0,587.0,929.05,717.3
2016,7,10,8,30,879.0,78.0,2.7,17.0,635.0,959.96,735.79
2016,7,10,8,45,893.0,79.0,2.65,17.5,679.5,984.04,748.06
2016,7,10,9,0,907.0,80.0,2.6,18.0,724.0,1005.37,758.44
2016,7,10,9,15,917.0,82.0,2.6,18.5,764.5,1020.94,765.47
2016,7,10,9,30,927.0,84.0,2.6,19.0,805.0,1033.34,770.53
2016,7,10,9,45,931.5,87.0,2.6,19.5,839.0,1038.06,770.65
2016,7,10,10,0,936.0,90.0,2.6,20.0,873.0,1039.38,768.77
2016,7,10,10,15,942.0,91.0,2.65,20.0,902.0,1036.58,766.37
2016,7,10,10,30,948.0,92.0,2.7,20.0,931.0,1030.39,761.92
2016,7,10,10,45,952.0,93.5,2.8,20.0,953.5,1019.39,754.94
2016,7,10,11,0,956.0,95.0,2.9,20.0,976.0,1005.04,745.84
2016,7,10,11,15,959.0,95.5,3.0,20.0,991.0,985.47,733.33
2016,7,10,11,30,962.0,96.0,3.1,20.0,1006.0,962.77,718.74
2016,7,10,11,45,963.5,96.0,3.25,20.5,1014.5,935.26,699.88
2016,7,10,12,0,965.0,96.0,3.4,21.0,1023.0,904.95,679.05
2016,7,10,12,15,965.0,96.5,3.45,21.0,1023.5,871.24,656.47
2016,7,10,12,30,965.0,97.0,3.5,21.0,1024.0,835.12,632.1
2016,7,10,12,45,959.5,100.0,3.6,21.0,1016.0,794.86,604.9
2016,7,10,13,0,954.0,103.0,3.7,21.0,1008.0,752.87,575.52
2016,7,10,13,15,951.5,102.5,3.7,21.0,994.0,708.42,542.01
2016,7,10,13,30,949.0,102.0,3.7,21.0,980.0,662.47,506.64
2016,7,10,13,45,946.5,100.5,3.75,21.0,959.0,614.37,468.96
2016,7,10,14,0,944.0,99.0,3.8,21.0,938.0,565.13,429.36
2016,7,10,14,15,938.5,98.0,3.75,21.0,910.0,513.92,386.98
2016,7,10,14,30,933.0,97.0,3.7,21.0,882.0,462.22,343.13
2016,7,10,14,45,926.5,95.0,3.7,21.0,848.0,409.12,297.26
2016,7,10,15,0,920.0,93.0,3.7,21.0,814.0,356.07,250.6
2016,7,10,15,15,910.5,91.5,3.65,20.5,774.5,302.86,203.98
2016,7,10,15,30,901.0,90.0,3.6,20.0,735.0,250.39,158.6
2016,7,10,15,45,888.5,87.5,3.6,20.0,691.0,197.7,115.44
2016,7,10,16,0,876.0,85.0,3.6,20.0,647.0,146.47,79.03
2016,7,10,16,15,859.5,82.5,3.55,20.0,599.0,96.67,54.18
2016,7,10,16,30,843.0,80.0,3.5,20.0,551.0,65.54,50.92
2016,7,10,16,45,820.5,77.0,3.5,20.0,500.5,55.14,42.16
2016,7,10,17,0,798.0,74.0,3.5,20.0,450.0,54.29,41.59
2016,7,10,17,15,768.5,70.5,3.4,19.5,398.5,52.95,40.66
2016,7,10,17,30,739.0,67.0,3.3,19.0,347.0,51.56,39.66
2016,7,10,17,45,695.5,62.5,3.25,18.5,295.0,49.22,37.77
2016,7,10,18,0,652.0,58.0,3.2,18.0,243.0,46.83,35.75
2016,7,10,18,15,590.0,52.0,3.1,17.5,194.0,39.32,29.09
2016,7,10,18,30,528.0,46.0,3.0,17.0,145.0,35.72,25.72
2016,7,10,18,45,428.0,37.5,2.9,16.5,102.5,29.76,20.07
2016,7,10,19,0,328.0,29.0,2.8,16.0,60.0,23.63,13.39
2016,7,10,19,15,164.0,14.5,2.8,15.5,30.0,11.6,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,157.0,12.5,1.2,13.5,25.5,97.1,0.0
2016,7,11,5,30,314.0,25.0,1.2,14.0,51.0,253.48,179.28
2016,7,11,5,45,415.0,33.0,1.3,14.5,92.0,341.13,274.02
2016,7,11,6,0,516.0,41.0,1.4,15.0,133.0,436.6,356.32
2016,7,11,6,15,578.0,47.0,1.4,15.0,181.0,508.83,416.01
2016,7,11,6,30,640.0,53.0,1.4,15.0,229.0,580.39,472.0
2016,7,11,6,45,683.0,57.5,1.4,15.5,279.5,642.87,517.63
2016,7,11,7,0,726.0,62.0,1.4,16.0,330.0,706.42,561.95
2016,7,11,7,15,756.0,65.5,1.4,16.5,381.0,758.09,595.95
2016,7,11,7,30,786.0,69.0,1.4,17.0,432.0,809.24,628.5
2016,7,11,7,45,808.0,72.0,1.4,18.0,482.0,851.55,652.74
2016,7,11,8,0,830.0,75.0,1.4,19.0,532.0,882.97,669.0
2016,7,11,8,15,847.0,77.5,1.45,19.0,579.5,916.32,689.6
2016,7,11,8,30,864.0,80.0,1.5,19.0,627.0,947.45,708.55
2016,7,11,8,45,876.5,82.5,1.55,19.5,671.0,971.67,721.54
2016,7,11,9,0,889.0,85.0,1.6,20.0,715.0,993.11,732.77
2016,7,11,9,15,899.5,87.0,1.65,20.0,755.0,1008.99,741.86
2016,7,11,9,30,910.0,89.0,1.7,20.0,795.0,1021.75,749.12
2016,7,11,9,45,909.5,95.0,1.8,20.5,828.0,1024.74,749.54
2016,7,11,10,0,909.0,101.0,1.9,21.0,861.0,1024.26,747.94
2016,7,11,10,15,915.5,102.0,1.95,21.0,889.5,1021.94,746.07
2016,7,11,10,30,922.0,103.0,2.0,21.0,918.0,1016.3,742.21
2016,7,11,10,45,926.5,104.0,2.05,21.5,940.5,1005.4,733.69
2016,7,11,11,0,931.0,105.0,2.1,22.0,963.0,991.23,723.22
2016,7,11,11,15,934.0,106.0,2.15,22.0,978.5,972.45,711.26
2016,7,11,11,30,937.0,107.0,2.2,22.0,994.0,950.59,697.35
2016,7,11,11,45,939.0,107.0,2.3,22.0,1002.0,923.94,680.78
2016,7,11,12,0,941.0,107.0,2.4,22.0,1010.0,894.55,662.28
2016,7,11,12,15,941.5,107.0,2.45,22.0,1011.0,861.35,640.66
2016,7,11,12,30,942.0,107.0,2.5,22.0,1012.0,825.8,617.3
2016,7,11,12,45,944.0,105.0,2.65,22.0,1006.0,787.47,592.48
2016,7,11,13,0,946.0,103.0,2.8,22.0,1000.0,747.03,565.09
2016,7,11,13,15,944.0,102.5,2.85,22.0,986.5,703.22,532.82
2016,7,11,13,30,942.0,102.0,2.9,22.0,973.0,657.87,498.61
2016,7,11,13,45,939.0,101.0,3.0,22.0,952.0,610.18,461.93
2016,7,11,14,0,936.0,100.0,3.1,22.0,931.0,561.39,423.3
2016,7,11,14,15,930.5,99.0,3.15,21.5,903.5,510.52,382.57
2016,7,11,14,30,925.0,98.0,3.2,21.0,876.0,459.17,340.12
2016,7,11,14,45,919.5,96.0,3.25,21.0,842.5,406.79,295.04
2016,7,11,15,0,914.0,94.0,3.3,21.0,809.0,354.36,249.03
2016,7,11,15,15,904.0,92.0,3.3,20.5,770.0,300.92,202.42
2016,7,11,15,30,894.0,90.0,3.3,20.0,731.0,248.28,157.07
2016,7,11,15,45,883.5,87.0,3.3,20.0,687.5,195.87,114.15
2016,7,11,16,0,873.0,84.0,3.3,20.0,644.0,144.71,77.85
2016,7,11,16,15,856.5,81.5,3.3,19.5,596.0,95.05,53.43
2016,7,11,16,30,840.0,79.0,3.3,19.0,548.0,64.86,50.55
2016,7,11,16,45,819.5,75.5,3.3,19.0,498.0,54.1,41.44
2016,7,11,17,0,799.0,72.0,3.3,19.0,448.0,52.86,40.53
2016,7,11,17,15,769.5,68.5,3.25,18.5,396.5,51.46,39.54
2016,7,11,17,30,740.0,65.0,3.2,18.0,345.0,50.01,38.47
