Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,45,700.5,60.0,3.2,17.5,294.0,47.21,36.17
2016,7,11,18,0,661.0,55.0,3.2,17.0,243.0,44.32,33.68
2016,7,11,18,15,600.0,49.5,3.1,16.5,194.0,37.38,27.5
2016,7,11,18,30,539.0,44.0,3.0,16.0,145.0,34.1,24.4
2016,7,11,18,45,443.5,35.5,2.95,15.5,102.5,28.08,18.69
2016,7,11,19,0,348.0,27.0,2.9,15.0,60.0,21.87,11.95
2016,7,11,19,15,174.0,13.5,2.95,14.5,30.0,10.74,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,3.15,12.0,25.5,100.02,0.0
2016,7,12,5,30,327.0,24.0,3.2,12.0,51.0,258.7,182.31
2016,7,12,5,45,426.0,32.0,3.25,12.5,92.0,346.43,282.65
2016,7,12,6,0,525.0,40.0,3.3,13.0,133.0,440.88,366.66
2016,7,12,6,15,588.0,46.0,3.25,13.5,181.0,509.2,424.58
2016,7,12,6,30,651.0,52.0,3.2,14.0,229.0,586.93,486.61
2016,7,12,6,45,336.5,91.5,3.15,14.5,184.0,408.37,341.61
2016,7,12,7,0,22.0,131.0,3.1,15.0,139.0,147.07,119.1
2016,7,12,7,15,78.0,161.0,3.05,15.0,196.0,241.52,199.17
2016,7,12,7,30,134.0,191.0,3.0,15.0,253.0,342.77,281.68
2016,7,12,7,45,486.5,133.5,2.95,15.5,394.5,629.45,512.24
2016,7,12,8,0,839.0,76.0,2.9,16.0,536.0,892.25,700.09
2016,7,12,8,15,857.0,78.5,2.8,16.5,584.5,926.73,717.64
2016,7,12,8,30,875.0,81.0,2.7,17.0,633.0,958.99,735.29
2016,7,12,8,45,887.5,83.5,2.65,17.5,678.0,983.35,747.74
2016,7,12,9,0,900.0,86.0,2.6,18.0,723.0,1004.89,758.24
2016,7,12,9,15,910.5,88.0,2.55,18.0,763.5,1020.83,766.45
2016,7,12,9,30,921.0,90.0,2.5,18.0,804.0,1033.62,772.68
2016,7,12,9,45,931.0,90.5,2.45,18.5,840.0,1040.93,773.94
2016,7,12,10,0,941.0,91.0,2.4,19.0,876.0,1044.93,773.2
2016,7,12,10,15,947.0,92.0,2.4,19.0,905.0,1042.1,770.22
2016,7,12,10,30,953.0,93.0,2.4,19.0,934.0,1035.85,765.24
2016,7,12,10,45,957.0,94.0,2.4,19.5,956.5,1024.25,755.49
2016,7,12,11,0,961.0,95.0,2.4,20.0,979.0,1009.3,743.77
2016,7,12,11,15,963.5,95.5,2.45,20.0,994.5,989.17,730.74
2016,7,12,11,30,966.0,96.0,2.5,20.0,1010.0,965.91,715.7
2016,7,12,11,45,967.0,96.5,2.55,20.0,1017.5,938.31,697.78
2016,7,12,12,0,968.0,97.0,2.6,20.0,1025.0,907.91,677.94
2016,7,12,12,15,968.0,97.0,2.65,20.0,1025.5,873.59,655.35
2016,7,12,12,30,968.0,97.0,2.7,20.0,1026.0,836.89,630.98
2016,7,12,12,45,958.0,102.5,2.8,20.5,1016.5,795.3,602.18
2016,7,12,13,0,948.0,108.0,2.9,21.0,1007.0,752.22,571.24
2016,7,12,13,15,945.5,107.5,2.95,20.5,992.0,707.89,539.5
2016,7,12,13,30,943.0,107.0,3.0,20.0,977.0,662.06,505.69
2016,7,12,13,45,939.0,105.5,3.1,20.0,955.5,613.28,467.91
2016,7,12,14,0,935.0,104.0,3.2,20.0,934.0,563.49,428.25
2016,7,12,14,15,929.0,103.0,3.2,20.0,905.5,512.35,386.13
2016,7,12,14,30,923.0,102.0,3.2,20.0,877.0,460.78,342.54
2016,7,12,14,45,915.5,100.0,3.25,20.0,842.5,407.7,296.82
2016,7,12,15,0,908.0,98.0,3.3,20.0,808.0,354.77,250.35
2016,7,12,15,15,897.5,96.0,3.3,20.0,768.5,301.43,203.33
2016,7,12,15,30,887.0,94.0,3.3,20.0,729.0,248.94,157.8
2016,7,12,15,45,874.5,91.5,3.3,20.0,684.5,196.86,115.33
2016,7,12,16,0,862.0,89.0,3.3,20.0,640.0,146.22,79.65
2016,7,12,16,15,844.5,86.0,3.25,19.5,592.5,96.64,55.43
2016,7,12,16,30,827.0,83.0,3.2,19.0,545.0,57.85,44.51
2016,7,12,16,45,805.5,79.5,3.2,19.0,494.5,56.83,43.81
2016,7,12,17,0,784.0,76.0,3.2,19.0,444.0,55.71,43.0
2016,7,12,17,15,753.5,72.0,3.1,18.5,392.5,54.05,41.8
2016,7,12,17,30,723.0,68.0,3.0,18.0,341.0,52.32,40.5
2016,7,12,17,45,682.0,63.0,2.95,17.5,290.0,49.63,38.29
2016,7,12,18,0,641.0,58.0,2.9,17.0,239.0,42.84,32.38
2016,7,12,18,15,578.5,52.0,2.8,16.5,190.5,39.34,29.23
2016,7,12,18,30,516.0,46.0,2.7,16.0,142.0,35.76,25.85
2016,7,12,18,45,418.0,37.0,2.6,15.5,99.5,29.38,19.8
2016,7,12,19,0,320.0,28.0,2.5,15.0,57.0,22.79,12.58
2016,7,12,19,15,160.0,14.0,2.5,14.5,28.5,11.2,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,145.5,12.5,1.75,12.5,24.0,90.5,0.0
2016,7,13,5,30,291.0,25.0,1.7,13.0,48.0,237.33,162.22
2016,7,13,5,45,395.0,34.5,1.65,13.5,89.5,329.8,265.8
2016,7,13,6,0,499.0,44.0,1.6,14.0,131.0,428.36,351.2
2016,7,13,6,15,564.5,50.5,1.45,14.5,179.0,503.23,412.53
2016,7,13,6,30,630.0,57.0,1.3,15.0,227.0,582.06,472.58
2016,7,13,6,45,674.5,61.5,1.2,16.0,278.0,640.16,513.01
2016,7,13,7,0,719.0,66.0,1.1,17.0,329.0,704.78,555.79
2016,7,13,7,15,750.5,70.0,1.0,17.5,381.0,758.27,589.34
2016,7,13,7,30,782.0,74.0,0.9,18.0,433.0,811.31,621.05
2016,7,13,7,45,806.0,77.0,0.85,18.5,483.5,855.38,646.17
2016,7,13,8,0,830.0,80.0,0.8,19.0,534.0,897.95,669.58
2016,7,13,8,15,847.5,83.0,0.75,19.5,582.5,922.87,680.89
2016,7,13,8,30,865.0,86.0,0.7,20.0,631.0,955.02,696.84
2016,7,13,8,45,878.5,88.0,0.7,20.5,675.5,979.55,708.64
2016,7,13,9,0,892.0,90.0,0.7,21.0,720.0,1001.32,718.76
2016,7,13,9,15,902.5,92.0,0.75,21.5,761.0,1017.15,726.34
2016,7,13,9,30,913.0,94.0,0.8,22.0,802.0,1029.84,732.16
2016,7,13,9,45,908.5,103.0,0.85,22.5,833.5,1032.04,731.68
2016,7,13,10,0,904.0,112.0,0.9,23.0,865.0,1030.61,729.26
2016,7,13,10,15,910.5,113.0,1.0,23.0,894.0,1028.11,728.79
2016,7,13,10,30,917.0,114.0,1.1,23.0,923.0,1022.29,726.31
2016,7,13,10,45,922.0,115.0,1.25,23.0,945.5,1011.7,721.8
2016,7,13,11,0,927.0,116.0,1.4,23.0,968.0,997.83,715.13
2016,7,13,11,15,930.0,116.5,1.5,23.0,983.5,978.4,704.07
2016,7,13,11,30,933.0,117.0,1.6,23.0,999.0,955.91,691.02
2016,7,13,11,45,935.0,117.5,1.7,23.5,1007.0,929.59,674.08
2016,7,13,12,0,937.0,118.0,1.8,24.0,1015.0,900.51,655.25
2016,7,13,12,15,937.0,118.0,1.9,24.0,1015.5,866.77,634.47
2016,7,13,12,30,937.0,118.0,2.0,24.0,1016.0,830.74,611.91
2016,7,13,12,45,940.0,115.0,2.15,24.0,1010.0,792.27,587.77
2016,7,13,13,0,943.0,112.0,2.3,24.0,1004.0,751.66,560.73
2016,7,13,13,15,940.0,111.0,2.4,24.0,989.5,706.72,528.62
2016,7,13,13,30,937.0,110.0,2.5,24.0,975.0,660.35,494.56
2016,7,13,13,45,933.0,109.0,2.6,24.0,954.0,612.16,458.14
2016,7,13,14,0,929.0,108.0,2.7,24.0,933.0,562.96,419.83
2016,7,13,14,15,923.0,107.0,2.75,23.5,904.5,512.03,379.64
2016,7,13,14,30,917.0,106.0,2.8,23.0,876.0,460.67,337.76
2016,7,13,14,45,909.5,104.0,2.85,23.0,841.5,407.81,292.94
2016,7,13,15,0,902.0,102.0,2.9,23.0,807.0,355.1,247.36
2016,7,13,15,15,891.5,100.0,2.95,23.0,767.5,301.98,201.26
2016,7,13,15,30,881.0,98.0,3.0,23.0,728.0,249.71,156.6
2016,7,13,15,45,868.0,95.5,3.05,23.0,684.0,197.78,114.92
2016,7,13,16,0,855.0,93.0,3.1,23.0,640.0,147.33,80.0
2016,7,13,16,15,837.5,90.0,3.1,22.5,592.0,88.32,48.63
2016,7,13,16,30,820.0,87.0,3.1,22.0,544.0,60.58,46.28
2016,7,13,16,45,798.0,83.5,3.1,22.0,493.5,59.66,45.69
2016,7,13,17,0,776.0,80.0,3.1,22.0,443.0,58.66,45.0
2016,7,13,17,15,745.0,76.0,3.05,21.5,391.5,57.13,43.93
2016,7,13,17,30,714.0,72.0,3.0,21.0,340.0,55.54,42.78
2016,7,13,17,45,671.5,66.5,2.95,20.5,289.0,47.96,36.35
2016,7,13,18,0,629.0,61.0,2.9,20.0,238.0,45.17,34.0
2016,7,13,18,15,565.0,54.5,2.7,19.5,189.5,41.38,30.62
2016,7,13,18,30,501.0,48.0,2.5,19.0,141.0,37.48,26.99
2016,7,13,18,45,401.5,38.5,2.4,18.5,98.5,30.73,20.66
2016,7,13,19,0,302.0,29.0,2.3,18.0,56.0,23.75,13.01
2016,7,13,19,15,151.0,14.5,2.25,17.5,28.0,11.68,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,154.5,12.0,1.45,13.5,24.0,94.77,0.0
2016,7,14,5,30,309.0,24.0,1.4,14.0,48.0,245.51,162.77
2016,7,14,5,45,415.0,33.0,1.35,14.5,90.0,340.21,271.96
2016,7,14,6,0,521.0,42.0,1.3,15.0,132.0,440.15,357.93
2016,7,14,6,15,586.0,48.0,1.2,15.5,180.5,514.71,418.28
2016,7,14,6,30,651.0,54.0,1.1,16.0,229.0,588.32,473.89
2016,7,14,6,45,694.5,59.0,1.0,16.5,280.5,652.33,519.06
2016,7,14,7,0,738.0,64.0,0.9,17.0,332.0,717.39,562.38
2016,7,14,7,15,769.0,67.5,0.9,17.5,384.0,770.38,596.36
2016,7,14,7,30,800.0,71.0,0.9,18.0,436.0,822.85,628.85
2016,7,14,7,45,823.0,74.0,0.9,18.5,487.5,866.48,654.37
2016,7,14,8,0,846.0,77.0,0.9,19.0,539.0,899.15,672.09
2016,7,14,8,15,863.5,79.5,0.9,19.5,587.5,933.31,690.6
2016,7,14,8,30,881.0,82.0,0.9,20.0,636.0,965.21,707.32
2016,7,14,8,45,894.5,84.0,0.95,20.5,681.0,990.04,720.38
2016,7,14,9,0,908.0,86.0,1.0,21.0,726.0,1012.07,731.73
2016,7,14,9,15,918.0,88.0,1.05,21.0,767.0,1027.6,740.48
2016,7,14,9,30,928.0,90.0,1.1,21.0,808.0,1039.94,747.44
2016,7,14,9,45,931.0,94.0,1.2,21.5,842.0,1044.2,749.07
2016,7,14,10,0,934.0,98.0,1.3,22.0,876.0,1045.01,748.72
2016,7,14,10,15,940.0,99.5,1.35,22.0,905.0,1042.63,747.06
2016,7,14,10,30,946.0,101.0,1.4,22.0,934.0,1036.83,743.41
2016,7,14,10,45,950.0,102.0,1.5,22.5,956.5,1025.15,735.62
2016,7,14,11,0,954.0,103.0,1.6,23.0,979.0,1010.13,725.81
2016,7,14,11,15,957.0,103.5,1.7,23.0,994.5,990.42,714.42
2016,7,14,11,30,960.0,104.0,1.8,23.0,1010.0,967.56,700.98
2016,7,14,11,45,961.5,104.5,1.9,23.0,1018.0,940.36,684.62
2016,7,14,12,0,963.0,105.0,2.0,23.0,1026.0,910.33,666.28
2016,7,14,12,15,963.0,105.0,2.05,23.0,1027.0,875.98,644.4
2016,7,14,12,30,963.0,105.0,2.1,23.0,1028.0,839.24,620.78
2016,7,14,12,45,954.5,110.0,2.2,23.0,1018.5,798.28,594.45
2016,7,14,13,0,946.0,115.0,2.3,23.0,1009.0,755.74,565.59
2016,7,14,13,15,943.0,114.0,2.35,22.5,994.5,710.6,534.0
2016,7,14,13,30,940.0,113.0,2.4,22.0,980.0,664.02,500.39
2016,7,14,13,45,935.5,112.0,2.45,22.0,958.0,615.32,463.23
2016,7,14,14,0,931.0,111.0,2.5,22.0,936.0,565.67,424.25
2016,7,14,14,15,924.5,110.0,2.5,22.0,907.5,514.32,382.71
2016,7,14,14,30,918.0,109.0,2.5,22.0,879.0,462.6,339.72
2016,7,14,14,45,910.0,107.0,2.55,22.0,844.0,409.43,294.67
2016,7,14,15,0,902.0,105.0,2.6,22.0,809.0,356.46,248.88
2016,7,14,15,15,891.0,103.0,2.6,21.5,769.0,303.13,202.95
2016,7,14,15,30,880.0,101.0,2.6,21.0,729.0,250.71,158.37
2016,7,14,15,45,866.0,98.0,2.6,21.0,684.5,198.25,116.18
2016,7,14,16,0,852.0,95.0,2.6,21.0,640.0,147.41,80.95
2016,7,14,16,15,834.0,92.5,2.6,20.5,591.5,88.86,50.06
2016,7,14,16,30,816.0,90.0,2.6,20.0,543.0,62.67,48.47
2016,7,14,16,45,792.0,86.5,2.6,20.0,492.0,61.83,47.94
2016,7,14,17,0,768.0,83.0,2.6,20.0,441.0,60.91,47.32
2016,7,14,17,15,735.5,78.5,2.55,19.5,389.5,59.07,45.99
2016,7,14,17,30,703.0,74.0,2.5,19.0,338.0,52.06,40.1
2016,7,14,17,45,657.5,69.0,2.5,18.5,286.5,49.83,38.31
2016,7,14,18,0,612.0,64.0,2.5,18.0,235.0,47.52,36.36
2016,7,14,18,15,545.5,57.0,2.45,17.5,186.5,43.42,32.69
2016,7,14,18,30,479.0,50.0,2.4,17.0,138.0,39.21,28.73
2016,7,14,18,45,374.5,40.0,2.35,16.5,96.0,32.08,21.99
2016,7,14,19,0,270.0,30.0,2.3,16.0,54.0,24.71,13.75
2016,7,14,19,15,135.0,15.0,2.35,15.5,27.0,12.17,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,112.0,13.5,2.25,12.0,22.0,72.95,0.0
2016,7,15,5,30,224.0,27.0,2.3,12.0,44.0,196.88,127.23
2016,7,15,5,45,331.0,38.0,2.35,12.5,83.5,292.47,236.63
2016,7,15,6,0,438.0,49.0,2.4,13.0,123.0,392.24,324.75
2016,7,15,6,15,270.0,75.5,2.3,13.5,126.5,319.68,266.63
2016,7,15,6,30,102.0,102.0,2.2,14.0,130.0,206.55,171.37
2016,7,15,6,45,116.5,122.5,2.15,14.5,160.0,243.8,202.7
2016,7,15,7,0,131.0,143.0,2.1,15.0,190.0,281.36,232.93
2016,7,15,7,15,439.0,113.5,2.05,15.0,306.5,541.41,445.56
2016,7,15,7,30,747.0,84.0,2.0,15.0,423.0,791.88,629.33
2016,7,15,7,45,774.0,87.0,1.95,15.5,474.5,837.93,655.93
2016,7,15,8,0,801.0,90.0,1.9,16.0,526.0,882.63,682.83
2016,7,15,8,15,820.5,93.0,1.9,16.0,574.5,918.52,704.93
2016,7,15,8,30,840.0,96.0,1.9,16.0,623.0,952.22,725.37
2016,7,15,8,45,855.5,98.0,1.9,16.5,668.0,968.08,732.32
2016,7,15,9,0,871.0,100.0,1.9,17.0,713.0,991.44,744.49
2016,7,15,9,15,882.5,102.0,1.9,17.0,754.0,1007.96,753.44
2016,7,15,9,30,894.0,104.0,1.9,17.0,795.0,1021.42,760.54
2016,7,15,9,45,902.0,106.0,1.95,17.5,830.0,1028.17,762.64
2016,7,15,10,0,910.0,108.0,2.0,18.0,865.0,1031.63,762.81
2016,7,15,10,15,917.0,109.5,2.05,18.0,894.5,1030.21,761.41
2016,7,15,10,30,924.0,111.0,2.1,18.0,924.0,1025.41,758.0
2016,7,15,10,45,717.5,236.0,2.15,18.5,876.5,953.46,709.2
2016,7,15,11,0,511.0,361.0,2.2,19.0,829.0,858.64,639.21
2016,7,15,11,15,726.5,237.0,2.25,19.0,915.0,921.92,688.51
2016,7,15,11,30,942.0,113.0,2.3,19.0,1001.0,959.57,713.03
2016,7,15,11,45,944.5,112.5,2.35,19.5,1009.5,932.59,693.59
2016,7,15,12,0,947.0,112.0,2.4,20.0,1018.0,902.82,672.95
2016,7,15,12,15,947.0,112.0,2.4,20.0,1018.5,868.83,650.27
2016,7,15,12,30,947.0,112.0,2.4,20.0,1019.0,832.51,625.93
2016,7,15,12,45,936.5,118.0,2.4,20.0,1009.0,791.34,598.1
2016,7,15,13,0,926.0,124.0,2.4,20.0,999.0,748.75,567.68
2016,7,15,13,15,923.0,123.5,2.4,19.5,984.5,704.7,536.07
2016,7,15,13,30,920.0,123.0,2.4,19.0,970.0,659.23,502.54
2016,7,15,13,45,914.5,122.0,2.4,19.0,948.0,610.74,464.9
2016,7,15,14,0,909.0,121.0,2.4,19.0,926.0,561.42,425.62
2016,7,15,14,15,902.5,119.5,2.4,19.0,897.5,510.63,384.14
2016,7,15,14,30,896.0,118.0,2.4,19.0,869.0,459.49,341.25
2016,7,15,14,45,885.5,117.0,2.4,19.0,834.0,407.14,296.42
2016,7,15,15,0,875.0,116.0,2.4,19.0,799.0,355.24,251.16
2016,7,15,15,15,863.0,113.5,2.4,18.5,758.5,302.56,205.52
2016,7,15,15,30,851.0,111.0,2.4,18.0,718.0,242.62,154.84
2016,7,15,15,45,834.5,109.0,2.4,18.0,673.5,191.45,113.44
2016,7,15,16,0,818.0,107.0,2.4,18.0,629.0,142.27,79.25
2016,7,15,16,15,798.5,103.5,2.35,17.5,581.0,94.1,56.27
2016,7,15,16,30,779.0,100.0,2.3,17.0,533.0,69.48,54.96
2016,7,15,16,45,753.0,96.0,2.3,17.0,482.5,68.56,54.39
2016,7,15,17,0,727.0,92.0,2.3,17.0,432.0,61.18,48.15
2016,7,15,17,15,693.0,87.5,2.3,16.5,380.5,59.89,47.29
2016,7,15,17,30,659.0,83.0,2.3,16.0,329.0,58.52,46.32
2016,7,15,17,45,611.0,77.0,2.35,16.0,278.0,55.83,44.03
2016,7,15,18,0,563.0,71.0,2.4,16.0,227.0,53.04,41.55
2016,7,15,18,15,494.0,62.5,2.35,15.5,179.5,47.94,36.96
2016,7,15,18,30,425.0,54.0,2.3,15.0,132.0,42.66,32.0
2016,7,15,18,45,319.5,43.0,2.3,15.0,91.5,34.79,24.45
2016,7,15,19,0,214.0,32.0,2.3,15.0,51.0,25.09,13.94
2016,7,15,19,15,107.0,16.0,2.35,14.5,25.5,14.55,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,110.0,13.0,2.2,12.0,21.0,71.29,0.0
2016,7,16,5,30,220.0,26.0,2.2,12.0,42.0,192.35,119.54
2016,7,16,5,45,329.5,37.0,2.2,12.5,82.0,290.13,234.12
2016,7,16,6,0,439.0,48.0,2.2,13.0,122.0,391.34,323.46
2016,7,16,6,15,510.0,55.5,2.1,13.5,169.5,469.38,389.72
2016,7,16,6,30,581.0,63.0,2.0,14.0,217.0,551.69,454.95
2016,7,16,6,45,627.5,69.0,1.9,14.5,267.5,616.41,503.24
2016,7,16,7,0,674.0,75.0,1.8,15.0,318.0,682.64,550.25
2016,7,16,7,15,708.5,79.5,1.7,15.5,369.5,737.6,586.8
2016,7,16,7,30,743.0,84.0,1.6,16.0,421.0,787.82,618.48
2016,7,16,7,45,422.5,158.0,1.55,16.5,354.5,600.54,477.06
2016,7,16,8,0,102.0,232.0,1.5,17.0,288.0,342.71,272.59
2016,7,16,8,15,468.0,165.0,1.5,17.0,453.5,664.57,524.78
2016,7,16,8,30,834.0,98.0,1.5,17.0,619.0,948.43,718.15
2016,7,16,8,45,850.5,99.5,1.5,17.5,664.5,964.52,721.88
2016,7,16,9,0,867.0,101.0,1.5,18.0,710.0,988.23,734.06
2016,7,16,9,15,878.5,103.5,1.55,18.0,751.0,1005.29,743.95
2016,7,16,9,30,890.0,106.0,1.6,18.0,792.0,1019.28,752.04
2016,7,16,9,45,897.0,108.5,1.65,18.5,827.0,1025.55,753.87
2016,7,16,10,0,904.0,111.0,1.7,19.0,862.0,1028.52,753.81
2016,7,16,10,15,911.0,112.5,1.8,19.0,891.0,1027.08,753.22
2016,7,16,10,30,918.0,114.0,1.9,19.0,920.0,1022.29,750.6
2016,7,16,10,45,922.0,115.5,2.0,19.5,943.0,1011.22,742.6
2016,7,16,11,0,926.0,117.0,2.1,20.0,966.0,996.88,732.58
2016,7,16,11,15,929.5,117.5,2.15,20.0,981.5,977.88,720.4
2016,7,16,11,30,933.0,118.0,2.2,20.0,997.0,955.8,706.25
2016,7,16,11,45,935.0,118.5,2.3,20.0,1005.5,929.42,689.76
2016,7,16,12,0,937.0,119.0,2.4,20.0,1014.0,900.27,671.29
2016,7,16,12,15,937.5,119.0,2.4,20.0,1015.0,866.84,648.98
2016,7,16,12,30,938.0,119.0,2.4,20.0,1016.0,831.08,624.99
2016,7,16,12,45,937.5,118.5,2.45,20.0,1009.5,791.97,598.92
2016,7,16,13,0,937.0,118.0,2.5,20.0,1003.0,750.92,569.98
2016,7,16,13,15,934.5,117.5,2.5,19.5,989.0,706.76,538.2
2016,7,16,13,30,932.0,117.0,2.5,19.0,975.0,661.11,504.45
2016,7,16,13,45,931.0,114.0,2.55,19.0,954.5,613.04,467.24
2016,7,16,14,0,930.0,111.0,2.6,19.0,934.0,563.72,427.97
2016,7,16,14,15,924.5,109.5,2.6,19.0,905.5,512.41,385.86
2016,7,16,14,30,919.0,108.0,2.6,19.0,877.0,460.63,342.21
2016,7,16,14,45,913.0,105.5,2.6,19.0,843.5,407.66,296.57
2016,7,16,15,0,907.0,103.0,2.6,19.0,810.0,354.69,250.05
2016,7,16,15,15,897.0,101.0,2.6,18.5,770.0,301.27,203.44
2016,7,16,15,30,887.0,99.0,2.6,18.0,730.0,248.65,158.17
2016,7,16,15,45,874.5,96.0,2.65,18.0,685.5,195.98,115.43
2016,7,16,16,0,862.0,93.0,2.7,18.0,641.0,144.75,79.85
2016,7,16,16,15,844.5,90.0,2.7,18.0,593.0,85.23,48.62
2016,7,16,16,30,827.0,87.0,2.7,18.0,545.0,60.78,47.25
2016,7,16,16,45,804.5,83.5,2.7,18.0,494.0,59.85,46.64
2016,7,16,17,0,782.0,80.0,2.7,18.0,443.0,58.85,45.93
2016,7,16,17,15,750.5,75.5,2.7,17.5,391.0,56.92,44.5
2016,7,16,17,30,719.0,71.0,2.7,17.0,339.0,54.9,42.95
2016,7,16,17,45,673.5,66.0,2.7,16.5,287.5,47.73,36.78
2016,7,16,18,0,628.0,61.0,2.7,16.0,236.0,45.32,34.71
2016,7,16,18,15,561.5,54.5,2.7,15.5,187.0,41.52,31.27
2016,7,16,18,30,495.0,48.0,2.7,15.0,138.0,37.64,27.57
2016,7,16,18,45,383.5,38.5,2.7,14.5,95.5,30.87,21.08
2016,7,16,19,0,272.0,29.0,2.7,14.0,53.0,23.9,12.87
2016,7,16,19,15,136.0,14.5,2.75,13.5,26.5,13.19,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,120.0,12.5,2.95,11.5,21.0,76.11,0.0
2016,7,17,5,30,240.0,25.0,3.0,12.0,42.0,201.86,120.04
2016,7,17,5,45,356.5,34.5,3.05,12.5,82.5,304.13,245.56
2016,7,17,6,0,473.0,44.0,3.1,13.0,123.0,409.08,339.16
2016,7,17,6,15,542.0,51.0,3.05,13.0,170.5,485.99,405.9
2016,7,17,6,30,611.0,58.0,3.0,13.0,218.0,567.16,472.16
2016,7,17,6,45,325.0,95.5,3.0,13.5,182.5,403.93,338.73
2016,7,17,7,0,39.0,133.0,3.0,14.0,147.0,177.16,145.24
2016,7,17,7,15,70.5,159.5,2.95,14.5,189.5,234.14,193.17
2016,7,17,7,30,102.0,186.0,2.9,15.0,232.0,292.17,240.19
2016,7,17,7,45,100.0,208.5,2.85,15.5,258.0,315.39,257.12
2016,7,17,8,0,98.0,231.0,2.8,16.0,284.0,337.89,273.28
2016,7,17,8,15,240.0,236.5,2.8,16.0,382.0,512.9,412.28
2016,7,17,8,30,382.0,242.0,2.8,16.0,480.0,656.57,521.39
2016,7,17,8,45,631.5,167.0,2.85,16.5,595.0,844.58,658.82
2016,7,17,9,0,881.0,92.0,2.9,17.0,710.0,991.12,756.31
2016,7,17,9,15,891.5,94.0,2.95,17.0,750.0,1006.9,764.32
2016,7,17,9,30,902.0,96.0,3.0,17.0,790.0,1019.57,771.6
2016,7,17,9,45,902.5,102.0,3.05,17.5,823.0,1023.47,771.68
2016,7,17,10,0,903.0,108.0,3.1,18.0,856.0,1023.9,769.66
2016,7,17,10,15,909.0,109.0,3.1,18.0,885.0,1021.03,766.63
2016,7,17,10,30,915.0,110.0,3.1,18.0,914.0,1014.84,761.56
2016,7,17,10,45,919.5,111.0,3.15,18.0,936.0,1003.88,753.89
2016,7,17,11,0,924.0,112.0,3.2,18.0,958.0,989.66,744.16
2016,7,17,11,15,927.0,112.5,3.25,18.0,973.0,970.35,731.1
2016,7,17,11,30,930.0,113.0,3.3,18.0,988.0,947.98,716.03
2016,7,17,11,45,931.5,113.0,3.4,18.0,996.0,920.89,698.09
2016,7,17,12,0,933.0,113.0,3.5,18.0,1004.0,891.07,678.19
2016,7,17,12,15,933.0,113.0,3.55,18.0,1004.5,857.48,655.28
2016,7,17,12,30,933.0,113.0,3.6,18.0,1005.0,821.57,630.62
2016,7,17,12,45,927.0,115.5,3.65,18.0,996.5,781.23,602.63
2016,7,17,13,0,921.0,118.0,3.7,18.0,988.0,739.27,571.92
2016,7,17,13,15,918.5,117.5,3.75,18.0,973.5,695.75,538.79
2016,7,17,13,30,916.0,117.0,3.8,18.0,959.0,650.78,503.79
2016,7,17,13,45,675.0,237.0,3.85,18.0,850.0,562.61,434.09
2016,7,17,14,0,434.0,357.0,3.9,18.0,741.0,495.99,381.13
2016,7,17,14,15,410.0,355.0,3.95,17.5,708.5,455.14,349.46
2016,7,17,14,30,386.0,353.0,4.0,17.0,676.0,424.08,324.65
2016,7,17,14,45,364.0,345.5,4.05,17.0,640.5,385.18,293.05
2016,7,17,15,0,342.0,338.0,4.1,17.0,605.0,348.51,263.13
2016,7,17,15,15,191.5,313.5,4.15,17.0,462.0,282.09,214.67
2016,7,17,15,30,41.0,289.0,4.2,17.0,319.0,231.92,180.8
2016,7,17,15,45,101.0,287.5,4.3,17.0,354.0,232.53,179.17
2016,7,17,16,0,161.0,286.0,4.4,17.0,389.0,214.88,163.87
2016,7,17,16,15,90.0,241.0,4.4,16.5,298.0,183.19,143.68
2016,7,17,16,30,19.0,196.0,4.4,16.0,207.0,160.2,133.3
2016,7,17,16,45,56.0,193.5,4.45,16.0,220.5,148.03,123.36
2016,7,17,17,0,93.0,191.0,4.5,16.0,234.0,145.04,121.22
2016,7,17,17,15,111.0,169.0,4.45,15.5,215.0,124.29,103.83
2016,7,17,17,30,129.0,147.0,4.4,15.0,196.0,110.09,91.91
2016,7,17,17,45,116.0,126.5,4.4,14.5,165.5,96.13,79.96
2016,7,17,18,0,103.0,106.0,4.4,14.0,135.0,81.77,67.38
2016,7,17,18,15,284.0,77.5,4.3,13.5,133.5,57.56,45.77
2016,7,17,18,30,465.0,49.0,4.2,13.0,132.0,38.49,28.52
2016,7,17,18,45,355.0,39.0,4.1,13.0,91.0,31.33,21.58
2016,7,17,19,0,245.0,29.0,4.0,13.0,50.0,23.94,12.71
2016,7,17,19,15,122.5,14.5,3.95,12.5,25.0,13.19,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,127.5,11.0,3.1,12.0,20.0,78.65,0.0
2016,7,18,5,30,255.0,22.0,3.2,12.0,40.0,206.42,115.91
2016,7,18,5,45,366.0,31.0,3.3,12.5,79.5,305.49,246.28
2016,7,18,6,0,477.0,40.0,3.4,13.0,119.0,406.11,337.06
2016,7,18,6,15,544.0,46.5,3.4,13.0,165.5,480.72,402.25
2016,7,18,6,30,611.0,53.0,3.4,13.0,212.0,559.63,467.28
2016,7,18,6,45,305.5,65.5,3.4,13.5,145.0,346.41,293.16
2016,7,18,7,0,0.0,78.0,3.4,14.0,78.0,70.15,54.22
2016,7,18,7,15,0.0,102.5,3.3,14.5,102.5,94.43,74.67
2016,7,18,7,30,0.0,127.0,3.2,15.0,127.0,118.68,94.51
2016,7,18,7,45,10.0,160.0,3.15,15.5,166.0,161.07,129.39
2016,7,18,8,0,20.0,193.0,3.1,16.0,205.0,203.77,163.79
2016,7,18,8,15,37.5,225.5,3.05,16.0,249.0,270.28,217.15
2016,7,18,8,30,55.0,258.0,3.0,16.0,293.0,321.67,257.46
2016,7,18,8,45,101.0,290.5,3.0,16.5,359.5,400.75,319.1
2016,7,18,9,0,147.0,323.0,3.0,17.0,426.0,498.3,392.64
2016,7,18,9,15,121.0,339.0,3.0,17.0,427.0,486.07,380.97
2016,7,18,9,30,95.0,355.0,3.0,17.0,428.0,454.97,355.91
2016,7,18,9,45,127.0,378.0,3.0,17.5,480.0,524.58,407.41
2016,7,18,10,0,159.0,401.0,3.0,18.0,532.0,574.91,443.35
2016,7,18,10,15,120.5,406.5,3.0,18.0,508.5,535.58,412.26
2016,7,18,10,30,82.0,412.0,3.0,18.0,485.0,481.68,370.91
2016,7,18,10,45,104.0,432.0,3.05,18.0,526.5,517.11,397.58
2016,7,18,11,0,126.0,452.0,3.1,18.0,568.0,562.89,431.0
2016,7,18,11,15,154.5,461.5,3.1,18.0,606.0,588.79,449.93
2016,7,18,11,30,183.0,471.0,3.1,18.0,644.0,612.4,467.15
2016,7,18,11,45,239.0,464.5,3.15,18.5,692.0,642.56,489.11
2016,7,18,12,0,295.0,458.0,3.2,19.0,740.0,673.44,511.07
2016,7,18,12,15,179.0,450.5,3.25,19.0,621.5,551.96,420.84
2016,7,18,12,30,63.0,443.0,3.3,19.0,503.0,440.98,336.96
2016,7,18,12,45,66.5,437.0,3.35,19.0,500.5,430.82,329.99
2016,7,18,13,0,70.0,431.0,3.4,19.0,498.0,420.46,322.4
2016,7,18,13,15,191.0,431.0,3.4,19.0,608.0,487.53,374.15
2016,7,18,13,30,312.0,431.0,3.4,19.0,718.0,539.6,412.89
2016,7,18,13,45,300.5,423.0,3.4,19.0,694.5,504.86,386.05
2016,7,18,14,0,289.0,415.0,3.4,19.0,671.0,471.17,360.13
2016,7,18,14,15,301.0,392.5,3.4,19.0,651.0,438.96,334.98
2016,7,18,14,30,313.0,370.0,3.4,19.0,631.0,406.02,308.67
2016,7,18,14,45,617.0,225.0,3.4,19.0,713.5,377.95,280.37
2016,7,18,15,0,921.0,80.0,3.4,19.0,796.0,339.83,238.99
2016,7,18,15,15,911.5,78.5,3.4,18.5,757.0,286.34,191.69
2016,7,18,15,30,902.0,77.0,3.4,18.0,718.0,233.58,145.87
2016,7,18,15,45,891.5,74.5,3.4,18.0,674.5,180.92,102.89
2016,7,18,16,0,881.0,72.0,3.4,18.0,631.0,129.51,67.4
2016,7,18,16,15,865.5,70.0,3.4,17.5,583.5,79.7,45.31
2016,7,18,16,30,850.0,68.0,3.4,17.0,536.0,57.66,44.76
2016,7,18,16,45,830.0,65.0,3.45,17.0,486.5,55.77,43.28
2016,7,18,17,0,810.0,62.0,3.5,17.0,437.0,53.76,41.68
2016,7,18,17,15,781.5,59.0,3.5,16.5,385.5,44.65,33.9
2016,7,18,17,30,753.0,56.0,3.5,16.0,334.0,43.29,32.87
2016,7,18,17,45,713.0,52.0,3.5,16.0,283.5,41.03,30.92
2016,7,18,18,0,673.0,48.0,3.5,16.0,233.0,38.71,28.84
2016,7,18,18,15,613.0,43.0,3.45,15.5,184.5,35.4,25.83
2016,7,18,18,30,553.0,38.0,3.4,15.0,136.0,32.06,22.63
2016,7,18,18,45,453.0,30.5,3.35,14.5,94.0,26.23,17.01
2016,7,18,19,0,353.0,23.0,3.3,14.0,52.0,18.59,8.33
2016,7,18,19,15,176.5,11.5,3.25,13.5,26.0,10.46,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,147.0,10.5,2.6,11.5,20.5,88.53,0.0
2016,7,19,5,30,294.0,21.0,2.7,12.0,41.0,226.74,118.39
2016,7,19,5,45,405.0,29.0,2.8,12.5,81.0,326.96,262.31
2016,7,19,6,0,516.0,37.0,2.9,13.0,121.0,421.62,348.92
2016,7,19,6,15,581.5,43.0,2.9,13.0,168.5,496.99,413.97
2016,7,19,6,30,647.0,49.0,2.9,13.0,216.0,576.09,478.67
2016,7,19,6,45,326.0,84.0,2.9,13.5,168.5,388.82,326.67
2016,7,19,7,0,5.0,119.0,2.9,14.0,121.0,119.92,96.24
2016,7,19,7,15,60.0,152.0,2.85,14.0,178.5,215.64,178.12
2016,7,19,7,30,115.0,185.0,2.8,14.0,236.0,319.17,263.28
2016,7,19,7,45,131.5,208.5,2.8,14.5,274.0,361.49,295.73
2016,7,19,8,0,148.0,232.0,2.8,15.0,312.0,403.73,327.64
2016,7,19,8,15,509.5,154.0,2.8,15.5,464.5,690.07,554.01
2016,7,19,8,30,871.0,76.0,2.8,16.0,617.0,945.62,732.51
2016,7,19,8,45,882.0,79.0,2.8,16.5,661.0,969.32,742.98
2016,7,19,9,0,893.0,82.0,2.8,17.0,705.0,990.13,753.67
2016,7,19,9,15,903.0,83.5,2.8,17.0,745.0,1005.14,761.89
2016,7,19,9,30,913.0,85.0,2.8,17.0,785.0,1017.01,768.16
2016,7,19,9,45,916.5,88.5,2.8,17.0,819.0,1021.42,769.58
2016,7,19,10,0,920.0,92.0,2.8,17.0,853.0,1022.43,768.95
2016,7,19,10,15,926.0,93.5,2.8,17.0,882.0,1020.31,766.42
2016,7,19,10,30,932.0,95.0,2.8,17.0,911.0,1014.8,761.81
2016,7,19,10,45,934.5,97.0,2.85,17.0,932.5,1003.04,753.65
2016,7,19,11,0,937.0,99.0,2.9,17.0,954.0,987.99,743.44
2016,7,19,11,15,939.5,99.5,2.9,17.0,969.5,968.22,729.72
2016,7,19,11,30,942.0,100.0,2.9,17.0,985.0,945.36,714.01
2016,7,19,11,45,944.5,100.0,2.95,17.0,993.5,919.05,696.39
2016,7,19,12,0,947.0,100.0,3.0,17.0,1002.0,889.91,676.8
2016,7,19,12,15,947.0,100.0,3.0,17.0,1002.5,856.05,653.54
2016,7,19,12,30,947.0,100.0,3.0,17.0,1003.0,819.83,628.56
2016,7,19,12,45,942.0,102.5,3.05,17.5,995.0,779.87,599.94
2016,7,19,13,0,937.0,105.0,3.1,18.0,987.0,738.17,568.9
2016,7,19,13,15,934.0,104.5,3.1,18.0,972.5,693.74,535.16
2016,7,19,13,30,931.0,104.0,3.1,18.0,958.0,647.85,499.56
2016,7,19,13,45,932.0,99.5,3.15,18.5,938.0,599.71,460.73
2016,7,19,14,0,933.0,95.0,3.2,19.0,918.0,550.16,419.86
2016,7,19,14,15,927.5,94.0,3.25,18.5,890.0,499.11,378.21
2016,7,19,14,30,922.0,93.0,3.3,18.0,862.0,447.57,334.81
2016,7,19,14,45,917.5,89.5,3.35,18.0,829.0,394.22,288.19
2016,7,19,15,0,913.0,86.0,3.4,18.0,796.0,340.72,240.57
2016,7,19,15,15,903.5,84.5,3.45,18.0,756.5,287.52,193.12
2016,7,19,15,30,894.0,83.0,3.5,18.0,717.0,235.06,147.3
2016,7,19,15,45,884.0,80.0,3.55,18.0,673.5,182.41,104.48
2016,7,19,16,0,874.0,77.0,3.6,18.0,630.0,130.97,69.18
2016,7,19,16,15,857.5,74.5,3.6,17.5,582.5,81.03,47.39
2016,7,19,16,30,841.0,72.0,3.6,17.0,535.0,60.29,47.05
2016,7,19,16,45,822.5,68.0,3.6,17.0,485.0,57.79,45.05
2016,7,19,17,0,804.0,64.0,3.6,17.0,435.0,55.13,42.89
2016,7,19,17,15,775.5,61.0,3.55,16.5,384.0,46.14,35.21
2016,7,19,17,30,747.0,58.0,3.5,16.0,333.0,44.85,34.25
2016,7,19,17,45,709.0,53.5,3.5,16.0,282.5,42.26,32.01
2016,7,19,18,0,671.0,49.0,3.5,16.0,232.0,39.59,29.62
2016,7,19,18,15,610.5,43.5,3.35,15.5,183.5,35.88,26.25
2016,7,19,18,30,550.0,38.0,3.2,15.0,135.0,32.11,22.65
2016,7,19,18,45,451.5,30.5,3.1,14.5,93.0,26.29,17.03
2016,7,19,19,0,353.0,23.0,3.0,14.0,51.0,18.65,8.11
2016,7,19,19,15,176.5,11.5,2.95,13.5,25.5,10.46,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,148.5,10.0,2.45,11.5,19.5,88.72,0.0
2016,7,20,5,30,297.0,20.0,2.5,12.0,39.0,226.0,106.99
2016,7,20,5,45,409.0,28.5,2.6,12.5,79.5,328.5,262.45
2016,7,20,6,0,521.0,37.0,2.7,13.0,120.0,424.39,350.47
2016,7,20,6,15,277.0,64.5,2.7,13.5,110.5,308.88,258.04
2016,7,20,6,30,33.0,92.0,2.7,14.0,101.0,128.06,104.09
2016,7,20,6,45,39.0,112.0,2.7,14.5,124.5,154.84,127.03
2016,7,20,7,0,45.0,132.0,2.7,15.0,148.0,181.53,149.01
2016,7,20,7,15,92.0,158.0,2.6,15.0,197.0,251.21,207.43
2016,7,20,7,30,139.0,184.0,2.5,15.0,246.0,339.23,278.77
2016,7,20,7,45,494.5,126.0,2.45,15.5,384.5,625.29,507.74
2016,7,20,8,0,850.0,68.0,2.4,16.0,523.0,888.06,694.02
2016,7,20,8,15,867.0,70.5,2.35,16.5,571.5,922.12,711.14
2016,7,20,8,30,884.0,73.0,2.3,17.0,620.0,953.89,728.61
2016,7,20,8,45,897.5,74.5,2.25,17.5,665.5,978.43,740.96
2016,7,20,9,0,911.0,76.0,2.2,18.0,711.0,1000.17,751.38
2016,7,20,9,15,921.0,77.5,2.2,18.0,751.5,1015.43,759.52
2016,7,20,9,30,931.0,79.0,2.2,18.0,792.0,1027.49,765.72
2016,7,20,9,45,931.0,85.0,2.25,18.5,826.0,1031.41,765.89
2016,7,20,10,0,931.0,91.0,2.3,19.0,860.0,1031.74,763.94
2016,7,20,10,15,937.0,92.5,2.3,19.0,889.5,1029.56,761.41
2016,7,20,10,30,943.0,94.0,2.3,19.0,919.0,1023.94,756.81
2016,7,20,10,45,949.5,93.5,2.35,19.5,942.0,1013.28,748.23
2016,7,20,11,0,956.0,93.0,2.4,20.0,965.0,999.25,737.62
2016,7,20,11,15,959.0,93.5,2.45,20.0,981.0,979.65,724.86
2016,7,20,11,30,962.0,94.0,2.5,20.0,997.0,956.88,710.08
2016,7,20,11,45,965.5,93.5,2.6,20.0,1005.5,930.53,693.36
2016,7,20,12,0,969.0,93.0,2.7,20.0,1014.0,901.23,674.55
2016,7,20,12,15,969.0,93.0,2.75,20.0,1015.0,866.75,651.72
2016,7,20,12,30,969.0,93.0,2.8,20.0,1016.0,829.83,627.07
2016,7,20,12,45,968.5,92.5,2.85,20.0,1009.5,789.82,600.08
2016,7,20,13,0,968.0,92.0,2.9,20.0,1003.0,747.74,570.71
2016,7,20,13,15,965.5,91.5,2.95,20.0,988.5,702.45,536.94
2016,7,20,13,30,963.0,91.0,3.0,20.0,974.0,655.57,501.14
2016,7,20,13,45,960.5,89.5,3.1,20.0,953.0,606.48,462.89
2016,7,20,14,0,958.0,88.0,3.2,20.0,932.0,556.19,422.55
2016,7,20,14,15,953.0,87.0,3.25,19.5,904.0,504.15,380.23
2016,7,20,14,30,948.0,86.0,3.3,19.0,876.0,451.53,336.06
2016,7,20,14,45,941.5,84.5,3.35,19.0,842.0,397.65,289.06
2016,7,20,15,0,935.0,83.0,3.4,19.0,808.0,343.77,241.22
2016,7,20,15,15,925.5,81.5,3.4,19.0,768.0,289.38,192.87
2016,7,20,15,30,916.0,80.0,3.4,19.0,728.0,235.73,146.22
2016,7,20,15,45,904.5,77.5,3.45,19.0,684.0,182.03,102.91
2016,7,20,16,0,893.0,75.0,3.5,19.0,640.0,129.7,67.51
2016,7,20,16,15,877.0,73.0,3.5,18.5,591.5,79.1,46.2
2016,7,20,16,30,861.0,71.0,3.5,18.0,543.0,59.83,46.46
2016,7,20,16,45,841.0,68.0,3.55,18.0,492.5,57.97,45.02
2016,7,20,17,0,821.0,65.0,3.6,18.0,442.0,55.99,43.46
2016,7,20,17,15,791.5,61.5,3.6,17.5,390.0,46.67,35.53
2016,7,20,17,30,762.0,58.0,3.6,17.0,338.0,44.99,34.23
2016,7,20,17,45,722.0,54.0,3.6,16.5,286.0,42.79,32.41
2016,7,20,18,0,682.0,50.0,3.6,16.0,234.0,40.54,30.46
2016,7,20,18,15,620.0,44.5,3.5,15.5,185.0,36.86,27.1
2016,7,20,18,30,558.0,39.0,3.4,15.0,136.0,33.12,23.52
2016,7,20,18,45,454.0,31.0,3.35,14.5,93.5,26.84,17.46
2016,7,20,19,0,350.0,23.0,3.3,14.0,51.0,18.71,7.82
2016,7,20,19,15,175.0,11.5,3.3,13.5,25.5,10.46,0.0
2016,7,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,149.0,10.0,2.9,12.0,19.0,88.82,0.0
2016,7,21,5,30,298.0,20.0,3.0,12.0,38.0,225.29,93.61
2016,7,21,5,45,411.5,28.0,3.15,12.5,78.5,329.1,262.42
2016,7,21,6,0,525.0,36.0,3.3,13.0,119.0,425.39,351.92
2016,7,21,6,15,591.5,42.0,3.3,13.5,167.0,501.72,417.49
2016,7,21,6,30,658.0,48.0,3.3,14.0,215.0,581.87,482.46
2016,7,21,6,45,381.5,92.5,3.3,14.5,194.5,443.84,370.96
2016,7,21,7,0,105.0,137.0,3.3,15.0,174.0,252.82,209.24
2016,7,21,7,15,88.0,157.5,3.2,15.5,192.0,247.35,203.88
2016,7,21,7,30,71.0,178.0,3.1,16.0,210.0,255.14,208.51
2016,7,21,7,45,462.5,122.5,3.05,16.5,366.5,591.47,482.7
2016,7,21,8,0,854.0,67.0,3.0,17.0,523.0,889.89,697.56
2016,7,21,8,15,871.0,69.0,2.95,17.0,571.5,923.42,715.91
2016,7,21,8,30,888.0,71.0,2.9,17.0,620.0,954.66,734.76
2016,7,21,8,45,901.5,72.5,2.85,17.5,665.0,979.32,747.52
2016,7,21,9,0,915.0,74.0,2.8,18.0,710.0,1001.14,758.32
2016,7,21,9,15,925.0,75.5,2.8,18.0,751.0,1016.47,766.66
2016,7,21,9,30,935.0,77.0,2.8,18.0,792.0,1028.59,773.02
2016,7,21,9,45,940.0,80.0,2.8,18.5,827.0,1034.12,773.68
2016,7,21,10,0,945.0,83.0,2.8,19.0,862.0,1036.18,772.24
2016,7,21,10,15,951.5,84.0,2.85,19.0,892.0,1034.01,770.15
2016,7,21,10,30,958.0,85.0,2.9,19.0,922.0,1028.37,765.95
2016,7,21,10,45,963.5,85.5,2.95,19.5,945.0,1017.76,757.17
2016,7,21,11,0,969.0,86.0,3.0,20.0,968.0,1003.73,746.29
2016,7,21,11,15,972.0,86.5,3.1,20.0,984.5,984.0,733.57
2016,7,21,11,30,975.0,87.0,3.2,20.0,1001.0,961.05,718.72
2016,7,21,11,45,977.5,87.0,3.3,20.0,1009.5,934.07,701.12
2016,7,21,12,0,980.0,87.0,3.4,20.0,1018.0,904.14,681.44
2016,7,21,12,15,980.5,87.0,3.45,20.0,1019.0,869.79,658.3
2016,7,21,12,30,981.0,87.0,3.5,20.0,1020.0,832.91,633.29
2016,7,21,12,45,975.0,90.5,3.6,20.0,1012.5,791.98,605.48
2016,7,21,13,0,969.0,94.0,3.7,20.0,1005.0,749.23,575.33
2016,7,21,13,15,967.0,93.5,3.7,20.0,991.0,704.13,541.05
2016,7,21,13,30,965.0,93.0,3.7,20.0,977.0,657.4,504.77
