Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,45,964.5,90.5,3.75,20.0,956.5,608.43,466.07
2016,7,21,14,0,964.0,88.0,3.8,20.0,936.0,558.08,425.21
2016,7,21,14,15,959.0,87.0,3.8,19.5,907.5,505.68,382.22
2016,7,21,14,30,954.0,86.0,3.8,19.0,879.0,452.69,337.43
2016,7,21,14,45,949.5,83.0,3.8,19.0,845.5,398.0,289.48
2016,7,21,15,0,945.0,80.0,3.8,19.0,812.0,343.13,240.57
2016,7,21,15,15,935.5,78.5,3.75,19.0,771.5,288.18,191.59
2016,7,21,15,30,926.0,77.0,3.7,19.0,731.0,233.98,144.42
2016,7,21,15,45,636.5,165.5,3.7,19.0,602.0,189.58,120.55
2016,7,21,16,0,347.0,254.0,3.7,19.0,473.0,198.39,142.93
2016,7,21,16,15,610.0,161.0,3.65,18.5,509.0,112.58,78.31
2016,7,21,16,30,873.0,68.0,3.6,18.0,545.0,57.93,44.8
2016,7,21,16,45,852.0,65.0,3.6,18.0,494.0,56.0,43.32
2016,7,21,17,0,831.0,62.0,3.6,18.0,443.0,53.95,41.69
2016,7,21,17,15,802.5,59.0,3.55,17.5,390.5,51.73,39.97
2016,7,21,17,30,774.0,56.0,3.5,17.0,338.0,43.55,32.96
2016,7,21,17,45,732.0,52.0,3.45,16.5,286.0,41.26,31.06
2016,7,21,18,0,690.0,48.0,3.4,16.0,234.0,38.93,29.03
2016,7,21,18,15,627.5,43.0,3.3,15.5,184.5,35.61,25.99
2016,7,21,18,30,565.0,38.0,3.2,15.0,135.0,32.28,22.77
2016,7,21,18,45,458.5,30.5,3.1,14.5,92.0,26.44,17.07
2016,7,21,19,0,352.0,23.0,3.0,14.0,49.0,18.78,7.48
2016,7,21,19,15,176.0,11.5,2.95,13.5,24.5,10.46,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,145.5,9.5,2.15,11.5,18.5,86.33,0.0
2016,7,22,5,30,291.0,19.0,2.2,12.0,37.0,218.76,75.27
2016,7,22,5,45,406.5,28.0,2.25,12.5,77.5,325.74,257.77
2016,7,22,6,0,522.0,37.0,2.3,13.0,118.0,423.84,348.55
2016,7,22,6,15,315.5,66.0,2.2,13.5,120.0,338.29,281.52
2016,7,22,6,30,109.0,95.0,2.1,14.0,122.0,203.29,168.61
2016,7,22,6,45,119.0,116.0,2.05,14.5,151.5,238.08,198.05
2016,7,22,7,0,129.0,137.0,2.0,15.0,181.0,272.76,225.96
2016,7,22,7,15,471.5,101.0,1.95,15.5,303.0,551.0,452.4
2016,7,22,7,30,814.0,65.0,1.9,16.0,425.0,822.64,648.62
2016,7,22,7,45,837.5,67.5,1.85,16.5,476.5,857.54,666.5
2016,7,22,8,0,861.0,70.0,1.8,17.0,528.0,899.75,691.34
2016,7,22,8,15,878.0,72.5,1.8,17.5,577.5,933.99,710.67
2016,7,22,8,30,895.0,75.0,1.8,18.0,627.0,965.9,728.22
2016,7,22,8,45,908.0,77.0,1.8,18.5,672.5,990.69,740.87
2016,7,22,9,0,921.0,79.0,1.8,19.0,718.0,1012.59,751.63
2016,7,22,9,15,931.0,81.0,1.8,19.5,759.0,1028.43,758.49
2016,7,22,9,30,941.0,83.0,1.8,20.0,800.0,1041.02,763.37
2016,7,22,9,45,942.5,87.5,1.85,20.5,834.5,1044.6,763.36
2016,7,22,10,0,944.0,92.0,1.9,21.0,869.0,1044.64,761.32
2016,7,22,10,15,950.0,93.5,1.95,21.0,898.5,1042.31,759.41
2016,7,22,10,30,956.0,95.0,2.0,21.0,928.0,1036.49,755.42
2016,7,22,10,45,961.0,95.0,2.05,21.5,951.0,1024.66,746.3
2016,7,22,11,0,966.0,95.0,2.1,22.0,974.0,1009.44,735.18
2016,7,22,11,15,968.5,95.5,2.2,22.0,989.5,989.08,722.81
2016,7,22,11,30,971.0,96.0,2.3,22.0,1005.0,965.52,708.35
2016,7,22,11,45,973.0,96.0,2.4,22.0,1013.5,937.98,691.2
2016,7,22,12,0,975.0,96.0,2.5,22.0,1022.0,907.53,671.99
2016,7,22,12,15,975.5,96.0,2.6,22.0,1023.0,873.12,649.95
2016,7,22,12,30,976.0,96.0,2.7,22.0,1024.0,836.19,625.98
2016,7,22,12,45,971.0,98.5,2.8,22.0,1016.0,795.08,598.84
2016,7,22,13,0,966.0,101.0,2.9,22.0,1008.0,752.12,569.09
2016,7,22,13,15,963.5,100.5,2.95,22.0,993.5,706.66,535.5
2016,7,22,13,30,961.0,100.0,3.0,22.0,979.0,659.63,499.89
2016,7,22,13,45,957.0,99.0,3.1,22.0,957.0,609.97,461.53
2016,7,22,14,0,953.0,98.0,3.2,22.0,935.0,559.25,421.2
2016,7,22,14,15,947.5,97.0,3.2,21.5,906.5,506.99,378.98
2016,7,22,14,30,942.0,96.0,3.2,21.0,878.0,454.21,335.0
2016,7,22,14,45,934.0,94.5,3.25,21.0,843.5,399.87,288.14
2016,7,22,15,0,926.0,93.0,3.3,21.0,809.0,345.71,240.59
2016,7,22,15,15,916.0,91.0,3.3,21.0,769.0,291.07,192.6
2016,7,22,15,30,906.0,89.0,3.3,21.0,729.0,237.24,146.43
2016,7,22,15,45,892.0,87.5,3.3,21.0,683.5,184.21,104.47
2016,7,22,16,0,878.0,86.0,3.3,21.0,638.0,132.77,70.76
2016,7,22,16,15,861.0,83.0,3.3,20.5,589.5,82.0,50.53
2016,7,22,16,30,844.0,80.0,3.3,20.0,541.0,65.74,51.15
2016,7,22,16,45,819.0,77.5,3.3,20.0,489.5,55.99,42.95
2016,7,22,17,0,794.0,75.0,3.3,20.0,438.0,55.53,42.71
2016,7,22,17,15,762.5,71.0,3.25,19.5,385.5,53.84,41.48
2016,7,22,17,30,731.0,67.0,3.2,19.0,333.0,52.08,40.15
2016,7,22,17,45,683.0,62.5,3.15,18.5,280.5,49.76,38.26
2016,7,22,18,0,635.0,58.0,3.1,18.0,228.0,43.34,32.65
2016,7,22,18,15,566.5,51.0,3.0,17.5,178.5,39.03,28.75
2016,7,22,18,30,498.0,44.0,2.9,17.0,129.0,34.61,24.57
2016,7,22,18,45,383.0,34.5,2.85,16.5,87.0,27.72,17.94
2016,7,22,19,0,268.0,25.0,2.8,16.0,45.0,20.61,8.13
2016,7,22,19,15,134.0,12.5,2.8,15.5,22.5,11.37,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,117.5,10.0,1.55,13.5,16.5,71.7,0.0
2016,7,23,5,30,235.0,20.0,1.5,14.0,33.0,186.14,46.85
2016,7,23,5,45,357.0,29.5,1.45,15.0,73.0,296.65,230.67
2016,7,23,6,0,479.0,39.0,1.4,16.0,113.0,404.11,326.34
2016,7,23,6,15,352.0,64.5,1.4,16.5,129.5,361.89,295.94
2016,7,23,6,30,225.0,90.0,1.4,17.0,146.0,296.84,244.17
2016,7,23,6,45,247.0,107.5,1.4,17.5,182.5,341.47,280.74
2016,7,23,7,0,269.0,125.0,1.4,18.0,219.0,386.81,315.91
2016,7,23,7,15,527.0,97.5,1.4,18.5,317.5,602.54,482.54
2016,7,23,7,30,785.0,70.0,1.4,19.0,416.0,803.19,622.29
2016,7,23,7,45,810.0,73.0,1.4,19.5,467.5,848.38,647.91
2016,7,23,8,0,835.0,76.0,1.4,20.0,519.0,882.77,667.33
2016,7,23,8,15,853.0,78.5,1.45,20.5,568.0,917.32,687.28
2016,7,23,8,30,871.0,81.0,1.5,21.0,617.0,949.64,705.51
2016,7,23,8,45,885.0,83.5,1.55,22.0,662.5,975.57,718.04
2016,7,23,9,0,899.0,86.0,1.6,23.0,708.0,998.69,728.72
2016,7,23,9,15,909.5,87.5,1.65,23.0,749.0,1014.15,737.35
2016,7,23,9,30,920.0,89.0,1.7,23.0,790.0,1026.45,744.17
2016,7,23,9,45,926.5,92.0,1.8,23.5,825.0,1033.17,746.88
2016,7,23,10,0,933.0,95.0,1.9,24.0,860.0,1036.45,747.56
2016,7,23,10,15,939.0,96.0,1.95,24.0,890.0,1033.58,745.29
2016,7,23,10,30,945.0,97.0,2.0,24.0,920.0,1027.28,741.03
2016,7,23,10,45,947.5,99.0,2.15,24.5,942.5,1015.22,733.03
2016,7,23,11,0,950.0,101.0,2.3,25.0,965.0,999.8,722.91
2016,7,23,11,15,953.5,101.5,2.4,25.0,981.0,980.53,711.18
2016,7,23,11,30,957.0,102.0,2.5,25.0,997.0,958.07,697.37
2016,7,23,11,45,957.0,103.5,2.6,25.0,1005.0,930.42,680.12
2016,7,23,12,0,957.0,105.0,2.7,25.0,1013.0,899.96,660.91
2016,7,23,12,15,957.5,105.0,2.75,24.5,1013.5,865.91,640.05
2016,7,23,12,30,958.0,105.0,2.8,24.0,1014.0,829.41,617.31
2016,7,23,12,45,955.5,105.5,2.85,24.0,1007.0,788.87,590.35
2016,7,23,13,0,953.0,106.0,2.9,24.0,1000.0,746.4,560.6
2016,7,23,13,15,951.0,105.5,2.95,24.0,986.0,701.69,527.75
2016,7,23,13,30,949.0,105.0,3.0,24.0,972.0,655.39,492.9
2016,7,23,13,45,945.5,104.0,3.05,24.0,950.5,606.44,455.18
2016,7,23,14,0,942.0,103.0,3.1,24.0,929.0,556.4,415.54
2016,7,23,14,15,936.0,102.0,3.1,23.5,900.5,504.34,373.85
2016,7,23,14,30,930.0,101.0,3.1,23.0,872.0,451.82,330.48
2016,7,23,14,45,922.5,99.0,3.15,23.0,837.5,397.79,284.28
2016,7,23,15,0,915.0,97.0,3.2,23.0,803.0,343.9,237.39
2016,7,23,15,15,905.0,95.5,3.2,22.5,763.0,290.11,190.89
2016,7,23,15,30,895.0,94.0,3.2,22.0,723.0,237.1,146.06
2016,7,23,15,45,881.0,91.5,3.25,22.0,678.0,183.85,104.31
2016,7,23,16,0,867.0,89.0,3.3,22.0,633.0,132.22,70.86
2016,7,23,16,15,849.5,86.5,3.25,21.5,584.5,82.26,51.88
2016,7,23,16,30,832.0,84.0,3.2,21.0,536.0,59.15,45.31
2016,7,23,16,45,808.0,80.5,3.2,21.0,485.0,58.12,44.61
2016,7,23,17,0,784.0,77.0,3.2,21.0,434.0,57.02,43.82
2016,7,23,17,15,751.5,73.0,3.15,20.5,381.5,55.39,42.66
2016,7,23,17,30,719.0,69.0,3.1,20.0,329.0,53.71,41.4
2016,7,23,17,45,672.0,64.0,3.05,19.5,277.0,46.62,35.35
2016,7,23,18,0,625.0,59.0,3.0,19.0,225.0,44.16,33.23
2016,7,23,18,15,555.0,52.0,2.95,18.0,175.5,39.9,29.44
2016,7,23,18,30,485.0,45.0,2.9,17.0,126.0,35.53,25.35
2016,7,23,18,45,369.0,35.0,2.85,16.5,84.5,28.23,18.32
2016,7,23,19,0,253.0,25.0,2.8,16.0,43.0,20.69,7.55
2016,7,23,19,15,126.5,12.5,2.85,15.5,21.5,11.37,0.0
2016,7,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,93.0,10.0,1.65,13.5,15.5,58.55,0.0
2016,7,24,5,30,186.0,20.0,1.6,14.0,31.0,156.52,22.47
2016,7,24,5,45,310.0,31.0,1.55,14.5,69.5,268.9,208.5
2016,7,24,6,0,434.0,42.0,1.5,15.0,108.0,377.49,306.44
2016,7,24,6,15,510.0,49.5,1.4,15.5,155.5,458.07,374.46
2016,7,24,6,30,586.0,57.0,1.3,16.0,203.0,543.58,441.39
2016,7,24,6,45,637.5,62.5,1.2,16.5,254.5,611.46,491.18
2016,7,24,7,0,689.0,68.0,1.1,17.0,306.0,676.26,535.95
2016,7,24,7,15,724.0,72.5,1.05,17.5,358.0,732.64,572.9
2016,7,24,7,30,759.0,77.0,1.0,18.0,410.0,788.77,608.13
2016,7,24,7,45,786.0,80.0,1.0,18.5,461.5,835.15,636.08
2016,7,24,8,0,813.0,83.0,1.0,19.0,513.0,880.18,662.46
2016,7,24,8,15,832.5,86.0,1.0,19.5,562.0,916.44,682.45
2016,7,24,8,30,852.0,89.0,1.0,20.0,611.0,940.61,694.36
2016,7,24,8,45,868.0,91.0,1.05,20.5,657.0,967.46,708.96
2016,7,24,9,0,884.0,93.0,1.1,21.0,703.0,991.63,721.75
2016,7,24,9,15,895.0,94.5,1.15,21.0,744.0,1007.34,730.6
2016,7,24,9,30,906.0,96.0,1.2,21.0,785.0,1019.93,737.71
2016,7,24,9,45,915.0,97.5,1.3,21.5,821.0,1027.29,741.17
2016,7,24,10,0,924.0,99.0,1.4,22.0,857.0,1031.3,742.66
2016,7,24,10,15,930.5,100.0,1.5,22.0,886.5,1028.89,741.65
2016,7,24,10,30,937.0,101.0,1.6,22.0,916.0,1023.06,738.63
2016,7,24,10,45,942.0,102.0,1.7,22.5,939.0,1012.36,731.18
2016,7,24,11,0,947.0,103.0,1.8,23.0,962.0,998.29,721.67
2016,7,24,11,15,950.0,103.5,1.85,23.0,977.5,978.54,709.34
2016,7,24,11,30,953.0,104.0,1.9,23.0,993.0,955.64,695.03
2016,7,24,11,45,954.5,104.0,2.0,23.0,1001.5,927.91,678.12
2016,7,24,12,0,956.0,104.0,2.1,23.0,1010.0,897.36,659.22
2016,7,24,12,15,956.0,104.0,2.2,23.0,1010.5,862.92,637.54
2016,7,24,12,30,956.0,104.0,2.3,23.0,1011.0,826.07,613.98
2016,7,24,12,45,952.5,105.0,2.4,23.0,1003.5,785.27,587.43
2016,7,24,13,0,949.0,106.0,2.5,23.0,996.0,742.61,557.95
2016,7,24,13,15,946.0,105.5,2.55,23.0,981.0,697.38,524.85
2016,7,24,13,30,943.0,105.0,2.6,23.0,966.0,650.64,489.79
2016,7,24,13,45,938.0,104.5,2.7,23.0,944.0,601.49,452.16
2016,7,24,14,0,933.0,104.0,2.8,23.0,922.0,551.39,412.64
2016,7,24,14,15,927.0,103.0,2.85,22.5,893.5,499.7,371.3
2016,7,24,14,30,921.0,102.0,2.9,22.0,865.0,447.57,328.23
2016,7,24,14,45,912.5,100.5,2.95,22.0,830.0,393.96,282.28
2016,7,24,15,0,904.0,99.0,3.0,22.0,795.0,340.59,235.73
2016,7,24,15,15,893.0,97.0,3.0,21.5,755.0,286.71,189.15
2016,7,24,15,30,882.0,95.0,3.0,21.0,715.0,233.74,144.38
2016,7,24,15,45,867.0,93.0,3.0,21.0,670.0,181.34,103.38
2016,7,24,16,0,852.0,91.0,3.0,21.0,625.0,130.64,70.86
2016,7,24,16,15,834.0,88.0,2.95,20.5,576.5,71.3,44.53
2016,7,24,16,30,816.0,85.0,2.9,20.0,528.0,59.76,46.04
2016,7,24,16,45,791.0,82.0,2.9,20.0,477.0,59.13,45.68
2016,7,24,17,0,766.0,79.0,2.9,20.0,426.0,58.46,45.26
2016,7,24,17,15,732.5,74.5,2.9,19.5,374.0,56.52,43.82
2016,7,24,17,30,699.0,70.0,2.9,19.0,322.0,54.49,42.26
2016,7,24,17,45,652.0,64.5,2.9,18.5,270.5,46.97,35.8
2016,7,24,18,0,605.0,59.0,2.9,18.0,219.0,44.14,33.35
2016,7,24,18,15,534.0,52.0,2.9,17.5,170.5,39.9,29.49
2016,7,24,18,30,463.0,45.0,2.9,17.0,122.0,35.56,25.35
2016,7,24,18,45,346.5,34.5,2.9,16.5,81.0,27.82,17.91
2016,7,24,19,0,230.0,24.0,2.9,16.0,40.0,19.81,6.24
2016,7,24,19,15,115.0,12.0,2.9,15.5,20.0,10.91,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,92.5,10.0,2.0,11.5,15.0,58.19,0.0
2016,7,25,5,30,185.0,20.0,2.0,12.0,30.0,154.6,3.04
2016,7,25,5,45,311.5,30.5,2.0,12.5,68.5,269.0,209.21
2016,7,25,6,0,438.0,41.0,2.0,13.0,107.0,378.53,310.3
2016,7,25,6,15,515.0,49.0,1.9,13.5,154.5,460.49,380.75
2016,7,25,6,30,592.0,57.0,1.8,14.0,202.0,547.54,450.27
2016,7,25,6,45,296.0,84.0,1.75,14.5,157.0,364.52,303.05
2016,7,25,7,0,0.0,111.0,1.7,15.0,112.0,107.44,85.09
2016,7,25,7,15,28.5,141.5,1.65,15.0,154.5,176.37,143.66
2016,7,25,7,30,57.0,172.0,1.6,15.0,197.0,235.9,192.53
2016,7,25,7,45,145.5,196.0,1.55,15.5,270.0,358.95,291.9
2016,7,25,8,0,234.0,220.0,1.5,16.0,343.0,487.27,390.18
2016,7,25,8,15,545.5,154.0,1.5,16.5,477.5,731.35,573.8
2016,7,25,8,30,857.0,88.0,1.5,17.0,612.0,943.59,714.78
2016,7,25,8,45,871.5,90.5,1.5,17.5,658.0,969.67,726.03
2016,7,25,9,0,886.0,93.0,1.5,18.0,704.0,992.98,737.74
2016,7,25,9,15,897.5,95.0,1.5,18.5,745.0,1009.78,745.22
2016,7,25,9,30,909.0,97.0,1.5,19.0,786.0,1023.43,750.81
2016,7,25,9,45,912.0,101.5,1.55,19.5,820.5,1028.14,751.61
2016,7,25,10,0,915.0,106.0,1.6,20.0,855.0,1029.38,750.45
2016,7,25,10,15,922.0,107.5,1.6,20.0,885.0,1027.89,748.38
2016,7,25,10,30,929.0,109.0,1.6,20.0,915.0,1022.97,744.31
2016,7,25,10,45,933.0,110.5,1.65,20.5,937.5,1011.73,735.74
2016,7,25,11,0,937.0,112.0,1.7,21.0,960.0,997.15,725.21
2016,7,25,11,15,940.0,112.5,1.75,21.0,976.0,977.38,712.83
2016,7,25,11,30,943.0,113.0,1.8,21.0,992.0,954.48,698.48
2016,7,25,11,45,944.5,113.5,1.85,21.0,1000.5,927.25,681.3
2016,7,25,12,0,946.0,114.0,1.9,21.0,1009.0,897.21,662.21
2016,7,25,12,15,946.5,114.0,1.9,21.0,1010.0,863.25,639.92
2016,7,25,12,30,947.0,114.0,1.9,21.0,1011.0,826.87,615.9
2016,7,25,12,45,945.5,113.5,1.95,21.0,1004.0,786.36,589.35
2016,7,25,13,0,944.0,113.0,2.0,21.0,997.0,743.9,559.64
2016,7,25,13,15,941.5,112.5,2.05,21.0,982.5,699.03,526.98
2016,7,25,13,30,939.0,112.0,2.1,21.0,968.0,652.63,492.31
2016,7,25,13,45,937.0,110.0,2.15,21.0,946.5,603.97,454.99
2016,7,25,14,0,935.0,108.0,2.2,21.0,925.0,554.11,415.61
2016,7,25,14,15,928.5,106.5,2.2,21.0,896.5,501.6,372.88
2016,7,25,14,30,922.0,105.0,2.2,21.0,868.0,448.71,328.65
2016,7,25,14,45,917.0,102.0,2.25,21.0,834.0,395.05,282.79
2016,7,25,15,0,912.0,99.0,2.3,21.0,800.0,341.29,235.97
2016,7,25,15,15,901.5,97.0,2.25,20.5,759.5,287.04,189.09
2016,7,25,15,30,891.0,95.0,2.2,20.0,719.0,233.64,144.04
2016,7,25,15,45,880.5,91.0,2.2,20.0,674.5,179.92,102.0
2016,7,25,16,0,870.0,87.0,2.2,20.0,630.0,127.47,68.41
2016,7,25,16,15,852.0,84.5,2.2,19.5,581.5,77.3,50.79
2016,7,25,16,30,834.0,82.0,2.2,19.0,533.0,57.91,44.64
2016,7,25,16,45,812.0,78.0,2.2,19.0,482.0,56.48,43.58
2016,7,25,17,0,790.0,74.0,2.2,19.0,431.0,54.94,42.4
2016,7,25,17,15,758.0,70.0,2.15,18.5,378.0,53.23,41.14
2016,7,25,17,30,726.0,66.0,2.1,18.0,325.0,51.44,39.78
2016,7,25,17,45,681.0,60.5,2.05,18.0,273.0,48.27,37.04
2016,7,25,18,0,636.0,55.0,2.0,18.0,221.0,41.17,30.74
2016,7,25,18,15,566.0,48.5,1.85,17.5,172.0,37.18,27.11
2016,7,25,18,30,496.0,42.0,1.7,17.0,123.0,33.11,23.22
2016,7,25,18,45,382.5,32.5,1.55,16.5,82.0,26.17,16.46
2016,7,25,19,0,269.0,23.0,1.4,16.0,41.0,19.0,4.88
2016,7,25,19,15,134.5,11.5,1.4,15.5,20.5,10.46,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,107.5,9.0,1.0,13.5,14.5,65.12,0.0
2016,7,26,5,30,215.0,18.0,0.9,14.0,29.0,168.71,0.0
2016,7,26,5,45,338.0,28.5,0.85,15.0,67.5,282.87,214.82
2016,7,26,6,0,461.0,39.0,0.8,16.0,106.0,390.89,312.77
2016,7,26,6,15,536.0,46.0,0.75,16.0,154.0,470.81,379.73
2016,7,26,6,30,611.0,53.0,0.7,16.0,202.0,555.67,445.71
2016,7,26,6,45,412.5,90.5,0.7,16.5,201.5,464.41,375.35
2016,7,26,7,0,214.0,128.0,0.7,17.0,201.0,346.11,280.52
2016,7,26,7,15,494.5,100.5,0.7,17.5,305.5,577.26,460.8
2016,7,26,7,30,775.0,73.0,0.7,18.0,410.0,796.45,611.32
2016,7,26,7,45,799.5,77.0,0.7,19.0,461.5,842.25,634.84
2016,7,26,8,0,824.0,81.0,0.7,20.0,513.0,886.57,658.98
2016,7,26,8,15,843.0,84.0,0.65,20.5,562.5,922.59,677.35
2016,7,26,8,30,862.0,87.0,0.6,21.0,612.0,946.55,687.71
2016,7,26,8,45,875.5,89.5,0.6,22.0,657.5,971.73,698.61
2016,7,26,9,0,889.0,92.0,0.6,23.0,703.0,994.11,707.6
2016,7,26,9,15,900.5,94.0,0.65,23.0,744.5,1010.94,717.06
2016,7,26,9,30,912.0,96.0,0.7,23.0,786.0,1024.6,724.78
2016,7,26,9,45,917.0,99.5,0.8,23.5,821.5,1030.2,727.46
2016,7,26,10,0,922.0,103.0,0.9,24.0,857.0,1032.35,728.23
2016,7,26,10,15,928.5,104.0,0.95,24.0,886.5,1029.82,726.63
2016,7,26,10,30,935.0,105.0,1.0,24.0,916.0,1023.88,723.11
2016,7,26,10,45,940.0,106.0,1.1,24.5,939.0,1013.06,716.3
2016,7,26,11,0,945.0,107.0,1.2,25.0,962.0,998.87,707.45
2016,7,26,11,15,948.0,108.0,1.3,25.0,978.0,979.5,696.75
2016,7,26,11,30,951.0,109.0,1.4,25.0,994.0,956.94,683.98
2016,7,26,11,45,952.5,109.0,1.5,25.5,1002.0,929.07,666.42
2016,7,26,12,0,954.0,109.0,1.6,26.0,1010.0,898.38,646.93
2016,7,26,12,15,954.0,109.0,1.7,26.0,1011.0,863.82,625.99
2016,7,26,12,30,954.0,109.0,1.8,26.0,1012.0,826.83,603.17
2016,7,26,12,45,946.5,113.0,1.9,26.0,1003.0,785.55,577.14
2016,7,26,13,0,939.0,117.0,2.0,26.0,994.0,742.63,547.91
2016,7,26,13,15,936.0,116.0,2.05,25.5,979.0,697.13,516.46
2016,7,26,13,30,933.0,115.0,2.1,25.0,964.0,650.17,482.94
2016,7,26,13,45,930.0,113.5,2.2,25.0,942.5,601.53,446.4
2016,7,26,14,0,927.0,112.0,2.3,25.0,921.0,551.78,407.82
2016,7,26,14,15,920.5,110.5,2.3,25.0,892.5,499.57,365.88
2016,7,26,14,30,914.0,109.0,2.3,25.0,864.0,446.97,322.48
2016,7,26,14,45,907.0,106.5,2.35,25.0,829.5,393.31,277.3
2016,7,26,15,0,900.0,104.0,2.4,25.0,795.0,339.75,231.39
2016,7,26,15,15,889.0,102.0,2.4,24.5,754.5,285.9,185.66
2016,7,26,15,30,878.0,100.0,2.4,24.0,714.0,232.96,141.8
2016,7,26,15,45,865.0,96.5,2.45,24.0,669.0,179.85,101.17
2016,7,26,16,0,852.0,93.0,2.5,24.0,624.0,118.75,61.52
2016,7,26,16,15,833.5,90.0,2.45,23.5,575.0,68.86,52.86
2016,7,26,16,30,815.0,87.0,2.4,23.0,526.0,61.32,46.8
2016,7,26,16,45,792.0,83.0,2.4,22.5,475.0,60.03,45.98
2016,7,26,17,0,769.0,79.0,2.4,22.0,424.0,58.65,45.05
2016,7,26,17,15,735.5,74.5,2.3,21.5,371.5,56.7,43.62
2016,7,26,17,30,702.0,70.0,2.2,21.0,319.0,54.67,42.08
2016,7,26,17,45,656.5,64.0,2.15,20.5,267.5,46.76,35.33
2016,7,26,18,0,611.0,58.0,2.1,20.0,216.0,43.53,32.53
2016,7,26,18,15,540.0,50.5,1.95,19.5,167.5,38.84,28.29
2016,7,26,18,30,469.0,43.0,1.8,19.0,119.0,34.01,23.74
2016,7,26,18,45,357.0,32.5,1.65,18.5,78.5,26.21,16.25
2016,7,26,19,0,245.0,22.0,1.5,18.0,38.0,18.13,3.27
2016,7,26,19,15,122.5,11.0,1.45,17.5,19.0,10.01,0.0
2016,7,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,57.5,8.0,1.5,14.0,11.0,37.67,0.0
2016,7,27,5,30,115.0,16.0,1.5,14.0,22.0,104.74,0.0
2016,7,27,5,45,218.5,30.5,1.5,14.5,56.5,208.63,157.77
2016,7,27,6,0,322.0,45.0,1.5,15.0,91.0,302.94,245.93
2016,7,27,6,15,396.5,56.0,1.4,15.5,136.0,384.42,315.47
2016,7,27,6,30,471.0,67.0,1.3,16.0,181.0,468.88,384.06
2016,7,27,6,45,524.0,75.0,1.2,16.5,230.0,537.37,436.11
2016,7,27,7,0,577.0,83.0,1.1,17.0,279.0,607.94,486.73
2016,7,27,7,15,615.5,89.5,1.1,17.5,329.0,665.98,526.59
2016,7,27,7,30,654.0,96.0,1.1,18.0,379.0,724.28,565.2
2016,7,27,7,45,684.0,101.0,1.15,18.5,429.0,772.88,596.33
2016,7,27,8,0,714.0,106.0,1.2,19.0,479.0,820.55,626.15
2016,7,27,8,15,735.5,110.0,1.2,19.5,526.5,857.63,647.51
2016,7,27,8,30,757.0,114.0,1.2,20.0,574.0,887.53,663.83
2016,7,27,8,45,776.0,116.5,1.25,20.5,619.5,916.6,680.23
2016,7,27,9,0,795.0,119.0,1.3,21.0,665.0,943.14,694.88
2016,7,27,9,15,808.0,121.5,1.35,21.5,705.0,961.01,703.9
2016,7,27,9,30,821.0,124.0,1.4,22.0,745.0,975.91,711.17
2016,7,27,9,45,809.5,138.0,1.45,22.5,774.0,976.2,709.21
2016,7,27,10,0,798.0,152.0,1.5,23.0,803.0,972.84,705.26
2016,7,27,10,15,806.5,154.5,1.55,23.0,832.5,973.64,705.48
2016,7,27,10,30,815.0,157.0,1.6,23.0,862.0,971.19,703.71
2016,7,27,10,45,825.5,155.5,1.65,23.5,886.0,963.3,697.25
2016,7,27,11,0,836.0,154.0,1.7,24.0,910.0,952.17,688.88
2016,7,27,11,15,840.0,155.0,1.75,24.0,925.5,934.34,677.66
2016,7,27,11,30,844.0,156.0,1.8,24.0,941.0,913.51,664.58
2016,7,27,11,45,851.5,153.5,1.85,24.0,951.0,881.38,644.11
2016,7,27,12,0,859.0,151.0,1.9,24.0,961.0,855.65,627.85
2016,7,27,12,15,859.0,151.0,1.95,24.0,961.5,823.38,607.07
2016,7,27,12,30,859.0,151.0,2.0,24.0,962.0,788.98,584.74
2016,7,27,12,45,867.5,144.0,2.1,24.0,958.0,753.09,560.81
2016,7,27,13,0,876.0,137.0,2.2,24.0,954.0,714.85,534.05
2016,7,27,13,15,872.5,136.5,2.25,23.5,940.0,671.81,503.66
2016,7,27,13,30,869.0,136.0,2.3,23.0,926.0,627.47,471.42
2016,7,27,13,45,869.5,131.5,2.4,23.0,906.0,581.14,436.08
2016,7,27,14,0,870.0,127.0,2.5,23.0,886.0,533.55,398.63
2016,7,27,14,15,863.0,125.5,2.5,22.5,857.5,483.73,358.78
2016,7,27,14,30,856.0,124.0,2.5,22.0,829.0,433.66,317.5
2016,7,27,14,45,852.0,119.0,2.55,22.0,796.5,382.03,273.42
2016,7,27,15,0,848.0,114.0,2.6,22.0,764.0,330.28,228.47
2016,7,27,15,15,836.0,111.5,2.55,21.5,724.0,270.58,177.93
2016,7,27,15,30,824.0,109.0,2.5,21.0,684.0,219.26,135.0
2016,7,27,15,45,814.5,103.5,2.5,21.0,641.0,167.48,94.85
2016,7,27,16,0,805.0,98.0,2.5,21.0,598.0,117.0,63.02
2016,7,27,16,15,785.0,95.0,2.5,20.5,550.5,69.55,54.12
2016,7,27,16,30,765.0,92.0,2.5,20.0,503.0,64.5,50.14
2016,7,27,16,45,745.5,86.0,2.5,20.0,454.0,61.93,48.11
2016,7,27,17,0,726.0,80.0,2.5,20.0,405.0,59.16,45.88
2016,7,27,17,15,691.5,75.5,2.45,19.5,354.0,52.14,40.03
2016,7,27,17,30,657.0,71.0,2.4,19.0,303.0,50.41,38.71
2016,7,27,17,45,614.5,64.0,2.35,18.5,253.5,46.62,35.51
2016,7,27,18,0,572.0,57.0,2.3,18.0,204.0,42.63,32.01
2016,7,27,18,15,501.5,49.5,2.3,17.5,157.0,37.95,27.74
2016,7,27,18,30,431.0,42.0,2.3,17.0,110.0,33.11,23.15
2016,7,27,18,45,325.0,31.0,2.3,16.5,72.0,24.88,15.2
2016,7,27,19,0,219.0,20.0,2.3,16.0,34.0,16.31,1.25
2016,7,27,19,15,109.5,10.0,2.3,15.5,17.0,9.1,0.0
2016,7,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,92.5,8.0,1.7,12.5,12.0,56.07,0.0
2016,7,28,5,30,185.0,16.0,1.7,13.0,24.0,146.96,0.0
2016,7,28,5,45,305.5,26.5,1.7,13.5,60.5,259.91,195.91
2016,7,28,6,0,426.0,37.0,1.7,14.0,97.0,364.36,296.23
2016,7,28,6,15,500.5,44.5,1.65,14.5,143.0,442.86,364.17
2016,7,28,6,30,575.0,52.0,1.6,15.0,189.0,526.48,431.25
2016,7,28,6,45,356.5,91.5,1.6,15.5,183.0,421.62,347.5
2016,7,28,7,0,138.0,131.0,1.6,16.0,177.0,272.99,224.42
2016,7,28,7,15,441.5,100.5,1.55,16.5,284.0,523.16,427.89
2016,7,28,7,30,745.0,70.0,1.5,17.0,391.0,764.95,602.21
2016,7,28,7,45,771.0,73.5,1.45,17.5,441.5,810.66,628.13
2016,7,28,8,0,797.0,77.0,1.4,18.0,492.0,855.06,654.41
2016,7,28,8,15,816.0,79.5,1.4,18.0,540.0,880.43,669.04
2016,7,28,8,30,835.0,82.0,1.4,18.0,588.0,913.06,688.65
2016,7,28,8,45,849.5,84.5,1.4,18.5,633.0,938.96,702.21
2016,7,28,9,0,864.0,87.0,1.4,19.0,678.0,962.17,713.97
2016,7,28,9,15,875.0,88.5,1.45,19.5,718.0,977.85,721.6
2016,7,28,9,30,886.0,90.0,1.5,20.0,758.0,990.47,727.42
2016,7,28,9,45,894.0,92.0,1.6,20.5,793.0,997.5,730.51
2016,7,28,10,0,902.0,94.0,1.7,21.0,828.0,1001.22,731.63
2016,7,28,10,15,908.0,95.0,1.75,21.0,857.0,998.52,729.46
2016,7,28,10,30,914.0,96.0,1.8,21.0,886.0,992.48,725.34
2016,7,28,10,45,918.0,97.0,1.9,21.5,908.0,981.17,717.23
2016,7,28,11,0,922.0,98.0,2.0,22.0,930.0,966.59,707.08
2016,7,28,11,15,924.5,98.5,2.05,22.0,945.0,946.91,694.46
2016,7,28,11,30,927.0,99.0,2.1,22.0,960.0,924.16,679.89
2016,7,28,11,45,928.0,99.5,2.2,22.0,967.5,897.15,662.96
2016,7,28,12,0,929.0,100.0,2.3,22.0,975.0,867.37,644.08
2016,7,28,12,15,928.5,100.0,2.35,22.0,975.5,833.34,621.75
2016,7,28,12,30,928.0,100.0,2.4,22.0,976.0,796.97,597.69
2016,7,28,12,45,918.0,105.5,2.45,22.0,966.0,756.3,570.43
2016,7,28,13,0,908.0,111.0,2.5,22.0,956.0,714.17,540.13
2016,7,28,13,15,904.5,110.5,2.5,21.5,941.5,670.07,508.2
2016,7,28,13,30,901.0,110.0,2.5,21.0,927.0,624.59,474.35
2016,7,28,13,45,897.5,108.0,2.55,21.0,905.5,576.73,437.07
2016,7,28,14,0,894.0,106.0,2.6,21.0,884.0,527.88,397.94
2016,7,28,14,15,887.5,105.0,2.6,21.0,856.0,477.65,356.48
2016,7,28,14,30,881.0,104.0,2.6,21.0,828.0,427.07,313.63
2016,7,28,14,45,873.0,101.5,2.65,21.0,794.0,374.73,268.56
2016,7,28,15,0,865.0,99.0,2.7,21.0,760.0,322.63,222.98
2016,7,28,15,15,854.0,97.0,2.65,20.5,720.5,270.62,177.91
2016,7,28,15,30,843.0,95.0,2.6,20.0,681.0,219.54,134.92
2016,7,28,15,45,829.0,92.0,2.6,20.0,637.5,168.51,95.64
2016,7,28,16,0,815.0,89.0,2.6,20.0,594.0,109.5,57.51
2016,7,28,16,15,796.0,86.0,2.6,19.5,546.5,61.56,47.52
2016,7,28,16,30,777.0,83.0,2.6,19.0,499.0,58.29,45.0
2016,7,28,16,45,752.5,79.5,2.6,19.0,449.5,57.27,44.29
2016,7,28,17,0,728.0,76.0,2.6,19.0,400.0,56.19,43.51
2016,7,28,17,15,694.0,71.5,2.55,18.5,349.5,54.18,41.99
2016,7,28,17,30,660.0,67.0,2.5,18.0,299.0,47.54,36.35
2016,7,28,17,45,612.0,61.5,2.5,17.5,249.5,44.76,34.02
2016,7,28,18,0,564.0,56.0,2.5,17.0,200.0,41.88,31.48
2016,7,28,18,15,494.0,48.5,2.45,16.5,153.5,37.17,27.16
2016,7,28,18,30,424.0,41.0,2.4,16.0,107.0,32.32,22.53
2016,7,28,18,45,314.0,30.5,2.4,16.0,69.5,24.51,14.82
2016,7,28,19,0,204.0,20.0,2.4,16.0,32.0,16.39,0.0
2016,7,28,19,15,102.0,10.0,2.4,15.5,16.0,9.1,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,68.0,7.5,1.75,13.0,10.5,42.62,0.0
2016,7,29,5,30,136.0,15.0,1.8,13.0,21.0,116.7,0.0
2016,7,29,5,45,245.5,27.5,1.85,13.5,55.0,224.01,166.63
2016,7,29,6,0,355.0,40.0,1.9,14.0,89.0,320.8,261.18
2016,7,29,6,15,430.5,49.0,1.85,14.5,133.5,399.27,329.6
2016,7,29,6,30,506.0,58.0,1.8,15.0,178.0,482.95,398.42
2016,7,29,6,45,372.0,90.5,1.75,15.5,190.5,432.16,356.82
2016,7,29,7,0,238.0,123.0,1.7,16.0,203.0,358.92,295.83
2016,7,29,7,15,459.5,103.0,1.65,16.0,289.0,541.43,442.56
2016,7,29,7,30,681.0,83.0,1.6,16.0,375.0,729.79,579.88
2016,7,29,7,45,709.0,87.0,1.6,16.5,424.5,771.31,604.74
2016,7,29,8,0,737.0,91.0,1.6,17.0,474.0,816.76,633.2
2016,7,29,8,15,758.0,94.5,1.6,17.5,521.5,853.54,654.95
2016,7,29,8,30,779.0,98.0,1.6,18.0,569.0,888.33,675.04
2016,7,29,8,45,797.0,100.5,1.65,18.5,614.0,916.72,691.2
2016,7,29,9,0,815.0,103.0,1.7,19.0,659.0,942.56,705.62
2016,7,29,9,15,827.5,105.0,1.75,19.0,699.0,949.33,708.78
2016,7,29,9,30,840.0,107.0,1.8,19.0,739.0,963.51,717.19
2016,7,29,9,45,851.0,108.5,1.85,19.5,774.5,972.59,720.9
2016,7,29,10,0,862.0,110.0,1.9,20.0,810.0,978.51,722.7
2016,7,29,10,15,869.5,111.0,1.95,20.0,839.5,977.22,721.33
2016,7,29,10,30,877.0,112.0,2.0,20.0,869.0,972.67,718.04
2016,7,29,10,45,885.5,111.5,2.05,20.5,892.5,964.27,711.02
2016,7,29,11,0,894.0,111.0,2.1,21.0,916.0,952.61,702.02
2016,7,29,11,15,897.5,111.5,2.15,21.0,931.5,934.11,689.97
2016,7,29,11,30,901.0,112.0,2.2,21.0,947.0,912.57,676.0
2016,7,29,11,45,906.5,110.0,2.25,21.0,956.5,887.48,659.68
2016,7,29,12,0,912.0,108.0,2.3,21.0,966.0,859.53,641.41
2016,7,29,12,15,912.5,108.0,2.35,21.0,967.0,826.65,619.71
2016,7,29,12,30,913.0,108.0,2.4,21.0,968.0,791.4,596.25
2016,7,29,12,45,912.5,107.5,2.45,21.0,961.5,752.8,570.28
2016,7,29,13,0,912.0,107.0,2.5,21.0,955.0,712.24,540.95
2016,7,29,13,15,909.0,106.5,2.5,21.0,941.0,668.28,507.96
2016,7,29,13,30,906.0,106.0,2.5,21.0,927.0,622.88,473.14
2016,7,29,13,45,905.0,103.0,2.55,21.0,906.5,575.32,436.02
2016,7,29,14,0,904.0,100.0,2.6,21.0,886.0,526.54,396.85
2016,7,29,14,15,898.0,99.0,2.6,20.5,858.0,476.03,355.76
2016,7,29,14,30,892.0,98.0,2.6,20.0,830.0,425.12,313.05
2016,7,29,14,45,887.0,95.0,2.6,20.0,797.0,372.84,267.59
2016,7,29,15,0,882.0,92.0,2.6,20.0,764.0,320.48,221.38
2016,7,29,15,15,871.5,90.0,2.6,20.0,724.5,267.71,175.13
2016,7,29,15,30,861.0,88.0,2.6,20.0,685.0,215.81,131.15
2016,7,29,15,45,850.5,84.5,2.6,20.0,642.0,163.93,91.25
2016,7,29,16,0,840.0,81.0,2.6,20.0,599.0,113.32,60.53
2016,7,29,16,15,822.5,78.5,2.55,19.5,551.5,64.73,50.24
2016,7,29,16,30,805.0,76.0,2.5,19.0,504.0,53.76,41.09
2016,7,29,16,45,565.0,119.5,2.45,19.0,405.5,78.08,62.28
2016,7,29,17,0,325.0,163.0,2.4,19.0,307.0,115.73,94.86
2016,7,29,17,15,512.5,111.5,2.4,18.5,305.5,77.92,62.62
2016,7,29,17,30,700.0,60.0,2.4,18.0,304.0,46.71,35.61
2016,7,29,17,45,656.5,55.0,2.4,17.5,254.0,43.8,33.18
2016,7,29,18,0,613.0,50.0,2.4,17.0,204.0,40.82,30.53
2016,7,29,18,15,544.0,43.5,2.35,16.5,157.0,33.29,23.73
2016,7,29,18,30,475.0,37.0,2.3,16.0,110.0,29.07,19.68
2016,7,29,18,45,361.5,27.5,2.3,16.0,71.0,21.99,12.61
2016,7,29,19,0,248.0,18.0,2.3,16.0,32.0,14.66,0.0
2016,7,29,19,15,124.0,9.0,2.3,15.5,16.0,8.19,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,97.5,7.5,1.5,12.0,11.5,58.06,0.0
2016,7,30,5,30,195.0,15.0,1.5,12.0,23.0,124.51,0.0
2016,7,30,5,45,321.5,25.0,1.55,12.5,59.5,267.54,197.06
2016,7,30,6,0,448.0,35.0,1.6,13.0,96.0,375.46,305.05
2016,7,30,6,15,524.0,42.0,1.6,13.5,143.0,454.92,374.32
2016,7,30,6,30,600.0,49.0,1.6,14.0,190.0,534.35,438.61
2016,7,30,6,45,357.0,89.0,1.65,14.5,178.5,418.27,346.27
2016,7,30,7,0,114.0,129.0,1.7,15.0,167.0,251.1,207.0
2016,7,30,7,15,440.5,98.0,1.65,15.5,281.0,518.38,426.48
2016,7,30,7,30,767.0,67.0,1.6,16.0,395.0,778.88,615.62
2016,7,30,7,45,791.5,70.5,1.6,16.5,445.5,823.81,641.4
2016,7,30,8,0,816.0,74.0,1.6,17.0,496.0,867.3,667.79
2016,7,30,8,15,834.5,76.5,1.65,17.0,544.5,892.69,683.17
2016,7,30,8,30,853.0,79.0,1.7,17.0,593.0,925.19,703.48
2016,7,30,8,45,867.0,81.5,1.75,17.5,638.0,950.89,717.68
2016,7,30,9,0,881.0,84.0,1.8,18.0,683.0,973.82,730.05
2016,7,30,9,15,891.5,85.5,1.9,18.5,723.5,989.13,738.08
2016,7,30,9,30,902.0,87.0,2.0,19.0,764.0,1001.33,744.21
2016,7,30,9,45,910.5,88.0,2.1,19.5,799.5,1007.72,746.65
2016,7,30,10,0,919.0,89.0,2.2,20.0,835.0,1010.79,747.08
2016,7,30,10,15,925.0,90.5,2.25,20.0,864.0,1008.55,745.05
2016,7,30,10,30,931.0,92.0,2.3,20.0,893.0,1002.89,740.97
2016,7,30,10,45,934.5,93.0,2.4,20.0,915.5,990.88,733.41
2016,7,30,11,0,938.0,94.0,2.5,20.0,938.0,975.55,723.75
2016,7,30,11,15,941.0,94.5,2.55,20.0,953.5,955.98,710.86
2016,7,30,11,30,944.0,95.0,2.6,20.0,969.0,933.27,695.93
2016,7,30,11,45,945.0,95.5,2.65,20.0,976.5,905.78,677.8
2016,7,30,12,0,946.0,96.0,2.7,20.0,984.0,875.46,657.72
2016,7,30,12,15,946.0,96.0,2.7,20.0,984.5,841.22,634.52
2016,7,30,12,30,946.0,96.0,2.7,20.0,985.0,804.55,609.56
2016,7,30,12,45,944.0,96.0,2.75,20.0,978.0,764.17,582.15
2016,7,30,13,0,942.0,96.0,2.8,20.0,971.0,721.84,551.62
2016,7,30,13,15,939.5,95.5,2.75,19.5,956.5,676.99,518.44
2016,7,30,13,30,937.0,95.0,2.7,19.0,942.0,630.59,483.22
2016,7,30,13,45,934.0,93.5,2.7,19.0,921.0,581.74,444.48
2016,7,30,14,0,931.0,92.0,2.7,19.0,900.0,531.76,403.78
2016,7,30,14,15,925.5,91.0,2.65,19.0,872.0,480.15,360.56
2016,7,30,14,30,920.0,90.0,2.6,19.0,844.0,428.04,315.81
2016,7,30,14,45,914.5,87.5,2.6,19.0,810.5,374.51,269.03
2016,7,30,15,0,909.0,85.0,2.6,19.0,777.0,320.93,221.51
2016,7,30,15,15,899.5,83.5,2.55,18.5,737.0,267.32,174.55
2016,7,30,15,30,890.0,82.0,2.5,18.0,697.0,214.47,129.75
2016,7,30,15,45,879.0,79.0,2.5,18.0,653.5,161.33,88.87
2016,7,30,16,0,868.0,76.0,2.5,18.0,610.0,109.52,57.8
2016,7,30,16,15,851.5,73.5,2.5,17.5,562.0,61.15,47.58
2016,7,30,16,30,835.0,71.0,2.5,17.0,514.0,59.76,46.68
2016,7,30,16,45,813.5,68.0,2.5,17.0,464.0,57.87,45.2
2016,7,30,17,0,792.0,65.0,2.5,17.0,414.0,48.59,37.23
2016,7,30,17,15,761.0,61.0,2.5,16.5,362.0,46.62,35.7
2016,7,30,17,30,730.0,57.0,2.5,16.0,310.0,44.56,34.04
2016,7,30,17,45,685.0,52.5,2.55,16.0,259.0,41.94,31.74
2016,7,30,18,0,640.0,48.0,2.6,16.0,208.0,39.27,29.29
2016,7,30,18,15,570.5,42.0,2.55,15.5,159.5,35.13,25.45
2016,7,30,18,30,501.0,36.0,2.5,15.0,111.0,28.37,19.12
2016,7,30,18,45,384.0,27.0,2.5,14.5,71.5,21.68,12.32
2016,7,30,19,0,267.0,18.0,2.5,14.0,32.0,14.77,0.0
2016,7,30,19,15,133.5,9.0,2.45,13.5,16.0,8.19,0.0
2016,7,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,96.5,7.0,1.7,11.5,10.5,6.37,0.0
2016,7,31,5,30,193.0,14.0,1.8,12.0,21.0,122.23,0.0
2016,7,31,5,45,322.5,24.0,1.9,12.5,58.0,266.28,193.06
2016,7,31,6,0,452.0,34.0,2.0,13.0,95.0,376.35,306.09
2016,7,31,6,15,528.5,41.0,2.0,13.0,142.0,456.17,377.02
2016,7,31,6,30,605.0,48.0,2.0,13.0,189.0,536.19,443.32
2016,7,31,6,45,304.0,79.0,2.0,13.5,150.0,363.11,303.78
2016,7,31,7,0,3.0,110.0,2.0,14.0,111.0,109.9,87.71
2016,7,31,7,15,43.0,141.0,1.9,14.0,159.0,189.54,155.85
2016,7,31,7,30,83.0,172.0,1.8,14.0,207.0,260.13,214.17
2016,7,31,7,45,117.0,196.5,1.75,14.5,253.0,334.8,273.36
2016,7,31,8,0,151.0,221.0,1.7,15.0,299.0,394.09,318.81
2016,7,31,8,15,164.5,244.0,1.65,15.5,336.5,432.63,346.55
2016,7,31,8,30,178.0,267.0,1.6,16.0,374.0,470.64,373.38
2016,7,31,8,45,259.0,275.0,1.6,16.5,444.0,574.4,450.34
2016,7,31,9,0,340.0,283.0,1.6,17.0,514.0,660.58,511.64
2016,7,31,9,15,626.0,183.5,1.6,17.0,640.5,855.3,652.28
2016,7,31,9,30,912.0,84.0,1.6,17.0,767.0,1006.91,749.77
2016,7,31,9,45,916.5,87.5,1.65,17.5,802.0,1012.23,749.2
2016,7,31,10,0,921.0,91.0,1.7,18.0,837.0,1014.1,748.4
