Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,15,927.5,92.0,1.75,18.0,866.5,1011.71,746.43
2016,7,31,10,30,934.0,93.0,1.8,18.0,896.0,1005.89,742.42
2016,7,31,10,45,938.5,94.0,1.85,18.5,919.0,994.72,733.69
2016,7,31,11,0,943.0,95.0,1.9,19.0,942.0,980.18,722.93
2016,7,31,11,15,946.0,95.5,1.95,19.0,957.5,960.44,710.24
2016,7,31,11,30,949.0,96.0,2.0,19.0,973.0,937.52,695.52
2016,7,31,11,45,951.0,96.0,2.05,19.5,981.5,910.2,676.58
2016,7,31,12,0,953.0,96.0,2.1,20.0,990.0,879.99,655.74
2016,7,31,12,15,953.5,96.0,2.15,19.5,990.5,845.85,634.62
2016,7,31,12,30,954.0,96.0,2.2,19.0,991.0,809.22,611.56
2016,7,31,12,45,949.5,97.5,2.25,19.0,983.0,767.98,583.85
2016,7,31,13,0,945.0,99.0,2.3,19.0,975.0,724.9,552.94
2016,7,31,13,15,942.5,98.5,2.35,19.0,960.5,679.81,519.3
2016,7,31,13,30,940.0,98.0,2.4,19.0,946.0,633.15,483.59
2016,7,31,13,45,937.5,96.0,2.45,19.0,924.5,583.9,444.95
2016,7,31,14,0,935.0,94.0,2.5,19.0,903.0,533.5,404.23
2016,7,31,14,15,929.0,93.0,2.55,18.5,874.5,481.37,361.64
2016,7,31,14,30,923.0,92.0,2.6,18.0,846.0,428.79,317.26
2016,7,31,14,45,917.0,89.0,2.65,18.0,811.5,374.47,269.75
2016,7,31,15,0,911.0,86.0,2.7,18.0,777.0,320.16,221.52
2016,7,31,15,15,900.5,84.5,2.75,17.5,737.0,266.15,174.16
2016,7,31,15,30,890.0,83.0,2.8,17.0,697.0,212.99,129.11
2016,7,31,15,45,877.5,80.5,2.85,17.0,652.5,159.97,88.47
2016,7,31,16,0,865.0,78.0,2.9,17.0,608.0,108.41,58.09
2016,7,31,16,15,847.5,75.5,2.9,16.5,559.5,62.47,48.93
2016,7,31,16,30,830.0,73.0,2.9,16.0,511.0,61.1,48.04
2016,7,31,16,45,806.5,70.0,2.9,16.0,460.0,51.1,39.46
2016,7,31,17,0,783.0,67.0,2.9,16.0,409.0,50.07,38.7
2016,7,31,17,15,750.5,63.0,2.85,15.5,357.5,48.16,37.21
2016,7,31,17,30,718.0,59.0,2.8,15.0,306.0,46.16,35.61
2016,7,31,17,45,670.0,54.5,2.75,15.0,254.5,43.62,33.36
2016,7,31,18,0,622.0,50.0,2.7,15.0,203.0,41.03,30.97
2016,7,31,18,15,550.5,43.5,2.6,14.5,155.5,33.47,24.07
2016,7,31,18,30,479.0,37.0,2.5,14.0,108.0,29.26,19.96
2016,7,31,18,45,360.0,27.0,2.45,13.5,69.0,21.72,12.26
2016,7,31,19,0,241.0,17.0,2.4,13.0,30.0,13.9,0.0
2016,7,31,19,15,120.5,8.5,2.3,13.0,15.0,7.73,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,73.0,7.0,1.75,11.5,9.5,0.0,0.0
2016,8,1,5,30,146.0,14.0,1.8,12.0,19.0,95.39,0.0
2016,8,1,5,45,278.5,25.0,1.9,12.5,55.0,239.1,169.61
2016,8,1,6,0,411.0,36.0,2.0,13.0,91.0,351.72,285.87
2016,8,1,6,15,490.5,44.0,2.0,13.0,137.0,433.44,358.71
2016,8,1,6,30,570.0,52.0,2.0,13.0,183.0,520.76,431.28
2016,8,1,6,45,285.0,64.5,2.05,13.5,130.0,327.32,275.07
2016,8,1,7,0,0.0,77.0,2.1,14.0,77.0,69.99,54.06
2016,8,1,7,15,3.0,108.5,2.05,14.5,110.0,104.81,83.61
2016,8,1,7,30,6.0,140.0,2.0,15.0,143.0,139.86,112.43
2016,8,1,7,45,28.0,172.5,1.95,15.5,187.0,207.6,168.07
2016,8,1,8,0,50.0,205.0,1.9,16.0,231.0,263.65,212.7
2016,8,1,8,15,78.0,234.5,1.85,16.0,279.5,321.75,258.53
2016,8,1,8,30,106.0,264.0,1.8,16.0,328.0,380.0,303.39
2016,8,1,8,45,490.5,175.0,1.8,16.5,503.5,701.43,552.33
2016,8,1,9,0,875.0,86.0,1.8,17.0,679.0,968.76,732.61
2016,8,1,9,15,886.5,88.0,1.85,17.0,720.5,985.53,739.45
2016,8,1,9,30,898.0,90.0,1.9,17.0,762.0,999.17,747.33
2016,8,1,9,45,901.0,95.0,1.95,17.5,796.0,1004.54,748.51
2016,8,1,10,0,904.0,100.0,2.0,18.0,830.0,1006.42,747.65
2016,8,1,10,15,911.5,101.0,2.05,18.0,860.0,1004.91,746.14
2016,8,1,10,30,919.0,102.0,2.1,18.0,890.0,999.98,742.57
2016,8,1,10,45,924.0,103.0,2.15,18.5,913.5,989.26,733.94
2016,8,1,11,0,929.0,104.0,2.2,19.0,937.0,975.19,723.3
2016,8,1,11,15,932.5,104.5,2.25,19.0,953.0,955.95,710.72
2016,8,1,11,30,936.0,105.0,2.3,19.0,969.0,933.55,696.11
2016,8,1,11,45,937.5,106.0,2.35,19.5,977.0,906.84,677.34
2016,8,1,12,0,939.0,107.0,2.4,20.0,985.0,877.28,656.67
2016,8,1,12,15,939.0,107.0,2.45,19.5,986.0,842.93,635.16
2016,8,1,12,30,939.0,107.0,2.5,19.0,987.0,806.16,611.74
2016,8,1,12,45,937.5,107.0,2.55,19.0,979.5,766.08,584.59
2016,8,1,13,0,936.0,107.0,2.6,19.0,972.0,724.02,553.8
2016,8,1,13,15,933.0,106.0,2.65,19.0,957.5,678.39,519.55
2016,8,1,13,30,930.0,105.0,2.7,19.0,943.0,631.29,483.31
2016,8,1,13,45,926.5,103.5,2.75,19.0,921.5,582.22,444.57
2016,8,1,14,0,923.0,102.0,2.8,19.0,900.0,532.09,403.87
2016,8,1,14,15,917.0,101.0,2.8,18.5,871.5,480.39,361.32
2016,8,1,14,30,911.0,100.0,2.8,18.0,843.0,428.26,317.1
2016,8,1,14,45,903.0,98.0,2.85,18.0,808.0,374.5,270.03
2016,8,1,15,0,895.0,96.0,2.9,18.0,773.0,320.95,222.49
2016,8,1,15,15,884.5,94.0,2.95,17.5,733.0,267.25,175.5
2016,8,1,15,30,874.0,92.0,3.0,17.0,693.0,214.42,130.91
2016,8,1,15,45,859.5,89.5,3.1,17.0,648.0,161.86,91.05
2016,8,1,16,0,845.0,87.0,3.2,17.0,603.0,110.98,61.69
2016,8,1,16,15,826.5,84.0,3.2,16.5,554.5,58.14,45.18
2016,8,1,16,30,808.0,81.0,3.2,16.0,506.0,57.53,44.93
2016,8,1,16,45,782.5,78.0,3.2,16.0,455.5,56.79,44.45
2016,8,1,17,0,757.0,75.0,3.2,16.0,405.0,56.02,43.93
2016,8,1,17,15,722.5,70.5,3.15,15.5,353.0,53.96,42.35
2016,8,1,17,30,688.0,66.0,3.1,15.0,301.0,51.83,40.64
2016,8,1,17,45,635.5,61.0,3.1,15.0,249.5,44.86,34.46
2016,8,1,18,0,583.0,56.0,3.1,15.0,198.0,42.36,32.13
2016,8,1,18,15,507.0,48.0,3.0,14.5,150.5,37.21,27.35
2016,8,1,18,30,431.0,40.0,2.9,14.0,103.0,31.9,22.2
2016,8,1,18,45,303.0,29.0,2.85,13.5,65.0,23.56,13.56
2016,8,1,19,0,175.0,18.0,2.8,13.0,27.0,14.89,0.0
2016,8,1,19,15,87.5,9.0,2.75,13.0,13.5,8.19,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,54.5,7.0,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,109.0,14.0,2.4,12.0,18.0,74.31,0.0
2016,8,2,5,45,247.5,26.0,2.5,12.5,53.5,219.63,151.86
2016,8,2,6,0,386.0,38.0,2.6,13.0,89.0,337.27,274.44
2016,8,2,6,15,471.0,46.5,2.55,13.5,135.5,422.67,350.24
2016,8,2,6,30,556.0,55.0,2.5,14.0,182.0,513.97,425.96
2016,8,2,6,45,278.0,62.0,2.5,14.5,125.5,318.07,267.16
2016,8,2,7,0,0.0,69.0,2.5,15.0,69.0,61.6,46.8
2016,8,2,7,15,0.0,96.5,2.45,15.0,96.5,89.22,70.26
2016,8,2,7,30,0.0,124.0,2.4,15.0,124.0,116.91,93.18
2016,8,2,7,45,8.5,152.5,2.35,15.5,157.0,153.16,122.97
2016,8,2,8,0,17.0,181.0,2.3,16.0,190.0,189.55,152.23
2016,8,2,8,15,38.0,215.0,2.25,16.0,237.5,260.53,209.39
2016,8,2,8,30,59.0,249.0,2.2,16.0,285.0,317.05,253.73
2016,8,2,8,45,470.0,170.0,2.15,16.5,485.5,675.19,535.75
2016,8,2,9,0,881.0,91.0,2.1,17.0,686.0,979.79,743.91
2016,8,2,9,15,893.0,93.0,2.05,17.5,727.5,996.95,748.12
2016,8,2,9,30,905.0,95.0,2.0,18.0,769.0,1010.96,753.51
2016,8,2,9,45,911.0,98.0,2.0,18.5,804.5,1016.86,754.34
2016,8,2,10,0,917.0,101.0,2.0,19.0,840.0,1019.34,753.17
2016,8,2,10,15,924.0,102.5,2.0,19.0,870.5,1017.7,750.95
2016,8,2,10,30,931.0,104.0,2.0,19.0,901.0,1012.6,746.67
2016,8,2,10,45,936.0,105.0,2.05,19.5,924.0,1001.6,737.96
2016,8,2,11,0,941.0,106.0,2.1,20.0,947.0,987.21,727.22
2016,8,2,11,15,944.0,106.5,2.1,20.0,963.0,967.16,713.71
2016,8,2,11,30,947.0,107.0,2.1,20.0,979.0,943.93,698.23
2016,8,2,11,45,949.0,107.0,2.15,20.0,987.5,916.3,680.41
2016,8,2,12,0,951.0,107.0,2.2,20.0,996.0,885.79,660.61
2016,8,2,12,15,951.0,107.0,2.2,20.0,996.5,850.97,637.36
2016,8,2,12,30,951.0,107.0,2.2,20.0,997.0,813.7,612.35
2016,8,2,12,45,942.5,111.0,2.2,20.5,987.5,771.5,582.65
2016,8,2,13,0,934.0,115.0,2.2,21.0,978.0,727.71,549.52
2016,8,2,13,15,931.0,114.5,2.25,21.0,963.0,682.38,516.09
2016,8,2,13,30,928.0,114.0,2.3,21.0,948.0,635.57,480.64
2016,8,2,13,45,923.5,112.5,2.35,21.0,926.0,585.87,442.06
2016,8,2,14,0,919.0,111.0,2.4,21.0,904.0,535.21,401.59
2016,8,2,14,15,912.5,109.5,2.45,21.0,874.5,482.93,358.66
2016,8,2,14,30,906.0,108.0,2.5,21.0,845.0,430.29,314.21
2016,8,2,14,45,896.5,106.5,2.55,21.0,809.5,376.5,267.89
2016,8,2,15,0,887.0,105.0,2.6,21.0,774.0,323.07,221.22
2016,8,2,15,15,875.5,102.5,2.6,20.5,733.5,269.06,174.78
2016,8,2,15,30,864.0,100.0,2.6,20.0,693.0,216.03,130.9
2016,8,2,15,45,847.0,98.0,2.65,20.0,647.0,154.77,85.0
2016,8,2,16,0,830.0,96.0,2.7,20.0,601.0,104.31,56.85
2016,8,2,16,15,809.5,93.0,2.7,19.5,552.0,64.27,49.9
2016,8,2,16,30,789.0,90.0,2.7,19.0,503.0,63.91,49.9
2016,8,2,16,45,760.5,86.5,2.75,19.0,451.5,63.07,49.35
2016,8,2,17,0,732.0,83.0,2.8,19.0,400.0,62.18,48.76
2016,8,2,17,15,694.5,78.0,2.8,18.5,347.5,54.56,42.35
2016,8,2,17,30,657.0,73.0,2.8,18.0,295.0,52.53,40.76
2016,8,2,17,45,600.5,67.0,2.85,17.5,243.5,49.53,38.21
2016,8,2,18,0,544.0,61.0,2.9,17.0,192.0,46.47,35.46
2016,8,2,18,15,463.0,52.0,2.85,16.5,145.0,40.64,30.09
2016,8,2,18,30,382.0,43.0,2.8,16.0,98.0,34.64,24.32
2016,8,2,18,45,251.0,30.5,2.8,15.5,60.5,25.01,14.32
2016,8,2,19,0,120.0,18.0,2.8,15.0,23.0,14.24,0.0
2016,8,2,19,15,60.0,9.0,2.8,14.5,11.5,8.19,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,44.0,6.5,1.25,13.5,7.5,0.0,0.0
2016,8,3,5,30,88.0,13.0,1.2,14.0,15.0,61.43,0.0
2016,8,3,5,45,219.0,26.0,1.15,14.5,49.5,200.56,132.52
2016,8,3,6,0,350.0,39.0,1.1,15.0,84.0,314.32,251.36
2016,8,3,6,15,436.5,48.5,0.95,15.0,130.0,400.62,326.04
2016,8,3,6,30,523.0,58.0,0.8,15.0,176.0,492.98,400.56
2016,8,3,6,45,390.0,87.0,0.65,15.5,187.5,440.3,357.97
2016,8,3,7,0,257.0,116.0,0.5,16.0,199.0,364.71,296.49
2016,8,3,7,15,233.5,141.5,0.45,16.5,227.0,382.66,308.96
2016,8,3,7,30,210.0,167.0,0.4,17.0,255.0,380.69,305.04
2016,8,3,7,45,495.5,128.0,0.4,17.5,371.0,624.13,489.01
2016,8,3,8,0,781.0,89.0,0.4,18.0,487.0,851.37,639.16
2016,8,3,8,15,802.5,92.0,0.45,18.5,536.5,888.81,657.73
2016,8,3,8,30,824.0,95.0,0.5,19.0,586.0,924.11,677.68
2016,8,3,8,45,841.5,97.5,0.6,19.5,632.0,952.53,694.16
2016,8,3,9,0,859.0,100.0,0.7,20.0,678.0,968.07,702.57
2016,8,3,9,15,871.0,102.0,0.8,20.0,720.0,984.87,713.37
2016,8,3,9,30,883.0,104.0,0.9,20.0,762.0,998.59,722.28
2016,8,3,9,45,892.5,106.0,1.05,20.5,798.0,1006.61,727.33
2016,8,3,10,0,902.0,108.0,1.2,21.0,834.0,1011.28,730.33
2016,8,3,10,15,909.5,109.5,1.3,21.0,864.0,1010.05,730.15
2016,8,3,10,30,917.0,111.0,1.4,21.0,894.0,1005.39,727.94
2016,8,3,10,45,922.0,112.0,1.55,21.5,917.5,994.4,721.15
2016,8,3,11,0,927.0,113.0,1.7,22.0,941.0,980.05,712.2
2016,8,3,11,15,930.5,113.5,1.85,22.0,957.0,960.54,701.18
2016,8,3,11,30,934.0,114.0,2.0,22.0,973.0,937.87,687.98
2016,8,3,11,45,936.0,115.0,2.15,22.0,982.0,911.32,672.04
2016,8,3,12,0,938.0,116.0,2.3,22.0,991.0,881.88,653.96
2016,8,3,12,15,938.5,116.0,2.4,21.5,991.5,847.64,633.2
2016,8,3,12,30,939.0,116.0,2.5,21.0,992.0,810.96,610.45
2016,8,3,12,45,940.0,114.0,2.65,21.0,986.0,770.65,583.8
2016,8,3,13,0,941.0,112.0,2.8,21.0,980.0,728.23,553.36
2016,8,3,13,15,938.5,111.5,2.85,20.5,965.0,682.87,520.39
2016,8,3,13,30,936.0,111.0,2.9,20.0,950.0,635.97,485.26
2016,8,3,13,45,931.0,110.5,3.0,20.0,928.0,586.37,446.26
2016,8,3,14,0,926.0,110.0,3.1,20.0,906.0,535.83,405.33
2016,8,3,14,15,919.5,108.5,3.15,20.0,877.0,483.13,361.45
2016,8,3,14,30,913.0,107.0,3.2,20.0,848.0,430.06,316.06
2016,8,3,14,45,904.0,105.0,3.3,20.0,812.5,375.65,268.72
2016,8,3,15,0,895.0,103.0,3.4,20.0,777.0,321.55,221.04
2016,8,3,15,15,883.5,101.0,3.4,19.5,736.0,267.43,174.09
2016,8,3,15,30,872.0,99.0,3.4,19.0,695.0,214.28,129.87
2016,8,3,15,45,857.5,96.0,3.45,19.0,649.5,161.3,90.62
2016,8,3,16,0,843.0,93.0,3.5,19.0,604.0,100.49,54.66
2016,8,3,16,15,823.0,90.0,3.5,18.5,554.5,62.43,48.53
2016,8,3,16,30,803.0,87.0,3.5,18.0,505.0,61.98,48.44
2016,8,3,16,45,777.0,83.0,3.55,18.0,453.5,60.67,47.48
2016,8,3,17,0,751.0,79.0,3.6,18.0,402.0,59.29,46.44
2016,8,3,17,15,714.5,74.0,3.55,17.5,349.5,56.95,44.63
2016,8,3,17,30,678.0,69.0,3.5,17.0,297.0,49.72,38.44
2016,8,3,17,45,625.0,63.0,3.5,16.5,245.0,46.59,35.76
2016,8,3,18,0,572.0,57.0,3.5,16.0,193.0,43.37,32.86
2016,8,3,18,15,491.5,48.5,3.35,15.5,145.5,37.82,27.71
2016,8,3,18,30,411.0,40.0,3.2,15.0,98.0,32.11,22.18
2016,8,3,18,45,277.5,28.5,3.1,14.5,60.5,23.31,12.72
2016,8,3,19,0,144.0,17.0,3.0,14.0,23.0,15.46,0.0
2016,8,3,19,15,72.0,8.5,2.95,13.5,11.5,7.73,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,37.5,6.0,2.6,11.5,7.0,0.0,0.0
2016,8,4,5,30,75.0,12.0,2.7,12.0,14.0,53.1,0.0
2016,8,4,5,45,211.5,25.5,2.8,12.5,48.5,193.89,124.51
2016,8,4,6,0,348.0,39.0,2.9,13.0,83.0,312.52,253.53
2016,8,4,6,15,436.0,48.5,2.9,13.5,129.0,399.78,331.67
2016,8,4,6,30,524.0,58.0,2.9,14.0,175.0,493.16,410.37
2016,8,4,6,45,582.0,65.0,2.95,14.5,226.5,565.59,468.36
2016,8,4,7,0,640.0,72.0,3.0,15.0,278.0,640.44,525.57
2016,8,4,7,15,320.0,80.0,2.95,15.0,183.0,390.94,326.71
2016,8,4,7,30,0.0,88.0,2.9,15.0,88.0,79.1,61.26
2016,8,4,7,45,0.0,100.0,2.9,15.5,100.0,90.33,70.62
2016,8,4,8,0,0.0,112.0,2.9,16.0,112.0,101.53,79.52
2016,8,4,8,15,0.0,125.5,2.95,16.0,125.5,114.19,89.68
2016,8,4,8,30,0.0,139.0,3.0,16.0,139.0,126.8,99.72
2016,8,4,8,45,1.5,157.0,3.05,16.5,158.5,145.24,114.3
2016,8,4,9,0,3.0,175.0,3.1,17.0,178.0,163.63,128.64
2016,8,4,9,15,7.0,201.0,3.15,17.0,207.0,192.26,151.4
2016,8,4,9,30,11.0,227.0,3.2,17.0,236.0,220.75,173.79
2016,8,4,9,45,14.5,253.0,3.3,17.0,265.0,248.5,195.41
2016,8,4,10,0,18.0,279.0,3.4,17.0,294.0,275.94,216.6
2016,8,4,10,15,19.0,290.5,3.4,17.0,306.5,286.44,224.37
2016,8,4,10,30,20.0,302.0,3.4,17.0,319.0,296.77,232.04
2016,8,4,10,45,17.5,292.0,3.45,17.0,307.5,283.19,221.16
2016,8,4,11,0,15.0,282.0,3.5,17.0,296.0,269.98,210.65
2016,8,4,11,15,19.0,309.5,3.5,17.0,327.0,297.63,232.03
2016,8,4,11,30,23.0,337.0,3.5,17.0,358.0,324.59,252.61
2016,8,4,11,45,23.5,339.0,3.55,17.0,361.0,331.3,257.56
2016,8,4,12,0,24.0,341.0,3.6,17.0,364.0,329.49,256.08
2016,8,4,12,15,41.5,384.5,3.6,17.0,424.0,377.85,293.29
2016,8,4,12,30,59.0,428.0,3.6,17.0,484.0,423.14,327.54
2016,8,4,12,45,78.0,438.0,3.6,17.0,511.0,437.69,338.6
2016,8,4,13,0,97.0,448.0,3.6,17.0,538.0,450.02,347.97
2016,8,4,13,15,241.0,417.5,3.6,17.0,635.0,498.49,386.2
2016,8,4,13,30,385.0,387.0,3.6,17.0,732.0,538.74,416.45
2016,8,4,13,45,422.0,361.5,3.6,17.0,731.0,508.37,392.48
2016,8,4,14,0,459.0,336.0,3.6,17.0,730.0,478.88,368.59
2016,8,4,14,15,398.0,348.0,3.6,17.0,681.5,437.98,335.71
2016,8,4,14,30,337.0,360.0,3.6,17.0,633.0,396.53,302.76
2016,8,4,14,45,288.0,354.0,3.65,17.0,580.0,352.28,267.95
2016,8,4,15,0,239.0,348.0,3.7,17.0,527.0,323.18,245.33
2016,8,4,15,15,222.0,329.5,3.7,16.5,489.5,288.56,218.34
2016,8,4,15,30,205.0,311.0,3.7,16.0,452.0,256.07,193.58
2016,8,4,15,45,189.0,290.0,3.7,16.0,413.0,224.4,170.18
2016,8,4,16,0,173.0,269.0,3.7,16.0,374.0,194.87,150.37
2016,8,4,16,15,87.0,212.5,3.7,15.5,265.0,161.39,134.35
2016,8,4,16,30,1.0,156.0,3.7,15.0,156.0,130.64,108.67
2016,8,4,16,45,0.5,142.0,3.7,15.0,142.0,119.29,99.25
2016,8,4,17,0,0.0,128.0,3.7,15.0,128.0,107.84,89.61
2016,8,4,17,15,0.0,111.0,3.65,14.5,111.0,94.09,77.97
2016,8,4,17,30,0.0,94.0,3.6,14.0,94.0,80.21,66.01
2016,8,4,17,45,290.0,73.5,3.6,14.0,141.5,53.22,42.03
2016,8,4,18,0,580.0,53.0,3.6,14.0,189.0,40.21,30.31
2016,8,4,18,15,501.0,45.0,3.5,13.5,141.5,34.96,25.4
2016,8,4,18,30,422.0,37.0,3.4,13.0,94.0,29.56,20.11
2016,8,4,18,45,293.0,25.5,3.3,13.0,57.5,20.67,10.38
2016,8,4,19,0,164.0,14.0,3.2,13.0,21.0,12.73,0.0
2016,8,4,19,15,82.0,7.0,3.15,12.5,10.5,6.37,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,37.0,5.5,2.25,12.0,6.5,0.0,0.0
2016,8,5,5,30,74.0,11.0,2.3,12.0,13.0,51.54,0.0
2016,8,5,5,45,204.0,25.0,2.4,12.5,46.5,187.23,114.17
2016,8,5,6,0,334.0,39.0,2.5,13.0,80.0,302.89,244.76
2016,8,5,6,15,421.0,49.0,2.45,13.0,125.5,389.44,322.87
2016,8,5,6,30,508.0,59.0,2.4,13.0,171.0,482.08,401.72
2016,8,5,6,45,563.0,67.0,2.4,13.5,221.5,552.91,458.35
2016,8,5,7,0,618.0,75.0,2.4,14.0,272.0,625.99,514.0
2016,8,5,7,15,309.0,97.5,2.35,14.0,196.0,405.62,337.76
2016,8,5,7,30,0.0,120.0,2.3,14.0,120.0,112.88,89.7
2016,8,5,7,45,0.0,133.0,2.25,14.5,133.0,124.66,99.49
2016,8,5,8,0,0.0,146.0,2.2,15.0,146.0,136.46,108.66
2016,8,5,8,15,5.0,170.0,2.15,15.0,173.0,164.46,131.41
2016,8,5,8,30,10.0,194.0,2.1,15.0,200.0,192.44,153.79
2016,8,5,8,45,21.0,227.5,2.05,15.5,241.0,236.09,188.3
2016,8,5,9,0,32.0,261.0,2.0,16.0,282.0,297.16,235.6
2016,8,5,9,15,40.0,287.0,2.0,16.0,315.0,330.42,260.77
2016,8,5,9,30,48.0,313.0,2.0,16.0,348.0,363.08,285.29
2016,8,5,9,45,107.5,349.5,2.0,16.5,434.0,457.11,356.99
2016,8,5,10,0,167.0,386.0,2.0,17.0,520.0,566.02,436.57
2016,8,5,10,15,316.5,357.5,2.0,17.0,623.0,689.11,527.75
2016,8,5,10,30,466.0,329.0,2.0,17.0,726.0,806.58,611.47
2016,8,5,10,45,673.5,233.5,2.0,17.5,824.0,896.88,675.63
2016,8,5,11,0,881.0,138.0,2.0,18.0,922.0,959.52,714.68
2016,8,5,11,15,884.5,139.0,2.05,18.0,938.0,940.82,701.62
2016,8,5,11,30,888.0,140.0,2.1,18.0,954.0,919.08,687.44
2016,8,5,11,45,890.0,140.0,2.15,18.0,962.0,892.23,669.83
2016,8,5,12,0,892.0,140.0,2.2,18.0,970.0,862.67,650.36
2016,8,5,12,15,892.0,140.0,2.25,18.0,970.0,828.99,627.96
2016,8,5,12,30,892.0,140.0,2.3,18.0,970.0,793.04,603.84
2016,8,5,12,45,888.5,140.5,2.4,18.5,961.5,752.92,574.57
2016,8,5,13,0,885.0,141.0,2.5,19.0,953.0,711.1,543.03
2016,8,5,13,15,881.0,140.0,2.55,19.0,938.0,666.27,509.37
2016,8,5,13,30,877.0,139.0,2.6,19.0,923.0,620.19,473.9
2016,8,5,13,45,867.5,139.5,2.65,19.0,899.0,571.25,435.31
2016,8,5,14,0,858.0,140.0,2.7,19.0,875.0,521.88,395.31
2016,8,5,14,15,849.5,138.5,2.75,18.5,846.0,467.23,350.96
2016,8,5,14,30,841.0,137.0,2.8,18.0,817.0,415.64,307.53
2016,8,5,14,45,827.5,136.0,2.9,18.0,780.5,363.06,261.91
2016,8,5,15,0,814.0,135.0,3.0,18.0,744.0,311.46,216.6
2016,8,5,15,15,799.5,132.0,3.0,17.5,703.0,259.36,171.72
2016,8,5,15,30,785.0,129.0,3.0,17.0,662.0,208.78,130.07
2016,8,5,15,45,765.5,126.0,3.0,17.0,616.5,159.42,94.2
2016,8,5,16,0,746.0,123.0,3.0,17.0,571.0,104.33,62.85
2016,8,5,16,15,722.0,118.5,3.0,16.5,522.5,73.95,58.94
2016,8,5,16,30,698.0,114.0,3.0,16.0,474.0,73.5,58.9
2016,8,5,16,45,665.5,109.0,3.05,16.0,423.0,72.54,58.28
2016,8,5,17,0,633.0,104.0,3.1,16.0,372.0,71.51,57.57
2016,8,5,17,15,590.5,97.0,3.1,15.5,321.0,68.77,55.44
2016,8,5,17,30,548.0,90.0,3.1,15.0,270.0,65.89,53.11
2016,8,5,17,45,487.5,81.0,3.1,15.0,220.5,61.08,48.84
2016,8,5,18,0,427.0,72.0,3.1,15.0,171.0,53.98,42.36
2016,8,5,18,15,343.5,59.5,3.0,14.5,126.5,45.29,34.35
2016,8,5,18,30,260.0,47.0,2.9,14.0,82.0,36.34,25.81
2016,8,5,18,45,153.5,30.5,2.85,14.0,49.0,23.88,12.28
2016,8,5,19,0,47.0,14.0,2.8,14.0,16.0,12.73,0.0
2016,8,5,19,15,23.5,7.0,2.75,13.5,8.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,19.0,5.0,2.35,11.5,5.5,0.0,0.0
2016,8,6,5,30,38.0,10.0,2.4,12.0,11.0,30.38,0.0
2016,8,6,5,45,158.5,25.5,2.5,12.5,42.5,158.5,89.91
2016,8,6,6,0,279.0,41.0,2.6,13.0,74.0,269.22,216.87
2016,8,6,6,15,368.5,52.5,2.55,13.0,119.0,356.19,295.53
2016,8,6,6,30,458.0,64.0,2.5,13.0,164.0,450.54,376.36
2016,8,6,6,45,520.0,72.0,2.5,13.5,214.0,525.3,437.12
2016,8,6,7,0,582.0,80.0,2.5,14.0,264.0,602.65,496.67
2016,8,6,7,15,291.0,105.0,2.45,14.0,197.0,400.4,333.33
2016,8,6,7,30,0.0,130.0,2.4,14.0,130.0,124.11,99.1
2016,8,6,7,45,3.0,146.0,2.4,14.5,147.5,141.58,113.68
2016,8,6,8,0,6.0,162.0,2.4,15.0,165.0,159.15,127.61
2016,8,6,8,15,17.5,193.0,2.35,15.5,203.0,200.87,161.28
2016,8,6,8,30,29.0,224.0,2.3,16.0,241.0,259.31,207.47
2016,8,6,8,45,103.5,265.0,2.3,16.5,333.0,375.13,299.59
2016,8,6,9,0,178.0,306.0,2.3,17.0,425.0,509.67,401.6
2016,8,6,9,15,255.5,313.0,2.3,17.0,495.5,607.47,473.95
2016,8,6,9,30,333.0,320.0,2.3,17.0,566.0,686.51,531.26
2016,8,6,9,45,606.0,218.0,2.3,17.5,692.5,861.63,659.16
2016,8,6,10,0,879.0,116.0,2.3,18.0,819.0,994.28,745.1
2016,8,6,10,15,886.5,117.5,2.3,18.0,848.5,992.92,741.63
2016,8,6,10,30,894.0,119.0,2.3,18.0,878.0,988.19,737.54
2016,8,6,10,45,898.5,120.0,2.35,18.0,901.0,976.74,729.7
2016,8,6,11,0,903.0,121.0,2.4,18.0,924.0,962.01,719.83
2016,8,6,11,15,906.5,122.0,2.4,18.0,939.5,943.16,706.82
2016,8,6,11,30,910.0,123.0,2.4,18.0,955.0,921.19,691.83
2016,8,6,11,45,911.0,124.0,2.45,18.5,963.0,894.09,672.58
2016,8,6,12,0,912.0,125.0,2.5,19.0,971.0,864.22,651.5
2016,8,6,12,15,912.5,124.5,2.5,19.0,971.5,830.05,628.28
2016,8,6,12,30,913.0,124.0,2.5,19.0,972.0,793.52,603.34
2016,8,6,12,45,908.0,126.0,2.55,19.0,963.5,752.99,574.87
2016,8,6,13,0,903.0,128.0,2.6,19.0,955.0,710.77,543.63
2016,8,6,13,15,899.5,127.5,2.65,19.0,940.5,665.99,509.84
2016,8,6,13,30,896.0,127.0,2.7,19.0,926.0,619.83,474.13
2016,8,6,13,45,892.0,125.0,2.75,19.0,904.0,571.06,435.5
2016,8,6,14,0,888.0,123.0,2.8,19.0,882.0,521.36,395.01
2016,8,6,14,15,881.0,121.5,2.85,18.5,853.0,470.01,352.76
2016,8,6,14,30,874.0,120.0,2.9,18.0,824.0,418.39,308.97
2016,8,6,14,45,865.5,117.5,3.0,18.0,789.0,365.5,262.68
2016,8,6,15,0,857.0,115.0,3.1,18.0,754.0,312.9,216.13
2016,8,6,15,15,844.5,112.5,3.15,17.5,713.5,252.03,164.04
2016,8,6,15,30,832.0,110.0,3.2,17.0,673.0,199.72,120.84
2016,8,6,15,45,817.0,106.0,3.3,17.0,628.0,147.54,82.95
2016,8,6,16,0,802.0,102.0,3.4,17.0,583.0,97.28,56.99
2016,8,6,16,15,780.5,98.5,3.5,16.5,534.0,68.4,54.15
2016,8,6,16,30,759.0,95.0,3.6,16.0,485.0,67.85,54.0
2016,8,6,16,45,731.5,90.5,3.7,16.0,434.0,60.18,47.47
2016,8,6,17,0,704.0,86.0,3.8,16.0,383.0,58.9,46.52
2016,8,6,17,15,664.5,80.5,3.8,15.5,331.0,56.71,44.81
2016,8,6,17,30,625.0,75.0,3.8,15.0,279.0,54.42,42.95
2016,8,6,17,45,569.5,67.5,3.85,15.0,228.5,50.32,39.29
2016,8,6,18,0,514.0,60.0,3.9,15.0,178.0,46.07,35.34
2016,8,6,18,15,428.0,50.5,3.85,14.5,131.5,39.8,29.48
2016,8,6,18,30,342.0,41.0,3.8,14.0,85.0,33.34,23.13
2016,8,6,18,45,213.0,27.5,3.75,13.5,50.5,21.62,10.02
2016,8,6,19,0,84.0,14.0,3.7,13.0,16.0,12.73,0.0
2016,8,6,19,15,42.0,7.0,3.7,13.0,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,40.5,5.0,2.8,11.5,6.0,0.0,0.0
2016,8,7,5,30,81.0,10.0,2.9,12.0,12.0,54.37,0.0
2016,8,7,5,45,232.0,22.0,3.0,12.5,45.5,198.14,104.68
2016,8,7,6,0,383.0,34.0,3.1,13.0,79.0,328.7,264.57
2016,8,7,6,15,473.0,42.5,3.0,13.0,126.0,416.55,345.35
2016,8,7,6,30,563.0,51.0,2.9,13.0,173.0,510.98,425.49
2016,8,7,6,45,621.5,57.0,2.85,13.5,224.5,583.4,483.44
2016,8,7,7,0,680.0,63.0,2.8,14.0,276.0,653.19,536.43
2016,8,7,7,15,718.5,67.5,2.65,14.5,329.0,711.99,578.08
2016,8,7,7,30,757.0,72.0,2.5,15.0,382.0,770.74,617.76
2016,8,7,7,45,785.5,75.5,2.45,15.5,434.5,818.86,648.8
2016,8,7,8,0,814.0,79.0,2.4,16.0,487.0,865.68,678.02
2016,8,7,8,15,834.5,81.5,2.3,16.5,537.0,902.1,698.72
2016,8,7,8,30,855.0,84.0,2.2,17.0,587.0,926.69,710.86
2016,8,7,8,45,871.5,86.5,2.1,17.5,634.0,954.5,725.05
2016,8,7,9,0,888.0,89.0,2.0,18.0,681.0,979.55,737.06
2016,8,7,9,15,900.0,91.0,1.9,18.0,723.0,996.62,745.04
2016,8,7,9,30,912.0,93.0,1.8,18.0,765.0,1010.48,750.96
2016,8,7,9,45,918.0,96.0,1.75,18.5,800.5,1016.25,750.95
2016,8,7,10,0,924.0,99.0,1.7,19.0,836.0,1018.54,748.91
2016,8,7,10,15,931.0,100.0,1.75,19.0,866.5,1016.11,746.9
2016,8,7,10,30,938.0,101.0,1.8,19.0,897.0,1010.2,742.83
2016,8,7,10,45,944.0,101.5,1.85,19.5,920.5,999.32,734.3
2016,8,7,11,0,950.0,102.0,1.9,20.0,944.0,984.99,723.7
2016,8,7,11,15,953.0,102.5,1.95,20.0,960.0,964.54,710.6
2016,8,7,11,30,956.0,103.0,2.0,20.0,976.0,940.86,695.45
2016,8,7,11,45,959.0,102.5,2.1,20.5,984.5,913.12,676.82
2016,8,7,12,0,962.0,102.0,2.2,21.0,993.0,882.41,656.15
2016,8,7,12,15,962.0,102.0,2.25,21.0,993.5,846.97,632.97
2016,8,7,12,30,962.0,102.0,2.3,21.0,994.0,809.03,607.91
2016,8,7,12,45,959.5,102.5,2.35,21.0,986.5,767.42,579.9
2016,8,7,13,0,957.0,103.0,2.4,21.0,979.0,723.82,548.12
2016,8,7,13,15,954.5,102.5,2.45,21.0,964.0,677.59,513.65
2016,8,7,13,30,952.0,102.0,2.5,21.0,949.0,629.76,477.05
2016,8,7,13,45,948.0,101.0,2.55,21.0,926.5,579.34,437.46
2016,8,7,14,0,944.0,100.0,2.6,21.0,904.0,527.86,395.85
2016,8,7,14,15,937.5,98.5,2.65,21.0,874.5,474.08,351.25
2016,8,7,14,30,931.0,97.0,2.7,21.0,845.0,419.92,305.09
2016,8,7,14,45,921.5,95.5,2.75,21.0,809.0,364.63,257.1
2016,8,7,15,0,912.0,94.0,2.8,21.0,773.0,309.69,208.91
2016,8,7,15,15,900.5,92.0,2.8,21.0,731.5,254.55,161.25
2016,8,7,15,30,889.0,90.0,2.8,21.0,690.0,200.39,116.98
2016,8,7,15,45,872.5,88.5,2.8,21.0,643.5,147.28,79.72
2016,8,7,16,0,856.0,87.0,2.8,21.0,597.0,96.05,55.28
2016,8,7,16,15,836.0,84.0,2.8,20.5,547.0,58.85,45.1
2016,8,7,16,30,816.0,81.0,2.8,20.0,497.0,58.21,44.84
2016,8,7,16,45,787.0,77.5,2.8,20.0,444.5,57.07,44.02
2016,8,7,17,0,758.0,74.0,2.8,20.0,392.0,55.88,43.14
2016,8,7,17,15,720.0,69.5,2.75,19.5,339.0,53.78,41.54
2016,8,7,17,30,682.0,65.0,2.7,19.0,286.0,47.14,35.88
2016,8,7,17,45,625.0,59.5,2.7,18.5,234.0,44.27,33.41
2016,8,7,18,0,568.0,54.0,2.7,18.0,182.0,41.35,30.75
2016,8,7,18,15,481.0,45.5,2.65,17.0,134.5,35.71,25.57
2016,8,7,18,30,394.0,37.0,2.6,16.0,87.0,29.91,19.93
2016,8,7,18,45,248.0,25.0,2.55,15.5,51.0,20.54,8.4
2016,8,7,19,0,102.0,13.0,2.5,15.0,15.0,11.82,0.0
2016,8,7,19,15,51.0,6.5,2.5,14.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,177.5,17.0,2.25,13.5,37.5,157.12,72.98
2016,8,8,6,0,355.0,34.0,2.3,14.0,75.0,310.17,247.34
2016,8,8,6,15,445.5,42.5,2.15,14.5,120.5,397.13,326.06
2016,8,8,6,30,536.0,51.0,2.0,15.0,166.0,490.71,403.82
2016,8,8,6,45,592.5,57.5,1.9,15.5,216.5,561.23,459.11
2016,8,8,7,0,649.0,64.0,1.8,16.0,267.0,634.21,513.2
2016,8,8,7,15,689.0,69.0,1.7,16.5,319.0,688.45,550.57
2016,8,8,7,30,729.0,74.0,1.6,17.0,371.0,748.25,590.25
2016,8,8,7,45,758.5,77.5,1.55,17.5,423.0,796.53,620.5
2016,8,8,8,0,788.0,81.0,1.5,18.0,475.0,843.61,648.98
2016,8,8,8,15,809.5,84.0,1.5,18.0,524.5,881.05,671.97
2016,8,8,8,30,831.0,87.0,1.5,18.0,574.0,916.35,693.29
2016,8,8,8,45,848.0,89.5,1.5,18.5,620.0,934.54,701.68
2016,8,8,9,0,865.0,92.0,1.5,19.0,666.0,959.74,714.89
2016,8,8,9,15,877.0,94.0,1.55,19.5,708.0,976.56,723.21
2016,8,8,9,30,889.0,96.0,1.6,20.0,750.0,990.26,729.66
2016,8,8,9,45,901.5,96.0,1.7,20.5,787.0,998.91,733.7
2016,8,8,10,0,914.0,96.0,1.8,21.0,824.0,1004.25,735.74
2016,8,8,10,15,921.0,97.0,1.9,21.0,854.0,1001.92,734.38
2016,8,8,10,30,928.0,98.0,2.0,21.0,884.0,996.14,730.95
2016,8,8,10,45,932.5,99.5,2.15,21.0,907.0,985.05,724.75
2016,8,8,11,0,937.0,101.0,2.3,21.0,930.0,970.55,716.32
2016,8,8,11,15,940.0,101.5,2.4,21.0,945.5,950.35,703.6
2016,8,8,11,30,943.0,102.0,2.5,21.0,961.0,926.96,688.78
2016,8,8,11,45,944.5,102.5,2.65,21.5,969.5,899.22,670.08
2016,8,8,12,0,946.0,103.0,2.8,22.0,978.0,868.6,649.33
2016,8,8,12,15,946.5,103.0,2.9,21.5,978.5,834.0,627.81
2016,8,8,12,30,947.0,103.0,3.0,21.0,979.0,796.91,604.26
2016,8,8,12,45,947.0,102.0,3.15,21.0,972.0,756.26,576.68
2016,8,8,13,0,947.0,101.0,3.3,21.0,965.0,713.5,545.29
2016,8,8,13,15,944.0,100.5,3.35,21.0,950.0,667.35,510.17
2016,8,8,13,30,941.0,100.0,3.4,21.0,935.0,619.68,473.0
2016,8,8,13,45,937.5,98.5,3.5,21.0,913.0,569.6,433.14
2016,8,8,14,0,934.0,97.0,3.6,21.0,891.0,518.44,391.23
2016,8,8,14,15,927.5,95.5,3.65,21.0,861.5,465.14,346.38
2016,8,8,14,30,921.0,94.0,3.7,21.0,832.0,411.47,300.05
2016,8,8,14,45,913.0,92.5,3.75,21.0,796.5,357.16,252.32
2016,8,8,15,0,905.0,91.0,3.8,21.0,761.0,303.05,204.39
2016,8,8,15,15,893.0,89.0,3.8,20.5,720.0,248.18,157.08
2016,8,8,15,30,881.0,87.0,3.8,20.0,679.0,194.36,113.25
2016,8,8,15,45,867.0,84.0,3.8,20.0,633.0,140.91,75.76
2016,8,8,16,0,853.0,81.0,3.8,20.0,587.0,89.13,51.46
2016,8,8,16,15,833.0,78.5,3.75,19.5,537.5,64.58,50.24
2016,8,8,16,30,813.0,76.0,3.7,19.0,488.0,54.71,42.01
2016,8,8,16,45,788.5,72.0,3.7,19.0,437.0,53.09,40.76
2016,8,8,17,0,764.0,68.0,3.7,19.0,386.0,51.38,39.41
2016,8,8,17,15,727.0,63.5,3.65,18.5,333.5,49.1,37.61
2016,8,8,17,30,690.0,59.0,3.6,18.0,281.0,46.73,35.67
2016,8,8,17,45,637.0,53.5,3.6,17.5,229.5,43.37,32.75
2016,8,8,18,0,584.0,48.0,3.6,17.0,178.0,36.58,26.66
2016,8,8,18,15,498.5,40.5,3.55,16.5,131.0,31.58,21.98
2016,8,8,18,30,413.0,33.0,3.5,16.0,84.0,26.46,16.89
2016,8,8,18,45,262.5,22.5,3.5,15.5,49.0,18.35,6.05
2016,8,8,19,0,112.0,12.0,3.5,15.0,14.0,10.91,0.0
2016,8,8,19,15,56.0,6.0,3.45,14.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,174.5,16.5,1.2,13.5,36.0,153.42,60.57
2016,8,9,6,0,349.0,33.0,1.2,14.0,72.0,304.8,240.74
2016,8,9,6,15,440.5,42.0,1.0,14.5,117.5,392.59,319.0
2016,8,9,6,30,532.0,51.0,0.8,15.0,163.0,487.25,395.3
2016,8,9,6,45,585.0,58.5,0.6,15.5,213.0,556.26,446.43
2016,8,9,7,0,638.0,66.0,0.4,16.0,263.0,627.5,495.39
2016,8,9,7,15,678.0,71.0,0.4,16.5,315.0,686.13,534.81
2016,8,9,7,30,718.0,76.0,0.4,17.0,367.0,740.44,569.6
2016,8,9,7,45,748.5,79.5,0.4,17.5,419.0,789.32,599.41
2016,8,9,8,0,779.0,83.0,0.4,18.0,471.0,837.05,627.55
2016,8,9,8,15,800.5,86.5,0.45,18.5,520.0,874.91,649.47
2016,8,9,8,30,822.0,90.0,0.5,19.0,569.0,910.64,669.81
2016,8,9,8,45,841.5,91.0,0.6,19.5,616.0,929.12,679.99
2016,8,9,9,0,861.0,92.0,0.7,20.0,663.0,954.81,695.06
2016,8,9,9,15,873.5,94.5,0.7,20.5,704.5,972.64,702.91
2016,8,9,9,30,886.0,97.0,0.7,21.0,746.0,987.32,708.94
2016,8,9,9,45,896.5,98.0,0.75,21.5,782.5,995.08,711.88
2016,8,9,10,0,907.0,99.0,0.8,22.0,819.0,999.5,712.96
2016,8,9,10,15,913.5,100.0,0.85,22.0,848.5,996.62,711.07
2016,8,9,10,30,920.0,101.0,0.9,22.0,878.0,990.32,707.28
2016,8,9,10,45,924.5,102.5,0.95,22.5,901.0,979.22,699.29
2016,8,9,11,0,929.0,104.0,1.0,23.0,924.0,964.74,689.35
2016,8,9,11,15,932.0,104.5,1.1,23.0,939.5,944.58,678.1
2016,8,9,11,30,935.0,105.0,1.2,23.0,955.0,921.25,664.78
2016,8,9,11,45,935.0,106.5,1.35,23.5,962.5,893.28,647.75
2016,8,9,12,0,935.0,108.0,1.5,24.0,970.0,862.49,628.6
2016,8,9,12,15,935.0,108.0,1.6,23.5,970.5,827.71,608.33
2016,8,9,12,30,935.0,108.0,1.7,23.0,971.0,790.5,586.04
2016,8,9,12,45,932.0,108.5,1.85,23.0,963.0,749.35,559.29
2016,8,9,13,0,929.0,109.0,2.0,23.0,955.0,706.31,529.11
2016,8,9,13,15,926.0,108.5,2.1,23.0,940.0,660.76,495.85
2016,8,9,13,30,923.0,108.0,2.2,23.0,925.0,613.71,460.46
2016,8,9,13,45,917.0,108.0,2.35,23.0,902.5,564.2,422.29
2016,8,9,14,0,911.0,108.0,2.5,23.0,880.0,513.85,382.15
2016,8,9,14,15,904.5,106.5,2.55,23.0,851.0,461.52,338.97
2016,8,9,14,30,898.0,105.0,2.6,23.0,822.0,408.83,294.32
2016,8,9,14,45,887.5,104.0,2.65,23.0,786.0,355.14,248.06
2016,8,9,15,0,877.0,103.0,2.7,23.0,750.0,301.91,201.81
2016,8,9,15,15,865.0,100.5,2.7,22.5,709.5,248.0,156.17
2016,8,9,15,30,853.0,98.0,2.7,22.0,669.0,195.15,113.99
2016,8,9,15,45,835.5,96.0,2.7,22.0,623.0,134.17,71.4
2016,8,9,16,0,818.0,94.0,2.7,22.0,577.0,84.19,49.18
2016,8,9,16,15,796.5,90.5,2.65,21.5,528.0,63.26,48.71
2016,8,9,16,30,775.0,87.0,2.6,21.0,479.0,62.46,48.32
2016,8,9,16,45,744.0,83.5,2.6,20.5,427.0,61.53,47.79
2016,8,9,17,0,713.0,80.0,2.6,20.0,375.0,55.07,42.45
2016,8,9,17,15,673.0,75.0,2.55,19.5,323.0,53.06,40.92
2016,8,9,17,30,633.0,70.0,2.5,19.0,271.0,50.97,39.24
2016,8,9,17,45,569.5,64.0,2.5,18.5,219.5,47.9,36.59
2016,8,9,18,0,506.0,58.0,2.5,18.0,168.0,44.8,33.74
2016,8,9,18,15,415.5,48.0,2.45,17.5,122.5,38.03,27.45
2016,8,9,18,30,325.0,38.0,2.4,17.0,77.0,31.03,20.58
2016,8,9,18,45,188.0,24.0,2.4,16.5,44.0,18.91,5.2
2016,8,9,19,0,51.0,10.0,2.4,16.0,11.0,9.1,0.0
2016,8,9,19,15,25.5,5.0,2.45,15.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,144.5,17.5,2.05,12.5,33.5,135.89,41.92
2016,8,10,6,0,289.0,35.0,2.1,13.0,67.0,267.71,212.22
2016,8,10,6,15,382.5,45.5,2.0,13.5,111.0,356.49,293.49
2016,8,10,6,30,476.0,56.0,1.9,14.0,155.0,452.3,374.51
2016,8,10,6,45,535.5,64.0,1.8,14.5,205.0,525.04,432.48
2016,8,10,7,0,595.0,72.0,1.7,15.0,255.0,600.43,489.25
2016,8,10,7,15,362.0,118.0,1.6,15.5,235.5,475.66,388.95
2016,8,10,7,30,129.0,164.0,1.5,16.0,216.0,307.46,250.41
2016,8,10,7,45,438.0,127.5,1.45,16.5,338.5,569.33,460.12
2016,8,10,8,0,747.0,91.0,1.4,17.0,461.0,816.92,634.61
2016,8,10,8,15,769.5,94.5,1.4,17.0,510.0,855.06,655.94
2016,8,10,8,30,792.0,98.0,1.4,17.0,559.0,891.14,678.01
2016,8,10,8,45,812.5,100.0,1.4,17.5,605.5,921.15,694.47
2016,8,10,9,0,833.0,102.0,1.4,18.0,652.0,948.56,709.09
2016,8,10,9,15,846.0,104.0,1.45,18.0,693.5,955.73,712.48
2016,8,10,9,30,859.0,106.0,1.5,18.0,735.0,970.01,720.92
2016,8,10,9,45,871.5,107.0,1.55,18.5,771.5,979.51,724.9
2016,8,10,10,0,884.0,108.0,1.6,19.0,808.0,985.73,726.92
2016,8,10,10,15,891.5,109.5,1.65,19.0,838.0,984.29,725.51
2016,8,10,10,30,899.0,111.0,1.7,19.0,868.0,979.45,722.11
2016,8,10,10,45,904.5,111.5,1.75,19.5,891.0,968.29,713.39
2016,8,10,11,0,910.0,112.0,1.8,20.0,914.0,953.82,702.7
2016,8,10,11,15,913.5,113.0,1.85,20.0,930.0,934.76,690.44
