Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,30,917.0,114.0,1.9,20.0,946.0,912.56,676.17
2016,8,10,11,45,919.0,114.0,2.0,20.0,954.0,885.1,658.91
2016,8,10,12,0,921.0,114.0,2.1,20.0,962.0,854.83,639.63
2016,8,10,12,15,921.5,114.0,2.15,20.0,962.5,820.72,617.13
2016,8,10,12,30,922.0,114.0,2.2,20.0,963.0,784.18,592.8
2016,8,10,12,45,919.5,114.5,2.3,20.0,955.5,743.7,564.88
2016,8,10,13,0,917.0,115.0,2.4,20.0,948.0,701.33,533.96
2016,8,10,13,15,914.0,114.0,2.4,20.0,933.0,655.73,499.39
2016,8,10,13,30,911.0,113.0,2.4,20.0,918.0,608.68,462.87
2016,8,10,13,45,906.5,111.5,2.45,20.0,895.5,559.19,423.72
2016,8,10,14,0,902.0,110.0,2.5,20.0,873.0,508.78,382.68
2016,8,10,14,15,895.0,108.5,2.5,19.5,844.0,456.6,339.63
2016,8,10,14,30,888.0,107.0,2.5,19.0,815.0,404.14,295.05
2016,8,10,14,45,880.0,104.5,2.5,19.0,779.5,350.57,248.1
2016,8,10,15,0,872.0,102.0,2.5,19.0,744.0,297.24,201.04
2016,8,10,15,15,859.5,100.0,2.5,19.0,703.0,243.82,154.95
2016,8,10,15,30,847.0,98.0,2.5,19.0,662.0,191.51,112.73
2016,8,10,15,45,832.5,94.5,2.5,19.0,617.0,130.04,69.66
2016,8,10,16,0,818.0,91.0,2.5,19.0,572.0,79.27,47.43
2016,8,10,16,15,797.0,87.5,2.5,18.5,522.5,61.27,47.62
2016,8,10,16,30,776.0,84.0,2.5,18.0,473.0,60.39,47.14
2016,8,10,16,45,749.0,79.5,2.55,18.0,422.0,58.63,45.78
2016,8,10,17,0,722.0,75.0,2.6,18.0,371.0,56.77,44.32
2016,8,10,17,15,683.0,70.0,2.6,17.5,319.0,49.54,38.18
2016,8,10,17,30,644.0,65.0,2.6,17.0,267.0,47.28,36.32
2016,8,10,17,45,587.5,58.5,2.6,16.5,216.5,43.66,33.15
2016,8,10,18,0,531.0,52.0,2.6,16.0,166.0,39.93,29.71
2016,8,10,18,15,441.5,43.0,2.55,15.5,120.5,33.82,23.98
2016,8,10,18,30,352.0,34.0,2.5,15.0,75.0,27.53,17.68
2016,8,10,18,45,176.0,17.0,2.45,14.5,37.5,13.47,1.03
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,152.0,16.5,1.6,12.5,33.0,137.8,28.36
2016,8,11,6,0,304.0,33.0,1.7,13.0,66.0,275.05,216.61
2016,8,11,6,15,396.5,43.5,1.7,13.5,110.5,363.32,298.16
2016,8,11,6,30,489.0,54.0,1.7,14.0,155.0,458.74,378.83
2016,8,11,6,45,543.5,63.0,1.75,14.5,204.5,529.27,435.42
2016,8,11,7,0,598.0,72.0,1.8,15.0,254.0,602.16,491.1
2016,8,11,7,15,312.0,109.5,1.75,15.5,206.0,422.84,347.7
2016,8,11,7,30,26.0,147.0,1.7,16.0,158.0,180.53,145.42
2016,8,11,7,45,126.0,175.5,1.65,16.5,237.0,317.05,258.51
2016,8,11,8,0,226.0,204.0,1.6,17.0,316.0,441.67,355.9
2016,8,11,8,15,502.5,154.5,1.6,17.0,436.5,675.15,534.66
2016,8,11,8,30,779.0,105.0,1.6,17.0,557.0,886.28,679.56
2016,8,11,8,45,790.5,111.0,1.65,17.5,601.5,912.18,691.98
2016,8,11,9,0,802.0,117.0,1.7,18.0,646.0,935.23,704.61
2016,8,11,9,15,816.0,120.0,1.7,18.0,687.5,954.25,715.27
2016,8,11,9,30,830.0,123.0,1.7,18.0,729.0,970.2,724.0
2016,8,11,9,45,855.0,118.0,1.75,18.5,769.0,974.3,724.38
2016,8,11,10,0,880.0,113.0,1.8,19.0,809.0,985.98,730.0
2016,8,11,10,15,888.0,115.0,1.85,19.0,839.5,985.4,729.02
2016,8,11,10,30,896.0,117.0,1.9,19.0,870.0,981.4,726.08
2016,8,11,10,45,900.0,119.0,1.95,19.5,892.5,970.21,717.22
2016,8,11,11,0,904.0,121.0,2.0,20.0,915.0,955.69,706.37
2016,8,11,11,15,907.5,122.0,2.05,20.0,931.0,936.49,693.9
2016,8,11,11,30,911.0,123.0,2.1,20.0,947.0,914.16,679.41
2016,8,11,11,45,912.0,124.0,2.15,20.0,955.0,886.69,661.48
2016,8,11,12,0,913.0,125.0,2.2,20.0,963.0,856.44,641.66
2016,8,11,12,15,913.0,125.0,2.25,20.0,963.5,821.92,618.81
2016,8,11,12,30,913.0,125.0,2.3,20.0,964.0,785.03,594.17
2016,8,11,12,45,907.0,127.5,2.35,20.0,955.0,743.87,564.87
2016,8,11,13,0,901.0,130.0,2.4,20.0,946.0,701.06,533.29
2016,8,11,13,15,897.5,129.0,2.45,20.0,931.0,655.54,499.05
2016,8,11,13,30,894.0,128.0,2.5,20.0,916.0,608.67,462.86
2016,8,11,13,45,889.5,126.5,2.55,20.0,893.5,559.72,424.09
2016,8,11,14,0,885.0,125.0,2.6,20.0,871.0,509.87,383.46
2016,8,11,14,15,877.5,123.0,2.6,19.5,841.5,457.73,340.47
2016,8,11,14,30,870.0,121.0,2.6,19.0,812.0,405.38,296.06
2016,8,11,14,45,861.0,118.5,2.6,19.0,776.5,352.22,249.58
2016,8,11,15,0,852.0,116.0,2.6,19.0,741.0,292.09,197.47
2016,8,11,15,15,839.0,113.5,2.6,18.5,699.5,238.5,151.74
2016,8,11,15,30,826.0,111.0,2.6,18.0,658.0,186.24,109.97
2016,8,11,15,45,809.5,107.5,2.6,18.0,612.5,134.5,75.1
2016,8,11,16,0,793.0,104.0,2.6,18.0,567.0,84.86,54.45
2016,8,11,16,15,770.5,100.0,2.6,17.5,517.5,70.18,55.54
2016,8,11,16,30,748.0,96.0,2.6,17.0,468.0,69.3,55.1
2016,8,11,16,45,718.5,90.5,2.6,17.0,416.5,60.8,47.88
2016,8,11,17,0,689.0,85.0,2.6,17.0,365.0,58.8,46.29
2016,8,11,17,15,647.5,79.0,2.6,16.5,313.0,56.21,44.22
2016,8,11,17,30,606.0,73.0,2.6,16.0,261.0,53.49,41.97
2016,8,11,17,45,546.5,65.0,2.6,16.0,210.5,48.94,37.87
2016,8,11,18,0,487.0,57.0,2.6,16.0,160.0,44.21,33.45
2016,8,11,18,15,397.5,46.0,2.5,15.5,114.5,36.53,26.29
2016,8,11,18,30,308.0,35.0,2.4,15.0,69.0,28.54,18.39
2016,8,11,18,45,154.0,17.5,2.3,14.5,34.5,13.99,0.0
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,16.5,1.9,12.5,32.0,136.09,10.62
2016,8,12,6,0,302.0,33.0,2.0,13.0,64.0,273.34,214.2
2016,8,12,6,15,395.0,43.5,1.95,13.0,109.0,361.81,297.61
2016,8,12,6,30,488.0,54.0,1.9,13.0,154.0,457.43,379.66
2016,8,12,6,45,551.0,61.5,1.9,13.5,204.5,532.43,440.07
2016,8,12,7,0,614.0,69.0,1.9,14.0,255.0,610.31,499.67
2016,8,12,7,15,656.5,75.0,1.9,14.5,307.0,671.52,543.9
2016,8,12,7,30,699.0,81.0,1.9,15.0,359.0,733.2,586.72
2016,8,12,7,45,731.0,85.0,1.9,15.5,411.5,777.95,615.74
2016,8,12,8,0,763.0,89.0,1.9,16.0,464.0,827.19,647.23
2016,8,12,8,15,785.5,92.5,1.85,16.5,513.5,865.55,669.75
2016,8,12,8,30,808.0,96.0,1.8,17.0,563.0,901.8,690.38
2016,8,12,8,45,827.0,98.5,1.8,17.5,609.5,931.1,706.53
2016,8,12,9,0,846.0,101.0,1.8,18.0,656.0,957.7,720.77
2016,8,12,9,15,858.5,103.5,1.85,18.0,698.0,965.02,724.2
2016,8,12,9,30,871.0,106.0,1.9,18.0,740.0,979.3,732.6
2016,8,12,9,45,880.0,108.5,1.95,18.5,776.0,986.92,735.25
2016,8,12,10,0,889.0,111.0,2.0,19.0,812.0,991.18,735.9
2016,8,12,10,15,896.0,112.5,2.1,19.0,841.5,989.01,734.5
2016,8,12,10,30,903.0,114.0,2.2,19.0,871.0,983.44,731.02
2016,8,12,10,45,909.0,115.0,2.3,19.5,894.5,972.99,723.05
2016,8,12,11,0,915.0,116.0,2.4,20.0,918.0,959.16,712.96
2016,8,12,11,15,918.0,116.5,2.45,20.0,933.5,938.83,699.5
2016,8,12,11,30,921.0,117.0,2.5,20.0,949.0,915.37,684.03
2016,8,12,11,45,923.5,117.0,2.6,20.0,957.5,888.01,666.33
2016,8,12,12,0,926.0,117.0,2.7,20.0,966.0,857.78,646.58
2016,8,12,12,15,926.0,117.0,2.75,20.0,966.0,822.89,623.13
2016,8,12,12,30,926.0,117.0,2.8,20.0,966.0,785.6,597.87
2016,8,12,12,45,926.0,116.0,2.85,20.0,959.0,745.2,568.99
2016,8,12,13,0,926.0,115.0,2.9,20.0,952.0,702.74,537.33
2016,8,12,13,15,923.0,114.0,2.9,20.0,937.0,656.57,501.96
2016,8,12,13,30,920.0,113.0,2.9,20.0,922.0,608.93,464.62
2016,8,12,13,45,916.0,111.5,2.9,20.0,899.5,559.1,424.64
2016,8,12,14,0,912.0,110.0,2.9,20.0,877.0,508.29,382.76
2016,8,12,14,15,905.5,108.5,2.85,20.0,847.5,455.66,338.25
2016,8,12,14,30,899.0,107.0,2.8,20.0,818.0,402.68,292.39
2016,8,12,14,45,891.0,104.5,2.8,20.0,782.5,348.38,244.81
2016,8,12,15,0,883.0,102.0,2.8,20.0,747.0,294.33,197.22
2016,8,12,15,15,870.5,100.0,2.75,20.0,706.0,240.22,150.81
2016,8,12,15,30,858.0,98.0,2.7,20.0,665.0,187.21,108.68
2016,8,12,15,45,843.5,94.5,2.65,20.0,619.0,125.06,66.43
2016,8,12,16,0,829.0,91.0,2.6,20.0,573.0,73.65,46.5
2016,8,12,16,15,807.5,88.0,2.5,20.0,523.5,62.0,47.98
2016,8,12,16,30,786.0,85.0,2.4,20.0,474.0,61.49,47.73
2016,8,12,16,45,758.0,80.5,2.35,20.0,422.0,59.75,46.39
2016,8,12,17,0,730.0,76.0,2.3,20.0,370.0,57.9,44.95
2016,8,12,17,15,690.0,71.0,2.15,19.5,317.5,50.58,38.78
2016,8,12,17,30,650.0,66.0,2.0,19.0,265.0,48.36,36.96
2016,8,12,17,45,591.0,59.0,1.9,18.5,213.5,44.36,33.46
2016,8,12,18,0,532.0,52.0,1.8,18.0,162.0,40.23,29.67
2016,8,12,18,15,438.5,42.5,1.8,17.5,116.0,33.68,23.56
2016,8,12,18,30,345.0,33.0,1.8,17.0,70.0,26.92,16.7
2016,8,12,18,45,172.5,16.5,1.8,16.5,35.0,13.21,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,150.0,16.0,2.0,13.5,31.0,133.66,0.0
2016,8,13,6,0,300.0,32.0,2.1,14.0,62.0,270.69,209.92
2016,8,13,6,15,395.5,42.0,2.05,14.0,106.5,359.93,294.85
2016,8,13,6,30,491.0,52.0,2.0,14.0,151.0,456.54,377.66
2016,8,13,6,45,312.5,85.0,1.95,14.5,154.5,376.06,312.43
2016,8,13,7,0,134.0,118.0,1.9,15.0,158.0,255.05,211.26
2016,8,13,7,15,147.0,139.0,1.85,15.5,190.5,292.09,241.51
2016,8,13,7,30,160.0,160.0,1.8,16.0,223.0,329.14,270.22
2016,8,13,7,45,153.0,184.0,1.75,17.0,251.0,352.38,286.05
2016,8,13,8,0,146.0,208.0,1.7,18.0,279.0,374.23,300.37
2016,8,13,8,15,221.5,222.5,1.7,18.5,343.5,459.28,365.81
2016,8,13,8,30,297.0,237.0,1.7,19.0,408.0,564.72,443.3
2016,8,13,8,45,572.5,166.0,1.7,19.5,529.0,771.71,594.75
2016,8,13,9,0,848.0,95.0,1.7,20.0,650.0,941.32,705.19
2016,8,13,9,15,860.5,97.0,1.75,20.0,691.5,958.2,713.24
2016,8,13,9,30,873.0,99.0,1.8,20.0,733.0,972.0,721.17
2016,8,13,9,45,885.5,99.5,1.85,20.5,769.5,980.87,724.65
2016,8,13,10,0,898.0,100.0,1.9,21.0,806.0,986.43,726.14
2016,8,13,10,15,905.5,101.5,1.95,21.0,836.0,984.86,724.55
2016,8,13,10,30,913.0,103.0,2.0,21.0,866.0,979.83,720.93
2016,8,13,10,45,918.5,103.5,2.05,21.5,889.0,968.42,711.93
2016,8,13,11,0,924.0,104.0,2.1,22.0,912.0,953.64,700.93
2016,8,13,11,15,927.0,104.5,2.15,22.0,927.5,933.31,687.73
2016,8,13,11,30,930.0,105.0,2.2,22.0,943.0,909.82,672.51
2016,8,13,11,45,932.5,105.0,2.3,22.0,951.0,882.38,655.1
2016,8,13,12,0,935.0,105.0,2.4,22.0,959.0,852.04,635.62
2016,8,13,12,15,935.0,105.0,2.45,22.0,959.5,817.01,612.42
2016,8,13,12,30,935.0,105.0,2.5,22.0,960.0,779.53,587.38
2016,8,13,12,45,920.0,113.0,2.55,22.0,948.5,736.28,556.84
2016,8,13,13,0,905.0,121.0,2.6,22.0,937.0,691.82,523.89
2016,8,13,13,15,901.5,120.5,2.65,22.0,921.5,646.51,489.74
2016,8,13,13,30,898.0,120.0,2.7,22.0,906.0,599.81,453.63
2016,8,13,13,45,897.0,116.5,2.75,22.0,885.0,550.84,414.81
2016,8,13,14,0,896.0,113.0,2.8,22.0,864.0,500.66,373.89
2016,8,13,14,15,889.0,111.5,2.8,22.0,834.5,448.54,330.22
2016,8,13,14,30,882.0,110.0,2.8,22.0,805.0,396.15,285.26
2016,8,13,14,45,876.5,106.0,2.85,22.0,770.5,342.32,238.43
2016,8,13,15,0,871.0,102.0,2.9,22.0,736.0,288.51,191.4
2016,8,13,15,15,858.5,100.0,2.9,21.5,695.0,235.02,146.26
2016,8,13,15,30,846.0,98.0,2.9,21.0,654.0,182.64,105.35
2016,8,13,15,45,833.0,94.0,2.9,21.0,609.0,120.88,64.02
2016,8,13,16,0,820.0,90.0,2.9,21.0,564.0,69.72,45.31
2016,8,13,16,15,799.0,86.5,2.9,20.5,515.0,60.99,47.03
2016,8,13,16,30,778.0,83.0,2.9,20.0,466.0,60.08,46.52
2016,8,13,16,45,752.0,78.5,2.9,20.0,415.0,58.29,45.15
2016,8,13,17,0,726.0,74.0,2.9,20.0,364.0,56.41,43.66
2016,8,13,17,15,685.5,69.0,2.8,19.5,311.5,49.2,37.57
2016,8,13,17,30,645.0,64.0,2.7,19.0,259.0,46.91,35.68
2016,8,13,17,45,587.0,57.0,2.65,18.5,208.5,42.85,32.12
2016,8,13,18,0,529.0,50.0,2.6,18.0,158.0,38.66,28.27
2016,8,13,18,15,433.0,41.0,2.6,17.5,112.5,32.49,22.47
2016,8,13,18,30,337.0,32.0,2.6,17.0,67.0,26.14,15.84
2016,8,13,18,45,168.5,16.0,2.6,16.5,33.5,12.85,0.0
2016,8,13,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,170.0,15.0,2.1,13.5,31.5,143.02,0.0
2016,8,14,6,0,340.0,30.0,2.2,14.0,63.0,293.84,226.15
2016,8,14,6,15,438.0,39.0,2.15,14.0,108.5,384.7,314.57
2016,8,14,6,30,536.0,48.0,2.1,14.0,154.0,483.22,398.61
2016,8,14,6,45,268.0,72.5,2.1,14.5,125.5,324.63,270.71
2016,8,14,7,0,0.0,97.0,2.1,15.0,97.0,94.95,74.85
2016,8,14,7,15,4.0,115.5,2.1,15.5,117.0,115.91,92.68
2016,8,14,7,30,8.0,134.0,2.1,16.0,137.0,136.93,109.86
2016,8,14,7,45,19.0,158.5,2.1,17.0,167.5,171.05,137.46
2016,8,14,8,0,30.0,183.0,2.1,18.0,198.0,220.58,176.71
2016,8,14,8,15,86.0,218.0,2.1,18.5,266.5,310.85,249.0
2016,8,14,8,30,142.0,253.0,2.1,19.0,335.0,419.82,332.75
2016,8,14,8,45,510.5,170.0,2.1,19.5,497.5,707.75,553.42
2016,8,14,9,0,879.0,87.0,2.1,20.0,660.0,960.4,723.34
2016,8,14,9,15,890.5,89.0,2.1,20.0,702.0,976.61,729.56
2016,8,14,9,30,902.0,91.0,2.1,20.0,744.0,989.62,736.34
2016,8,14,9,45,889.5,104.0,2.15,20.5,774.5,988.4,733.1
2016,8,14,10,0,877.0,117.0,2.2,21.0,805.0,983.22,727.59
2016,8,14,10,15,884.5,118.5,2.2,21.0,834.5,981.37,725.31
2016,8,14,10,30,892.0,120.0,2.2,21.0,864.0,976.13,720.92
2016,8,14,10,45,901.0,119.0,2.25,21.5,888.0,966.34,712.88
2016,8,14,11,0,910.0,118.0,2.3,22.0,912.0,953.17,702.8
2016,8,14,11,15,913.0,118.5,2.35,22.0,927.5,932.76,689.41
2016,8,14,11,30,916.0,119.0,2.4,22.0,943.0,909.23,674.04
2016,8,14,11,45,920.5,118.0,2.45,22.0,951.5,882.55,656.56
2016,8,14,12,0,925.0,117.0,2.5,22.0,960.0,852.92,637.06
2016,8,14,12,15,924.5,117.0,2.55,22.0,960.0,817.53,613.54
2016,8,14,12,30,924.0,117.0,2.6,22.0,960.0,779.76,588.24
2016,8,14,12,45,914.5,121.5,2.65,22.0,949.5,737.4,557.87
2016,8,14,13,0,905.0,126.0,2.7,22.0,939.0,693.57,525.39
2016,8,14,13,15,901.0,125.0,2.75,22.0,923.5,647.4,490.56
2016,8,14,13,30,897.0,124.0,2.8,22.0,908.0,599.91,453.8
2016,8,14,13,45,891.5,123.0,2.85,22.0,885.0,550.52,414.58
2016,8,14,14,0,886.0,122.0,2.9,22.0,862.0,500.31,373.58
2016,8,14,14,15,878.5,120.5,2.95,21.5,832.5,448.32,330.71
2016,8,14,14,30,871.0,119.0,3.0,21.0,803.0,396.12,286.42
2016,8,14,14,45,861.0,116.5,3.05,21.0,767.0,342.46,239.67
2016,8,14,15,0,851.0,114.0,3.1,21.0,731.0,281.84,187.47
2016,8,14,15,15,838.0,111.5,3.15,20.5,690.0,228.22,142.26
2016,8,14,15,30,825.0,109.0,3.2,20.0,649.0,175.93,101.54
2016,8,14,15,45,808.0,105.5,3.25,20.0,603.0,124.18,68.71
2016,8,14,16,0,791.0,102.0,3.3,20.0,557.0,74.61,58.6
2016,8,14,16,15,768.5,98.0,3.3,19.5,507.5,69.2,54.31
2016,8,14,16,30,746.0,94.0,3.3,19.0,458.0,68.27,53.81
2016,8,14,16,45,716.0,89.0,3.35,19.0,406.5,60.21,47.0
2016,8,14,17,0,686.0,84.0,3.4,19.0,355.0,58.53,45.7
2016,8,14,17,15,642.5,78.0,3.3,18.5,303.0,55.9,43.61
2016,8,14,17,30,599.0,72.0,3.2,18.0,251.0,53.17,41.33
2016,8,14,17,45,537.5,63.5,3.15,17.5,201.0,48.17,36.91
2016,8,14,18,0,476.0,55.0,3.1,17.0,151.0,42.97,32.13
2016,8,14,18,15,376.5,44.0,3.0,16.5,106.0,35.21,24.86
2016,8,14,18,30,277.0,33.0,2.9,16.0,61.0,27.16,16.49
2016,8,14,18,45,138.5,16.5,2.85,15.5,30.5,13.4,0.0
2016,8,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,151.5,16.0,2.15,11.5,30.5,132.23,0.0
2016,8,15,6,0,303.0,32.0,2.2,12.0,61.0,271.64,208.51
2016,8,15,6,15,405.5,42.0,2.15,12.5,106.5,365.72,300.49
2016,8,15,6,30,508.0,52.0,2.1,13.0,152.0,467.58,387.61
2016,8,15,6,45,573.5,59.5,2.1,13.5,204.0,544.94,450.28
2016,8,15,7,0,639.0,67.0,2.1,14.0,256.0,625.31,512.05
2016,8,15,7,15,328.0,103.0,2.05,14.5,201.0,426.5,353.22
2016,8,15,7,30,17.0,139.0,2.0,15.0,146.0,150.69,121.37
2016,8,15,7,45,26.5,162.5,2.0,15.5,175.0,196.73,159.5
2016,8,15,8,0,36.0,186.0,2.0,16.0,204.0,229.96,185.75
2016,8,15,8,15,30.0,198.5,1.95,16.0,214.5,235.31,189.0
2016,8,15,8,30,24.0,211.0,1.9,16.0,225.0,224.76,179.65
2016,8,15,8,45,55.5,250.0,1.85,16.5,285.5,312.22,248.79
2016,8,15,9,0,87.0,289.0,1.8,17.0,346.0,383.64,303.05
2016,8,15,9,15,493.0,195.0,1.8,17.0,548.0,719.61,561.92
2016,8,15,9,30,899.0,101.0,1.8,17.0,750.0,996.8,748.94
2016,8,15,9,45,917.5,98.5,1.85,17.5,789.5,1007.89,750.62
2016,8,15,10,0,936.0,96.0,1.9,18.0,829.0,1015.6,753.46
2016,8,15,10,15,943.0,97.5,1.95,18.0,859.5,1013.17,751.27
2016,8,15,10,30,950.0,99.0,2.0,18.0,890.0,1007.15,747.0
2016,8,15,10,45,954.5,100.0,2.1,18.5,913.0,994.68,737.87
2016,8,15,11,0,959.0,101.0,2.2,19.0,936.0,978.74,726.57
2016,8,15,11,15,962.0,102.0,2.25,19.0,952.0,958.02,713.02
2016,8,15,11,30,965.0,103.0,2.3,19.0,968.0,934.0,697.33
2016,8,15,11,45,965.5,103.5,2.4,19.5,975.5,904.23,676.94
2016,8,15,12,0,966.0,104.0,2.5,20.0,983.0,871.56,654.53
2016,8,15,12,15,966.0,104.0,2.5,20.0,983.0,835.3,630.03
2016,8,15,12,30,966.0,104.0,2.5,20.0,983.0,796.5,603.66
2016,8,15,12,45,960.0,106.5,2.55,20.0,974.0,753.38,573.13
2016,8,15,13,0,954.0,109.0,2.6,20.0,965.0,708.45,539.76
2016,8,15,13,15,951.0,108.0,2.6,19.5,949.0,660.87,504.41
2016,8,15,13,30,948.0,107.0,2.6,19.0,933.0,611.75,466.82
2016,8,15,13,45,943.0,106.0,2.6,19.0,909.5,560.3,425.44
2016,8,15,14,0,938.0,105.0,2.6,19.0,886.0,507.89,382.12
2016,8,15,14,15,931.0,103.5,2.6,19.0,855.5,453.56,336.13
2016,8,15,14,30,924.0,102.0,2.6,19.0,825.0,398.92,288.72
2016,8,15,14,45,915.0,100.0,2.6,19.0,788.5,343.22,239.74
2016,8,15,15,0,906.0,98.0,2.6,19.0,752.0,287.86,190.97
2016,8,15,15,15,894.0,95.5,2.6,18.5,709.5,232.14,143.75
2016,8,15,15,30,882.0,93.0,2.6,18.0,667.0,177.5,101.3
2016,8,15,15,45,866.5,90.0,2.6,18.0,620.5,123.56,67.79
2016,8,15,16,0,851.0,87.0,2.6,18.0,574.0,61.79,48.03
2016,8,15,16,15,829.5,84.0,2.55,17.5,523.0,59.78,46.6
2016,8,15,16,30,808.0,81.0,2.5,17.0,472.0,59.13,46.31
2016,8,15,16,45,779.0,76.5,2.5,17.0,419.5,57.24,44.82
2016,8,15,17,0,750.0,72.0,2.5,17.0,367.0,55.26,43.22
2016,8,15,17,15,708.5,67.0,2.45,16.5,313.0,52.7,41.15
2016,8,15,17,30,667.0,62.0,2.4,16.0,259.0,45.74,35.1
2016,8,15,17,45,602.5,55.5,2.35,15.5,207.0,41.98,31.74
2016,8,15,18,0,538.0,49.0,2.3,15.0,155.0,38.15,28.13
2016,8,15,18,15,436.5,39.5,2.15,14.5,108.5,31.48,21.79
2016,8,15,18,30,335.0,30.0,2.0,14.0,62.0,24.61,14.27
2016,8,15,18,45,167.5,15.0,1.95,13.5,31.0,12.15,0.0
2016,8,15,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,122.0,15.5,2.0,12.5,27.0,110.25,0.0
2016,8,16,6,0,244.0,31.0,2.1,13.0,54.0,232.83,175.7
2016,8,16,6,15,342.5,43.5,2.05,13.5,97.5,324.01,265.15
2016,8,16,6,30,441.0,56.0,2.0,14.0,141.0,423.39,350.37
2016,8,16,6,45,505.0,65.0,2.0,14.5,191.0,499.27,412.78
2016,8,16,7,0,569.0,74.0,2.0,15.0,241.0,578.08,473.88
2016,8,16,7,15,307.5,111.5,2.0,15.0,204.5,402.28,333.28
2016,8,16,7,30,46.0,149.0,2.0,15.0,168.0,201.69,164.41
2016,8,16,7,45,59.0,173.5,2.0,15.5,200.5,239.82,195.63
2016,8,16,8,0,72.0,198.0,2.0,16.0,233.0,277.9,225.41
2016,8,16,8,15,191.5,214.5,1.95,16.5,320.5,421.36,340.21
2016,8,16,8,30,311.0,231.0,1.9,17.0,408.0,569.75,452.29
2016,8,16,8,45,561.0,172.5,1.9,17.5,523.5,765.3,596.6
2016,8,16,9,0,811.0,114.0,1.9,18.0,639.0,934.58,708.8
2016,8,16,9,15,825.0,116.5,1.9,18.0,681.0,952.81,717.34
2016,8,16,9,30,839.0,119.0,1.9,18.0,723.0,967.92,725.58
2016,8,16,9,45,841.5,125.5,1.9,18.5,757.0,973.16,726.06
2016,8,16,10,0,844.0,132.0,1.9,19.0,791.0,974.95,724.51
2016,8,16,10,15,852.5,134.0,1.95,19.0,821.0,974.12,723.44
2016,8,16,10,30,861.0,136.0,2.0,19.0,851.0,969.87,720.27
2016,8,16,10,45,866.5,137.5,2.05,19.5,874.0,949.47,705.25
2016,8,16,11,0,872.0,139.0,2.1,20.0,897.0,935.68,694.88
2016,8,16,11,15,876.0,140.0,2.15,20.0,912.5,916.87,682.51
2016,8,16,11,30,880.0,141.0,2.2,20.0,928.0,894.99,668.15
2016,8,16,11,45,881.5,141.5,2.25,20.5,936.0,867.61,648.86
2016,8,16,12,0,883.0,142.0,2.3,21.0,944.0,837.53,627.77
2016,8,16,12,15,883.0,142.0,2.3,21.0,944.0,803.32,604.64
2016,8,16,12,30,883.0,142.0,2.3,21.0,944.0,766.83,579.18
2016,8,16,12,45,879.0,143.0,2.35,21.0,935.0,726.3,549.84
2016,8,16,13,0,875.0,144.0,2.4,21.0,926.0,684.09,518.62
2016,8,16,13,15,871.0,143.0,2.4,21.0,910.5,638.83,484.22
2016,8,16,13,30,867.0,142.0,2.4,21.0,895.0,592.31,448.03
2016,8,16,13,45,861.5,140.0,2.45,21.0,872.0,543.21,409.13
2016,8,16,14,0,856.0,138.0,2.5,21.0,849.0,489.96,366.05
2016,8,16,14,15,847.5,136.0,2.5,20.5,819.0,437.43,322.77
2016,8,16,14,30,839.0,134.0,2.5,20.0,789.0,384.97,278.32
2016,8,16,14,45,829.0,131.5,2.5,20.0,753.0,331.97,232.19
2016,8,16,15,0,819.0,129.0,2.5,20.0,717.0,279.62,186.61
2016,8,16,15,15,804.0,125.5,2.5,20.0,675.5,226.51,142.07
2016,8,16,15,30,789.0,122.0,2.5,20.0,634.0,175.03,102.69
2016,8,16,15,45,771.0,118.0,2.5,20.0,588.0,124.82,72.31
2016,8,16,16,0,753.0,114.0,2.5,20.0,542.0,70.78,55.33
2016,8,16,16,15,728.0,109.0,2.5,19.5,492.5,69.8,54.85
2016,8,16,16,30,703.0,104.0,2.5,19.0,443.0,68.71,54.21
2016,8,16,16,45,671.5,98.0,2.5,19.0,391.5,66.73,52.69
2016,8,16,17,0,640.0,92.0,2.5,19.0,340.0,64.61,51.01
2016,8,16,17,15,593.5,84.5,2.5,18.5,288.5,61.09,48.15
2016,8,16,17,30,547.0,77.0,2.5,18.0,237.0,57.39,45.03
2016,8,16,17,45,482.5,67.5,2.55,17.5,187.5,51.75,40.02
2016,8,16,18,0,418.0,58.0,2.6,17.0,138.0,45.87,34.59
2016,8,16,18,15,319.5,45.0,2.5,16.5,95.0,34.79,24.37
2016,8,16,18,30,221.0,32.0,2.4,16.0,52.0,25.08,14.09
2016,8,16,18,45,110.5,16.0,2.35,15.5,26.0,14.55,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,102.5,15.5,2.0,13.5,25.0,74.51,0.0
2016,8,17,6,0,205.0,31.0,2.1,14.0,50.0,207.69,153.68
2016,8,17,6,15,301.5,44.0,2.05,14.5,91.5,294.24,239.72
2016,8,17,6,30,398.0,57.0,2.0,15.0,133.0,392.96,324.4
2016,8,17,6,45,464.0,66.5,1.95,15.5,181.5,469.39,387.69
2016,8,17,7,0,530.0,76.0,1.9,16.0,230.0,548.95,449.48
2016,8,17,7,15,348.0,115.5,1.85,16.0,225.0,458.66,376.25
2016,8,17,7,30,166.0,155.0,1.8,16.0,220.0,327.92,268.77
2016,8,17,7,45,429.0,128.0,1.75,16.5,327.0,558.78,453.64
2016,8,17,8,0,692.0,101.0,1.7,17.0,434.0,778.5,611.29
2016,8,17,8,15,717.5,106.0,1.65,17.5,483.0,819.45,634.14
2016,8,17,8,30,743.0,111.0,1.6,18.0,532.0,858.6,657.0
2016,8,17,8,45,763.0,114.0,1.6,18.5,578.0,882.76,669.82
2016,8,17,9,0,783.0,117.0,1.6,19.0,624.0,909.92,684.71
2016,8,17,9,15,798.0,120.0,1.6,19.0,665.0,929.44,695.7
2016,8,17,9,30,813.0,123.0,1.6,19.0,706.0,945.93,704.81
2016,8,17,9,45,832.5,121.5,1.65,19.5,744.5,958.48,710.77
2016,8,17,10,0,852.0,120.0,1.7,20.0,783.0,957.88,708.28
2016,8,17,10,15,860.0,121.5,1.75,20.0,812.5,956.44,706.9
2016,8,17,10,30,868.0,123.0,1.8,20.0,842.0,951.68,703.47
2016,8,17,10,45,874.5,124.5,1.9,20.5,865.5,942.17,696.34
2016,8,17,11,0,881.0,126.0,2.0,21.0,889.0,929.35,687.14
2016,8,17,11,15,885.0,126.5,2.05,21.0,904.5,910.07,674.52
2016,8,17,11,30,889.0,127.0,2.1,21.0,920.0,887.71,659.93
2016,8,17,11,45,891.0,127.5,2.15,21.5,928.0,860.71,641.0
2016,8,17,12,0,893.0,128.0,2.2,22.0,936.0,830.94,620.24
2016,8,17,12,15,893.0,128.0,2.25,22.0,936.0,796.58,597.48
2016,8,17,12,30,893.0,128.0,2.3,22.0,936.0,759.9,572.61
2016,8,17,12,45,880.0,134.5,2.4,22.0,925.0,717.63,542.18
2016,8,17,13,0,867.0,141.0,2.5,22.0,914.0,674.17,510.17
2016,8,17,13,15,863.0,140.0,2.55,21.5,898.5,629.24,477.12
2016,8,17,13,30,859.0,139.0,2.6,21.0,883.0,583.07,442.07
2016,8,17,13,45,853.5,137.5,2.65,21.0,860.0,534.72,403.46
2016,8,17,14,0,848.0,136.0,2.7,21.0,837.0,482.07,360.59
2016,8,17,14,15,839.5,134.0,2.7,20.5,807.5,429.93,317.4
2016,8,17,14,30,831.0,132.0,2.7,20.0,778.0,377.86,273.09
2016,8,17,14,45,820.0,129.5,2.7,20.0,742.0,324.99,226.98
2016,8,17,15,0,809.0,127.0,2.7,20.0,706.0,272.88,181.61
2016,8,17,15,15,794.0,124.0,2.7,19.5,664.5,220.7,138.17
2016,8,17,15,30,779.0,121.0,2.7,19.0,623.0,170.14,99.94
2016,8,17,15,45,760.5,117.0,2.7,19.0,577.5,120.46,70.48
2016,8,17,16,0,742.0,113.0,2.7,19.0,532.0,70.23,55.11
2016,8,17,16,15,716.0,108.0,2.7,18.5,482.5,69.22,54.59
2016,8,17,16,30,690.0,103.0,2.7,18.0,433.0,68.1,53.93
2016,8,17,16,45,656.0,97.5,2.75,18.0,382.0,66.45,52.68
2016,8,17,17,0,622.0,92.0,2.8,18.0,331.0,64.7,51.31
2016,8,17,17,15,575.0,84.5,2.75,17.5,280.0,61.19,48.45
2016,8,17,17,30,528.0,77.0,2.7,17.0,229.0,57.52,45.32
2016,8,17,17,45,459.5,67.5,2.7,16.5,180.5,51.87,40.28
2016,8,17,18,0,391.0,58.0,2.7,16.0,132.0,44.21,33.24
2016,8,17,18,15,291.5,44.5,2.65,15.5,90.0,34.39,24.06
2016,8,17,18,30,192.0,31.0,2.6,15.0,48.0,24.29,13.02
2016,8,17,18,45,96.0,15.5,2.55,15.0,24.0,14.1,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,92.0,16.0,1.7,13.5,24.0,68.65,0.0
2016,8,18,6,0,184.0,32.0,1.8,14.0,48.0,196.82,142.8
2016,8,18,6,15,283.5,45.5,1.8,14.0,89.5,284.6,231.53
2016,8,18,6,30,383.0,59.0,1.8,14.0,131.0,381.52,315.7
2016,8,18,6,45,451.0,69.0,1.8,14.5,179.5,461.71,382.31
2016,8,18,7,0,519.0,79.0,1.8,15.0,228.0,543.05,446.18
2016,8,18,7,15,566.5,86.0,1.8,15.5,279.0,606.68,493.32
2016,8,18,7,30,614.0,93.0,1.8,16.0,330.0,671.06,539.09
2016,8,18,7,45,648.0,99.0,1.8,16.5,380.5,722.7,573.85
2016,8,18,8,0,682.0,105.0,1.8,17.0,431.0,773.59,607.05
2016,8,18,8,15,707.0,109.5,1.75,17.0,479.5,813.18,632.11
2016,8,18,8,30,732.0,114.0,1.7,17.0,528.0,850.97,655.5
2016,8,18,8,45,749.0,119.0,1.7,17.5,572.5,879.68,671.63
2016,8,18,9,0,766.0,124.0,1.7,18.0,617.0,900.35,682.23
2016,8,18,9,15,781.0,127.0,1.7,18.0,658.0,919.68,693.29
2016,8,18,9,30,796.0,130.0,1.7,18.0,699.0,935.99,702.4
2016,8,18,9,45,762.5,156.0,1.75,18.5,723.5,933.65,698.55
2016,8,18,10,0,729.0,182.0,1.8,19.0,748.0,922.01,688.89
2016,8,18,10,15,738.5,185.0,1.85,19.0,777.0,922.96,689.16
2016,8,18,10,30,748.0,188.0,1.9,19.0,806.0,920.73,687.3
2016,8,18,10,45,747.0,194.5,1.95,19.5,826.0,909.21,678.12
2016,8,18,11,0,746.0,201.0,2.0,20.0,846.0,894.67,667.13
2016,8,18,11,15,751.0,202.5,2.05,20.0,861.5,877.53,655.77
2016,8,18,11,30,756.0,204.0,2.1,20.0,877.0,857.48,642.5
2016,8,18,11,45,751.5,209.0,2.15,20.0,882.5,830.08,623.8
2016,8,18,12,0,747.0,214.0,2.2,20.0,888.0,800.39,603.04
2016,8,18,12,15,747.0,214.0,2.25,20.0,888.0,767.54,579.96
2016,8,18,12,30,747.0,214.0,2.3,20.0,888.0,732.71,555.1
2016,8,18,12,45,742.0,214.5,2.35,20.0,879.0,693.11,526.33
2016,8,18,13,0,737.0,215.0,2.4,20.0,870.0,652.3,496.09
2016,8,18,13,15,732.0,213.5,2.4,20.0,855.0,608.83,463.04
2016,8,18,13,30,727.0,212.0,2.4,20.0,840.0,564.6,428.66
2016,8,18,13,45,718.5,210.0,2.45,20.0,816.5,517.71,391.61
2016,8,18,14,0,710.0,208.0,2.5,20.0,793.0,470.79,353.57
2016,8,18,14,15,699.5,204.5,2.5,19.5,764.0,422.14,313.8
2016,8,18,14,30,689.0,201.0,2.5,19.0,735.0,374.1,273.53
2016,8,18,14,45,677.0,196.0,2.55,19.0,700.0,325.33,231.75
2016,8,18,15,0,665.0,191.0,2.6,19.0,665.0,277.73,191.02
2016,8,18,15,15,647.5,185.5,2.6,18.5,624.5,230.18,152.24
2016,8,18,15,30,630.0,180.0,2.6,18.0,584.0,184.77,118.54
2016,8,18,15,45,611.0,172.0,2.65,18.0,540.0,139.75,91.79
2016,8,18,16,0,592.0,164.0,2.7,18.0,496.0,104.49,84.73
2016,8,18,16,15,563.0,155.5,2.7,17.5,448.5,102.06,83.14
2016,8,18,16,30,534.0,147.0,2.7,17.0,401.0,98.64,80.64
2016,8,18,16,45,501.5,136.0,2.7,17.0,352.0,93.27,76.26
2016,8,18,17,0,469.0,125.0,2.7,17.0,303.0,87.6,71.54
2016,8,18,17,15,421.5,112.0,2.65,16.5,254.5,80.09,65.24
2016,8,18,17,30,374.0,99.0,2.6,16.0,206.0,72.23,58.46
2016,8,18,17,45,315.5,83.0,2.55,15.5,160.0,61.7,49.09
2016,8,18,18,0,257.0,67.0,2.5,15.0,114.0,50.74,39.06
2016,8,18,18,15,181.5,47.5,2.4,14.5,75.0,37.64,26.87
2016,8,18,18,30,106.0,28.0,2.3,14.0,36.0,22.66,11.18
2016,8,18,18,45,53.0,14.0,2.25,14.0,18.0,12.73,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,54.0,14.0,2.0,13.5,18.5,44.42,0.0
2016,8,19,6,0,108.0,28.0,2.1,14.0,37.0,125.08,87.59
2016,8,19,6,15,181.0,47.5,2.1,14.0,75.5,204.16,165.69
2016,8,19,6,30,254.0,67.0,2.1,14.0,114.0,300.94,249.49
2016,8,19,6,45,312.5,83.0,2.1,14.5,159.5,372.12,309.82
2016,8,19,7,0,371.0,99.0,2.1,15.0,205.0,446.75,370.54
2016,8,19,7,15,186.5,112.5,2.05,15.0,166.0,303.99,252.46
2016,8,19,7,30,2.0,126.0,2.0,15.0,127.0,123.47,98.53
2016,8,19,7,45,15.0,152.0,1.95,15.5,159.0,160.93,129.86
2016,8,19,8,0,28.0,178.0,1.9,16.0,191.0,213.57,172.38
2016,8,19,8,15,76.0,212.5,1.85,16.5,254.0,295.5,238.35
2016,8,19,8,30,124.0,247.0,1.8,17.0,317.0,395.68,315.85
2016,8,19,8,45,369.0,215.0,1.8,17.5,447.0,603.51,476.87
2016,8,19,9,0,614.0,183.0,1.8,18.0,577.0,826.96,636.17
2016,8,19,9,15,631.5,188.5,1.8,18.0,617.0,849.95,648.03
2016,8,19,9,30,649.0,194.0,1.8,18.0,657.0,870.25,660.18
2016,8,19,9,45,658.5,201.0,1.8,18.5,691.0,881.57,665.05
2016,8,19,10,0,668.0,208.0,1.8,19.0,725.0,889.89,668.08
2016,8,19,10,15,678.0,211.5,1.85,19.0,753.5,892.0,668.91
2016,8,19,10,30,688.0,215.0,1.9,19.0,782.0,891.04,667.87
2016,8,19,10,45,688.5,222.0,1.95,19.5,802.5,881.74,660.12
2016,8,19,11,0,689.0,229.0,2.0,20.0,823.0,869.51,650.23
2016,8,19,11,15,693.5,231.0,2.05,20.0,838.0,853.15,638.96
2016,8,19,11,30,698.0,233.0,2.1,20.0,853.0,834.02,625.78
2016,8,19,11,45,695.0,237.5,2.2,20.0,859.0,808.37,608.29
2016,8,19,12,0,692.0,242.0,2.3,20.0,865.0,780.54,589.07
2016,8,19,12,15,692.0,242.0,2.35,20.0,865.0,749.02,566.78
2016,8,19,12,30,692.0,242.0,2.4,20.0,865.0,715.67,542.83
2016,8,19,12,45,700.5,234.0,2.45,20.0,860.5,679.61,516.73
2016,8,19,13,0,709.0,226.0,2.5,20.0,856.0,641.6,488.61
2016,8,19,13,15,704.5,224.5,2.55,20.0,840.5,599.45,456.6
2016,8,19,13,30,700.0,223.0,2.6,20.0,825.0,556.56,423.27
2016,8,19,13,45,690.0,221.5,2.65,20.0,802.0,510.46,386.7
2016,8,19,14,0,680.0,220.0,2.7,20.0,779.0,464.53,349.35
2016,8,19,14,15,669.5,216.0,2.7,19.5,750.0,416.91,310.37
2016,8,19,14,30,659.0,212.0,2.7,19.0,721.0,369.97,271.02
2016,8,19,14,45,644.5,208.0,2.7,19.0,685.5,322.79,230.61
2016,8,19,15,0,630.0,204.0,2.7,19.0,650.0,277.1,191.68
2016,8,19,15,15,612.0,197.5,2.7,19.0,610.0,230.66,153.83
2016,8,19,15,30,594.0,191.0,2.7,19.0,570.0,186.48,121.26
2016,8,19,15,45,572.0,183.0,2.75,19.0,526.0,143.57,96.59
2016,8,19,16,0,550.0,175.0,2.8,19.0,482.0,111.96,90.77
2016,8,19,16,15,521.5,165.5,2.8,18.5,435.0,108.34,88.21
2016,8,19,16,30,493.0,156.0,2.8,18.0,388.0,104.47,85.36
2016,8,19,16,45,459.0,143.5,2.8,17.5,339.5,98.25,80.43
2016,8,19,17,0,425.0,131.0,2.8,17.0,291.0,91.67,75.1
2016,8,19,17,15,379.5,116.5,2.8,16.5,243.0,83.23,68.0
2016,8,19,17,30,334.0,102.0,2.8,16.0,195.0,74.38,60.34
2016,8,19,17,45,278.0,84.0,2.8,16.0,150.5,64.5,51.41
2016,8,19,18,0,222.0,66.0,2.8,16.0,106.0,51.39,39.4
2016,8,19,18,15,155.0,45.0,2.75,15.5,68.5,35.73,25.0
2016,8,19,18,30,88.0,24.0,2.7,15.0,31.0,19.58,8.09
2016,8,19,18,45,44.0,12.0,2.65,15.0,15.5,10.91,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,45.5,12.5,1.8,13.5,16.5,38.0,0.0
2016,8,20,6,0,91.0,25.0,1.9,14.0,33.0,107.43,72.67
2016,8,20,6,15,158.0,46.0,1.9,14.0,70.5,186.35,150.55
2016,8,20,6,30,225.0,67.0,1.9,14.0,108.0,265.86,220.45
2016,8,20,6,45,281.5,84.5,1.95,14.5,153.0,350.67,291.79
2016,8,20,7,0,338.0,102.0,2.0,15.0,198.0,424.38,351.99
2016,8,20,7,15,170.0,113.0,1.95,15.5,161.5,291.2,241.15
2016,8,20,7,30,2.0,124.0,1.9,16.0,125.0,121.35,96.41
2016,8,20,7,45,13.5,149.5,1.9,16.5,156.0,156.92,126.03
2016,8,20,8,0,25.0,175.0,1.9,17.0,187.0,192.65,154.78
2016,8,20,8,15,37.0,201.0,1.9,17.0,221.0,245.67,197.07
2016,8,20,8,30,49.0,227.0,1.9,17.0,255.0,283.78,226.75
2016,8,20,8,45,79.0,257.5,1.9,17.5,306.5,343.93,273.27
2016,8,20,9,0,109.0,288.0,1.9,18.0,358.0,403.76,318.27
2016,8,20,9,15,102.5,307.0,1.95,18.0,376.0,414.59,325.01
