Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,30,96.0,326.0,2.0,18.0,394.0,424.74,331.55
2016,8,20,9,45,166.5,344.5,2.05,18.5,470.0,524.26,406.08
2016,8,20,10,0,237.0,363.0,2.1,19.0,546.0,604.88,464.3
2016,8,20,10,15,472.5,283.0,2.15,19.0,665.5,765.23,583.14
2016,8,20,10,30,708.0,203.0,2.2,19.0,785.0,895.83,675.48
2016,8,20,10,45,716.0,205.0,2.3,19.5,807.5,888.18,667.84
2016,8,20,11,0,724.0,207.0,2.4,20.0,830.0,877.45,659.61
2016,8,20,11,15,728.5,209.0,2.45,20.0,845.0,860.61,648.15
2016,8,20,11,30,733.0,211.0,2.5,20.0,860.0,840.91,634.63
2016,8,20,11,45,736.5,211.0,2.6,20.5,867.5,815.76,616.19
2016,8,20,12,0,740.0,211.0,2.7,21.0,875.0,788.08,595.84
2016,8,20,12,15,740.0,211.0,2.75,20.5,875.0,755.41,573.63
2016,8,20,12,30,740.0,211.0,2.8,20.0,875.0,720.77,549.56
2016,8,20,12,45,722.5,219.5,2.9,20.0,863.0,679.88,519.38
2016,8,20,13,0,705.0,228.0,3.0,20.0,851.0,638.53,488.28
2016,8,20,13,15,700.5,226.0,3.0,20.0,836.0,596.07,455.59
2016,8,20,13,30,696.0,224.0,3.0,20.0,821.0,552.9,421.63
2016,8,20,13,45,694.0,218.5,3.05,20.0,800.0,507.67,385.46
2016,8,20,14,0,692.0,213.0,3.1,20.0,779.0,461.92,347.91
2016,8,20,14,15,681.5,209.5,3.1,19.5,750.0,414.09,308.45
2016,8,20,14,30,671.0,206.0,3.1,19.0,721.0,366.91,268.62
2016,8,20,14,45,663.5,198.0,3.1,19.0,687.5,318.04,226.46
2016,8,20,15,0,656.0,190.0,3.1,19.0,654.0,269.91,185.13
2016,8,20,15,15,638.5,184.5,3.1,19.0,613.5,222.9,146.7
2016,8,20,15,30,621.0,179.0,3.1,19.0,573.0,178.04,113.87
2016,8,20,15,45,605.5,169.5,3.1,19.0,530.0,132.66,88.02
2016,8,20,16,0,590.0,160.0,3.1,19.0,487.0,102.31,82.62
2016,8,20,16,15,561.5,151.5,3.1,18.5,439.5,99.88,81.01
2016,8,20,16,30,533.0,143.0,3.1,18.0,392.0,96.37,78.43
2016,8,20,16,45,503.0,131.0,3.1,17.5,344.0,90.25,73.54
2016,8,20,17,0,473.0,119.0,3.1,17.0,296.0,83.77,68.24
2016,8,20,17,15,425.5,106.5,3.1,16.5,247.0,76.48,62.1
2016,8,20,17,30,378.0,94.0,3.1,16.0,198.0,68.85,55.48
2016,8,20,17,45,320.5,78.0,3.1,16.0,153.0,58.21,45.86
2016,8,20,18,0,263.0,62.0,3.1,16.0,108.0,47.13,35.63
2016,8,20,18,15,185.0,43.0,3.0,15.5,70.0,33.19,22.71
2016,8,20,18,30,107.0,24.0,2.9,15.0,32.0,18.76,6.51
2016,8,20,18,45,53.5,12.0,2.85,15.0,16.0,10.91,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,54.5,13.5,2.6,12.5,17.5,44.11,0.0
2016,8,21,6,0,109.0,27.0,2.7,13.0,35.0,123.04,81.73
2016,8,21,6,15,186.0,46.0,2.8,13.5,73.5,220.27,178.45
2016,8,21,6,30,263.0,65.0,2.9,14.0,112.0,304.36,252.71
2016,8,21,6,45,326.0,80.0,3.0,14.5,158.0,377.68,315.69
2016,8,21,7,0,389.0,95.0,3.1,15.0,204.0,454.83,379.42
2016,8,21,7,15,194.5,99.5,3.05,15.0,154.0,292.4,244.63
2016,8,21,7,30,0.0,104.0,3.0,15.0,104.0,97.23,76.73
2016,8,21,7,45,3.0,129.5,2.95,15.5,131.0,125.34,100.16
2016,8,21,8,0,6.0,155.0,2.9,16.0,158.0,153.35,122.81
2016,8,21,8,15,30.0,192.0,2.8,16.0,208.5,228.43,184.37
2016,8,21,8,30,54.0,229.0,2.7,16.0,259.0,291.01,234.36
2016,8,21,8,45,96.0,259.5,2.65,16.5,318.5,362.45,290.42
2016,8,21,9,0,138.0,290.0,2.6,17.0,378.0,451.42,358.04
2016,8,21,9,15,420.5,229.0,2.55,17.5,522.0,683.61,536.56
2016,8,21,9,30,703.0,168.0,2.5,18.0,666.0,891.14,682.91
2016,8,21,9,45,693.5,183.5,2.45,18.5,695.5,893.67,679.57
2016,8,21,10,0,684.0,199.0,2.4,19.0,725.0,892.86,676.05
2016,8,21,10,15,694.5,202.0,2.45,19.0,754.0,894.72,676.69
2016,8,21,10,30,705.0,205.0,2.5,19.0,783.0,893.47,675.32
2016,8,21,10,45,714.5,206.5,2.55,19.0,806.0,886.62,670.29
2016,8,21,11,0,724.0,208.0,2.6,19.0,829.0,876.66,663.3
2016,8,21,11,15,729.0,209.5,2.65,19.0,844.0,859.67,651.6
2016,8,21,11,30,734.0,211.0,2.7,19.0,859.0,839.81,637.78
2016,8,21,11,45,737.0,211.0,2.8,19.5,866.5,814.14,618.77
2016,8,21,12,0,740.0,211.0,2.9,20.0,874.0,785.99,597.85
2016,8,21,12,15,740.5,211.0,2.95,20.0,874.0,753.62,574.54
2016,8,21,12,30,741.0,211.0,3.0,20.0,874.0,719.25,549.42
2016,8,21,12,45,750.5,203.0,3.1,20.0,869.5,682.17,522.31
2016,8,21,13,0,760.0,195.0,3.2,20.0,865.0,642.93,492.93
2016,8,21,13,15,755.5,193.5,3.2,19.5,849.5,598.91,459.66
2016,8,21,13,30,751.0,192.0,3.2,19.0,834.0,554.01,424.81
2016,8,21,13,45,588.0,260.5,3.25,19.0,754.5,487.3,372.05
2016,8,21,14,0,425.0,329.0,3.3,19.0,675.0,433.97,330.13
2016,8,21,14,15,572.5,254.5,3.3,19.0,703.0,406.14,304.63
2016,8,21,14,30,720.0,180.0,3.3,19.0,731.0,360.73,262.75
2016,8,21,14,45,482.0,250.5,3.35,19.0,611.5,306.18,222.85
2016,8,21,15,0,244.0,321.0,3.4,19.0,492.0,288.39,215.39
2016,8,21,15,15,237.0,303.5,3.4,18.5,462.0,256.41,190.72
2016,8,21,15,30,230.0,286.0,3.4,18.0,432.0,225.43,168.23
2016,8,21,15,45,150.0,259.0,3.4,18.0,351.0,187.02,143.9
2016,8,21,16,0,70.0,232.0,3.4,18.0,270.0,171.98,142.1
2016,8,21,16,15,43.0,198.0,3.4,17.5,221.0,150.44,124.58
2016,8,21,16,30,16.0,164.0,3.4,17.0,172.0,134.71,111.79
2016,8,21,16,45,8.0,133.0,3.45,17.0,137.0,111.2,91.86
2016,8,21,17,0,0.0,102.0,3.5,17.0,102.0,87.06,71.11
2016,8,21,17,15,200.0,95.5,3.45,16.5,150.0,72.02,58.18
2016,8,21,17,30,400.0,89.0,3.4,16.0,198.0,65.42,52.44
2016,8,21,17,45,336.0,74.5,3.4,15.5,152.0,55.76,43.76
2016,8,21,18,0,272.0,60.0,3.4,15.0,106.0,45.71,34.48
2016,8,21,18,15,189.5,41.5,3.3,14.5,68.0,32.1,21.74
2016,8,21,18,30,107.0,23.0,3.2,14.0,30.0,18.01,4.75
2016,8,21,18,45,53.5,11.5,3.1,14.0,15.0,10.46,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.5,2.7,12.5,7.5,6.82,0.0
2016,8,22,6,0,0.0,15.0,2.8,13.0,15.0,13.2,3.25
2016,8,22,6,15,0.0,31.5,2.8,13.5,31.5,28.21,17.73
2016,8,22,6,30,0.0,48.0,2.8,14.0,48.0,45.16,32.6
2016,8,22,6,45,0.0,67.5,2.85,14.5,67.5,65.2,49.94
2016,8,22,7,0,0.0,87.0,2.9,15.0,87.0,84.63,66.5
2016,8,22,7,15,2.5,106.5,2.8,15.0,107.5,105.69,84.34
2016,8,22,7,30,5.0,126.0,2.7,15.0,128.0,126.61,101.77
2016,8,22,7,45,24.0,154.5,2.65,15.5,166.0,172.24,139.78
2016,8,22,8,0,43.0,183.0,2.6,16.0,204.0,233.94,189.88
2016,8,22,8,15,36.5,197.5,2.5,16.5,216.5,241.26,194.24
2016,8,22,8,30,30.0,212.0,2.4,17.0,229.0,248.36,198.51
2016,8,22,8,45,54.0,245.0,2.35,17.5,278.5,305.65,243.41
2016,8,22,9,0,78.0,278.0,2.3,18.0,328.0,362.55,286.73
2016,8,22,9,15,122.0,304.5,2.3,18.0,388.0,447.79,351.76
2016,8,22,9,30,166.0,331.0,2.3,18.0,448.0,514.49,401.38
2016,8,22,9,45,436.0,258.5,2.35,18.5,588.0,720.38,556.71
2016,8,22,10,0,706.0,186.0,2.4,19.0,728.0,898.41,681.62
2016,8,22,10,15,716.0,189.0,2.45,19.0,756.5,899.68,680.11
2016,8,22,10,30,726.0,192.0,2.5,19.0,785.0,897.8,678.31
2016,8,22,10,45,731.5,195.0,2.6,19.5,806.5,888.62,670.83
2016,8,22,11,0,737.0,198.0,2.7,20.0,828.0,876.38,661.42
2016,8,22,11,15,742.0,199.5,2.75,20.0,843.0,859.19,649.61
2016,8,22,11,30,747.0,201.0,2.8,20.0,858.0,839.12,635.9
2016,8,22,11,45,747.5,202.5,2.9,20.0,865.0,812.58,617.48
2016,8,22,12,0,748.0,204.0,3.0,20.0,872.0,783.63,597.03
2016,8,22,12,15,748.5,203.5,3.05,20.0,871.5,750.61,573.17
2016,8,22,12,30,749.0,203.0,3.1,20.0,871.0,715.57,547.49
2016,8,22,12,45,721.5,217.5,3.2,20.0,856.5,672.97,515.59
2016,8,22,13,0,694.0,232.0,3.3,20.0,842.0,630.46,483.22
2016,8,22,13,15,689.0,230.5,3.3,19.5,827.0,588.45,451.5
2016,8,22,13,30,684.0,229.0,3.3,19.0,812.0,545.79,418.43
2016,8,22,13,45,683.0,222.5,3.35,19.0,791.0,500.66,381.98
2016,8,22,14,0,682.0,216.0,3.4,19.0,770.0,454.96,344.12
2016,8,22,14,15,672.0,212.0,3.4,19.0,741.0,407.38,303.94
2016,8,22,14,30,662.0,208.0,3.4,19.0,712.0,360.43,263.57
2016,8,22,14,45,655.5,199.5,3.45,19.0,678.5,311.87,221.6
2016,8,22,15,0,649.0,191.0,3.5,19.0,645.0,263.96,180.51
2016,8,22,15,15,631.0,185.5,3.5,18.5,605.0,217.3,142.98
2016,8,22,15,30,613.0,180.0,3.5,18.0,565.0,172.87,111.4
2016,8,22,15,45,598.5,169.5,3.5,18.0,522.0,127.29,86.66
2016,8,22,16,0,584.0,159.0,3.5,18.0,479.0,102.32,83.03
2016,8,22,16,15,555.0,150.5,3.45,17.5,431.5,99.59,81.15
2016,8,22,16,30,526.0,142.0,3.4,17.0,384.0,96.04,78.52
2016,8,22,16,45,497.0,130.0,3.35,17.0,336.0,89.88,73.41
2016,8,22,17,0,468.0,118.0,3.3,17.0,288.0,83.37,67.92
2016,8,22,17,15,419.0,105.0,3.2,16.5,239.5,75.67,61.4
2016,8,22,17,30,370.0,92.0,3.1,16.0,191.0,67.62,54.36
2016,8,22,17,45,312.5,75.5,3.05,15.5,146.5,56.54,44.41
2016,8,22,18,0,255.0,59.0,3.0,15.0,102.0,44.99,33.79
2016,8,22,18,15,173.5,40.0,2.85,14.5,64.5,30.96,20.62
2016,8,22,18,30,92.0,21.0,2.7,14.0,27.0,16.44,2.16
2016,8,22,18,45,46.0,10.5,2.6,14.0,13.5,9.55,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,81.0,12.5,2.2,12.5,19.0,58.45,0.0
2016,8,23,6,0,162.0,25.0,2.3,13.0,38.0,165.01,101.92
2016,8,23,6,15,258.5,40.0,2.3,13.5,78.0,259.17,209.54
2016,8,23,6,30,355.0,55.0,2.3,14.0,118.0,354.46,293.53
2016,8,23,6,45,424.0,66.0,2.3,14.5,165.5,434.68,361.47
2016,8,23,7,0,493.0,77.0,2.3,15.0,213.0,516.46,427.38
2016,8,23,7,15,246.5,78.5,2.2,15.0,146.5,324.1,270.65
2016,8,23,7,30,0.0,80.0,2.1,15.0,80.0,71.86,55.33
2016,8,23,7,45,0.0,90.5,2.05,15.5,90.5,81.56,63.47
2016,8,23,8,0,0.0,101.0,2.0,16.0,101.0,91.26,71.21
2016,8,23,8,15,4.0,140.0,1.95,16.5,142.5,133.55,105.83
2016,8,23,8,30,8.0,179.0,1.9,17.0,184.0,176.3,140.0
2016,8,23,8,45,18.5,210.5,1.85,17.5,222.5,217.18,172.23
2016,8,23,9,0,29.0,242.0,1.8,18.0,261.0,274.41,216.52
2016,8,23,9,15,28.0,255.0,1.8,18.0,274.0,284.35,223.35
2016,8,23,9,30,27.0,268.0,1.8,18.0,287.0,294.1,230.22
2016,8,23,9,45,43.5,303.0,1.8,18.5,335.5,344.08,267.95
2016,8,23,10,0,60.0,338.0,1.8,19.0,384.0,392.94,303.87
2016,8,23,10,15,170.5,359.5,1.85,19.0,496.5,529.31,407.12
2016,8,23,10,30,281.0,381.0,1.9,19.0,609.0,659.83,501.58
2016,8,23,10,45,334.0,374.0,1.95,19.5,653.0,688.97,520.95
2016,8,23,11,0,387.0,367.0,2.0,20.0,697.0,715.22,538.88
2016,8,23,11,15,424.5,358.0,2.05,20.0,726.0,731.51,550.32
2016,8,23,11,30,462.0,349.0,2.1,20.0,755.0,735.1,553.16
2016,8,23,11,45,646.0,254.5,2.2,20.5,827.0,776.49,585.25
2016,8,23,12,0,830.0,160.0,2.3,21.0,899.0,802.06,604.92
2016,8,23,12,15,554.5,294.0,2.35,21.0,787.5,684.73,517.05
2016,8,23,12,30,279.0,428.0,2.4,21.0,676.0,575.41,434.03
2016,8,23,12,45,284.0,417.5,2.45,21.0,668.0,549.82,416.1
2016,8,23,13,0,289.0,407.0,2.5,21.0,660.0,523.65,396.91
2016,8,23,13,15,545.0,285.5,2.55,20.5,752.5,549.77,418.72
2016,8,23,13,30,801.0,164.0,2.6,20.0,845.0,554.83,422.26
2016,8,23,13,45,794.5,162.0,2.7,20.0,821.5,506.63,383.21
2016,8,23,14,0,788.0,160.0,2.8,20.0,798.0,458.02,343.01
2016,8,23,14,15,778.0,157.5,2.8,20.0,768.0,407.53,300.2
2016,8,23,14,30,768.0,155.0,2.8,20.0,738.0,357.42,256.87
2016,8,23,14,45,503.5,236.0,2.85,20.0,611.0,297.58,213.92
2016,8,23,15,0,239.0,317.0,2.9,20.0,484.0,282.17,209.58
2016,8,23,15,15,183.0,299.5,2.9,19.5,422.5,243.27,181.88
2016,8,23,15,30,127.0,282.0,2.9,19.0,361.0,210.85,160.28
2016,8,23,15,45,79.5,245.5,2.95,19.0,294.0,185.12,143.82
2016,8,23,16,0,32.0,209.0,3.0,19.0,227.0,158.11,129.9
2016,8,23,16,15,26.0,187.0,3.0,18.5,200.5,151.99,125.44
2016,8,23,16,30,20.0,165.0,3.0,18.0,174.0,135.12,111.72
2016,8,23,16,45,17.0,146.0,3.05,17.5,153.0,120.16,99.44
2016,8,23,17,0,14.0,127.0,3.1,17.0,132.0,105.06,86.8
2016,8,23,17,15,7.0,107.0,3.1,16.5,109.5,89.09,73.14
2016,8,23,17,30,0.0,87.0,3.1,16.0,87.0,73.0,59.07
2016,8,23,17,45,150.0,70.5,3.1,15.5,95.0,54.52,42.59
2016,8,23,18,0,300.0,54.0,3.1,15.0,103.0,41.36,30.55
2016,8,23,18,15,207.0,37.0,3.0,14.5,65.0,28.74,18.56
2016,8,23,18,30,114.0,20.0,2.9,14.0,27.0,15.71,0.0
2016,8,23,18,45,57.0,10.0,2.85,14.0,13.5,9.1,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,102.5,12.0,2.15,12.5,19.5,70.35,0.0
2016,8,24,6,0,205.0,24.0,2.3,13.0,39.0,190.72,111.46
2016,8,24,6,15,312.0,37.5,2.3,13.0,81.0,293.19,236.94
2016,8,24,6,30,419.0,51.0,2.3,13.0,123.0,396.86,328.93
2016,8,24,6,45,491.0,60.0,2.35,13.5,172.5,477.04,396.92
2016,8,24,7,0,563.0,69.0,2.4,14.0,222.0,560.72,463.69
2016,8,24,7,15,611.0,76.0,2.35,14.5,274.5,625.34,512.23
2016,8,24,7,30,659.0,83.0,2.3,15.0,327.0,690.74,559.18
2016,8,24,7,45,393.0,139.0,2.3,15.5,290.5,537.41,437.88
2016,8,24,8,0,127.0,195.0,2.3,16.0,254.0,341.19,276.92
2016,8,24,8,15,151.5,218.0,2.25,16.0,296.0,388.89,314.87
2016,8,24,8,30,176.0,241.0,2.2,16.0,338.0,436.43,350.88
2016,8,24,8,45,260.0,249.5,2.2,16.5,406.5,539.83,429.41
2016,8,24,9,0,344.0,258.0,2.2,17.0,475.0,626.31,492.68
2016,8,24,9,15,594.5,186.0,2.15,17.5,591.0,805.79,624.21
2016,8,24,9,30,845.0,114.0,2.1,18.0,707.0,955.21,721.92
2016,8,24,9,45,860.0,114.0,2.1,18.5,744.0,954.82,717.19
2016,8,24,10,0,875.0,114.0,2.1,19.0,781.0,961.1,718.72
2016,8,24,10,15,882.5,116.0,2.1,19.0,811.0,959.07,716.16
2016,8,24,10,30,890.0,118.0,2.1,19.0,841.0,953.59,711.57
2016,8,24,10,45,892.5,120.5,2.15,19.5,862.5,940.62,701.38
2016,8,24,11,0,895.0,123.0,2.2,20.0,884.0,924.35,689.19
2016,8,24,11,15,898.5,124.0,2.25,20.0,899.5,904.27,675.86
2016,8,24,11,30,902.0,125.0,2.3,20.0,915.0,881.04,660.48
2016,8,24,11,45,900.0,127.5,2.35,20.0,921.0,851.72,640.96
2016,8,24,12,0,898.0,130.0,2.4,20.0,927.0,819.75,619.58
2016,8,24,12,15,898.0,130.0,2.45,20.0,926.5,784.6,595.87
2016,8,24,12,30,898.0,130.0,2.5,20.0,926.0,747.09,569.02
2016,8,24,12,45,884.0,136.5,2.6,20.0,914.0,703.57,536.99
2016,8,24,13,0,870.0,143.0,2.7,20.0,902.0,658.94,503.38
2016,8,24,13,15,865.5,142.0,2.75,20.0,885.5,613.02,467.89
2016,8,24,13,30,861.0,141.0,2.8,20.0,869.0,564.34,429.41
2016,8,24,13,45,855.0,139.0,2.9,20.0,845.5,513.64,388.43
2016,8,24,14,0,849.0,137.0,3.0,20.0,822.0,462.36,345.77
2016,8,24,14,15,840.0,135.0,3.05,19.5,791.0,409.62,301.34
2016,8,24,14,30,831.0,133.0,3.1,19.0,760.0,357.03,255.95
2016,8,24,14,45,820.0,130.0,3.15,19.0,723.5,303.53,208.97
2016,8,24,15,0,809.0,127.0,3.2,19.0,687.0,250.85,163.33
2016,8,24,15,15,793.0,123.5,3.2,19.0,644.5,198.09,120.49
2016,8,24,15,30,777.0,120.0,3.2,19.0,602.0,147.12,85.09
2016,8,24,15,45,758.5,115.0,3.2,19.0,555.5,89.18,55.49
2016,8,24,16,0,740.0,110.0,3.2,19.0,509.0,69.83,54.92
2016,8,24,16,15,712.5,105.0,3.2,18.5,459.0,68.7,54.26
2016,8,24,16,30,685.0,100.0,3.2,18.0,409.0,67.48,53.5
2016,8,24,16,45,651.5,93.0,3.2,17.5,358.0,64.62,51.29
2016,8,24,17,0,618.0,86.0,3.2,17.0,307.0,61.58,48.86
2016,8,24,17,15,566.0,78.5,3.15,16.5,255.5,57.87,45.74
2016,8,24,17,30,514.0,71.0,3.1,16.0,204.0,54.03,42.35
2016,8,24,17,45,443.5,60.0,3.1,16.0,156.0,46.88,35.76
2016,8,24,18,0,373.0,49.0,3.1,16.0,108.0,39.43,28.68
2016,8,24,18,15,259.5,34.5,3.05,15.5,68.5,26.94,16.75
2016,8,24,18,30,146.0,20.0,3.0,15.0,29.0,15.79,0.0
2016,8,24,18,45,73.0,10.0,2.95,14.5,14.5,9.1,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,111.5,11.5,2.15,12.5,19.0,74.96,0.0
2016,8,25,6,0,223.0,23.0,2.2,13.0,38.0,199.22,107.6
2016,8,25,6,15,332.5,35.0,2.15,13.5,80.0,303.68,244.1
2016,8,25,6,30,442.0,47.0,2.1,14.0,122.0,407.92,336.05
2016,8,25,6,45,513.0,55.0,2.1,14.5,171.5,486.42,401.9
2016,8,25,7,0,584.0,63.0,2.1,15.0,221.0,568.48,466.67
2016,8,25,7,15,292.0,62.0,2.05,15.0,141.0,336.51,281.64
2016,8,25,7,30,0.0,61.0,2.0,15.0,61.0,53.89,40.17
2016,8,25,7,45,0.0,82.0,2.0,15.5,82.0,73.1,56.4
2016,8,25,8,0,0.0,103.0,2.0,16.0,103.0,93.36,73.0
2016,8,25,8,15,0.0,111.5,2.0,16.5,111.5,101.03,78.91
2016,8,25,8,30,0.0,120.0,2.0,17.0,120.0,108.73,84.81
2016,8,25,8,45,0.0,139.5,2.0,17.5,140.0,127.24,99.44
2016,8,25,9,0,0.0,159.0,2.0,18.0,160.0,145.66,113.78
2016,8,25,9,15,2.5,174.0,2.0,18.0,176.5,161.92,126.58
2016,8,25,9,30,5.0,189.0,2.0,18.0,193.0,178.1,139.22
2016,8,25,9,45,8.5,213.0,2.05,18.5,219.5,203.84,159.09
2016,8,25,10,0,12.0,237.0,2.1,19.0,246.0,229.33,178.47
2016,8,25,10,15,43.5,305.5,2.15,19.0,340.5,338.48,263.13
2016,8,25,10,30,75.0,374.0,2.2,19.0,435.0,433.81,334.6
2016,8,25,10,45,501.5,239.0,2.25,19.0,662.5,714.68,550.01
2016,8,25,11,0,928.0,104.0,2.3,19.0,890.0,932.18,700.46
2016,8,25,11,15,932.5,104.5,2.3,19.0,906.0,912.04,684.16
2016,8,25,11,30,937.0,105.0,2.3,19.0,922.0,888.61,668.14
2016,8,25,11,45,940.0,104.5,2.35,19.0,930.5,859.84,648.97
2016,8,25,12,0,943.0,104.0,2.4,19.0,939.0,828.1,627.72
2016,8,25,12,15,943.5,104.0,2.4,19.0,939.0,792.15,603.07
2016,8,25,12,30,944.0,104.0,2.4,19.0,939.0,753.66,575.92
2016,8,25,12,45,933.5,109.0,2.45,19.0,928.0,709.91,543.37
2016,8,25,13,0,923.0,114.0,2.5,19.0,917.0,664.68,509.0
2016,8,25,13,15,919.0,113.5,2.55,19.0,900.5,617.42,472.35
2016,8,25,13,30,915.0,113.0,2.6,19.0,884.0,568.78,433.59
2016,8,25,13,45,909.0,112.0,2.65,19.0,860.0,517.63,391.78
2016,8,25,14,0,903.0,111.0,2.7,19.0,836.0,465.69,348.12
2016,8,25,14,15,895.0,109.0,2.75,18.5,805.0,411.71,302.29
2016,8,25,14,30,887.0,107.0,2.8,18.0,774.0,357.6,255.2
2016,8,25,14,45,875.5,105.5,2.85,18.0,736.5,303.04,206.92
2016,8,25,15,0,864.0,104.0,2.9,18.0,699.0,249.12,160.0
2016,8,25,15,15,849.5,101.0,2.95,17.5,656.0,186.14,109.18
2016,8,25,15,30,835.0,98.0,3.0,17.0,613.0,132.61,72.53
2016,8,25,15,45,815.5,95.0,3.1,17.0,565.5,80.69,50.22
2016,8,25,16,0,796.0,92.0,3.2,17.0,518.0,64.98,51.19
2016,8,25,16,15,770.0,88.0,3.2,16.5,467.5,63.79,50.44
2016,8,25,16,30,744.0,84.0,3.2,16.0,417.0,62.53,49.62
2016,8,25,16,45,708.5,79.0,3.2,16.0,364.5,54.88,43.04
2016,8,25,17,0,673.0,74.0,3.2,16.0,312.0,52.87,41.38
2016,8,25,17,15,622.5,67.5,3.15,15.5,259.5,49.54,38.54
2016,8,25,17,30,572.0,61.0,3.1,15.0,207.0,46.08,35.47
2016,8,25,17,45,493.5,52.5,3.05,14.5,157.5,40.71,30.5
2016,8,25,18,0,415.0,44.0,3.0,14.0,108.0,35.19,25.17
2016,8,25,18,15,294.0,31.5,2.85,13.5,68.0,25.68,15.61
2016,8,25,18,30,173.0,19.0,2.7,13.0,28.0,15.75,0.0
2016,8,25,18,45,86.5,9.5,2.55,13.0,14.0,8.64,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,102.0,11.5,1.9,13.5,18.0,69.32,0.0
2016,8,26,6,0,204.0,23.0,2.0,14.0,36.0,185.61,89.22
2016,8,26,6,15,316.5,35.5,2.05,14.0,78.0,293.09,234.25
2016,8,26,6,30,429.0,48.0,2.1,14.0,120.0,399.2,328.69
2016,8,26,6,45,499.0,57.0,2.15,14.5,169.5,477.78,395.13
2016,8,26,7,0,569.0,66.0,2.2,15.0,219.0,559.83,460.39
2016,8,26,7,15,284.5,73.5,2.2,15.0,150.0,346.96,289.83
2016,8,26,7,30,0.0,81.0,2.2,15.0,81.0,73.07,56.36
2016,8,26,7,45,0.0,87.0,2.2,15.5,87.0,78.16,60.65
2016,8,26,8,0,0.0,93.0,2.2,16.0,93.0,83.4,64.7
2016,8,26,8,15,0.5,126.5,2.15,16.0,126.5,116.66,92.06
2016,8,26,8,30,1.0,160.0,2.1,16.0,160.0,150.16,119.15
2016,8,26,8,45,2.5,171.0,2.05,16.5,172.5,161.27,127.53
2016,8,26,9,0,4.0,182.0,2.0,17.0,185.0,172.43,135.91
2016,8,26,9,15,6.0,194.5,2.0,17.0,199.0,185.57,146.1
2016,8,26,9,30,8.0,207.0,2.0,17.0,213.0,198.65,156.19
2016,8,26,9,45,10.0,221.5,2.0,17.5,229.0,213.59,167.38
2016,8,26,10,0,12.0,236.0,2.0,18.0,245.0,228.36,178.33
2016,8,26,10,15,13.0,249.0,2.05,18.0,259.5,240.55,187.54
2016,8,26,10,30,14.0,262.0,2.1,18.0,274.0,252.54,196.58
2016,8,26,10,45,18.0,286.5,2.15,18.5,302.0,277.89,215.6
2016,8,26,11,0,22.0,311.0,2.2,19.0,330.0,302.67,233.93
2016,8,26,11,15,23.5,321.5,2.25,19.0,342.5,311.61,240.5
2016,8,26,11,30,25.0,332.0,2.3,19.0,355.0,328.08,252.84
2016,8,26,11,45,239.5,343.5,2.35,19.0,555.5,519.24,400.74
2016,8,26,12,0,454.0,355.0,2.4,19.0,756.0,683.77,521.12
2016,8,26,12,15,244.5,359.5,2.45,19.0,576.0,506.68,388.58
2016,8,26,12,30,35.0,364.0,2.5,19.0,396.0,345.7,265.34
2016,8,26,12,45,39.0,368.5,2.6,19.0,403.0,346.6,266.8
2016,8,26,13,0,43.0,373.0,2.7,19.0,410.0,346.81,267.08
2016,8,26,13,15,36.5,352.5,2.7,19.0,383.5,320.31,246.93
2016,8,26,13,30,30.0,332.0,2.7,19.0,357.0,294.99,227.71
2016,8,26,13,45,49.0,347.5,2.75,19.0,387.5,310.31,239.54
2016,8,26,14,0,68.0,363.0,2.8,19.0,418.0,322.53,248.59
2016,8,26,14,15,47.5,325.0,2.8,18.5,362.5,279.37,216.06
2016,8,26,14,30,27.0,287.0,2.8,18.0,307.0,239.27,185.91
2016,8,26,14,45,25.0,270.0,2.8,18.0,288.0,231.26,179.97
2016,8,26,15,0,23.0,253.0,2.8,18.0,269.0,214.31,166.95
2016,8,26,15,15,19.0,232.0,2.75,18.0,244.5,194.53,151.82
2016,8,26,15,30,15.0,211.0,2.7,18.0,220.0,175.42,137.27
2016,8,26,15,45,30.5,212.0,2.7,18.0,229.0,161.99,127.1
2016,8,26,16,0,46.0,213.0,2.7,18.0,238.0,160.14,132.22
2016,8,26,16,15,25.0,179.0,2.7,17.5,192.5,146.04,120.93
2016,8,26,16,30,4.0,145.0,2.7,17.0,147.0,120.55,99.7
2016,8,26,16,45,2.0,127.0,2.7,17.0,128.0,106.18,87.6
2016,8,26,17,0,0.0,109.0,2.7,17.0,109.0,91.68,75.19
2016,8,26,17,15,266.0,87.0,2.65,16.5,153.5,62.45,49.75
2016,8,26,17,30,532.0,65.0,2.6,16.0,198.0,49.46,38.28
2016,8,26,17,45,453.0,55.0,2.55,15.5,149.5,42.96,32.32
2016,8,26,18,0,374.0,45.0,2.5,15.0,101.0,36.22,25.88
2016,8,26,18,15,255.5,31.0,2.4,14.5,62.5,25.36,14.94
2016,8,26,18,30,137.0,17.0,2.3,14.0,24.0,13.44,0.0
2016,8,26,18,45,68.5,8.5,2.2,14.0,12.0,7.73,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,87.5,11.0,2.0,12.5,16.5,60.38,0.0
2016,8,27,6,0,175.0,22.0,2.1,13.0,33.0,163.55,67.27
2016,8,27,6,15,283.0,36.0,2.15,13.0,74.0,270.86,216.51
2016,8,27,6,30,391.0,50.0,2.2,13.0,115.0,373.9,309.23
2016,8,27,6,45,462.5,60.5,2.3,13.5,164.0,454.11,378.04
2016,8,27,7,0,534.0,71.0,2.4,14.0,213.0,537.93,445.83
2016,8,27,7,15,267.0,65.5,2.4,14.5,136.5,320.88,269.53
2016,8,27,7,30,0.0,60.0,2.4,15.0,60.0,53.0,39.46
2016,8,27,7,45,0.0,67.5,2.4,15.5,67.5,59.66,45.1
2016,8,27,8,0,0.0,75.0,2.4,16.0,75.0,66.34,50.45
2016,8,27,8,15,0.0,99.0,2.4,16.0,99.0,88.76,68.97
2016,8,27,8,30,0.0,123.0,2.4,16.0,123.0,111.76,87.72
2016,8,27,8,45,0.0,135.0,2.4,16.5,135.0,122.87,96.34
2016,8,27,9,0,0.0,147.0,2.4,17.0,147.0,133.94,104.85
2016,8,27,9,15,0.5,155.5,2.35,17.0,156.0,142.03,111.1
2016,8,27,9,30,1.0,164.0,2.3,17.0,165.0,150.12,117.34
2016,8,27,9,45,4.5,186.0,2.3,17.5,189.5,173.93,136.03
2016,8,27,10,0,8.0,208.0,2.3,18.0,214.0,197.56,154.29
2016,8,27,10,15,12.0,240.5,2.3,18.0,250.0,231.43,180.68
2016,8,27,10,30,16.0,273.0,2.3,18.0,286.0,264.87,206.41
2016,8,27,10,45,17.5,284.0,2.35,18.5,299.0,275.03,213.55
2016,8,27,11,0,19.0,295.0,2.4,19.0,312.0,284.95,220.55
2016,8,27,11,15,22.5,314.5,2.45,19.0,334.5,304.17,235.12
2016,8,27,11,30,26.0,334.0,2.5,19.0,357.0,330.67,255.12
2016,8,27,11,45,65.5,382.0,2.6,19.0,440.0,402.26,309.88
2016,8,27,12,0,105.0,430.0,2.7,19.0,523.0,469.26,359.98
2016,8,27,12,15,85.0,418.0,2.75,19.0,493.0,434.92,333.68
2016,8,27,12,30,65.0,406.0,2.8,19.0,463.0,402.35,309.1
2016,8,27,12,45,51.5,384.0,2.85,19.0,429.0,367.47,282.85
2016,8,27,13,0,38.0,362.0,2.9,19.0,395.0,334.43,257.83
2016,8,27,13,15,60.0,377.5,2.95,19.0,428.5,353.13,272.34
2016,8,27,13,30,82.0,393.0,3.0,19.0,462.0,368.69,284.02
2016,8,27,13,45,83.0,381.5,3.05,19.0,449.5,351.14,270.51
2016,8,27,14,0,84.0,370.0,3.1,19.0,437.0,333.58,256.99
2016,8,27,14,15,191.0,352.5,3.1,18.5,497.0,341.64,261.48
2016,8,27,14,30,298.0,335.0,3.1,18.0,557.0,336.64,254.07
2016,8,27,14,45,564.5,225.0,3.1,18.0,619.0,295.94,211.5
2016,8,27,15,0,831.0,115.0,3.1,18.0,681.0,235.84,150.44
2016,8,27,15,15,531.5,191.5,3.1,17.5,545.5,196.16,131.28
2016,8,27,15,30,232.0,268.0,3.1,17.0,410.0,206.67,155.38
2016,8,27,15,45,197.5,248.5,3.1,17.0,362.5,175.27,145.13
2016,8,27,16,0,163.0,229.0,3.1,17.0,315.0,161.01,133.57
2016,8,27,16,15,107.0,201.0,3.1,16.5,255.0,144.11,119.85
2016,8,27,16,30,51.0,173.0,3.1,16.0,195.0,132.79,110.74
2016,8,27,16,45,46.0,152.0,3.1,16.0,170.5,118.03,98.28
2016,8,27,17,0,41.0,131.0,3.1,16.0,146.0,102.92,85.34
2016,8,27,17,15,34.0,109.5,3.0,15.5,120.5,87.16,71.72
2016,8,27,17,30,27.0,88.0,2.9,15.0,95.0,71.08,57.51
2016,8,27,17,45,220.5,64.5,2.85,15.0,97.5,50.45,38.91
2016,8,27,18,0,414.0,41.0,2.8,15.0,100.0,32.89,22.91
2016,8,27,18,15,289.5,28.0,2.7,14.5,61.0,22.81,12.47
2016,8,27,18,30,165.0,15.0,2.6,14.0,22.0,13.64,0.0
2016,8,27,18,45,82.5,7.5,2.55,13.5,11.0,6.82,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,131.0,10.0,1.65,12.5,18.0,84.33,0.0
2016,8,28,6,0,262.0,20.0,1.7,13.0,36.0,215.14,71.86
2016,8,28,6,15,380.0,30.5,1.65,13.0,79.0,328.28,260.5
2016,8,28,6,30,498.0,41.0,1.6,13.0,122.0,437.57,358.73
2016,8,28,6,45,569.0,48.0,1.6,13.5,172.5,515.95,423.82
2016,8,28,7,0,640.0,55.0,1.6,14.0,223.0,592.35,483.73
2016,8,28,7,15,320.0,68.5,1.55,14.5,152.5,367.62,306.06
2016,8,28,7,30,0.0,82.0,1.5,15.0,82.0,74.26,57.25
2016,8,28,7,45,0.0,94.5,1.5,15.5,94.5,85.94,67.18
2016,8,28,8,0,0.0,107.0,1.5,16.0,107.0,97.59,76.51
2016,8,28,8,15,0.0,130.0,1.45,16.0,130.0,119.93,94.66
2016,8,28,8,30,0.0,153.0,1.4,16.0,153.0,142.16,112.45
2016,8,28,8,45,10.5,190.0,1.4,16.5,196.5,188.51,149.64
2016,8,28,9,0,21.0,227.0,1.4,17.0,240.0,234.89,185.91
2016,8,28,9,15,46.0,266.5,1.45,17.5,297.5,314.62,247.75
2016,8,28,9,30,71.0,306.0,1.5,18.0,355.0,378.16,295.41
2016,8,28,9,45,488.0,203.5,1.55,18.5,568.5,703.21,543.55
2016,8,28,10,0,905.0,101.0,1.6,19.0,782.0,966.78,719.75
2016,8,28,10,15,912.0,102.5,1.7,19.0,811.5,963.38,714.49
2016,8,28,10,30,919.0,104.0,1.8,19.0,841.0,956.46,710.3
2016,8,28,10,45,924.5,104.5,1.9,19.5,864.0,943.63,700.97
2016,8,28,11,0,930.0,105.0,2.0,20.0,887.0,927.37,689.48
2016,8,28,11,15,933.5,106.0,2.1,20.0,901.5,906.51,676.27
2016,8,28,11,30,937.0,107.0,2.2,20.0,916.0,882.38,660.86
2016,8,28,11,45,939.0,106.5,2.3,20.0,923.5,852.49,641.44
2016,8,28,12,0,941.0,106.0,2.4,20.0,931.0,819.69,619.91
2016,8,28,12,15,940.5,106.0,2.45,20.0,930.0,782.77,594.97
2016,8,28,12,30,940.0,106.0,2.5,20.0,929.0,743.4,566.94
2016,8,28,12,45,945.0,101.5,2.6,20.0,921.5,701.38,536.02
2016,8,28,13,0,950.0,97.0,2.7,20.0,914.0,656.9,502.39
2016,8,28,13,15,946.0,96.5,2.75,20.0,897.0,608.47,464.56
2016,8,28,13,30,942.0,96.0,2.8,20.0,880.0,558.59,424.52
2016,8,28,13,45,937.0,94.5,2.85,20.0,856.0,506.21,381.4
2016,8,28,14,0,932.0,93.0,2.9,20.0,832.0,452.92,336.28
2016,8,28,14,15,924.5,91.5,2.9,19.5,800.5,398.07,289.26
2016,8,28,14,30,917.0,90.0,2.9,19.0,769.0,342.99,240.99
2016,8,28,14,45,907.0,88.5,2.9,19.0,731.5,287.31,191.63
2016,8,28,15,0,897.0,87.0,2.9,19.0,694.0,232.11,143.93
2016,8,28,15,15,883.0,84.5,2.9,18.5,650.5,176.38,100.05
2016,8,28,15,30,869.0,82.0,2.9,18.0,607.0,122.01,65.47
2016,8,28,15,45,850.5,79.5,2.9,18.0,559.5,69.11,54.38
2016,8,28,16,0,832.0,77.0,2.9,18.0,512.0,55.12,42.49
2016,8,28,16,15,807.5,73.5,2.85,17.5,461.0,53.85,41.63
2016,8,28,16,30,783.0,70.0,2.8,17.0,410.0,52.52,40.7
2016,8,28,16,45,747.5,66.5,2.75,17.0,357.0,51.07,39.55
2016,8,28,17,0,712.0,63.0,2.7,17.0,304.0,49.6,38.35
2016,8,28,17,15,662.0,57.5,2.6,16.5,251.5,46.36,35.57
2016,8,28,17,30,612.0,52.0,2.5,16.0,199.0,39.4,29.36
2016,8,28,17,45,529.5,44.5,2.45,15.5,149.0,34.53,24.83
2016,8,28,18,0,447.0,37.0,2.4,15.0,99.0,29.56,19.96
2016,8,28,18,15,312.5,25.5,2.35,14.5,60.0,20.71,10.31
2016,8,28,18,30,178.0,14.0,2.3,14.0,21.0,12.73,0.0
2016,8,28,18,45,89.0,7.0,2.25,13.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,107.0,10.0,2.5,12.5,16.0,70.39,0.0
2016,8,29,6,0,214.0,20.0,2.6,13.0,32.0,183.87,41.72
2016,8,29,6,15,333.5,31.5,2.7,13.5,73.5,298.45,236.44
2016,8,29,6,30,453.0,43.0,2.8,14.0,115.0,407.98,336.08
2016,8,29,6,45,273.0,71.5,2.95,14.5,119.5,324.63,270.35
2016,8,29,7,0,93.0,100.0,3.1,15.0,124.0,200.8,166.15
2016,8,29,7,15,104.0,121.5,3.1,15.0,154.0,235.49,195.72
2016,8,29,7,30,115.0,143.0,3.1,15.0,184.0,270.05,224.08
2016,8,29,7,45,441.5,109.0,3.1,15.5,303.0,537.66,445.24
2016,8,29,8,0,768.0,75.0,3.1,16.0,422.0,793.54,635.5
2016,8,29,8,15,792.0,78.5,3.05,16.5,471.5,832.18,658.03
2016,8,29,8,30,816.0,82.0,3.0,17.0,521.0,868.72,680.21
2016,8,29,8,45,836.5,83.5,3.0,17.5,568.0,887.9,690.13
2016,8,29,9,0,857.0,85.0,3.0,18.0,615.0,913.61,704.71
2016,8,29,9,15,870.0,87.0,2.95,18.0,656.5,929.98,713.66
2016,8,29,9,30,883.0,89.0,2.9,18.0,698.0,943.17,720.54
2016,8,29,9,45,900.0,87.5,2.85,18.5,736.0,952.76,723.71
2016,8,29,10,0,917.0,86.0,2.8,19.0,774.0,958.96,724.71
2016,8,29,10,15,924.0,87.5,2.8,19.0,803.5,955.71,721.3
2016,8,29,10,30,931.0,89.0,2.8,19.0,833.0,948.9,715.73
2016,8,29,10,45,937.0,89.5,2.85,19.0,856.0,936.56,707.0
2016,8,29,11,0,943.0,90.0,2.9,19.0,879.0,920.73,696.05
2016,8,29,11,15,720.0,211.0,2.95,19.0,819.5,836.78,637.84
2016,8,29,11,30,497.0,332.0,3.0,19.0,760.0,739.13,563.57
2016,8,29,11,45,725.5,211.5,3.05,19.5,842.0,787.55,602.4
2016,8,29,12,0,954.0,91.0,3.1,20.0,924.0,812.52,620.08
2016,8,29,12,15,954.0,91.0,3.15,20.0,923.5,775.72,594.28
2016,8,29,12,30,954.0,91.0,3.2,20.0,923.0,736.38,566.04
2016,8,29,12,45,935.0,101.0,3.25,20.0,910.0,691.25,531.63
2016,8,29,13,0,916.0,111.0,3.3,20.0,897.0,645.08,495.74
2016,8,29,13,15,912.5,110.5,3.35,20.0,880.0,598.17,458.63
2016,8,29,13,30,909.0,110.0,3.4,20.0,863.0,549.84,419.4
2016,8,29,13,45,907.0,106.5,3.45,20.0,840.0,498.61,376.84
2016,8,29,14,0,905.0,103.0,3.5,20.0,817.0,446.27,332.18
2016,8,29,14,15,897.5,101.5,3.5,20.0,786.0,392.64,285.37
2016,8,29,14,30,890.0,100.0,3.5,20.0,755.0,338.82,237.65
2016,8,29,14,45,882.0,96.5,3.55,20.0,718.5,283.45,188.72
2016,8,29,15,0,874.0,93.0,3.6,20.0,682.0,228.4,141.43
2016,8,29,15,15,860.0,91.0,3.6,19.5,639.0,174.2,99.28
2016,8,29,15,30,846.0,89.0,3.6,19.0,596.0,112.19,59.22
2016,8,29,15,45,631.0,136.5,3.6,19.0,497.5,85.31,68.1
2016,8,29,16,0,416.0,184.0,3.6,19.0,399.0,119.18,97.34
2016,8,29,16,15,208.0,137.5,3.6,18.5,245.0,98.01,79.64
2016,8,29,16,30,0.0,91.0,3.6,18.0,91.0,79.51,64.04
2016,8,29,16,45,0.0,79.0,3.6,18.0,79.0,69.36,55.39
2016,8,29,17,0,0.0,67.0,3.6,18.0,67.0,59.13,46.55
2016,8,29,17,15,0.0,55.0,3.5,17.5,55.0,48.57,37.35
2016,8,29,17,30,0.0,43.0,3.4,17.0,43.0,37.93,27.91
2016,8,29,17,45,0.0,32.0,3.3,16.5,32.0,28.2,19.12
2016,8,29,18,0,0.0,21.0,3.2,16.0,21.0,18.48,10.25
2016,8,29,18,15,0.0,12.5,3.15,15.5,12.5,10.98,2.42
2016,8,29,18,30,0.0,4.0,3.1,15.0,4.0,3.64,0.0
2016,8,29,18,45,0.0,2.0,3.1,15.0,2.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,125.0,9.0,3.0,13.5,16.0,79.62,0.0
2016,8,30,6,0,250.0,18.0,3.1,14.0,32.0,202.22,20.11
2016,8,30,6,15,374.0,28.0,3.1,14.5,74.0,320.11,251.54
2016,8,30,6,30,498.0,38.0,3.1,15.0,116.0,432.0,354.27
2016,8,30,6,45,573.0,44.5,3.1,15.5,166.5,506.27,417.54
2016,8,30,7,0,648.0,51.0,3.1,16.0,217.0,591.31,485.67
2016,8,30,7,15,694.0,55.5,3.0,16.5,270.0,653.41,532.39
2016,8,30,7,30,740.0,60.0,2.9,17.0,323.0,715.93,577.09
2016,8,30,7,45,775.0,63.0,2.85,17.5,376.0,766.99,611.63
2016,8,30,8,0,810.0,66.0,2.8,18.0,429.0,817.03,644.24
2016,8,30,8,15,832.5,68.5,2.75,18.5,479.0,844.97,660.17
2016,8,30,8,30,855.0,71.0,2.7,19.0,529.0,879.47,680.51
