Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,45,873.5,72.5,2.65,19.5,576.0,906.56,695.27
2016,8,30,9,0,892.0,74.0,2.6,20.0,623.0,930.87,707.99
2016,8,30,9,15,904.0,75.5,2.6,20.5,664.5,946.04,714.89
2016,8,30,9,30,916.0,77.0,2.6,21.0,706.0,957.91,719.72
2016,8,30,9,45,923.5,79.5,2.65,21.5,741.5,963.3,720.8
2016,8,30,10,0,931.0,82.0,2.7,22.0,777.0,965.12,719.7
2016,8,30,10,15,937.5,83.0,2.75,22.0,806.5,960.71,716.03
2016,8,30,10,30,944.0,84.0,2.8,22.0,836.0,952.73,710.18
2016,8,30,10,45,950.0,83.5,2.9,22.0,858.5,939.11,701.11
2016,8,30,11,0,956.0,83.0,3.0,22.0,881.0,922.01,689.8
2016,8,30,11,15,958.5,83.5,3.1,22.0,895.5,899.5,674.88
2016,8,30,11,30,961.0,84.0,3.2,22.0,910.0,873.72,657.74
2016,8,30,11,45,962.5,84.0,3.3,22.0,916.5,843.5,637.49
2016,8,30,12,0,964.0,84.0,3.4,22.0,923.0,810.3,615.07
2016,8,30,12,15,964.0,84.0,3.45,22.0,922.0,773.19,589.53
2016,8,30,12,30,964.0,84.0,3.5,22.0,921.0,733.51,561.13
2016,8,30,12,45,957.5,86.0,3.6,22.0,911.0,689.06,527.61
2016,8,30,13,0,951.0,88.0,3.7,22.0,901.0,642.87,491.97
2016,8,30,13,15,947.5,87.5,3.7,21.5,884.0,594.67,454.54
2016,8,30,13,30,944.0,87.0,3.7,21.0,867.0,544.98,414.78
2016,8,30,13,45,940.5,85.0,3.75,21.0,843.0,492.77,371.2
2016,8,30,14,0,937.0,83.0,3.8,21.0,819.0,439.52,325.54
2016,8,30,14,15,930.0,82.0,3.75,21.0,787.5,385.01,277.71
2016,8,30,14,30,923.0,81.0,3.7,21.0,756.0,330.21,228.92
2016,8,30,14,45,914.0,78.5,3.7,21.0,719.0,273.76,179.0
2016,8,30,15,0,905.0,76.0,3.7,21.0,682.0,217.72,131.03
2016,8,30,15,15,892.0,74.0,3.65,20.5,639.0,162.18,88.28
2016,8,30,15,30,879.0,72.0,3.6,20.0,596.0,107.89,55.83
2016,8,30,15,45,862.5,69.5,3.6,20.0,549.0,58.79,45.14
2016,8,30,16,0,846.0,67.0,3.6,20.0,502.0,57.28,44.03
2016,8,30,16,15,822.5,64.5,3.55,19.5,451.5,55.61,42.83
2016,8,30,16,30,799.0,62.0,3.5,19.0,401.0,46.89,35.47
2016,8,30,16,45,764.5,58.5,3.5,19.0,348.5,45.18,34.09
2016,8,30,17,0,730.0,55.0,3.5,19.0,296.0,43.43,32.62
2016,8,30,17,15,680.5,50.5,3.45,18.5,243.5,40.76,30.33
2016,8,30,17,30,631.0,46.0,3.4,18.0,191.0,38.07,27.89
2016,8,30,17,45,545.5,39.5,3.35,17.5,142.0,33.44,23.57
2016,8,30,18,0,460.0,33.0,3.3,17.0,93.0,26.37,16.86
2016,8,30,18,15,230.0,25.0,3.25,16.5,55.0,20.49,8.42
2016,8,30,18,30,0.0,17.0,3.2,16.0,17.0,15.46,0.0
2016,8,30,18,45,0.0,8.5,3.2,16.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,123.0,9.0,2.9,13.5,15.5,78.3,0.0
2016,8,31,6,0,246.0,18.0,3.0,14.0,31.0,198.16,0.0
2016,8,31,6,15,374.0,27.5,3.1,14.0,73.0,319.01,249.45
2016,8,31,6,30,502.0,37.0,3.2,14.0,115.0,432.64,355.81
2016,8,31,6,45,573.5,44.0,3.3,14.5,165.0,505.0,418.3
2016,8,31,7,0,645.0,51.0,3.4,15.0,215.0,587.84,485.57
2016,8,31,7,15,355.5,94.5,3.4,15.5,188.0,431.28,359.37
2016,8,31,7,30,66.0,138.0,3.4,16.0,161.0,207.86,170.5
2016,8,31,7,45,41.0,148.0,3.45,16.5,163.0,194.37,158.31
2016,8,31,8,0,16.0,158.0,3.5,17.0,165.0,167.08,134.23
2016,8,31,8,15,8.0,156.0,3.45,17.0,159.5,154.82,123.46
2016,8,31,8,30,0.0,154.0,3.4,17.0,154.0,143.44,113.41
2016,8,31,8,45,26.5,205.0,3.4,17.5,221.5,234.07,187.08
2016,8,31,9,0,53.0,256.0,3.4,18.0,289.0,313.79,249.81
2016,8,31,9,15,99.0,287.5,3.4,18.5,353.5,388.43,307.81
2016,8,31,9,30,145.0,319.0,3.4,19.0,418.0,478.86,376.05
2016,8,31,9,45,531.5,203.5,3.4,19.5,594.5,740.07,577.78
2016,8,31,10,0,918.0,88.0,3.4,20.0,771.0,957.43,727.59
2016,8,31,10,15,925.0,89.0,3.4,20.0,800.5,953.37,721.81
2016,8,31,10,30,932.0,90.0,3.4,20.0,830.0,945.76,715.65
2016,8,31,10,45,937.5,90.5,3.45,20.5,852.5,932.73,704.96
2016,8,31,11,0,943.0,91.0,3.5,21.0,875.0,916.22,692.07
2016,8,31,11,15,946.0,91.5,3.5,21.0,890.0,894.16,676.53
2016,8,31,11,30,949.0,92.0,3.5,21.0,905.0,868.85,658.84
2016,8,31,11,45,951.5,92.0,3.55,21.0,912.0,839.5,638.66
2016,8,31,12,0,954.0,92.0,3.6,21.0,919.0,807.15,616.35
2016,8,31,12,15,953.5,92.0,3.6,21.0,917.5,769.79,590.19
2016,8,31,12,30,953.0,92.0,3.6,21.0,916.0,729.93,560.8
2016,8,31,12,45,945.0,95.0,3.6,21.5,905.5,685.62,525.79
2016,8,31,13,0,937.0,98.0,3.6,22.0,895.0,639.69,488.98
2016,8,31,13,15,933.0,97.5,3.65,22.0,877.5,591.62,450.92
2016,8,31,13,30,929.0,97.0,3.7,22.0,860.0,542.13,410.72
2016,8,31,13,45,925.5,94.5,3.75,22.0,836.0,490.05,367.41
2016,8,31,14,0,922.0,92.0,3.8,22.0,812.0,436.97,322.08
2016,8,31,14,15,913.5,90.5,3.8,21.5,780.5,382.17,274.88
2016,8,31,14,30,905.0,89.0,3.8,21.0,749.0,327.28,226.73
2016,8,31,14,45,896.5,86.5,3.85,21.0,712.0,271.78,177.74
2016,8,31,15,0,888.0,84.0,3.9,21.0,675.0,216.64,130.77
2016,8,31,15,15,532.0,174.5,3.9,21.0,522.0,174.88,113.6
2016,8,31,15,30,176.0,265.0,3.9,21.0,369.0,195.56,147.58
2016,8,31,15,45,146.5,242.5,3.9,21.0,324.5,168.58,137.69
2016,8,31,16,0,117.0,220.0,3.9,21.0,280.0,155.33,127.06
2016,8,31,16,15,447.0,143.0,3.85,20.5,336.5,95.73,77.08
2016,8,31,16,30,777.0,66.0,3.8,20.0,393.0,49.86,37.89
2016,8,31,16,45,743.5,62.0,3.8,19.5,341.0,47.91,36.4
2016,8,31,17,0,710.0,58.0,3.8,19.0,289.0,45.91,34.79
2016,8,31,17,15,658.0,53.0,3.7,18.5,237.0,42.93,32.23
2016,8,31,17,30,606.0,48.0,3.6,18.0,185.0,39.92,29.49
2016,8,31,17,45,522.0,40.5,3.55,17.5,136.5,31.59,21.9
2016,8,31,18,0,438.0,33.0,3.5,17.0,88.0,26.49,16.85
2016,8,31,18,15,286.0,22.0,3.5,16.5,51.0,17.95,5.51
2016,8,31,18,30,134.0,11.0,3.5,16.0,14.0,10.01,0.0
2016,8,31,18,45,67.0,5.5,3.5,16.0,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,109.5,9.0,2.35,13.5,14.0,70.45,0.0
2016,9,1,6,0,219.0,18.0,2.4,14.0,28.0,180.02,0.0
2016,9,1,6,15,349.0,28.5,2.35,14.0,69.5,303.61,234.93
2016,9,1,6,30,479.0,39.0,2.3,14.0,111.0,418.73,342.62
2016,9,1,6,45,548.5,47.0,2.3,14.5,161.0,496.01,408.55
2016,9,1,7,0,618.0,55.0,2.3,15.0,211.0,576.95,473.39
2016,9,1,7,15,309.0,76.5,2.15,15.5,154.5,368.75,306.8
2016,9,1,7,30,0.0,98.0,2.0,16.0,98.0,92.05,71.99
2016,9,1,7,45,0.5,120.0,1.9,16.5,120.5,114.22,90.52
2016,9,1,8,0,1.0,142.0,1.8,17.0,143.0,136.15,108.08
2016,9,1,8,15,28.0,180.0,1.75,17.0,195.0,213.85,171.78
2016,9,1,8,30,55.0,218.0,1.7,17.0,247.0,280.04,224.45
2016,9,1,8,45,190.5,235.5,1.65,17.5,349.5,438.02,349.36
2016,9,1,9,0,326.0,253.0,1.6,18.0,452.0,598.47,468.46
2016,9,1,9,15,607.5,173.0,1.65,18.0,575.0,792.68,610.74
2016,9,1,9,30,889.0,93.0,1.7,18.0,698.0,947.01,712.86
2016,9,1,9,45,897.5,95.5,1.75,18.5,734.0,952.79,712.68
2016,9,1,10,0,906.0,98.0,1.8,19.0,770.0,955.08,712.1
2016,9,1,10,15,913.0,99.5,1.9,19.0,799.5,951.35,709.69
2016,9,1,10,30,920.0,101.0,2.0,19.0,829.0,944.08,705.09
2016,9,1,10,45,922.0,104.0,2.1,19.5,850.5,930.4,695.0
2016,9,1,11,0,924.0,107.0,2.2,20.0,872.0,913.31,682.75
2016,9,1,11,15,927.0,107.5,2.35,20.0,886.5,891.24,668.94
2016,9,1,11,30,930.0,108.0,2.5,20.0,901.0,865.98,652.86
2016,9,1,11,45,927.5,110.5,2.65,20.0,907.0,835.22,632.84
2016,9,1,12,0,925.0,113.0,2.8,20.0,913.0,801.74,610.73
2016,9,1,12,15,924.5,113.0,2.8,20.0,911.5,764.91,585.0
2016,9,1,12,30,924.0,113.0,2.8,20.0,910.0,725.67,555.63
2016,9,1,12,45,925.5,110.5,2.85,20.0,901.5,683.31,523.68
2016,9,1,13,0,927.0,108.0,2.9,20.0,893.0,638.77,489.3
2016,9,1,13,15,923.0,107.0,2.85,20.0,876.0,590.51,450.85
2016,9,1,13,30,919.0,106.0,2.8,20.0,859.0,540.87,410.36
2016,9,1,13,45,913.5,105.0,2.75,20.0,834.5,489.39,367.39
2016,9,1,14,0,908.0,104.0,2.7,20.0,810.0,437.1,322.63
2016,9,1,14,15,899.5,102.5,2.75,20.0,778.0,382.81,275.51
2016,9,1,14,30,891.0,101.0,2.8,20.0,746.0,328.45,227.6
2016,9,1,14,45,878.0,99.5,2.85,20.0,708.0,273.21,179.32
2016,9,1,15,0,865.0,98.0,2.9,20.0,670.0,218.82,133.56
2016,9,1,15,15,849.5,95.5,2.9,19.5,626.5,155.87,86.05
2016,9,1,15,30,834.0,93.0,2.9,19.0,583.0,102.74,56.15
2016,9,1,15,45,810.5,90.5,2.95,19.0,534.5,63.49,49.42
2016,9,1,16,0,787.0,88.0,3.0,19.0,486.0,63.34,49.48
2016,9,1,16,15,759.0,84.0,3.0,18.5,435.0,62.01,48.61
2016,9,1,16,30,731.0,80.0,3.0,18.0,384.0,60.63,47.67
2016,9,1,16,45,688.5,75.5,3.0,18.0,331.0,53.45,41.51
2016,9,1,17,0,646.0,71.0,3.0,18.0,278.0,51.73,40.07
2016,9,1,17,15,587.5,64.0,3.0,17.5,226.0,47.9,36.74
2016,9,1,17,30,529.0,57.0,3.0,17.0,174.0,43.96,33.15
2016,9,1,17,45,434.0,47.5,3.0,16.5,126.5,37.61,27.21
2016,9,1,18,0,339.0,38.0,3.0,16.0,79.0,31.09,20.7
2016,9,1,18,15,169.5,24.0,2.95,15.5,44.5,18.9,4.41
2016,9,1,18,30,0.0,10.0,2.9,15.0,10.0,9.1,0.0
2016,9,1,18,45,0.0,5.0,2.9,15.0,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,66.5,8.5,2.15,12.5,11.5,45.45,0.0
2016,9,2,6,0,133.0,17.0,2.2,13.0,23.0,123.07,0.0
2016,9,2,6,15,254.0,30.5,2.2,13.5,61.0,243.56,186.76
2016,9,2,6,30,375.0,44.0,2.2,14.0,99.0,352.04,288.42
2016,9,2,6,45,453.5,53.0,2.2,14.5,147.0,433.76,359.15
2016,9,2,7,0,532.0,62.0,2.2,15.0,195.0,519.63,428.8
2016,9,2,7,15,584.0,69.0,2.1,15.5,246.0,585.32,478.9
2016,9,2,7,30,636.0,76.0,2.0,16.0,297.0,652.12,527.29
2016,9,2,7,45,676.0,80.5,1.9,16.5,348.5,706.0,563.86
2016,9,2,8,0,716.0,85.0,1.8,17.0,400.0,759.35,598.58
2016,9,2,8,15,612.0,124.5,1.75,17.5,416.5,727.0,571.43
2016,9,2,8,30,508.0,164.0,1.7,18.0,433.0,678.24,532.71
2016,9,2,8,45,542.0,169.0,1.65,18.5,478.5,717.8,559.03
2016,9,2,9,0,576.0,174.0,1.6,19.0,524.0,763.33,587.87
2016,9,2,9,15,709.0,138.0,1.65,19.5,599.0,846.04,642.33
2016,9,2,9,30,842.0,102.0,1.7,20.0,674.0,920.47,689.34
2016,9,2,9,45,867.5,97.0,1.75,20.5,713.0,924.28,688.88
2016,9,2,10,0,893.0,92.0,1.8,21.0,752.0,933.95,693.24
2016,9,2,10,15,900.5,93.5,1.85,21.0,781.0,930.84,690.56
2016,9,2,10,30,908.0,95.0,1.9,21.0,810.0,924.24,685.85
2016,9,2,10,45,911.5,97.0,1.95,21.5,832.0,911.12,675.67
2016,9,2,11,0,915.0,99.0,2.0,22.0,854.0,894.61,663.43
2016,9,2,11,15,918.0,99.5,2.05,22.0,868.5,872.85,649.07
2016,9,2,11,30,921.0,100.0,2.1,22.0,883.0,847.93,632.63
2016,9,2,11,45,923.0,100.0,2.2,22.0,890.0,818.68,613.64
2016,9,2,12,0,925.0,100.0,2.3,22.0,897.0,786.55,592.55
2016,9,2,12,15,925.0,100.0,2.35,22.0,896.0,750.27,568.04
2016,9,2,12,30,925.0,100.0,2.4,22.0,895.0,711.53,539.67
2016,9,2,12,45,911.5,106.5,2.5,22.0,882.5,667.68,507.02
2016,9,2,13,0,898.0,113.0,2.6,22.0,870.0,622.59,472.62
2016,9,2,13,15,894.0,112.0,2.7,22.0,853.5,575.52,435.92
2016,9,2,13,30,890.0,111.0,2.8,22.0,837.0,527.14,397.08
2016,9,2,13,45,887.5,108.0,2.9,22.0,813.5,476.72,355.49
2016,9,2,14,0,885.0,105.0,3.0,22.0,790.0,425.28,311.83
2016,9,2,14,15,876.5,103.5,3.1,21.5,759.0,372.16,266.39
2016,9,2,14,30,868.0,102.0,3.2,21.0,728.0,319.0,220.06
2016,9,2,14,45,858.5,99.0,3.3,21.0,691.0,264.69,172.62
2016,9,2,15,0,849.0,96.0,3.4,21.0,654.0,210.9,127.55
2016,9,2,15,15,834.0,93.5,3.45,20.5,611.5,148.89,81.33
2016,9,2,15,30,819.0,91.0,3.5,20.0,569.0,96.7,53.09
2016,9,2,15,45,799.0,88.0,3.55,20.0,522.0,61.8,47.78
2016,9,2,16,0,779.0,85.0,3.6,20.0,475.0,61.24,47.49
2016,9,2,16,15,750.5,81.0,3.55,19.5,424.5,59.82,46.53
2016,9,2,16,30,722.0,77.0,3.5,19.0,374.0,58.36,45.51
2016,9,2,16,45,680.0,72.5,3.5,19.0,322.0,51.35,39.51
2016,9,2,17,0,638.0,68.0,3.5,19.0,270.0,49.54,37.98
2016,9,2,17,15,579.0,61.5,3.5,18.0,219.0,46.02,35.0
2016,9,2,17,30,520.0,55.0,3.5,17.0,168.0,42.43,31.77
2016,9,2,17,45,423.5,45.5,3.5,16.5,121.0,36.01,25.76
2016,9,2,18,0,327.0,36.0,3.5,16.0,74.0,29.42,19.11
2016,9,2,18,15,163.5,18.0,3.45,15.5,37.0,14.44,0.09
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,6.5,2.7,11.5,6.5,5.91,0.0
2016,9,3,6,0,0.0,13.0,2.8,12.0,13.0,11.45,0.0
2016,9,3,6,15,35.5,32.5,2.8,12.5,37.5,75.42,53.77
2016,9,3,6,30,71.0,52.0,2.8,13.0,62.0,124.47,100.0
2016,9,3,6,45,91.0,74.0,2.85,13.5,92.5,167.41,138.13
2016,9,3,7,0,111.0,96.0,2.9,14.0,123.0,210.16,175.16
2016,9,3,7,15,132.0,116.0,2.8,14.5,156.0,250.9,209.46
2016,9,3,7,30,153.0,136.0,2.7,15.0,189.0,292.26,243.18
2016,9,3,7,45,415.5,117.5,2.6,15.5,293.0,522.76,431.61
2016,9,3,8,0,678.0,99.0,2.5,16.0,397.0,742.92,595.6
2016,9,3,8,15,706.0,104.0,2.4,16.0,446.0,784.38,621.43
2016,9,3,8,30,734.0,109.0,2.3,16.0,495.0,824.03,646.81
2016,9,3,8,45,753.5,113.5,2.2,16.5,540.5,853.13,662.98
2016,9,3,9,0,773.0,118.0,2.1,17.0,586.0,874.39,673.47
2016,9,3,9,15,788.5,121.5,2.1,17.0,627.5,893.45,684.67
2016,9,3,9,30,804.0,125.0,2.1,17.0,669.0,909.38,693.78
2016,9,3,9,45,844.0,113.5,2.1,17.5,711.0,927.88,703.42
2016,9,3,10,0,884.0,102.0,2.1,18.0,753.0,934.31,704.94
2016,9,3,10,15,891.5,103.5,2.2,18.0,782.0,930.96,702.53
2016,9,3,10,30,899.0,105.0,2.3,18.0,811.0,924.14,697.97
2016,9,3,10,45,903.0,106.5,2.45,18.5,832.5,910.75,688.23
2016,9,3,11,0,907.0,108.0,2.6,19.0,854.0,894.01,676.27
2016,9,3,11,15,910.5,109.0,2.75,19.0,868.5,873.05,662.69
2016,9,3,11,30,914.0,110.0,2.9,19.0,883.0,848.91,646.86
2016,9,3,11,45,914.5,110.5,3.05,19.0,889.5,818.87,626.8
2016,9,3,12,0,915.0,111.0,3.2,19.0,896.0,786.07,604.63
2016,9,3,12,15,915.5,111.0,3.3,19.0,895.5,750.18,579.32
2016,9,3,12,30,916.0,111.0,3.4,19.0,895.0,711.84,550.48
2016,9,3,12,45,904.0,116.5,3.5,19.0,883.0,668.11,516.85
2016,9,3,13,0,892.0,122.0,3.6,19.0,871.0,623.1,481.47
2016,9,3,13,15,888.5,121.0,3.6,19.0,855.0,576.35,443.71
2016,9,3,13,30,885.0,120.0,3.6,19.0,839.0,528.26,403.92
2016,9,3,13,45,883.5,116.5,3.65,19.0,816.0,477.93,361.42
2016,9,3,14,0,882.0,113.0,3.7,19.0,793.0,426.51,316.86
2016,9,3,14,15,874.0,111.5,3.7,19.0,762.0,373.54,270.12
2016,9,3,14,30,866.0,110.0,3.7,19.0,731.0,320.48,222.79
2016,9,3,14,45,857.0,107.0,3.7,19.0,694.0,258.9,169.24
2016,9,3,15,0,848.0,104.0,3.7,19.0,657.0,204.53,123.51
2016,9,3,15,15,832.5,101.0,3.75,18.5,614.0,150.28,83.77
2016,9,3,15,30,817.0,98.0,3.8,18.0,571.0,97.75,56.25
2016,9,3,15,45,793.0,95.5,3.85,18.0,523.0,67.35,53.01
2016,9,3,16,0,769.0,93.0,3.9,18.0,475.0,67.37,53.22
2016,9,3,16,15,740.0,89.0,3.95,17.5,424.5,60.02,47.1
2016,9,3,16,30,711.0,85.0,4.0,17.0,374.0,59.01,46.48
2016,9,3,16,45,664.5,80.0,4.05,17.0,321.0,57.11,44.92
2016,9,3,17,0,618.0,75.0,4.1,17.0,268.0,55.19,43.28
2016,9,3,17,15,555.5,67.5,4.0,16.5,216.0,51.1,39.69
2016,9,3,17,30,493.0,60.0,3.9,16.0,164.0,46.92,35.82
2016,9,3,17,45,387.5,49.5,3.85,15.5,117.0,39.8,29.09
2016,9,3,18,0,282.0,39.0,3.8,15.0,70.0,30.5,19.87
2016,9,3,18,15,141.0,19.5,3.75,14.5,35.0,15.37,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,37.0,8.0,2.75,11.5,9.5,7.28,0.0
2016,9,4,6,0,74.0,16.0,2.8,12.0,19.0,59.25,0.0
2016,9,4,6,15,189.0,33.0,2.8,12.0,56.0,204.39,153.34
2016,9,4,6,30,304.0,50.0,2.8,12.0,93.0,309.05,254.89
2016,9,4,6,45,399.0,60.5,2.8,12.5,142.5,398.47,333.52
2016,9,4,7,0,494.0,71.0,2.8,13.0,192.0,499.24,417.57
2016,9,4,7,15,550.5,79.5,2.65,13.5,243.5,569.49,472.45
2016,9,4,7,30,607.0,88.0,2.5,14.0,295.0,640.91,525.53
2016,9,4,7,45,656.0,91.5,2.45,14.5,348.5,700.53,567.76
2016,9,4,8,0,705.0,95.0,2.4,15.0,402.0,759.8,608.19
2016,9,4,8,15,733.0,100.0,2.3,15.5,452.5,801.65,634.31
2016,9,4,8,30,761.0,105.0,2.2,16.0,503.0,841.62,658.43
2016,9,4,8,45,788.0,106.5,2.1,16.5,551.0,869.2,673.26
2016,9,4,9,0,815.0,108.0,2.0,17.0,599.0,899.65,689.86
2016,9,4,9,15,830.0,110.5,1.95,17.0,640.5,917.24,699.22
2016,9,4,9,30,845.0,113.0,1.9,17.0,682.0,931.59,706.55
2016,9,4,9,45,867.0,110.0,1.9,17.5,720.5,942.75,711.09
2016,9,4,10,0,889.0,107.0,1.9,18.0,759.0,941.89,707.74
2016,9,4,10,15,896.5,108.5,1.95,18.5,788.5,938.26,703.43
2016,9,4,10,30,904.0,110.0,2.0,19.0,818.0,931.15,696.98
2016,9,4,10,45,910.0,111.0,2.05,19.5,840.5,918.69,687.15
2016,9,4,11,0,916.0,112.0,2.1,20.0,863.0,902.8,675.19
2016,9,4,11,15,919.0,113.0,2.2,20.0,877.5,881.02,661.13
2016,9,4,11,30,922.0,114.0,2.3,20.0,892.0,856.05,644.89
2016,9,4,11,45,924.0,114.0,2.4,20.0,898.5,826.28,625.29
2016,9,4,12,0,926.0,114.0,2.5,20.0,905.0,793.63,603.56
2016,9,4,12,15,925.5,114.0,2.6,20.0,903.5,756.49,577.77
2016,9,4,12,30,925.0,114.0,2.7,20.0,902.0,716.94,548.65
2016,9,4,12,45,925.5,112.0,2.8,20.0,893.0,674.06,516.41
2016,9,4,13,0,926.0,110.0,2.9,20.0,884.0,629.07,481.69
2016,9,4,13,15,921.5,109.0,2.95,20.0,866.5,580.35,442.98
2016,9,4,13,30,917.0,108.0,3.0,20.0,849.0,530.3,402.15
2016,9,4,13,45,910.5,107.5,3.1,20.0,824.0,478.69,359.01
2016,9,4,14,0,904.0,107.0,3.2,20.0,799.0,426.35,314.05
2016,9,4,14,15,895.0,105.0,3.2,20.0,767.0,371.57,266.1
2016,9,4,14,30,886.0,103.0,3.2,20.0,735.0,316.79,217.65
2016,9,4,14,45,873.5,101.0,3.25,20.0,696.5,261.51,169.46
2016,9,4,15,0,861.0,99.0,3.3,20.0,658.0,198.93,117.9
2016,9,4,15,15,845.0,96.5,3.3,19.5,614.0,144.32,78.76
2016,9,4,15,30,829.0,94.0,3.3,19.0,570.0,91.48,52.57
2016,9,4,15,45,805.0,91.5,3.3,19.0,521.5,64.77,50.59
2016,9,4,16,0,781.0,89.0,3.3,19.0,473.0,64.66,50.68
2016,9,4,16,15,751.0,84.5,3.35,18.5,421.5,62.96,49.48
2016,9,4,16,30,721.0,80.0,3.4,18.0,370.0,55.64,43.35
2016,9,4,16,45,674.0,75.5,3.5,17.5,316.5,53.95,42.06
2016,9,4,17,0,627.0,71.0,3.6,17.0,263.0,52.25,40.7
2016,9,4,17,15,564.0,63.5,3.6,16.5,211.5,48.02,36.96
2016,9,4,17,30,501.0,56.0,3.6,16.0,160.0,43.68,32.93
2016,9,4,17,45,397.5,45.5,3.6,15.5,113.0,36.41,26.08
2016,9,4,18,0,294.0,35.0,3.6,15.0,66.0,28.92,18.27
2016,9,4,18,15,147.0,17.5,3.45,14.5,33.0,14.27,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,64.0,7.5,1.05,11.5,9.5,0.0,0.0
2016,9,5,6,0,128.0,15.0,1.0,12.0,19.0,90.74,0.0
2016,9,5,6,15,257.5,28.0,1.0,12.5,57.5,242.01,178.05
2016,9,5,6,30,387.0,41.0,1.0,13.0,96.0,354.75,287.86
2016,9,5,6,45,469.5,50.5,1.0,13.5,144.5,439.68,360.43
2016,9,5,7,0,552.0,60.0,1.0,14.0,193.0,529.15,431.52
2016,9,5,7,15,605.0,66.5,0.9,14.5,245.0,595.17,480.16
2016,9,5,7,30,658.0,73.0,0.8,15.0,297.0,662.27,526.75
2016,9,5,7,45,695.5,78.0,0.75,16.0,349.0,714.87,559.99
2016,9,5,8,0,733.0,83.0,0.7,17.0,401.0,761.89,587.85
2016,9,5,8,15,759.5,87.0,0.65,17.5,450.5,802.06,611.03
2016,9,5,8,30,786.0,91.0,0.6,18.0,500.0,840.16,632.15
2016,9,5,8,45,805.5,94.5,0.6,18.5,546.5,868.92,647.53
2016,9,5,9,0,825.0,98.0,0.6,19.0,593.0,894.89,661.01
2016,9,5,9,15,839.5,100.5,0.65,19.0,634.0,912.03,671.0
2016,9,5,9,30,854.0,103.0,0.7,19.0,675.0,925.94,679.14
2016,9,5,9,45,872.0,101.5,0.8,19.5,713.0,926.38,678.49
2016,9,5,10,0,890.0,100.0,0.9,20.0,751.0,932.54,681.79
2016,9,5,10,15,898.0,101.5,1.05,20.0,780.0,929.42,681.26
2016,9,5,10,30,906.0,103.0,1.2,20.0,809.0,922.78,678.52
2016,9,5,10,45,909.5,105.0,1.35,20.5,831.0,909.2,669.93
2016,9,5,11,0,913.0,107.0,1.5,21.0,853.0,892.24,659.07
2016,9,5,11,15,916.5,108.0,1.65,21.0,867.5,870.97,646.49
2016,9,5,11,30,920.0,109.0,1.8,21.0,882.0,846.49,631.6
2016,9,5,11,45,919.0,110.5,1.95,21.5,888.0,815.91,611.18
2016,9,5,12,0,918.0,112.0,2.1,22.0,894.0,782.59,588.69
2016,9,5,12,15,917.5,112.0,2.2,22.0,892.5,745.71,563.39
2016,9,5,12,30,917.0,112.0,2.3,22.0,891.0,706.43,534.91
2016,9,5,12,45,904.5,118.0,2.4,22.0,878.5,662.68,502.29
2016,9,5,13,0,892.0,124.0,2.5,22.0,866.0,617.66,467.88
2016,9,5,13,15,887.5,123.0,2.55,22.0,848.5,570.22,430.64
2016,9,5,13,30,883.0,122.0,2.6,22.0,831.0,521.54,391.36
2016,9,5,13,45,876.5,120.0,2.7,22.0,806.5,470.19,349.06
2016,9,5,14,0,870.0,118.0,2.8,22.0,782.0,418.23,305.05
2016,9,5,14,15,860.5,116.0,2.8,21.5,750.0,359.18,255.09
2016,9,5,14,30,851.0,114.0,2.8,21.0,718.0,305.2,208.26
2016,9,5,14,45,840.0,111.0,2.85,21.0,680.0,250.58,161.08
2016,9,5,15,0,829.0,108.0,2.9,21.0,642.0,196.8,117.05
2016,9,5,15,15,812.5,105.0,2.85,20.5,599.0,143.55,79.77
2016,9,5,15,30,796.0,102.0,2.8,20.0,556.0,92.16,55.61
2016,9,5,15,45,776.5,97.0,2.8,20.0,508.5,68.76,53.82
2016,9,5,16,0,757.0,92.0,2.8,20.0,461.0,66.96,52.47
2016,9,5,16,15,727.0,87.5,2.7,19.5,410.5,59.29,46.12
2016,9,5,16,30,697.0,83.0,2.6,19.0,360.0,57.88,45.13
2016,9,5,16,45,654.5,77.0,2.55,19.0,307.5,55.18,42.89
2016,9,5,17,0,612.0,71.0,2.5,19.0,255.0,52.39,40.48
2016,9,5,17,15,549.0,63.0,2.45,18.0,204.0,47.76,36.49
2016,9,5,17,30,486.0,55.0,2.4,17.0,153.0,42.99,32.15
2016,9,5,17,45,384.5,44.0,2.35,16.5,107.0,35.25,24.9
2016,9,5,18,0,283.0,33.0,2.3,16.0,61.0,27.25,16.46
2016,9,5,18,15,141.5,16.5,2.3,15.5,30.5,13.49,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,63.5,6.5,0.9,13.5,9.0,0.0,0.0
2016,9,6,6,0,127.0,13.0,0.8,14.0,18.0,88.09,0.0
2016,9,6,6,15,257.5,26.5,0.7,14.5,55.5,239.4,171.05
2016,9,6,6,30,388.0,40.0,0.6,15.0,93.0,353.55,282.87
2016,9,6,6,45,466.5,49.5,0.55,15.5,141.0,435.36,351.6
2016,9,6,7,0,545.0,59.0,0.5,16.0,189.0,521.49,418.44
2016,9,6,7,15,598.5,65.5,0.5,16.5,240.5,587.5,466.91
2016,9,6,7,30,652.0,72.0,0.5,17.0,292.0,654.66,513.76
2016,9,6,7,45,688.0,77.5,0.5,17.5,343.0,706.38,547.51
2016,9,6,8,0,724.0,83.0,0.5,18.0,394.0,757.33,579.57
2016,9,6,8,15,750.5,87.0,0.55,18.5,443.5,792.31,600.62
2016,9,6,8,30,777.0,91.0,0.6,19.0,493.0,830.16,623.38
2016,9,6,8,45,796.0,94.5,0.7,20.0,539.0,858.25,638.99
2016,9,6,9,0,815.0,98.0,0.8,21.0,585.0,883.56,652.74
2016,9,6,9,15,830.0,101.0,0.8,21.5,626.5,901.61,661.15
2016,9,6,9,30,845.0,104.0,0.8,22.0,668.0,916.44,667.6
2016,9,6,9,45,858.0,105.0,0.8,22.5,704.0,914.98,663.78
2016,9,6,10,0,871.0,106.0,0.8,23.0,740.0,919.23,664.0
2016,9,6,10,15,879.5,107.5,0.85,23.0,769.5,916.51,662.06
2016,9,6,10,30,888.0,109.0,0.9,23.0,799.0,910.33,658.14
2016,9,6,10,45,894.0,110.0,1.0,23.5,821.0,897.97,650.0
2016,9,6,11,0,900.0,111.0,1.1,24.0,843.0,882.24,639.76
2016,9,6,11,15,904.0,111.5,1.25,24.0,857.5,861.02,627.86
2016,9,6,11,30,908.0,112.0,1.4,24.0,872.0,836.62,613.68
2016,9,6,11,45,910.0,112.0,1.6,24.0,879.0,807.15,596.36
2016,9,6,12,0,912.0,112.0,1.8,24.0,886.0,774.84,576.67
2016,9,6,12,15,912.0,112.0,1.9,24.0,884.5,738.44,551.92
2016,9,6,12,30,912.0,112.0,2.0,24.0,883.0,699.63,524.17
2016,9,6,12,45,908.0,112.5,2.15,24.0,873.0,656.56,492.87
2016,9,6,13,0,904.0,113.0,2.3,24.0,863.0,611.73,459.26
2016,9,6,13,15,899.5,112.5,2.35,24.0,845.5,564.26,422.24
2016,9,6,13,30,895.0,112.0,2.4,24.0,828.0,515.51,383.15
2016,9,6,13,45,891.5,109.5,2.5,24.0,804.0,464.53,341.33
2016,9,6,14,0,888.0,107.0,2.6,24.0,780.0,412.62,297.51
2016,9,6,14,15,879.0,105.0,2.6,23.5,748.0,358.63,251.55
2016,9,6,14,30,870.0,103.0,2.6,23.0,716.0,304.68,205.02
2016,9,6,14,45,861.0,99.5,2.6,23.0,678.5,249.88,158.04
2016,9,6,15,0,852.0,96.0,2.6,23.0,641.0,187.38,107.73
2016,9,6,15,15,836.0,93.5,2.55,23.0,597.5,133.37,70.75
2016,9,6,15,30,820.0,91.0,2.5,23.0,554.0,81.13,47.83
2016,9,6,15,45,801.0,86.5,2.5,23.0,507.0,61.53,47.03
2016,9,6,16,0,782.0,82.0,2.5,23.0,460.0,59.81,45.74
2016,9,6,16,15,752.5,78.0,2.45,22.5,409.0,58.29,44.7
2016,9,6,16,30,723.0,74.0,2.4,22.0,358.0,56.74,43.6
2016,9,6,16,45,683.5,68.5,2.35,21.5,306.0,49.1,37.18
2016,9,6,17,0,644.0,63.0,2.3,21.0,254.0,46.41,34.94
2016,9,6,17,15,581.0,56.0,2.15,20.0,202.5,42.31,31.42
2016,9,6,17,30,518.0,49.0,2.0,19.0,151.0,38.11,27.6
2016,9,6,17,45,415.5,39.5,1.9,18.5,105.0,31.48,21.38
2016,9,6,18,0,313.0,30.0,1.8,18.0,59.0,24.68,13.81
2016,9,6,18,15,156.5,15.0,1.75,17.5,29.5,13.64,0.0
2016,9,6,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,58.0,6.0,1.1,15.5,8.0,0.0,0.0
2016,9,7,6,0,116.0,12.0,1.1,16.0,16.0,80.36,0.0
2016,9,7,6,15,244.5,26.0,1.15,16.5,53.0,228.47,158.49
2016,9,7,6,30,373.0,40.0,1.2,17.0,90.0,342.52,273.53
2016,9,7,6,45,456.0,49.5,1.3,17.5,138.0,426.89,345.92
2016,9,7,7,0,539.0,59.0,1.4,18.0,186.0,515.86,417.27
2016,9,7,7,15,592.0,66.0,1.45,18.5,237.5,581.82,467.36
2016,9,7,7,30,645.0,73.0,1.5,19.0,289.0,648.91,515.96
2016,9,7,7,45,683.5,78.5,1.55,20.0,340.5,702.43,551.63
2016,9,7,8,0,722.0,84.0,1.6,21.0,392.0,755.29,585.52
2016,9,7,8,15,748.5,88.0,1.55,21.5,441.5,789.93,605.78
2016,9,7,8,30,775.0,92.0,1.5,22.0,491.0,827.63,627.71
2016,9,7,8,45,795.5,95.0,1.45,22.5,537.0,856.33,643.01
2016,9,7,9,0,816.0,98.0,1.4,23.0,583.0,882.3,656.29
2016,9,7,9,15,831.0,101.0,1.3,23.5,624.5,900.23,663.43
2016,9,7,9,30,846.0,104.0,1.2,24.0,666.0,914.94,668.45
2016,9,7,9,45,855.5,106.5,1.15,24.5,701.0,911.88,662.82
2016,9,7,10,0,865.0,109.0,1.1,25.0,736.0,914.46,661.21
2016,9,7,10,15,873.5,110.5,1.0,25.5,765.0,911.62,655.39
2016,9,7,10,30,882.0,112.0,0.9,26.0,794.0,905.35,647.58
2016,9,7,10,45,888.0,113.0,0.85,26.5,816.0,892.93,636.95
2016,9,7,11,0,894.0,114.0,0.8,27.0,838.0,877.15,624.46
2016,9,7,11,15,897.5,115.0,0.85,27.0,852.5,855.99,611.65
2016,9,7,11,30,901.0,116.0,0.9,27.0,867.0,831.68,596.85
2016,9,7,11,45,903.0,116.0,1.0,27.5,873.5,802.25,578.25
2016,9,7,12,0,905.0,116.0,1.1,28.0,880.0,770.01,557.66
2016,9,7,12,15,904.5,116.0,1.25,27.5,878.5,733.36,535.23
2016,9,7,12,30,904.0,116.0,1.4,27.0,877.0,694.37,509.88
2016,9,7,12,45,880.5,127.5,1.55,27.0,861.5,648.94,477.77
2016,9,7,13,0,857.0,139.0,1.7,27.0,846.0,602.79,444.14
2016,9,7,13,15,852.5,138.0,1.8,27.0,828.5,555.54,408.53
2016,9,7,13,30,848.0,137.0,1.9,27.0,811.0,507.18,370.89
2016,9,7,13,45,840.0,135.5,2.0,27.0,786.0,456.07,330.03
2016,9,7,14,0,832.0,134.0,2.1,27.0,761.0,404.63,287.71
2016,9,7,14,15,821.5,131.5,2.15,26.5,729.0,351.54,243.65
2016,9,7,14,30,811.0,129.0,2.2,26.0,697.0,298.86,199.33
2016,9,7,14,45,796.5,126.5,2.3,26.0,659.0,246.03,155.28
2016,9,7,15,0,782.0,124.0,2.4,26.0,621.0,194.48,114.93
2016,9,7,15,15,763.5,120.0,2.4,25.5,577.5,135.61,75.25
2016,9,7,15,30,745.0,116.0,2.4,25.0,534.0,85.65,54.47
2016,9,7,15,45,719.5,111.5,2.45,24.5,486.5,71.83,55.44
2016,9,7,16,0,694.0,107.0,2.5,24.0,439.0,71.06,55.11
2016,9,7,16,15,660.0,101.5,2.45,23.5,388.5,69.44,54.03
2016,9,7,16,30,626.0,96.0,2.4,23.0,338.0,67.76,52.87
2016,9,7,16,45,580.0,88.0,2.4,22.5,287.0,63.93,49.8
2016,9,7,17,0,534.0,80.0,2.4,22.0,236.0,59.93,46.47
2016,9,7,17,15,465.0,70.0,2.2,21.0,186.0,53.94,41.33
2016,9,7,17,30,396.0,60.0,2.0,20.0,136.0,45.71,33.99
2016,9,7,17,45,295.0,46.0,1.85,19.5,93.0,35.54,24.64
2016,9,7,18,0,194.0,32.0,1.7,19.0,50.0,25.08,13.45
2016,9,7,18,15,97.0,16.0,1.6,18.5,25.0,14.55,0.0
2016,9,7,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.3,13.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,14.0,13.0,47.02,0.0
2016,9,8,6,15,176.5,27.5,1.35,14.0,47.5,183.69,124.31
2016,9,8,6,30,291.0,44.0,1.4,14.0,82.0,290.04,234.46
2016,9,8,6,45,376.0,56.0,1.45,14.5,128.5,373.19,307.15
2016,9,8,7,0,461.0,68.0,1.5,15.0,175.0,466.72,384.32
2016,9,8,7,15,230.5,72.5,1.5,15.5,126.0,298.45,247.74
2016,9,8,7,30,0.0,77.0,1.5,16.0,77.0,69.88,53.5
2016,9,8,7,45,0.0,96.5,1.5,16.5,96.5,88.98,69.58
2016,9,8,8,0,0.0,116.0,1.5,17.0,116.0,107.91,84.9
2016,9,8,8,15,1.0,137.5,1.5,17.5,138.0,129.67,102.32
2016,9,8,8,30,2.0,159.0,1.5,18.0,160.0,151.26,119.3
2016,9,8,8,45,14.0,191.0,1.55,18.5,199.0,193.72,153.16
2016,9,8,9,0,26.0,223.0,1.6,19.0,238.0,236.05,186.15
2016,9,8,9,15,35.0,248.5,1.6,19.0,270.5,284.52,223.47
2016,9,8,9,30,44.0,274.0,1.6,19.0,303.0,317.07,247.96
2016,9,8,9,45,62.5,301.5,1.65,19.5,345.5,359.69,279.74
2016,9,8,10,0,81.0,329.0,1.7,20.0,388.0,401.17,310.06
2016,9,8,10,15,148.5,349.0,1.75,20.0,462.0,491.21,377.67
2016,9,8,10,30,216.0,369.0,1.8,20.0,536.0,563.26,430.39
2016,9,8,10,45,533.5,252.0,1.85,20.5,679.0,732.95,556.77
2016,9,8,11,0,851.0,135.0,1.9,21.0,822.0,865.93,648.34
2016,9,8,11,15,663.0,227.5,1.95,21.0,768.5,781.26,587.33
2016,9,8,11,30,475.0,320.0,2.0,21.0,715.0,692.04,521.4
2016,9,8,11,45,483.0,316.5,2.05,21.0,720.5,672.24,507.95
2016,9,8,12,0,491.0,313.0,2.1,21.0,726.0,650.47,492.33
2016,9,8,12,15,678.0,224.5,2.15,21.0,793.5,675.61,512.85
2016,9,8,12,30,865.0,136.0,2.2,21.0,861.0,682.8,519.22
2016,9,8,12,45,857.0,138.0,2.25,21.0,849.5,640.73,487.03
2016,9,8,13,0,849.0,140.0,2.3,21.0,838.0,595.61,452.23
2016,9,8,13,15,670.0,216.5,2.3,21.0,760.0,521.3,394.56
2016,9,8,13,30,491.0,293.0,2.3,21.0,682.0,460.98,347.7
2016,9,8,13,45,479.0,286.5,2.35,21.0,656.5,419.32,314.56
2016,9,8,14,0,467.0,280.0,2.4,21.0,631.0,378.52,281.35
2016,9,8,14,15,477.0,263.0,2.4,21.0,608.0,337.81,247.18
2016,9,8,14,30,487.0,246.0,2.4,21.0,585.0,296.12,211.84
2016,9,8,14,45,639.0,181.5,2.45,21.0,600.5,246.14,164.65
2016,9,8,15,0,791.0,117.0,2.5,21.0,616.0,186.68,110.87
2016,9,8,15,15,772.5,113.5,2.5,20.5,572.5,135.12,77.07
2016,9,8,15,30,754.0,110.0,2.5,20.0,529.0,78.16,51.97
2016,9,8,15,45,734.0,104.0,2.55,20.0,482.5,67.13,52.48
2016,9,8,16,0,714.0,98.0,2.6,20.0,436.0,65.12,50.94
2016,9,8,16,15,681.0,92.5,2.55,19.5,385.5,63.23,49.58
2016,9,8,16,30,648.0,87.0,2.5,19.0,335.0,61.24,48.1
2016,9,8,16,45,606.5,79.5,2.5,18.5,284.5,57.55,45.07
2016,9,8,17,0,565.0,72.0,2.5,18.0,234.0,53.68,41.77
2016,9,8,17,15,498.0,63.0,2.45,17.5,184.0,48.27,36.94
2016,9,8,17,30,431.0,54.0,2.4,17.0,134.0,42.68,31.74
2016,9,8,17,45,330.5,41.5,2.35,16.5,91.0,33.57,23.18
2016,9,8,18,0,230.0,29.0,2.3,16.0,48.0,22.81,11.14
2016,9,8,18,15,115.0,14.5,2.35,15.5,24.0,13.19,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,33.5,5.5,1.45,12.5,6.5,0.0,0.0
2016,9,9,6,0,67.0,11.0,1.5,13.0,13.0,49.88,0.0
2016,9,9,6,15,194.0,26.0,1.5,13.0,48.0,190.73,125.05
2016,9,9,6,30,321.0,41.0,1.5,13.0,83.0,306.56,248.35
2016,9,9,6,45,410.0,52.0,1.5,13.5,130.0,394.99,325.71
2016,9,9,7,0,499.0,63.0,1.5,14.0,177.0,488.48,402.69
2016,9,9,7,15,249.5,82.5,1.4,14.5,139.5,309.13,257.36
2016,9,9,7,30,0.0,102.0,1.3,15.0,102.0,98.1,77.32
2016,9,9,7,45,6.5,125.5,1.2,15.5,128.0,126.99,101.74
2016,9,9,8,0,13.0,149.0,1.1,16.0,154.0,155.8,125.07
2016,9,9,8,15,65.0,184.5,1.05,16.5,217.0,253.42,204.76
2016,9,9,8,30,117.0,220.0,1.0,17.0,280.0,355.34,284.04
2016,9,9,8,45,244.5,225.5,0.95,17.5,365.0,489.35,386.25
2016,9,9,9,0,372.0,231.0,0.9,18.0,450.0,608.21,472.06
2016,9,9,9,15,602.0,169.5,0.9,18.5,553.5,770.13,586.45
2016,9,9,9,30,832.0,108.0,0.9,19.0,657.0,901.86,669.88
2016,9,9,9,45,646.5,188.0,0.95,19.5,628.5,820.72,612.64
2016,9,9,10,0,461.0,268.0,1.0,20.0,600.0,722.68,541.38
2016,9,9,10,15,667.5,192.0,1.05,20.0,693.0,822.71,614.41
2016,9,9,10,30,874.0,116.0,1.1,20.0,786.0,896.74,661.9
2016,9,9,10,45,881.5,116.0,1.2,20.5,808.5,884.44,652.37
2016,9,9,11,0,889.0,116.0,1.3,21.0,831.0,868.79,641.77
2016,9,9,11,15,893.0,117.0,1.4,21.0,845.5,847.92,628.95
2016,9,9,11,30,897.0,118.0,1.5,21.0,860.0,823.9,613.96
2016,9,9,11,45,899.5,117.5,1.65,21.5,866.5,794.29,594.41
