Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,0,902.0,117.0,1.8,22.0,873.0,761.86,572.69
2016,9,9,12,15,902.0,117.0,1.9,22.0,871.0,725.49,546.94
2016,9,9,12,30,902.0,117.0,2.0,22.0,869.0,686.73,518.81
2016,9,9,12,45,884.5,125.0,2.1,22.0,855.0,642.05,485.45
2016,9,9,13,0,867.0,133.0,2.2,22.0,841.0,596.49,450.57
2016,9,9,13,15,862.0,131.5,2.25,21.5,823.5,547.54,412.97
2016,9,9,13,30,857.0,130.0,2.3,21.0,806.0,498.09,373.67
2016,9,9,13,45,851.5,127.5,2.4,21.0,781.0,446.77,331.09
2016,9,9,14,0,846.0,125.0,2.5,21.0,756.0,394.88,286.84
2016,9,9,14,15,835.5,123.0,2.55,20.5,724.0,341.52,241.04
2016,9,9,14,30,825.0,121.0,2.6,20.0,692.0,288.54,195.12
2016,9,9,14,45,813.0,117.5,2.65,20.0,654.0,234.74,149.18
2016,9,9,15,0,801.0,114.0,2.7,20.0,616.0,181.94,107.36
2016,9,9,15,15,782.0,110.5,2.7,19.5,572.0,129.84,73.85
2016,9,9,15,30,763.0,107.0,2.7,19.0,528.0,79.95,63.51
2016,9,9,15,45,740.5,102.0,2.75,19.0,480.5,66.09,51.83
2016,9,9,16,0,718.0,97.0,2.8,19.0,433.0,64.7,50.82
2016,9,9,16,15,684.0,92.0,2.85,18.5,382.5,63.14,49.73
2016,9,9,16,30,650.0,87.0,2.9,18.0,332.0,61.51,48.55
2016,9,9,16,45,603.5,80.0,2.95,17.5,280.5,58.18,45.82
2016,9,9,17,0,557.0,73.0,3.0,17.0,229.0,54.73,42.86
2016,9,9,17,15,486.5,63.5,2.95,16.5,179.5,48.92,37.64
2016,9,9,17,30,416.0,54.0,2.9,16.0,130.0,42.91,32.01
2016,9,9,17,45,307.0,41.0,2.9,15.5,87.0,33.32,22.94
2016,9,9,18,0,198.0,28.0,2.9,15.0,44.0,22.03,9.55
2016,9,9,18,15,99.0,14.0,2.8,14.5,22.0,12.73,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,5.0,2.05,11.5,5.5,0.0,0.0
2016,9,10,6,0,44.0,10.0,2.1,12.0,11.0,35.2,0.0
2016,9,10,6,15,162.0,26.0,2.15,12.5,44.0,169.26,105.57
2016,9,10,6,30,280.0,42.0,2.2,13.0,77.0,279.1,226.3
2016,9,10,6,45,364.5,54.5,2.25,13.5,123.0,361.76,300.11
2016,9,10,7,0,449.0,67.0,2.3,14.0,169.0,454.44,378.17
2016,9,10,7,15,224.5,70.0,2.25,14.0,121.0,289.51,242.9
2016,9,10,7,30,0.0,73.0,2.2,14.0,73.0,65.81,50.57
2016,9,10,7,45,0.0,96.5,2.2,14.5,96.5,89.19,70.37
2016,9,10,8,0,0.0,120.0,2.2,15.0,120.0,112.45,89.46
2016,9,10,8,15,6.5,148.0,2.1,15.5,151.5,146.03,117.0
2016,9,10,8,30,13.0,176.0,2.0,16.0,183.0,179.54,143.89
2016,9,10,8,45,81.0,219.5,1.95,16.5,267.0,301.27,242.75
2016,9,10,9,0,149.0,263.0,1.9,17.0,351.0,426.36,339.47
2016,9,10,9,15,466.0,193.5,1.9,17.0,494.5,664.25,523.57
2016,9,10,9,30,783.0,124.0,1.9,17.0,638.0,872.93,670.15
2016,9,10,9,45,795.0,127.0,1.95,17.5,672.5,881.1,671.33
2016,9,10,10,0,807.0,130.0,2.0,18.0,707.0,885.94,672.54
2016,9,10,10,15,816.5,132.0,2.05,18.5,736.0,884.07,669.36
2016,9,10,10,30,826.0,134.0,2.1,19.0,765.0,878.79,664.07
2016,9,10,10,45,831.5,135.5,2.2,19.5,786.0,866.13,654.4
2016,9,10,11,0,837.0,137.0,2.3,20.0,807.0,850.21,642.65
2016,9,10,11,15,841.0,138.0,2.35,20.0,821.0,829.36,628.4
2016,9,10,11,30,845.0,139.0,2.4,20.0,835.0,805.44,612.09
2016,9,10,11,45,846.0,139.5,2.45,20.0,841.0,775.84,591.81
2016,9,10,12,0,847.0,140.0,2.5,20.0,847.0,743.59,568.43
2016,9,10,12,15,846.5,140.0,2.55,20.0,845.0,707.37,541.65
2016,9,10,12,30,846.0,140.0,2.6,20.0,843.0,668.95,512.71
2016,9,10,12,45,833.0,145.0,2.65,20.0,830.0,625.45,479.28
2016,9,10,13,0,820.0,150.0,2.7,20.0,817.0,581.02,444.39
2016,9,10,13,15,814.5,149.0,2.7,20.0,799.5,534.7,407.14
2016,9,10,13,30,809.0,148.0,2.7,20.0,782.0,487.46,368.2
2016,9,10,13,45,650.5,207.0,2.75,20.0,706.5,421.62,315.98
2016,9,10,14,0,492.0,266.0,2.8,20.0,631.0,372.27,277.36
2016,9,10,14,15,486.5,255.5,2.8,19.5,603.5,330.42,242.66
2016,9,10,14,30,481.0,245.0,2.8,19.0,576.0,289.06,208.12
2016,9,10,14,45,611.0,188.0,2.85,19.0,584.0,239.82,162.0
2016,9,10,15,0,741.0,131.0,2.9,19.0,592.0,176.08,105.92
2016,9,10,15,15,721.0,127.0,2.9,18.5,549.0,126.27,74.43
2016,9,10,15,30,701.0,123.0,2.9,18.0,506.0,78.83,62.84
2016,9,10,15,45,674.5,117.5,2.9,18.0,459.0,76.55,61.12
2016,9,10,16,0,648.0,112.0,2.9,18.0,412.0,75.25,60.2
2016,9,10,16,15,612.0,105.0,2.9,17.5,362.5,72.66,58.25
2016,9,10,16,30,576.0,98.0,2.9,17.0,313.0,69.94,56.15
2016,9,10,16,45,527.5,89.5,2.9,17.0,263.0,65.79,52.6
2016,9,10,17,0,479.0,81.0,2.9,17.0,213.0,61.48,48.78
2016,9,10,17,15,409.0,69.5,2.85,16.5,165.5,52.2,40.49
2016,9,10,17,30,339.0,58.0,2.8,16.0,118.0,44.3,33.16
2016,9,10,17,45,240.5,42.0,2.75,15.5,77.5,32.55,22.14
2016,9,10,18,0,142.0,26.0,2.7,15.0,37.0,20.42,7.01
2016,9,10,18,15,71.0,13.0,2.65,14.5,18.5,11.82,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,11.0,3.5,2.5,12.0,4.0,0.0,0.0
2016,9,11,6,0,22.0,7.0,2.6,12.0,8.0,19.38,0.0
2016,9,11,6,15,110.5,26.0,2.7,12.0,39.0,122.56,70.7
2016,9,11,6,30,199.0,45.0,2.8,12.0,70.0,229.57,185.98
2016,9,11,6,45,275.0,61.5,2.9,12.5,113.5,308.42,257.11
2016,9,11,7,0,351.0,78.0,3.0,13.0,157.0,392.33,329.38
2016,9,11,7,15,409.5,90.0,2.95,13.5,205.0,460.59,386.02
2016,9,11,7,30,468.0,102.0,2.9,14.0,253.0,531.19,442.1
2016,9,11,7,45,234.0,100.5,2.85,14.5,176.0,324.37,271.5
2016,9,11,8,0,0.0,99.0,2.8,15.0,99.0,90.3,70.71
2016,9,11,8,15,9.0,140.5,2.75,15.0,145.0,140.2,112.67
2016,9,11,8,30,18.0,182.0,2.7,15.0,191.0,190.67,153.98
2016,9,11,8,45,19.0,197.0,2.65,15.5,207.5,204.93,164.67
2016,9,11,9,0,20.0,212.0,2.6,16.0,224.0,219.15,175.27
2016,9,11,9,15,18.0,220.5,2.55,16.0,232.0,223.82,178.36
2016,9,11,9,30,16.0,229.0,2.5,16.0,240.0,228.58,181.58
2016,9,11,9,45,14.0,231.0,2.5,16.5,241.0,226.91,179.41
2016,9,11,10,0,12.0,233.0,2.5,17.0,242.0,225.47,177.49
2016,9,11,10,15,16.5,255.0,2.5,17.0,267.5,249.31,196.07
2016,9,11,10,30,21.0,277.0,2.5,17.0,293.0,272.67,214.08
2016,9,11,10,45,15.5,253.5,2.55,17.5,265.5,243.8,190.69
2016,9,11,11,0,10.0,230.0,2.6,18.0,238.0,215.94,168.27
2016,9,11,11,15,9.5,227.0,2.65,18.0,235.0,211.72,164.88
2016,9,11,11,30,9.0,224.0,2.7,18.0,232.0,207.58,161.53
2016,9,11,11,45,14.0,258.5,2.75,18.0,271.0,241.3,187.96
2016,9,11,12,0,19.0,293.0,2.8,18.0,310.0,274.0,213.29
2016,9,11,12,15,18.0,288.5,2.85,18.0,304.5,267.25,207.91
2016,9,11,12,30,17.0,284.0,2.9,18.0,299.0,260.6,202.76
2016,9,11,12,45,20.0,292.5,3.0,18.0,309.5,267.5,208.23
2016,9,11,13,0,23.0,301.0,3.1,18.0,320.0,273.79,213.18
2016,9,11,13,15,22.5,294.5,3.15,17.5,313.0,265.3,207.02
2016,9,11,13,30,22.0,288.0,3.2,17.0,306.0,256.84,200.91
2016,9,11,13,45,16.0,256.5,3.3,17.0,269.5,226.13,177.0
2016,9,11,14,0,10.0,225.0,3.4,17.0,233.0,196.42,153.8
2016,9,11,14,15,34.5,260.5,3.45,17.0,285.0,221.64,173.36
2016,9,11,14,30,59.0,296.0,3.5,17.0,337.0,246.15,191.86
2016,9,11,14,45,57.0,278.0,3.55,17.0,316.0,225.55,175.65
2016,9,11,15,0,55.0,260.0,3.6,17.0,295.0,205.43,160.15
2016,9,11,15,15,49.5,239.0,3.6,16.5,269.0,183.73,144.24
2016,9,11,15,30,44.0,218.0,3.6,16.0,243.0,163.4,136.04
2016,9,11,15,45,69.5,205.0,3.65,16.0,239.5,154.46,128.86
2016,9,11,16,0,95.0,192.0,3.7,16.0,236.0,145.17,121.31
2016,9,11,16,15,47.5,153.0,3.7,15.5,175.0,119.56,99.7
2016,9,11,16,30,0.0,114.0,3.7,15.0,114.0,95.88,79.44
2016,9,11,16,45,275.0,91.5,3.7,15.0,166.0,65.1,52.4
2016,9,11,17,0,550.0,69.0,3.7,15.0,218.0,51.88,40.65
2016,9,11,17,15,479.0,60.0,3.65,14.5,169.5,46.38,35.63
2016,9,11,17,30,408.0,51.0,3.6,14.0,121.0,40.71,30.22
2016,9,11,17,45,295.0,38.0,3.55,13.5,79.0,31.01,20.85
2016,9,11,18,0,182.0,25.0,3.5,13.0,37.0,19.73,4.66
2016,9,11,18,15,91.0,12.5,3.4,13.0,18.5,11.37,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,7.0,5.0,3.1,11.5,5.0,0.0,0.0
2016,9,12,6,0,14.0,10.0,3.2,12.0,10.0,17.35,0.0
2016,9,12,6,15,134.5,27.5,3.3,12.0,43.0,152.36,81.81
2016,9,12,6,30,255.0,45.0,3.4,12.0,76.0,267.15,216.5
2016,9,12,6,45,355.0,57.0,3.5,12.5,123.0,357.96,298.79
2016,9,12,7,0,455.0,69.0,3.6,13.0,170.0,458.54,385.0
2016,9,12,7,15,519.0,77.5,3.55,13.0,221.5,532.54,446.44
2016,9,12,7,30,583.0,86.0,3.5,13.0,273.0,607.91,506.0
2016,9,12,7,45,291.5,98.5,3.5,13.5,192.0,387.65,325.49
2016,9,12,8,0,0.0,111.0,3.5,14.0,111.0,103.01,81.66
2016,9,12,8,15,7.5,144.0,3.45,14.0,148.0,142.8,115.28
2016,9,12,8,30,15.0,177.0,3.4,14.0,185.0,182.66,148.06
2016,9,12,8,45,9.5,176.5,3.35,14.5,181.5,174.69,140.48
2016,9,12,9,0,4.0,176.0,3.3,15.0,178.0,167.37,133.58
2016,9,12,9,15,6.0,188.0,3.3,15.0,191.5,179.81,143.43
2016,9,12,9,30,8.0,200.0,3.3,15.0,205.0,192.2,153.16
2016,9,12,9,45,26.5,249.0,3.3,15.5,267.5,269.9,215.24
2016,9,12,10,0,45.0,298.0,3.3,16.0,330.0,335.0,265.77
2016,9,12,10,15,46.0,311.5,3.3,16.0,345.5,345.51,273.21
2016,9,12,10,30,47.0,325.0,3.3,16.0,361.0,355.56,280.49
2016,9,12,10,45,47.5,335.0,3.35,16.5,372.5,361.14,283.86
2016,9,12,11,0,48.0,345.0,3.4,17.0,384.0,366.31,286.95
2016,9,12,11,15,79.0,370.5,3.45,17.0,435.0,410.37,321.13
2016,9,12,11,30,110.0,396.0,3.5,17.0,486.0,451.52,352.52
2016,9,12,11,45,107.0,398.0,3.6,17.0,486.5,442.57,345.29
2016,9,12,12,0,104.0,400.0,3.7,17.0,487.0,433.46,338.15
2016,9,12,12,15,123.5,403.0,3.75,17.0,505.0,442.77,345.33
2016,9,12,12,30,143.0,406.0,3.8,17.0,523.0,445.66,347.46
2016,9,12,12,45,143.5,400.0,3.85,17.0,517.0,427.94,333.68
2016,9,12,13,0,144.0,394.0,3.9,17.0,511.0,410.04,319.71
2016,9,12,13,15,156.5,385.5,3.9,16.5,509.5,395.91,309.05
2016,9,12,13,30,169.0,377.0,3.9,16.0,508.0,380.51,297.05
2016,9,12,13,45,125.0,356.5,3.95,16.0,451.5,333.11,260.16
2016,9,12,14,0,81.0,336.0,4.0,16.0,395.0,297.14,232.5
2016,9,12,14,15,46.0,278.0,4.0,16.0,311.5,237.08,185.94
2016,9,12,14,30,11.0,220.0,4.0,16.0,228.0,188.53,148.57
2016,9,12,14,45,27.5,235.5,4.0,16.0,253.0,191.59,150.64
2016,9,12,15,0,44.0,251.0,4.0,16.0,278.0,197.81,155.34
2016,9,12,15,15,56.5,239.0,3.95,15.5,271.5,183.39,144.53
2016,9,12,15,30,69.0,227.0,3.9,15.0,265.0,168.54,141.05
2016,9,12,15,45,37.5,189.5,3.85,15.0,210.0,144.88,121.17
2016,9,12,16,0,6.0,152.0,3.8,15.0,155.0,125.87,105.11
2016,9,12,16,15,3.0,111.0,3.75,14.5,112.5,94.71,78.38
2016,9,12,16,30,0.0,70.0,3.7,14.0,70.0,61.86,49.68
2016,9,12,16,45,0.0,58.5,3.65,13.5,58.5,51.67,40.77
2016,9,12,17,0,0.0,47.0,3.6,13.0,47.0,41.47,31.66
2016,9,12,17,15,203.0,50.0,3.5,12.5,83.5,37.07,27.59
2016,9,12,17,30,406.0,53.0,3.4,12.0,120.0,42.86,32.31
2016,9,12,17,45,270.5,39.5,3.35,12.0,77.0,30.81,20.62
2016,9,12,18,0,135.0,26.0,3.3,12.0,34.0,20.54,2.02
2016,9,12,18,15,67.5,13.0,3.25,12.0,17.0,11.82,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,121.0,21.0,1.85,12.5,35.5,130.39,61.74
2016,9,13,6,30,242.0,42.0,1.9,13.0,71.0,253.57,203.22
2016,9,13,6,45,326.5,56.5,1.95,13.5,116.0,336.67,278.07
2016,9,13,7,0,411.0,71.0,2.0,14.0,161.0,425.64,353.53
2016,9,13,7,15,472.0,81.0,1.95,14.0,210.5,494.77,410.5
2016,9,13,7,30,533.0,91.0,1.9,14.0,260.0,572.09,470.63
2016,9,13,7,45,578.5,98.5,1.85,14.5,311.0,630.81,513.03
2016,9,13,8,0,624.0,106.0,1.8,15.0,362.0,689.12,553.52
2016,9,13,8,15,655.0,111.5,1.75,15.5,410.5,731.73,581.11
2016,9,13,8,30,686.0,117.0,1.7,16.0,459.0,772.59,606.76
2016,9,13,8,45,712.5,121.0,1.7,16.5,505.0,805.61,626.75
2016,9,13,9,0,739.0,125.0,1.7,17.0,551.0,836.16,644.78
2016,9,13,9,15,756.5,128.5,1.75,17.0,592.0,855.29,656.52
2016,9,13,9,30,774.0,132.0,1.8,17.0,633.0,871.38,666.37
2016,9,13,9,45,783.0,137.0,1.85,17.5,667.0,873.37,665.43
2016,9,13,10,0,792.0,142.0,1.9,18.0,701.0,877.28,666.11
2016,9,13,10,15,802.0,144.0,1.9,18.0,730.0,875.55,663.79
2016,9,13,10,30,812.0,146.0,1.9,18.0,759.0,870.41,659.38
2016,9,13,10,45,825.0,144.0,1.9,18.5,782.0,860.31,650.55
2016,9,13,11,0,838.0,142.0,1.9,19.0,805.0,846.74,639.57
2016,9,13,11,15,842.5,143.0,1.85,19.0,819.0,825.9,624.51
2016,9,13,11,30,847.0,144.0,1.8,19.0,833.0,801.96,607.49
2016,9,13,11,45,856.0,140.5,1.8,19.5,841.0,774.04,586.89
2016,9,13,12,0,865.0,137.0,1.8,20.0,849.0,743.07,563.24
2016,9,13,12,15,864.5,136.5,1.75,20.0,846.5,705.58,535.22
2016,9,13,12,30,864.0,136.0,1.7,20.0,844.0,665.86,505.15
2016,9,13,12,45,866.5,132.5,1.7,20.0,835.0,623.19,472.71
2016,9,13,13,0,869.0,129.0,1.7,20.0,826.0,579.4,438.54
2016,9,13,13,15,863.5,128.0,1.7,20.0,807.5,530.07,399.34
2016,9,13,13,30,858.0,127.0,1.7,20.0,789.0,480.64,358.92
2016,9,13,13,45,854.5,123.5,1.7,20.0,764.5,429.15,315.77
2016,9,13,14,0,851.0,120.0,1.7,20.0,740.0,376.91,270.92
2016,9,13,14,15,840.0,118.0,1.7,20.0,707.0,323.2,224.34
2016,9,13,14,30,829.0,116.0,1.7,20.0,674.0,269.93,178.17
2016,9,13,14,45,817.5,112.0,1.7,20.0,636.0,215.71,132.88
2016,9,13,15,0,806.0,108.0,1.7,20.0,598.0,162.47,92.75
2016,9,13,15,15,786.5,104.5,1.7,19.5,554.0,110.33,63.19
2016,9,13,15,30,767.0,101.0,1.7,19.0,510.0,71.52,56.36
2016,9,13,15,45,742.5,96.5,1.75,19.0,462.0,63.39,49.57
2016,9,13,16,0,718.0,92.0,1.8,19.0,414.0,62.17,48.69
2016,9,13,16,15,682.5,86.5,1.8,18.5,363.5,60.07,47.12
2016,9,13,16,30,647.0,81.0,1.8,18.0,313.0,57.89,45.43
2016,9,13,16,45,596.0,74.5,1.85,18.0,261.5,54.75,42.73
2016,9,13,17,0,545.0,68.0,1.9,18.0,210.0,51.54,39.84
2016,9,13,17,15,469.5,58.5,1.8,17.0,161.0,45.56,34.49
2016,9,13,17,30,394.0,49.0,1.7,16.0,112.0,39.4,28.7
2016,9,13,17,45,275.5,35.0,1.6,15.5,71.5,28.67,18.28
2016,9,13,18,0,157.0,21.0,1.5,15.0,31.0,16.59,0.0
2016,9,13,18,15,78.5,10.5,1.5,14.5,15.5,9.55,0.0
2016,9,13,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,115.5,20.5,0.85,13.5,34.0,125.04,49.79
2016,9,14,6,30,231.0,41.0,0.9,14.0,68.0,244.61,193.51
2016,9,14,6,45,316.0,56.0,0.95,14.5,112.5,328.13,267.81
2016,9,14,7,0,401.0,71.0,1.0,15.0,157.0,417.54,342.28
2016,9,14,7,15,462.0,81.5,1.0,15.0,206.5,486.82,398.24
2016,9,14,7,30,523.0,92.0,1.0,15.0,256.0,563.75,457.08
2016,9,14,7,45,565.0,100.5,1.0,15.5,306.0,620.41,497.17
2016,9,14,8,0,607.0,109.0,1.0,16.0,356.0,676.53,535.42
2016,9,14,8,15,639.0,115.0,1.0,16.0,404.5,720.21,564.54
2016,9,14,8,30,671.0,121.0,1.0,16.0,453.0,762.2,591.92
2016,9,14,8,45,694.5,126.5,1.0,16.5,498.5,794.04,610.65
2016,9,14,9,0,718.0,132.0,1.0,17.0,544.0,823.38,627.47
2016,9,14,9,15,736.0,136.0,1.05,17.5,584.5,843.28,638.51
2016,9,14,9,30,754.0,140.0,1.1,18.0,625.0,860.18,647.64
2016,9,14,9,45,812.5,121.5,1.15,18.5,670.0,880.22,658.95
2016,9,14,10,0,871.0,103.0,1.2,19.0,715.0,893.77,665.93
2016,9,14,10,15,879.0,104.5,1.2,19.0,743.5,889.79,662.04
2016,9,14,10,30,887.0,106.0,1.2,19.0,772.0,882.37,656.25
2016,9,14,10,45,894.0,106.5,1.3,19.5,794.0,869.6,647.29
2016,9,14,11,0,901.0,107.0,1.4,20.0,816.0,853.42,636.14
2016,9,14,11,15,904.5,107.5,1.45,20.0,830.0,831.1,621.5
2016,9,14,11,30,908.0,108.0,1.5,20.0,844.0,805.63,604.76
2016,9,14,11,45,910.5,108.0,1.6,20.0,850.0,775.9,585.57
2016,9,14,12,0,913.0,108.0,1.7,20.0,856.0,743.31,563.58
2016,9,14,12,15,913.0,107.5,1.75,20.0,853.5,705.88,536.27
2016,9,14,12,30,913.0,107.0,1.8,20.0,851.0,666.06,506.61
2016,9,14,12,45,905.0,110.0,1.85,20.5,839.5,622.41,472.39
2016,9,14,13,0,897.0,113.0,1.9,21.0,828.0,577.26,436.29
2016,9,14,13,15,892.5,112.0,1.95,21.0,809.5,529.29,398.01
2016,9,14,13,30,888.0,111.0,2.0,21.0,791.0,480.09,357.6
2016,9,14,13,45,883.0,108.5,2.05,21.0,766.0,428.49,314.16
2016,9,14,14,0,878.0,106.0,2.1,21.0,741.0,376.15,269.01
2016,9,14,14,15,868.5,104.0,2.1,20.5,708.5,322.4,222.52
2016,9,14,14,30,859.0,102.0,2.1,20.0,676.0,261.8,170.71
2016,9,14,14,45,848.0,98.5,2.15,20.0,638.0,206.56,124.5
2016,9,14,15,0,837.0,95.0,2.2,20.0,600.0,152.17,83.88
2016,9,14,15,15,819.0,92.0,2.2,20.0,556.0,98.88,54.63
2016,9,14,15,30,801.0,89.0,2.2,20.0,512.0,63.24,49.07
2016,9,14,15,45,779.5,84.5,2.2,20.0,464.0,61.51,47.78
2016,9,14,16,0,758.0,80.0,2.2,20.0,416.0,59.69,46.37
2016,9,14,16,15,724.5,75.5,2.15,19.5,365.5,57.71,44.9
2016,9,14,16,30,691.0,71.0,2.1,19.0,315.0,50.77,39.03
2016,9,14,16,45,645.5,64.5,2.1,18.5,263.5,47.31,36.11
2016,9,14,17,0,600.0,58.0,2.1,18.0,212.0,43.72,32.96
2016,9,14,17,15,525.0,50.0,2.0,17.5,162.0,38.64,28.32
2016,9,14,17,30,450.0,42.0,1.9,17.0,112.0,33.44,23.35
2016,9,14,17,45,328.0,30.5,1.8,16.5,70.5,24.79,14.7
2016,9,14,18,0,206.0,19.0,1.7,16.0,29.0,15.79,0.0
2016,9,14,18,15,103.0,9.5,1.75,15.5,14.5,8.64,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,189.5,16.5,1.55,12.5,37.5,167.33,54.11
2016,9,15,6,30,379.0,33.0,1.6,13.0,75.0,332.32,263.91
2016,9,15,6,45,471.0,41.5,1.65,13.5,122.5,419.53,343.92
2016,9,15,7,0,563.0,50.0,1.7,14.0,170.0,512.22,420.75
2016,9,15,7,15,286.0,79.5,1.6,14.5,141.0,348.41,289.23
2016,9,15,7,30,9.0,109.0,1.5,15.0,112.0,115.36,92.06
2016,9,15,7,45,14.0,128.0,1.45,15.5,133.0,137.54,110.88
2016,9,15,8,0,19.0,147.0,1.4,16.0,154.0,159.76,128.79
2016,9,15,8,15,44.5,176.0,1.3,16.5,196.5,225.88,182.47
2016,9,15,8,30,70.0,205.0,1.2,17.0,239.0,279.04,224.11
2016,9,15,8,45,179.0,223.0,1.15,17.5,322.0,408.26,325.66
2016,9,15,9,0,288.0,241.0,1.1,18.0,405.0,539.16,422.68
2016,9,15,9,15,582.5,165.0,1.1,18.5,528.0,736.16,566.97
2016,9,15,9,30,877.0,89.0,1.1,19.0,651.0,895.75,670.45
2016,9,15,9,45,889.5,90.0,1.15,19.5,686.5,902.0,670.53
2016,9,15,10,0,902.0,91.0,1.2,20.0,722.0,904.79,670.53
2016,9,15,10,15,742.5,165.5,1.25,20.0,699.0,845.69,631.01
2016,9,15,10,30,583.0,240.0,1.3,20.0,676.0,764.52,574.05
2016,9,15,10,45,755.0,168.0,1.4,20.5,749.0,823.97,617.17
2016,9,15,11,0,927.0,96.0,1.5,21.0,822.0,859.99,639.98
2016,9,15,11,15,930.0,96.5,1.6,21.0,835.5,836.77,624.69
2016,9,15,11,30,933.0,97.0,1.7,21.0,849.0,810.34,607.79
2016,9,15,11,45,933.5,98.0,1.85,21.0,854.5,779.47,588.15
2016,9,15,12,0,934.0,99.0,2.0,21.0,860.0,745.75,565.73
2016,9,15,12,15,933.5,98.5,2.1,21.0,857.5,707.31,537.82
2016,9,15,12,30,933.0,98.0,2.2,21.0,855.0,666.46,507.43
2016,9,15,12,45,918.0,104.5,2.3,21.0,841.0,621.16,472.77
2016,9,15,13,0,903.0,111.0,2.4,21.0,827.0,574.77,436.35
2016,9,15,13,15,898.0,110.0,2.45,21.0,808.5,526.27,397.19
2016,9,15,13,30,893.0,109.0,2.5,21.0,790.0,476.57,355.94
2016,9,15,13,45,886.0,107.5,2.55,21.0,764.0,424.74,311.9
2016,9,15,14,0,879.0,106.0,2.6,21.0,738.0,372.34,266.37
2016,9,15,14,15,868.5,104.0,2.65,20.5,705.0,318.26,219.43
2016,9,15,14,30,858.0,102.0,2.7,20.0,672.0,257.44,167.34
2016,9,15,14,45,845.0,99.5,2.75,20.0,633.5,202.69,121.71
2016,9,15,15,0,832.0,97.0,2.8,20.0,595.0,149.02,82.24
2016,9,15,15,15,813.0,94.0,2.8,19.5,550.5,96.01,54.45
2016,9,15,15,30,794.0,91.0,2.8,19.0,506.0,64.86,50.7
2016,9,15,15,45,769.0,87.0,2.8,19.0,457.5,63.53,49.75
2016,9,15,16,0,744.0,83.0,2.8,19.0,409.0,62.15,48.72
2016,9,15,16,15,708.5,78.5,2.8,18.5,358.0,54.82,42.57
2016,9,15,16,30,673.0,74.0,2.8,18.0,307.0,53.13,41.28
2016,9,15,16,45,622.0,67.5,2.85,18.0,255.5,49.75,38.33
2016,9,15,17,0,571.0,61.0,2.9,18.0,204.0,46.28,35.17
2016,9,15,17,15,491.0,52.5,2.85,17.0,154.5,40.89,30.3
2016,9,15,17,30,411.0,44.0,2.8,16.0,105.0,35.39,25.05
2016,9,15,17,45,279.0,31.0,2.8,15.5,65.0,25.4,14.89
2016,9,15,18,0,147.0,18.0,2.8,15.0,25.0,14.26,0.0
2016,9,15,18,15,73.5,9.0,2.75,14.5,12.5,8.19,0.0
2016,9,15,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,173.5,16.5,0.7,12.5,35.0,155.95,32.81
2016,9,16,6,30,347.0,33.0,0.6,13.0,70.0,310.29,243.29
2016,9,16,6,45,443.5,42.0,0.55,14.0,117.5,399.95,323.1
2016,9,16,7,0,540.0,51.0,0.5,15.0,165.0,495.43,399.03
2016,9,16,7,15,599.0,57.5,0.4,15.5,216.0,563.62,449.65
2016,9,16,7,30,658.0,64.0,0.3,16.0,267.0,633.31,498.19
2016,9,16,7,45,697.5,69.0,0.25,16.5,318.5,681.15,529.11
2016,9,16,8,0,737.0,74.0,0.2,17.0,370.0,733.61,561.99
2016,9,16,8,15,765.0,77.5,0.15,17.5,419.5,773.09,584.7
2016,9,16,8,30,793.0,81.0,0.1,18.0,469.0,810.5,605.55
2016,9,16,8,45,813.0,84.5,0.1,18.5,514.5,838.5,620.42
2016,9,16,9,0,833.0,88.0,0.1,19.0,560.0,863.68,633.37
2016,9,16,9,15,848.0,90.0,0.15,19.5,601.5,879.5,641.0
2016,9,16,9,30,863.0,92.0,0.2,20.0,643.0,883.91,641.67
2016,9,16,9,45,875.5,93.5,0.3,20.5,678.5,890.6,645.14
2016,9,16,10,0,888.0,95.0,0.4,21.0,714.0,893.84,646.66
2016,9,16,10,15,896.0,96.5,0.5,21.0,742.5,889.64,644.89
2016,9,16,10,30,904.0,98.0,0.6,21.0,771.0,881.93,641.09
2016,9,16,10,45,909.5,99.0,0.7,21.5,792.0,868.08,632.2
2016,9,16,11,0,915.0,100.0,0.8,22.0,813.0,850.81,621.17
2016,9,16,11,15,918.0,101.0,0.95,22.0,827.0,828.21,608.55
2016,9,16,11,30,921.0,102.0,1.1,22.0,841.0,802.42,593.56
2016,9,16,11,45,922.0,102.5,1.25,22.5,846.0,771.62,573.77
2016,9,16,12,0,923.0,103.0,1.4,23.0,851.0,738.01,550.9
2016,9,16,12,15,922.5,103.0,1.45,23.0,849.0,700.29,523.86
2016,9,16,12,30,922.0,103.0,1.5,23.0,847.0,660.17,494.44
2016,9,16,12,45,915.0,105.0,1.6,23.0,835.0,615.86,461.5
2016,9,16,13,0,908.0,107.0,1.7,23.0,823.0,570.0,426.35
2016,9,16,13,15,903.5,106.0,1.75,23.0,804.5,521.53,387.92
2016,9,16,13,30,899.0,105.0,1.8,23.0,786.0,471.81,347.32
2016,9,16,13,45,892.0,103.5,1.85,23.0,760.5,419.71,303.74
2016,9,16,14,0,885.0,102.0,1.9,23.0,735.0,367.04,258.61
2016,9,16,14,15,875.5,100.5,1.9,23.0,702.5,313.34,212.06
2016,9,16,14,30,866.0,99.0,1.9,23.0,670.0,259.75,165.99
2016,9,16,14,45,853.0,96.5,1.95,23.0,631.0,197.54,115.59
2016,9,16,15,0,840.0,94.0,2.0,23.0,592.0,143.48,77.09
2016,9,16,15,15,821.5,91.0,2.0,22.5,547.5,90.13,50.81
2016,9,16,15,30,803.0,88.0,2.0,22.0,503.0,62.97,48.48
2016,9,16,15,45,779.5,84.0,2.05,22.0,455.0,61.56,47.46
2016,9,16,16,0,756.0,80.0,2.1,22.0,407.0,60.1,46.37
2016,9,16,16,15,721.0,75.0,2.1,21.5,356.0,57.71,44.54
2016,9,16,16,30,686.0,70.0,2.1,21.0,305.0,50.38,38.37
2016,9,16,16,45,635.0,64.0,2.1,20.5,253.0,47.25,35.75
2016,9,16,17,0,584.0,58.0,2.1,20.0,201.0,44.06,32.93
2016,9,16,17,15,503.5,49.5,2.05,19.0,151.5,38.56,27.98
2016,9,16,17,30,423.0,41.0,2.0,18.0,102.0,32.93,22.64
2016,9,16,17,45,287.0,28.5,1.95,17.5,62.0,23.3,12.59
2016,9,16,18,0,151.0,16.0,1.9,17.0,22.0,14.55,0.0
2016,9,16,18,15,75.5,8.0,1.95,16.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,177.5,15.5,0.75,13.5,34.5,155.47,11.08
2016,9,17,6,30,355.0,31.0,0.6,14.0,69.0,312.58,242.68
2016,9,17,6,45,453.5,40.0,0.5,14.5,116.0,403.29,324.43
2016,9,17,7,0,552.0,49.0,0.4,15.0,163.0,500.19,401.47
2016,9,17,7,15,320.0,85.0,0.35,15.5,155.5,380.75,308.38
2016,9,17,7,30,88.0,121.0,0.3,16.0,148.0,220.53,178.18
2016,9,17,7,45,95.5,142.5,0.3,16.5,176.5,250.92,203.13
2016,9,17,8,0,103.0,164.0,0.3,17.0,205.0,280.89,225.71
2016,9,17,8,15,224.5,174.5,0.3,17.5,279.0,409.59,326.08
2016,9,17,8,30,346.0,185.0,0.3,18.0,353.0,525.76,411.3
2016,9,17,8,45,595.0,133.5,0.35,18.5,455.5,708.36,541.34
2016,9,17,9,0,844.0,82.0,0.4,19.0,558.0,854.97,635.25
2016,9,17,9,15,858.5,84.0,0.45,19.5,599.0,870.54,641.18
2016,9,17,9,30,873.0,86.0,0.5,20.0,640.0,882.9,647.19
2016,9,17,9,45,885.0,87.0,0.55,20.5,675.0,888.55,649.02
2016,9,17,10,0,897.0,88.0,0.6,21.0,710.0,890.75,648.88
2016,9,17,10,15,702.0,175.5,0.65,21.5,674.0,815.79,598.96
2016,9,17,10,30,507.0,263.0,0.7,22.0,638.0,718.9,530.37
2016,9,17,10,45,714.5,178.0,0.8,22.5,723.5,794.78,586.04
2016,9,17,11,0,922.0,93.0,0.9,23.0,809.0,845.74,618.24
2016,9,17,11,15,925.0,93.5,1.0,23.0,822.0,822.53,603.44
2016,9,17,11,30,928.0,94.0,1.1,23.0,835.0,796.14,587.33
2016,9,17,11,45,928.5,94.5,1.2,23.5,840.0,764.86,566.66
2016,9,17,12,0,929.0,95.0,1.3,24.0,845.0,730.78,543.13
2016,9,17,12,15,928.5,95.0,1.4,24.0,842.5,692.93,516.54
2016,9,17,12,30,928.0,95.0,1.5,24.0,840.0,652.67,487.43
2016,9,17,12,45,913.5,101.0,1.6,24.0,826.0,607.51,453.79
2016,9,17,13,0,899.0,107.0,1.7,24.0,812.0,561.27,418.32
2016,9,17,13,15,894.0,106.0,1.75,23.5,793.5,512.96,380.77
2016,9,17,13,30,889.0,105.0,1.8,23.0,775.0,463.46,340.97
2016,9,17,13,45,881.0,103.5,1.9,23.0,748.5,411.49,297.53
2016,9,17,14,0,873.0,102.0,2.0,23.0,722.0,359.06,252.62
2016,9,17,14,15,863.0,100.0,2.0,23.0,689.5,305.51,206.17
2016,9,17,14,30,853.0,98.0,2.0,23.0,657.0,252.15,160.39
2016,9,17,14,45,839.0,96.0,2.05,23.0,618.0,190.91,111.06
2016,9,17,15,0,825.0,94.0,2.1,23.0,579.0,137.96,74.06
2016,9,17,15,15,806.0,91.0,2.1,22.5,535.0,85.51,49.54
2016,9,17,15,30,787.0,88.0,2.1,22.0,491.0,63.04,48.57
2016,9,17,15,45,761.5,84.0,2.15,22.0,443.0,61.62,47.54
2016,9,17,16,0,736.0,80.0,2.2,22.0,395.0,60.17,46.44
2016,9,17,16,15,700.0,75.5,2.15,21.5,344.5,52.98,40.47
2016,9,17,16,30,664.0,71.0,2.1,21.0,294.0,51.21,39.1
2016,9,17,16,45,613.0,64.5,2.1,21.0,243.0,47.74,36.09
2016,9,17,17,0,562.0,58.0,2.1,21.0,192.0,44.18,32.87
2016,9,17,17,15,479.5,49.0,1.95,20.0,144.0,38.27,27.55
2016,9,17,17,30,397.0,40.0,1.8,19.0,96.0,32.19,21.81
2016,9,17,17,45,261.0,27.5,1.7,18.5,57.5,22.54,11.31
2016,9,17,18,0,125.0,15.0,1.6,18.0,19.0,13.64,0.0
2016,9,17,18,15,62.5,7.5,1.6,17.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.5,15.0,0.85,15.5,32.5,150.2,0.0
2016,9,18,6,30,345.0,30.0,0.9,16.0,65.0,304.08,233.46
2016,9,18,6,45,442.5,39.0,1.0,17.0,111.5,393.31,315.72
2016,9,18,7,0,540.0,48.0,1.1,18.0,158.0,488.78,393.29
2016,9,18,7,15,599.0,54.0,1.05,18.5,208.5,555.76,444.65
2016,9,18,7,30,658.0,60.0,1.0,19.0,259.0,619.38,490.6
2016,9,18,7,45,698.0,64.5,0.95,19.5,310.0,672.07,526.2
2016,9,18,8,0,738.0,69.0,0.9,20.0,361.0,723.94,559.57
2016,9,18,8,15,765.5,72.5,0.9,20.5,409.5,762.69,583.21
2016,9,18,8,30,793.0,76.0,0.9,21.0,458.0,799.39,604.92
2016,9,18,8,45,814.0,78.5,0.9,22.0,503.5,826.78,618.74
2016,9,18,9,0,835.0,81.0,0.9,23.0,549.0,843.14,625.1
2016,9,18,9,15,849.5,83.0,0.85,23.5,589.5,858.57,631.35
2016,9,18,9,30,864.0,85.0,0.8,24.0,630.0,870.84,635.53
2016,9,18,9,45,882.5,83.5,0.75,25.0,666.5,879.24,636.06
2016,9,18,10,0,901.0,82.0,0.7,26.0,703.0,884.24,634.55
2016,9,18,10,15,908.5,83.0,0.6,26.5,731.0,879.0,627.03
2016,9,18,10,30,916.0,84.0,0.5,27.0,759.0,870.24,617.61
2016,9,18,10,45,921.0,85.0,0.45,27.5,780.0,855.88,605.87
2016,9,18,11,0,926.0,86.0,0.4,28.0,801.0,838.09,592.26
2016,9,18,11,15,929.5,86.5,0.5,28.0,814.5,815.24,579.46
2016,9,18,11,30,933.0,87.0,0.6,28.0,828.0,789.17,564.53
2016,9,18,11,45,934.0,87.0,0.7,28.5,833.5,757.69,544.84
2016,9,18,12,0,935.0,87.0,0.8,29.0,839.0,723.37,522.35
2016,9,18,12,15,934.5,87.0,0.95,29.0,836.0,685.4,497.37
2016,9,18,12,30,934.0,87.0,1.1,29.0,833.0,645.0,469.68
2016,9,18,12,45,928.5,88.5,1.25,29.0,821.5,600.87,438.2
2016,9,18,13,0,923.0,90.0,1.4,29.0,810.0,555.04,404.24
2016,9,18,13,15,918.0,89.0,1.5,29.0,791.5,505.86,366.33
2016,9,18,13,30,913.0,88.0,1.6,29.0,773.0,455.45,326.16
2016,9,18,13,45,906.5,87.0,1.7,29.0,747.0,403.48,283.53
2016,9,18,14,0,900.0,86.0,1.8,29.0,721.0,350.85,239.27
2016,9,18,14,15,890.5,84.5,1.85,28.5,688.5,296.62,193.64
2016,9,18,14,30,881.0,83.0,1.9,28.0,656.0,242.51,148.48
2016,9,18,14,45,868.0,81.0,2.0,28.0,617.0,187.85,105.34
2016,9,18,15,0,855.0,79.0,2.1,28.0,578.0,134.12,69.29
2016,9,18,15,15,837.5,76.5,2.15,27.5,534.0,81.04,46.76
2016,9,18,15,30,820.0,74.0,2.2,27.0,490.0,53.42,39.5
2016,9,18,15,45,796.0,71.0,2.25,27.0,442.0,52.37,38.76
2016,9,18,16,0,772.0,68.0,2.3,27.0,394.0,51.29,37.98
2016,9,18,16,15,737.5,64.0,2.25,26.0,343.5,49.34,36.6
2016,9,18,16,30,703.0,60.0,2.2,25.0,293.0,47.35,35.13
2016,9,18,16,45,653.0,54.5,2.2,24.5,242.0,43.98,32.31
2016,9,18,17,0,603.0,49.0,2.2,24.0,191.0,40.55,29.3
2016,9,18,17,15,522.0,42.0,2.1,23.0,142.5,32.6,22.29
2016,9,18,17,30,441.0,35.0,2.0,22.0,94.0,27.99,17.88
2016,9,18,17,45,298.5,24.0,1.9,21.5,55.5,19.54,8.13
2016,9,18,18,0,156.0,13.0,1.8,21.0,17.0,11.82,0.0
2016,9,18,18,15,78.0,6.5,1.75,20.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,178.0,14.0,1.05,16.5,32.0,150.64,0.0
2016,9,19,6,30,356.0,28.0,1.1,17.0,64.0,308.1,234.04
2016,9,19,6,45,451.5,36.5,1.15,17.5,110.0,395.05,316.64
2016,9,19,7,0,547.0,45.0,1.2,18.0,156.0,488.31,393.2
2016,9,19,7,15,605.5,51.0,1.15,18.5,206.0,549.69,440.7
2016,9,19,7,30,664.0,57.0,1.1,19.0,256.0,618.51,490.9
2016,9,19,7,45,703.0,61.0,1.05,19.5,306.5,669.64,525.57
2016,9,19,8,0,742.0,65.0,1.0,20.0,357.0,719.93,558.1
2016,9,19,8,15,769.5,68.5,1.0,20.5,405.5,758.6,581.87
2016,9,19,8,30,797.0,72.0,1.0,21.0,454.0,795.24,603.71
2016,9,19,8,45,816.5,74.5,1.05,22.0,499.0,821.26,617.44
2016,9,19,9,0,836.0,77.0,1.1,23.0,544.0,836.4,623.84
2016,9,19,9,15,851.0,79.0,1.1,23.5,584.5,852.25,631.31
2016,9,19,9,30,866.0,81.0,1.1,24.0,625.0,864.93,636.72
2016,9,19,9,45,867.5,87.0,1.15,24.5,657.0,867.06,636.09
2016,9,19,10,0,869.0,93.0,1.2,25.0,689.0,865.66,633.43
2016,9,19,10,15,877.5,94.5,1.2,25.0,717.5,861.83,629.9
2016,9,19,10,30,886.0,96.0,1.2,25.0,746.0,854.54,624.3
2016,9,19,10,45,893.5,96.0,1.3,25.5,767.0,841.37,615.15
2016,9,19,11,0,901.0,96.0,1.4,26.0,788.0,824.8,603.84
2016,9,19,11,15,904.5,96.5,1.5,26.0,801.5,802.27,589.77
2016,9,19,11,30,908.0,97.0,1.6,26.0,815.0,776.61,573.54
2016,9,19,11,45,911.5,96.0,1.75,26.5,821.0,746.46,553.48
2016,9,19,12,0,915.0,95.0,1.9,27.0,827.0,713.42,529.99
2016,9,19,12,15,915.0,95.0,1.95,27.0,824.5,676.29,502.99
2016,9,19,12,30,915.0,95.0,2.0,27.0,822.0,636.75,473.63
