Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,45,902.5,100.0,2.15,27.0,808.5,592.4,440.41
2016,9,19,13,0,890.0,105.0,2.3,27.0,795.0,546.87,405.28
2016,9,19,13,15,885.5,104.0,2.35,27.0,777.0,499.18,367.19
2016,9,19,13,30,881.0,103.0,2.4,27.0,759.0,450.29,327.05
2016,9,19,13,45,877.0,100.0,2.5,27.0,734.0,398.99,284.08
2016,9,19,14,0,873.0,97.0,2.6,27.0,709.0,346.88,239.48
2016,9,19,14,15,863.5,95.5,2.65,26.5,677.0,293.92,194.28
2016,9,19,14,30,854.0,94.0,2.7,26.0,645.0,241.09,149.79
2016,9,19,14,45,844.0,90.5,2.75,26.0,607.0,179.26,100.82
2016,9,19,15,0,834.0,87.0,2.8,26.0,569.0,125.42,64.77
2016,9,19,15,15,815.5,84.0,2.8,25.5,525.5,72.69,43.41
2016,9,19,15,30,797.0,81.0,2.8,25.0,482.0,58.42,44.11
2016,9,19,15,45,776.0,76.5,2.85,24.5,434.5,56.47,42.69
2016,9,19,16,0,755.0,72.0,2.9,24.0,387.0,54.42,41.18
2016,9,19,16,15,719.5,67.5,2.85,23.5,336.5,52.2,39.47
2016,9,19,16,30,684.0,63.0,2.8,23.0,286.0,49.93,37.67
2016,9,19,16,45,635.5,57.0,2.75,22.5,235.5,42.3,31.13
2016,9,19,17,0,587.0,51.0,2.7,22.0,185.0,38.88,28.09
2016,9,19,17,15,503.0,43.0,2.6,21.0,137.0,33.57,23.29
2016,9,19,17,30,419.0,35.0,2.5,20.0,89.0,28.14,18.07
2016,9,19,17,45,273.0,23.0,2.4,19.5,52.0,18.76,6.62
2016,9,19,18,0,127.0,11.0,2.3,19.0,15.0,10.01,0.0
2016,9,19,18,15,63.5,5.5,2.3,18.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,139.0,17.0,2.6,13.0,30.5,127.32,0.0
2016,9,20,6,30,278.0,34.0,2.7,13.0,61.0,262.08,201.32
2016,9,20,6,45,383.5,44.5,2.8,13.5,106.5,357.03,293.55
2016,9,20,7,0,489.0,55.0,2.9,14.0,152.0,458.08,380.64
2016,9,20,7,15,554.0,62.5,2.9,14.5,202.5,530.17,439.79
2016,9,20,7,30,619.0,70.0,2.9,15.0,253.0,603.91,497.25
2016,9,20,7,45,666.5,74.0,2.95,15.5,304.5,660.1,538.91
2016,9,20,8,0,714.0,78.0,3.0,16.0,356.0,715.92,578.78
2016,9,20,8,15,743.0,82.0,2.95,16.0,405.0,750.89,602.58
2016,9,20,8,30,772.0,86.0,2.9,16.0,454.0,788.89,628.16
2016,9,20,8,45,799.5,87.0,2.85,16.5,500.0,819.58,646.75
2016,9,20,9,0,827.0,88.0,2.8,17.0,546.0,847.58,663.14
2016,9,20,9,15,842.0,90.0,2.8,17.5,586.5,862.88,670.74
2016,9,20,9,30,857.0,92.0,2.8,18.0,627.0,866.95,670.61
2016,9,20,9,45,869.0,93.5,2.8,18.5,662.0,872.72,671.91
2016,9,20,10,0,881.0,95.0,2.8,19.0,697.0,875.08,670.96
2016,9,20,10,15,889.0,96.5,2.8,19.0,725.0,870.52,666.67
2016,9,20,10,30,897.0,98.0,2.8,19.0,753.0,862.48,660.18
2016,9,20,10,45,903.5,98.5,2.85,19.5,773.5,848.65,648.95
2016,9,20,11,0,910.0,99.0,2.9,20.0,794.0,831.42,635.54
2016,9,20,11,15,913.0,99.5,2.95,20.0,807.5,808.11,619.21
2016,9,20,11,30,916.0,100.0,3.0,20.0,821.0,781.68,600.73
2016,9,20,11,45,917.0,100.5,3.05,20.0,826.0,750.78,579.07
2016,9,20,12,0,918.0,101.0,3.1,20.0,831.0,717.09,553.65
2016,9,20,12,15,917.0,101.0,3.15,20.0,828.0,679.02,524.44
2016,9,20,12,30,916.0,101.0,3.2,20.0,825.0,638.62,492.85
2016,9,20,12,45,753.0,173.0,3.25,20.5,763.0,567.34,435.75
2016,9,20,13,0,590.0,245.0,3.3,21.0,701.0,505.09,385.72
2016,9,20,13,15,584.5,242.0,3.3,20.5,684.5,465.72,354.42
2016,9,20,13,30,579.0,239.0,3.3,20.0,668.0,425.95,321.9
2016,9,20,13,45,729.5,168.5,3.35,20.0,689.5,388.22,287.0
2016,9,20,14,0,880.0,98.0,3.4,20.0,711.0,345.57,245.19
2016,9,20,14,15,869.5,96.5,3.4,20.0,678.0,291.97,197.56
2016,9,20,14,30,859.0,95.0,3.4,20.0,645.0,238.6,151.19
2016,9,20,14,45,845.0,92.5,3.45,20.0,606.0,176.73,101.49
2016,9,20,15,0,831.0,90.0,3.5,20.0,567.0,123.25,65.83
2016,9,20,15,15,811.5,87.0,3.5,19.5,522.5,70.71,45.81
2016,9,20,15,30,792.0,84.0,3.5,19.0,478.0,60.79,47.31
2016,9,20,15,45,767.5,80.0,3.55,19.0,430.0,59.26,46.14
2016,9,20,16,0,743.0,76.0,3.6,19.0,382.0,57.68,44.92
2016,9,20,16,15,705.5,71.0,3.55,18.5,331.5,55.17,42.93
2016,9,20,16,30,668.0,66.0,3.5,18.0,281.0,48.0,36.78
2016,9,20,16,45,614.5,60.0,3.5,18.0,230.0,44.76,33.9
2016,9,20,17,0,561.0,54.0,3.5,18.0,179.0,41.47,30.83
2016,9,20,17,15,472.0,45.0,3.45,17.5,131.0,35.41,25.2
2016,9,20,17,30,383.0,36.0,3.4,17.0,83.0,29.19,19.08
2016,9,20,17,45,230.5,23.5,3.35,16.5,47.5,19.38,5.57
2016,9,20,18,0,78.0,11.0,3.3,16.0,12.0,10.01,0.0
2016,9,20,18,15,39.0,5.5,3.3,15.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,146.0,16.0,3.6,13.0,29.5,130.88,0.0
2016,9,21,6,30,292.0,32.0,3.8,13.0,59.0,268.84,204.54
2016,9,21,6,45,395.5,42.5,4.0,13.5,104.5,362.04,298.33
2016,9,21,7,0,499.0,53.0,4.2,14.0,150.0,461.57,385.38
2016,9,21,7,15,564.5,60.0,4.3,14.0,201.0,533.34,446.22
2016,9,21,7,30,630.0,67.0,4.4,14.0,252.0,606.81,505.87
2016,9,21,7,45,330.0,106.0,4.5,14.5,204.5,422.16,354.2
2016,9,21,8,0,30.0,145.0,4.6,15.0,157.0,180.8,147.57
2016,9,21,8,15,155.0,168.0,4.6,15.0,240.0,324.86,269.97
2016,9,21,8,30,280.0,191.0,4.6,15.0,323.0,473.2,390.66
2016,9,21,8,45,555.0,140.0,4.65,15.5,435.0,673.02,550.11
2016,9,21,9,0,830.0,89.0,4.7,16.0,547.0,848.62,678.55
2016,9,21,9,15,846.5,91.5,4.7,16.0,588.5,865.7,688.19
2016,9,21,9,30,863.0,94.0,4.7,16.0,630.0,879.5,696.49
2016,9,21,9,45,880.0,94.5,4.75,16.0,667.0,880.27,695.82
2016,9,21,10,0,897.0,95.0,4.8,16.0,704.0,885.58,698.69
2016,9,21,10,15,906.5,96.5,4.8,16.0,733.5,881.99,694.91
2016,9,21,10,30,916.0,98.0,4.8,16.0,763.0,874.81,688.75
2016,9,21,10,45,924.0,98.0,4.8,16.5,785.5,861.22,676.82
2016,9,21,11,0,932.0,98.0,4.8,17.0,808.0,844.11,662.57
2016,9,21,11,15,937.0,99.0,4.8,17.0,822.5,822.2,646.27
2016,9,21,11,30,942.0,100.0,4.8,17.0,837.0,796.94,627.63
2016,9,21,11,45,945.0,100.0,4.85,17.5,843.0,766.06,604.0
2016,9,21,12,0,948.0,100.0,4.9,18.0,849.0,732.19,576.32
2016,9,21,12,15,948.5,99.5,4.95,18.0,847.0,693.42,545.62
2016,9,21,12,30,949.0,99.0,5.0,18.0,845.0,652.14,512.35
2016,9,21,12,45,944.0,100.5,5.05,18.0,833.5,607.25,475.47
2016,9,21,13,0,939.0,102.0,5.1,18.0,822.0,560.59,436.3
2016,9,21,13,15,934.0,101.0,5.15,18.0,803.0,510.32,393.31
2016,9,21,13,30,929.0,100.0,5.2,18.0,784.0,458.8,348.2
2016,9,21,13,45,925.0,97.5,5.3,18.0,758.0,405.41,300.58
2016,9,21,14,0,921.0,95.0,5.4,18.0,732.0,351.13,251.36
2016,9,21,14,15,910.5,93.0,5.45,18.0,697.5,294.99,200.66
2016,9,21,14,30,900.0,91.0,5.5,18.0,663.0,239.06,151.45
2016,9,21,14,45,889.0,87.5,5.55,18.0,623.5,182.44,105.58
2016,9,21,15,0,878.0,84.0,5.6,18.0,584.0,126.56,68.79
2016,9,21,15,15,859.0,81.5,5.6,17.5,538.5,63.46,49.77
2016,9,21,15,30,840.0,79.0,5.6,17.0,493.0,57.73,45.05
2016,9,21,15,45,816.0,75.0,5.6,17.0,443.5,56.03,43.72
2016,9,21,16,0,792.0,71.0,5.6,17.0,394.0,54.28,42.31
2016,9,21,16,15,754.5,67.0,5.5,16.5,341.5,52.39,40.84
2016,9,21,16,30,717.0,63.0,5.4,16.0,289.0,50.5,39.31
2016,9,21,16,45,660.5,57.0,5.35,15.5,236.0,42.77,32.47
2016,9,21,17,0,604.0,51.0,5.3,15.0,183.0,39.32,29.28
2016,9,21,17,15,510.0,43.0,5.2,14.5,133.5,33.98,24.21
2016,9,21,17,30,416.0,35.0,5.1,14.0,84.0,28.57,18.63
2016,9,21,17,45,208.0,17.5,5.05,13.5,42.0,13.98,0.84
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,156.0,15.0,3.8,12.0,29.0,108.29,0.0
2016,9,22,6,30,312.0,30.0,3.9,12.0,58.0,279.28,210.31
2016,9,22,6,45,423.0,39.5,4.05,12.5,104.5,376.31,310.71
2016,9,22,7,0,534.0,49.0,4.2,13.0,151.0,480.32,401.62
2016,9,22,7,15,598.0,55.5,4.1,13.5,202.5,550.85,460.21
2016,9,22,7,30,662.0,62.0,4.0,14.0,254.0,623.07,517.2
2016,9,22,7,45,711.0,65.0,3.95,14.5,307.0,674.94,555.89
2016,9,22,8,0,760.0,68.0,3.9,15.0,360.0,731.89,596.87
2016,9,22,8,15,788.0,72.0,3.7,15.0,409.5,771.49,623.93
2016,9,22,8,30,816.0,76.0,3.5,15.0,459.0,808.94,648.68
2016,9,22,8,45,839.0,77.5,3.35,15.5,505.5,836.46,664.59
2016,9,22,9,0,862.0,79.0,3.2,16.0,552.0,853.11,672.4
2016,9,22,9,15,876.5,81.0,3.1,16.5,592.5,868.15,679.35
2016,9,22,9,30,891.0,83.0,3.0,17.0,633.0,879.91,683.98
2016,9,22,9,45,904.0,84.0,2.9,17.5,668.5,885.78,684.54
2016,9,22,10,0,917.0,85.0,2.8,18.0,704.0,888.12,682.8
2016,9,22,10,15,924.0,86.0,2.75,18.0,732.0,881.76,676.85
2016,9,22,10,30,931.0,87.0,2.7,18.0,760.0,871.83,668.68
2016,9,22,10,45,935.0,88.5,2.65,18.5,780.5,856.44,655.66
2016,9,22,11,0,939.0,90.0,2.6,19.0,801.0,837.59,640.48
2016,9,22,11,15,942.0,91.0,2.65,19.0,814.0,814.08,624.11
2016,9,22,11,30,945.0,92.0,2.7,19.0,827.0,787.31,605.5
2016,9,22,11,45,944.0,93.0,2.75,19.0,831.5,754.6,582.65
2016,9,22,12,0,943.0,94.0,2.8,19.0,836.0,719.13,555.83
2016,9,22,12,15,942.5,93.5,2.8,19.0,832.5,679.99,525.57
2016,9,22,12,30,942.0,93.0,2.8,19.0,829.0,638.43,492.87
2016,9,22,12,45,935.0,95.0,2.85,19.5,817.0,593.31,455.98
2016,9,22,13,0,928.0,97.0,2.9,20.0,805.0,546.6,417.05
2016,9,22,13,15,923.0,96.0,2.95,20.0,785.5,496.92,375.68
2016,9,22,13,30,918.0,95.0,3.0,20.0,766.0,446.02,332.18
2016,9,22,13,45,907.5,95.0,3.05,20.0,738.5,393.01,286.01
2016,9,22,14,0,897.0,95.0,3.1,20.0,711.0,339.73,238.84
2016,9,22,14,15,886.5,93.5,3.2,19.5,677.5,285.28,191.06
2016,9,22,14,30,876.0,92.0,3.3,19.0,644.0,231.06,144.56
2016,9,22,14,45,858.0,90.5,3.4,19.0,603.5,168.53,95.22
2016,9,22,15,0,840.0,89.0,3.5,19.0,563.0,114.9,61.44
2016,9,22,15,15,820.0,86.5,3.6,18.5,518.0,62.38,48.64
2016,9,22,15,30,800.0,84.0,3.7,18.0,473.0,61.28,47.98
2016,9,22,15,45,768.0,81.0,3.85,18.0,423.5,60.46,47.42
2016,9,22,16,0,736.0,78.0,4.0,18.0,374.0,59.68,46.88
2016,9,22,16,15,696.0,73.0,4.05,17.5,323.0,52.12,40.45
2016,9,22,16,30,656.0,68.0,4.1,17.0,272.0,49.89,38.61
2016,9,22,16,45,596.5,61.5,4.2,16.5,220.5,46.31,35.46
2016,9,22,17,0,537.0,55.0,4.3,16.0,169.0,42.67,32.08
2016,9,22,17,15,440.0,45.5,4.15,15.5,121.5,36.21,26.0
2016,9,22,17,30,343.0,36.0,4.0,15.0,74.0,29.61,19.22
2016,9,22,17,45,171.5,18.0,3.9,14.5,37.0,14.54,0.0
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,170.0,13.0,1.85,11.5,28.0,114.56,0.0
2016,9,23,6,30,340.0,26.0,1.9,12.0,56.0,292.46,215.19
2016,9,23,6,45,442.0,34.5,1.95,13.0,101.0,381.66,311.3
2016,9,23,7,0,544.0,43.0,2.0,14.0,146.0,477.88,393.18
2016,9,23,7,15,604.5,49.0,1.9,14.5,196.0,539.68,443.27
2016,9,23,7,30,665.0,55.0,1.8,15.0,246.0,609.14,496.18
2016,9,23,7,45,705.5,59.0,1.75,15.5,296.5,660.8,533.16
2016,9,23,8,0,746.0,63.0,1.7,16.0,347.0,711.65,567.9
2016,9,23,8,15,773.0,66.5,1.65,16.5,395.0,749.36,591.79
2016,9,23,8,30,800.0,70.0,1.6,17.0,443.0,785.01,613.53
2016,9,23,8,45,820.5,72.0,1.6,17.5,488.0,802.74,622.69
2016,9,23,9,0,841.0,74.0,1.6,18.0,533.0,825.85,635.68
2016,9,23,9,15,855.5,76.0,1.55,18.5,572.5,840.82,642.32
2016,9,23,9,30,870.0,78.0,1.5,19.0,612.0,852.61,646.86
2016,9,23,9,45,880.0,80.0,1.5,19.5,646.0,857.15,647.2
2016,9,23,10,0,890.0,82.0,1.5,20.0,680.0,858.25,645.43
2016,9,23,10,15,897.5,83.0,1.55,20.0,707.5,852.6,641.14
2016,9,23,10,30,905.0,84.0,1.6,20.0,735.0,843.47,634.7
2016,9,23,10,45,909.5,85.0,1.65,20.5,755.0,828.44,623.21
2016,9,23,11,0,914.0,86.0,1.7,21.0,775.0,810.04,609.61
2016,9,23,11,15,917.0,86.5,1.8,21.0,787.5,786.69,594.31
2016,9,23,11,30,920.0,87.0,1.9,21.0,800.0,760.19,576.79
2016,9,23,11,45,919.0,88.5,2.0,21.0,804.0,728.84,555.63
2016,9,23,12,0,918.0,90.0,2.1,21.0,808.0,694.77,530.6
2016,9,23,12,15,917.0,90.0,2.25,21.0,805.0,656.77,502.4
2016,9,23,12,30,916.0,90.0,2.4,21.0,802.0,616.44,471.64
2016,9,23,12,45,911.0,90.5,2.55,21.0,790.0,572.26,437.02
2016,9,23,13,0,906.0,91.0,2.7,21.0,778.0,526.42,400.06
2016,9,23,13,15,901.0,90.5,2.8,21.0,759.0,478.32,360.07
2016,9,23,13,30,896.0,90.0,2.9,21.0,740.0,429.01,317.95
2016,9,23,13,45,889.0,88.5,3.05,21.0,714.0,377.23,272.91
2016,9,23,14,0,882.0,87.0,3.2,21.0,688.0,324.91,226.6
2016,9,23,14,15,872.0,85.5,3.25,20.5,655.5,271.57,179.78
2016,9,23,14,30,862.0,84.0,3.3,20.0,623.0,218.42,134.4
2016,9,23,14,45,849.5,81.0,3.4,20.0,584.5,164.29,92.18
2016,9,23,15,0,837.0,78.0,3.5,20.0,546.0,111.11,59.62
2016,9,23,15,15,702.5,104.5,3.5,19.5,475.5,66.87,52.33
2016,9,23,15,30,568.0,131.0,3.5,19.0,405.0,87.42,70.38
2016,9,23,15,45,654.5,99.5,3.55,19.0,383.5,67.52,53.36
2016,9,23,16,0,741.0,68.0,3.6,19.0,362.0,51.91,39.92
2016,9,23,16,15,702.5,63.5,3.6,18.5,312.0,49.56,38.05
2016,9,23,16,30,664.0,59.0,3.6,18.0,262.0,47.17,36.06
2016,9,23,16,45,610.5,52.5,3.6,17.5,212.0,39.3,29.12
2016,9,23,17,0,557.0,46.0,3.6,17.0,162.0,35.33,25.48
2016,9,23,17,15,462.5,38.0,3.55,16.5,115.5,29.87,20.32
2016,9,23,17,30,368.0,30.0,3.5,16.0,69.0,24.3,14.46
2016,9,23,17,45,184.0,15.0,3.45,15.5,34.5,11.97,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,185.0,12.0,1.35,13.5,27.5,122.26,0.0
2016,9,24,6,30,370.0,24.0,1.4,14.0,55.0,307.06,218.64
2016,9,24,6,45,472.5,32.0,1.5,15.0,101.0,390.84,314.82
2016,9,24,7,0,575.0,40.0,1.6,16.0,147.0,488.4,396.6
2016,9,24,7,15,636.0,45.5,1.65,16.5,197.5,556.84,451.7
2016,9,24,7,30,697.0,51.0,1.7,17.0,248.0,626.54,504.78
2016,9,24,7,45,736.5,54.5,1.75,17.5,299.5,677.21,541.2
2016,9,24,8,0,776.0,58.0,1.8,18.0,351.0,727.01,575.54
2016,9,24,8,15,803.5,61.0,1.9,18.5,400.0,764.85,600.57
2016,9,24,8,30,831.0,64.0,2.0,19.0,449.0,792.67,617.97
2016,9,24,8,45,851.5,66.0,2.1,19.5,494.5,818.77,633.98
2016,9,24,9,0,872.0,68.0,2.2,20.0,540.0,842.09,647.88
2016,9,24,9,15,886.5,70.0,2.2,20.5,581.0,857.19,655.18
2016,9,24,9,30,901.0,72.0,2.2,21.0,622.0,868.97,660.31
2016,9,24,9,45,914.5,72.0,2.2,21.5,657.0,874.05,660.98
2016,9,24,10,0,928.0,72.0,2.2,22.0,692.0,875.6,659.46
2016,9,24,10,15,935.5,73.0,2.15,22.5,720.0,869.63,652.6
2016,9,24,10,30,943.0,74.0,2.1,23.0,748.0,860.05,643.56
2016,9,24,10,45,948.5,74.5,2.1,23.5,769.0,844.7,631.29
2016,9,24,11,0,954.0,75.0,2.1,24.0,790.0,825.83,616.87
2016,9,24,11,15,957.0,75.5,2.05,24.0,803.0,801.6,599.73
2016,9,24,11,30,960.0,76.0,2.0,24.0,816.0,774.11,580.49
2016,9,24,11,45,961.0,76.5,1.95,24.5,821.0,742.05,557.08
2016,9,24,12,0,962.0,77.0,1.9,25.0,826.0,707.07,529.93
2016,9,24,12,15,961.5,77.0,1.9,25.0,822.5,667.92,500.64
2016,9,24,12,30,961.0,77.0,1.9,25.0,819.0,626.27,468.89
2016,9,24,12,45,949.0,81.5,1.95,25.0,806.0,580.24,433.34
2016,9,24,13,0,937.0,86.0,2.0,25.0,793.0,532.91,395.83
2016,9,24,13,15,932.5,85.5,2.05,25.0,773.5,483.61,355.76
2016,9,24,13,30,928.0,85.0,2.1,25.0,754.0,433.0,313.46
2016,9,24,13,45,919.5,84.0,2.15,25.0,727.0,379.56,267.97
2016,9,24,14,0,911.0,83.0,2.2,25.0,700.0,325.67,221.33
2016,9,24,14,15,901.0,81.5,2.2,25.0,666.5,270.84,173.95
2016,9,24,14,30,891.0,80.0,2.2,25.0,633.0,216.18,128.28
2016,9,24,14,45,876.0,78.5,2.25,25.0,593.0,161.34,87.13
2016,9,24,15,0,861.0,77.0,2.3,25.0,553.0,107.64,56.36
2016,9,24,15,15,841.5,74.0,2.3,24.5,508.5,62.03,47.17
2016,9,24,15,30,822.0,71.0,2.3,24.0,464.0,52.26,39.15
2016,9,24,15,45,792.5,68.5,2.35,24.0,414.5,51.45,38.59
2016,9,24,16,0,763.0,66.0,2.4,24.0,365.0,50.66,38.03
2016,9,24,16,15,724.5,62.0,2.35,23.0,314.0,48.64,36.54
2016,9,24,16,30,686.0,58.0,2.3,22.0,263.0,46.62,34.97
2016,9,24,16,45,620.0,53.0,2.3,21.5,211.5,39.91,29.13
2016,9,24,17,0,554.0,48.0,2.3,21.0,160.0,37.18,26.59
2016,9,24,17,15,455.5,39.0,2.25,20.0,113.0,30.91,20.82
2016,9,24,17,30,357.0,30.0,2.2,19.0,66.0,24.48,14.1
2016,9,24,17,45,178.5,15.0,2.2,18.0,33.0,12.1,0.0
2016,9,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,169.5,12.5,1.7,15.5,26.5,112.97,0.0
2016,9,25,6,30,339.0,25.0,1.8,16.0,53.0,286.0,196.8
2016,9,25,6,45,449.0,34.0,1.9,17.0,99.0,383.55,306.69
2016,9,25,7,0,559.0,43.0,2.0,18.0,145.0,485.64,392.65
2016,9,25,7,15,622.0,49.0,2.05,18.5,196.5,548.99,444.03
2016,9,25,7,30,685.0,55.0,2.1,19.0,248.0,620.43,498.68
2016,9,25,7,45,727.0,59.5,2.15,19.5,300.0,674.07,537.46
2016,9,25,8,0,769.0,64.0,2.2,20.0,352.0,726.87,574.07
2016,9,25,8,15,797.0,67.5,2.2,20.5,401.5,765.51,598.91
2016,9,25,8,30,825.0,71.0,2.2,21.0,451.0,801.99,621.6
2016,9,25,8,45,844.5,74.0,2.25,22.0,496.5,828.11,635.75
2016,9,25,9,0,864.0,77.0,2.3,23.0,542.0,843.44,642.29
2016,9,25,9,15,879.0,79.0,2.25,23.5,582.5,858.56,649.18
2016,9,25,9,30,894.0,81.0,2.2,24.0,623.0,870.4,653.83
2016,9,25,9,45,912.0,79.5,2.2,24.5,659.5,877.27,655.68
2016,9,25,10,0,930.0,78.0,2.2,25.0,696.0,880.63,655.34
2016,9,25,10,15,937.0,79.0,2.15,25.5,724.0,873.96,648.04
2016,9,25,10,30,944.0,80.0,2.1,26.0,752.0,863.69,638.63
2016,9,25,10,45,943.0,83.5,2.1,27.0,771.0,846.1,623.77
2016,9,25,11,0,942.0,87.0,2.1,28.0,790.0,825.14,606.94
2016,9,25,11,15,945.0,87.5,2.0,28.5,802.5,800.87,588.49
2016,9,25,11,30,948.0,88.0,1.9,29.0,815.0,773.36,568.06
2016,9,25,11,45,942.0,91.5,1.85,29.5,817.5,739.46,543.31
2016,9,25,12,0,936.0,95.0,1.8,30.0,820.0,703.03,515.51
2016,9,25,12,15,935.0,95.0,1.7,30.0,816.5,664.12,486.4
2016,9,25,12,30,934.0,95.0,1.6,30.0,813.0,622.85,455.08
2016,9,25,12,45,932.5,94.0,1.5,30.5,801.5,578.24,419.91
2016,9,25,13,0,931.0,93.0,1.4,31.0,790.0,531.69,382.66
2016,9,25,13,15,925.5,92.0,1.25,31.0,770.5,481.67,342.65
2016,9,25,13,30,920.0,91.0,1.1,31.0,751.0,430.47,300.83
2016,9,25,13,45,902.5,94.0,1.0,31.0,721.5,377.54,257.27
2016,9,25,14,0,885.0,97.0,0.9,31.0,692.0,324.96,213.49
2016,9,25,14,15,873.5,95.0,0.8,30.5,658.0,270.58,168.81
2016,9,25,14,30,862.0,93.0,0.7,30.0,624.0,209.35,120.47
2016,9,25,14,45,837.0,93.5,0.6,30.0,582.0,155.81,82.49
2016,9,25,15,0,812.0,94.0,0.5,30.0,540.0,104.69,55.47
2016,9,25,15,15,790.5,90.5,0.55,29.5,495.0,64.99,48.54
2016,9,25,15,30,769.0,87.0,0.6,29.0,450.0,63.98,48.04
2016,9,25,15,45,733.5,84.0,0.65,29.0,400.5,57.45,42.75
2016,9,25,16,0,698.0,81.0,0.7,29.0,351.0,56.9,42.43
2016,9,25,16,15,655.0,75.0,0.8,28.0,300.5,54.05,40.31
2016,9,25,16,30,612.0,69.0,0.9,27.0,250.0,51.12,38.02
2016,9,25,16,45,548.5,61.5,1.05,26.0,199.5,46.78,34.38
2016,9,25,17,0,485.0,54.0,1.2,25.0,149.0,42.35,30.46
2016,9,25,17,15,385.0,42.5,1.3,24.0,103.5,34.09,23.03
2016,9,25,17,30,285.0,31.0,1.4,23.0,58.0,25.53,14.22
2016,9,25,17,45,142.5,15.5,1.5,22.0,29.0,14.1,0.0
2016,9,25,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,13.0,0.45,15.5,22.5,81.67,0.0
2016,9,26,6,30,234.0,26.0,0.4,16.0,45.0,217.72,142.93
2016,9,26,6,45,341.5,38.5,0.35,17.0,88.5,315.71,248.91
2016,9,26,7,0,449.0,51.0,0.3,18.0,132.0,416.71,331.57
2016,9,26,7,15,517.5,60.0,0.3,18.5,182.0,490.61,389.52
2016,9,26,7,30,586.0,69.0,0.3,19.0,232.0,566.51,445.3
2016,9,26,7,45,632.5,75.5,0.3,19.5,282.5,623.27,484.44
2016,9,26,8,0,679.0,82.0,0.3,20.0,333.0,679.65,521.68
2016,9,26,8,15,711.5,86.5,0.25,21.0,382.0,721.06,545.37
2016,9,26,8,30,744.0,91.0,0.2,22.0,431.0,760.7,567.08
2016,9,26,8,45,767.5,95.0,0.2,23.0,476.5,785.58,579.11
2016,9,26,9,0,791.0,99.0,0.2,24.0,522.0,812.56,592.44
2016,9,26,9,15,808.5,102.0,0.3,24.5,562.5,830.25,602.43
2016,9,26,9,30,826.0,105.0,0.4,25.0,603.0,844.72,610.65
2016,9,26,9,45,838.0,108.0,0.55,25.5,637.5,851.11,614.81
2016,9,26,10,0,850.0,111.0,0.7,26.0,672.0,854.03,616.91
2016,9,26,10,15,859.0,112.5,0.75,26.5,700.5,849.25,612.45
2016,9,26,10,30,868.0,114.0,0.8,27.0,729.0,840.98,605.98
2016,9,26,10,45,874.0,115.5,0.9,27.5,749.5,826.81,596.64
2016,9,26,11,0,880.0,117.0,1.0,28.0,770.0,803.91,581.69
2016,9,26,11,15,884.0,118.0,1.1,28.0,783.0,781.74,568.36
2016,9,26,11,30,888.0,119.0,1.2,28.0,796.0,756.47,552.58
2016,9,26,11,45,890.0,119.0,1.3,28.5,801.0,725.89,530.81
2016,9,26,12,0,892.0,119.0,1.4,29.0,806.0,692.56,506.71
2016,9,26,12,15,891.0,118.5,1.5,29.0,802.0,654.36,479.64
2016,9,26,12,30,890.0,118.0,1.6,29.0,798.0,613.93,450.18
2016,9,26,12,45,913.0,105.0,1.75,29.0,793.5,573.31,419.97
2016,9,26,13,0,936.0,92.0,1.9,29.0,789.0,528.87,385.63
2016,9,26,13,15,931.0,91.5,1.95,28.5,769.5,479.24,346.54
2016,9,26,13,30,926.0,91.0,2.0,28.0,750.0,428.36,305.16
2016,9,26,13,45,919.5,89.0,2.1,28.0,723.0,374.77,260.1
2016,9,26,14,0,913.0,87.0,2.2,28.0,696.0,320.57,213.77
2016,9,26,14,15,902.5,85.5,2.2,27.5,662.0,265.48,167.26
2016,9,26,14,30,892.0,84.0,2.2,27.0,628.0,210.62,122.68
2016,9,26,14,45,879.5,81.0,2.25,27.0,588.5,154.91,82.28
2016,9,26,15,0,867.0,78.0,2.3,27.0,549.0,100.13,53.2
2016,9,26,15,15,847.0,75.5,2.25,26.5,503.5,54.79,40.72
2016,9,26,15,30,827.0,73.0,2.2,26.0,458.0,54.1,40.4
2016,9,26,15,45,802.0,69.0,2.15,26.0,409.5,52.23,38.94
2016,9,26,16,0,777.0,65.0,2.1,26.0,361.0,50.3,37.41
2016,9,26,16,15,738.0,60.5,1.9,25.0,309.5,47.83,35.54
2016,9,26,16,30,699.0,56.0,1.7,24.0,258.0,45.33,33.55
2016,9,26,16,45,642.0,49.5,1.55,23.5,206.5,40.95,29.74
2016,9,26,17,0,585.0,43.0,1.4,23.0,155.0,36.48,25.68
2016,9,26,17,15,484.5,34.5,1.35,22.0,108.0,27.4,17.52
2016,9,26,17,30,384.0,26.0,1.3,21.0,61.0,21.23,10.52
2016,9,26,17,45,192.0,13.0,1.3,20.5,30.5,11.82,0.0
2016,9,26,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,12.0,0.25,16.5,23.5,100.38,0.0
2016,9,27,6,30,301.0,24.0,0.2,17.0,47.0,255.76,159.34
2016,9,27,6,45,409.0,34.0,0.2,17.5,91.5,354.54,276.57
2016,9,27,7,0,517.0,44.0,0.2,18.0,136.0,454.48,358.99
2016,9,27,7,15,583.0,51.0,0.2,18.5,186.0,525.27,413.53
2016,9,27,7,30,649.0,58.0,0.2,19.0,236.0,597.99,466.38
2016,9,27,7,45,691.0,63.0,0.2,19.5,286.5,645.67,498.63
2016,9,27,8,0,733.0,68.0,0.2,20.0,337.0,698.04,532.79
2016,9,27,8,15,762.5,72.0,0.2,20.5,386.0,737.65,556.8
2016,9,27,8,30,792.0,76.0,0.2,21.0,435.0,775.2,578.82
2016,9,27,8,45,813.5,79.0,0.25,22.0,480.0,802.36,593.13
2016,9,27,9,0,835.0,82.0,0.3,23.0,525.0,826.69,605.52
2016,9,27,9,15,850.5,84.5,0.35,23.5,565.5,842.23,613.35
2016,9,27,9,30,866.0,87.0,0.4,24.0,606.0,846.98,614.46
2016,9,27,9,45,885.0,85.5,0.5,24.5,642.0,854.44,618.53
2016,9,27,10,0,904.0,84.0,0.6,25.0,678.0,858.46,620.48
2016,9,27,10,15,911.5,85.5,0.65,25.0,706.0,852.72,616.63
2016,9,27,10,30,919.0,87.0,0.7,25.0,734.0,843.44,610.75
2016,9,27,10,45,923.5,88.0,0.8,25.5,754.0,827.71,600.48
2016,9,27,11,0,928.0,89.0,0.9,26.0,774.0,808.57,588.05
2016,9,27,11,15,931.5,89.5,0.95,26.0,786.5,784.83,573.03
2016,9,27,11,30,935.0,90.0,1.0,26.0,799.0,757.89,555.88
2016,9,27,11,45,935.5,90.5,1.1,26.5,803.5,725.8,533.74
2016,9,27,12,0,936.0,91.0,1.2,27.0,808.0,690.91,508.53
2016,9,27,12,15,935.0,91.0,1.3,27.0,804.0,651.99,480.83
2016,9,27,12,30,934.0,91.0,1.4,27.0,800.0,610.72,450.57
2016,9,27,12,45,935.0,88.5,1.5,27.0,789.0,566.08,416.89
2016,9,27,13,0,936.0,86.0,1.6,27.0,778.0,519.34,380.46
2016,9,27,13,15,931.0,85.5,1.65,27.0,758.5,469.81,340.53
2016,9,27,13,30,926.0,85.0,1.7,27.0,739.0,419.05,298.44
2016,9,27,13,45,917.0,84.0,1.75,27.0,712.0,365.57,253.3
2016,9,27,14,0,908.0,83.0,1.8,27.0,685.0,311.72,207.19
2016,9,27,14,15,897.5,81.5,1.85,26.5,651.0,257.0,161.04
2016,9,27,14,30,887.0,80.0,1.9,26.0,617.0,202.54,116.96
2016,9,27,14,45,871.0,78.5,2.0,26.0,577.0,147.96,78.08
2016,9,27,15,0,855.0,77.0,2.1,26.0,537.0,94.66,51.26
2016,9,27,15,15,835.0,74.0,2.15,25.5,492.0,53.78,40.07
2016,9,27,15,30,815.0,71.0,2.2,25.0,447.0,52.68,39.39
2016,9,27,15,45,786.5,68.0,2.25,25.0,398.5,51.51,38.52
2016,9,27,16,0,758.0,65.0,2.3,25.0,350.0,50.34,37.62
2016,9,27,16,15,717.5,60.5,2.25,24.0,299.0,47.88,35.74
2016,9,27,16,30,677.0,56.0,2.2,23.0,248.0,45.39,33.74
2016,9,27,16,45,614.5,49.5,2.2,22.5,197.0,41.01,29.9
2016,9,27,17,0,552.0,43.0,2.2,22.0,146.0,33.49,23.17
2016,9,27,17,15,448.5,34.0,2.15,21.0,100.5,27.04,17.21
2016,9,27,17,30,345.0,25.0,2.1,20.0,55.0,20.43,9.3
2016,9,27,17,45,172.5,12.5,2.05,19.0,27.5,11.37,0.0
2016,9,27,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,134.5,12.0,1.75,13.0,22.0,90.54,0.0
2016,9,28,6,30,269.0,24.0,1.8,13.0,44.0,233.14,140.25
2016,9,28,6,45,384.0,34.5,1.9,13.5,87.5,337.45,271.77
2016,9,28,7,0,499.0,45.0,2.0,14.0,131.0,441.74,363.1
2016,9,28,7,15,567.5,51.5,1.9,14.5,181.0,512.96,421.89
2016,9,28,7,30,636.0,58.0,1.8,15.0,231.0,586.2,478.65
2016,9,28,7,45,372.5,103.0,1.75,15.5,209.5,444.91,365.88
2016,9,28,8,0,109.0,148.0,1.7,16.0,188.0,264.68,216.37
2016,9,28,8,15,185.5,165.0,1.65,16.5,244.0,344.49,281.88
2016,9,28,8,30,262.0,182.0,1.6,17.0,300.0,441.59,357.06
2016,9,28,8,45,547.5,131.5,1.6,17.5,410.5,643.03,512.0
2016,9,28,9,0,833.0,81.0,1.6,18.0,521.0,820.7,634.71
2016,9,28,9,15,849.0,83.5,1.65,18.0,561.0,836.54,642.59
2016,9,28,9,30,865.0,86.0,1.7,18.0,601.0,841.68,644.97
2016,9,28,9,45,876.5,87.5,1.75,18.5,635.5,846.16,645.93
2016,9,28,10,0,888.0,89.0,1.8,19.0,670.0,847.21,644.67
2016,9,28,10,15,896.5,90.5,1.85,19.0,697.5,842.27,640.71
2016,9,28,10,30,905.0,92.0,1.9,19.0,725.0,833.81,634.53
2016,9,28,10,45,910.5,93.0,2.0,19.5,745.5,818.93,623.34
2016,9,28,11,0,916.0,94.0,2.1,20.0,766.0,800.65,609.92
2016,9,28,11,15,919.0,94.5,2.2,20.0,778.5,776.67,593.73
2016,9,28,11,30,922.0,95.0,2.3,20.0,791.0,749.56,575.31
2016,9,28,11,45,924.0,95.0,2.4,20.0,795.5,718.25,552.38
2016,9,28,12,0,926.0,95.0,2.5,20.0,800.0,684.11,526.64
2016,9,28,12,15,925.0,95.0,2.55,20.0,796.0,645.45,496.72
2016,9,28,12,30,924.0,95.0,2.6,20.0,792.0,604.46,464.35
2016,9,28,12,45,920.0,94.5,2.7,20.0,780.0,559.34,428.19
2016,9,28,13,0,916.0,94.0,2.8,20.0,768.0,512.52,389.65
2016,9,28,13,15,910.5,93.5,2.85,20.0,748.0,463.58,348.22
2016,9,28,13,30,905.0,93.0,2.9,20.0,728.0,413.49,304.76
2016,9,28,13,45,897.5,91.0,3.0,20.0,701.0,360.64,258.29
2016,9,28,14,0,890.0,89.0,3.1,20.0,674.0,307.32,210.87
2016,9,28,14,15,878.5,87.5,3.1,19.5,640.5,253.29,163.74
2016,9,28,14,30,867.0,86.0,3.1,19.0,607.0,199.63,119.17
2016,9,28,14,45,851.0,84.0,3.15,19.0,567.0,137.85,73.77
2016,9,28,15,0,835.0,82.0,3.2,19.0,527.0,84.88,47.29
2016,9,28,15,15,813.5,79.0,3.25,18.5,482.0,57.37,44.44
2016,9,28,15,30,792.0,76.0,3.3,18.0,437.0,56.41,43.86
2016,9,28,15,45,760.0,73.0,3.35,18.0,388.0,55.37,43.08
2016,9,28,16,0,728.0,70.0,3.4,18.0,339.0,54.37,42.32
2016,9,28,16,15,684.5,65.0,3.35,17.5,288.5,51.66,40.09
2016,9,28,16,30,641.0,60.0,3.3,17.0,238.0,44.69,34.0
2016,9,28,16,45,567.0,54.0,3.3,16.5,187.5,41.24,30.86
2016,9,28,17,0,493.0,48.0,3.3,16.0,137.0,37.81,27.55
2016,9,28,17,15,380.0,37.5,3.25,15.5,93.0,30.22,20.29
2016,9,28,17,30,267.0,27.0,3.2,15.0,49.0,22.41,10.02
2016,9,28,17,45,133.5,13.5,3.15,14.5,24.5,12.28,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,100.0,13.0,2.5,11.0,20.0,70.78,0.0
2016,9,29,6,30,200.0,26.0,2.6,11.0,40.0,190.07,105.58
2016,9,29,6,45,320.0,38.0,2.75,11.5,82.5,297.6,241.62
2016,9,29,7,0,440.0,50.0,2.9,12.0,125.0,405.01,337.35
2016,9,29,7,15,512.0,58.5,2.85,12.5,174.5,479.94,401.67
2016,9,29,7,30,584.0,67.0,2.8,13.0,224.0,556.92,463.63
2016,9,29,7,45,292.0,67.5,2.8,13.5,146.0,332.85,280.8
2016,9,29,8,0,0.0,68.0,2.8,14.0,68.0,60.11,45.68
2016,9,29,8,15,0.0,101.5,2.8,14.0,101.5,93.08,73.68
2016,9,29,8,30,0.0,135.0,2.8,14.0,135.0,126.67,101.55
2016,9,29,8,45,3.0,153.5,2.8,14.5,155.0,146.65,117.68
2016,9,29,9,0,6.0,172.0,2.8,15.0,175.0,166.49,133.48
2016,9,29,9,15,16.5,199.5,2.8,15.5,209.0,201.85,161.93
2016,9,29,9,30,27.0,227.0,2.8,16.0,243.0,236.8,189.54
2016,9,29,9,45,94.5,265.0,2.8,16.5,326.0,344.58,275.81
2016,9,29,10,0,162.0,303.0,2.8,17.0,409.0,449.92,356.9
2016,9,29,10,15,199.5,313.5,2.8,17.0,449.5,483.93,382.32
2016,9,29,10,30,237.0,324.0,2.8,17.0,490.0,515.91,406.23
2016,9,29,10,45,258.0,330.5,2.85,17.5,515.5,539.21,422.29
2016,9,29,11,0,279.0,337.0,2.9,18.0,541.0,548.64,428.09
2016,9,29,11,15,593.0,217.5,2.95,18.0,659.5,661.19,516.89
2016,9,29,11,30,907.0,98.0,3.0,18.0,778.0,737.94,576.29
2016,9,29,11,45,908.0,98.0,3.05,18.5,782.0,706.33,550.15
2016,9,29,12,0,909.0,98.0,3.1,19.0,786.0,672.01,522.43
2016,9,29,12,15,650.5,210.0,3.15,19.0,701.0,582.4,451.6
2016,9,29,12,30,392.0,322.0,3.2,19.0,616.0,498.96,385.83
2016,9,29,12,45,645.5,209.5,3.25,19.0,685.0,511.89,395.38
2016,9,29,13,0,899.0,97.0,3.3,19.0,754.0,502.96,385.04
2016,9,29,13,15,649.5,192.0,3.3,18.5,660.5,426.71,324.94
2016,9,29,13,30,400.0,287.0,3.3,18.0,567.0,374.62,285.48
2016,9,29,13,45,405.0,273.0,3.35,18.0,547.0,339.09,255.37
2016,9,29,14,0,410.0,259.0,3.4,18.0,527.0,302.93,224.38
2016,9,29,14,15,628.0,174.0,3.45,18.0,560.0,252.32,173.65
