Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,30,846.0,89.0,3.5,18.0,593.0,187.22,110.66
2016,9,29,14,45,611.5,145.5,3.55,18.0,497.0,150.89,94.84
2016,9,29,15,0,377.0,202.0,3.6,18.0,401.0,150.41,111.77
2016,9,29,15,15,366.5,186.5,3.65,17.5,366.5,129.71,107.1
2016,9,29,15,30,356.0,171.0,3.7,17.0,332.0,120.87,100.03
2016,9,29,15,45,233.5,160.0,3.75,17.0,261.0,113.68,94.1
2016,9,29,16,0,111.0,149.0,3.8,17.0,190.0,110.89,91.91
2016,9,29,16,15,101.0,128.0,3.75,16.5,161.0,96.72,79.84
2016,9,29,16,30,91.0,107.0,3.7,16.0,132.0,82.13,67.13
2016,9,29,16,45,284.5,77.0,3.7,15.5,131.5,57.38,45.19
2016,9,29,17,0,478.0,47.0,3.7,15.0,131.0,37.1,26.98
2016,9,29,17,15,365.0,36.0,3.55,14.5,87.5,29.04,19.24
2016,9,29,17,30,252.0,25.0,3.4,14.0,44.0,20.71,7.51
2016,9,29,17,45,126.0,12.5,3.3,13.5,22.0,11.37,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,113.0,11.5,3.35,11.0,19.0,76.79,0.0
2016,9,30,6,30,226.0,23.0,3.5,11.0,38.0,200.49,99.78
2016,9,30,6,45,345.0,34.5,3.65,11.5,80.5,309.5,251.0
2016,9,30,7,0,464.0,46.0,3.8,12.0,123.0,415.71,346.98
2016,9,30,7,15,534.5,53.5,3.85,12.5,172.0,488.35,410.08
2016,9,30,7,30,605.0,61.0,3.9,13.0,221.0,563.08,471.24
2016,9,30,7,45,654.0,66.0,4.0,13.5,271.5,619.26,515.2
2016,9,30,8,0,703.0,71.0,4.1,14.0,322.0,675.2,557.26
2016,9,30,8,15,734.5,75.0,4.1,14.0,370.0,710.76,583.09
2016,9,30,8,30,766.0,79.0,4.1,14.0,418.0,749.1,610.51
2016,9,30,8,45,790.5,81.5,4.2,14.5,463.0,777.46,629.11
2016,9,30,9,0,815.0,84.0,4.3,15.0,508.0,803.09,645.72
2016,9,30,9,15,832.0,86.5,4.3,15.5,548.0,819.43,654.71
2016,9,30,9,30,849.0,89.0,4.3,16.0,588.0,832.52,661.38
2016,9,30,9,45,862.0,90.5,4.3,16.5,622.5,830.63,657.22
2016,9,30,10,0,875.0,92.0,4.3,17.0,657.0,832.74,656.25
2016,9,30,10,15,884.0,93.0,4.25,17.0,684.5,827.55,651.14
2016,9,30,10,30,893.0,94.0,4.2,17.0,712.0,818.89,643.77
2016,9,30,10,45,898.0,96.0,4.2,17.0,732.0,804.69,632.76
2016,9,30,11,0,903.0,98.0,4.2,17.0,752.0,787.1,619.45
2016,9,30,11,15,906.5,98.5,4.25,17.0,764.5,763.61,602.13
2016,9,30,11,30,910.0,99.0,4.3,17.0,777.0,736.99,582.31
2016,9,30,11,45,912.5,99.0,4.35,17.0,782.0,706.21,558.05
2016,9,30,12,0,915.0,99.0,4.4,17.0,787.0,672.59,531.2
2016,9,30,12,15,914.0,98.5,4.4,17.0,783.0,633.74,499.65
2016,9,30,12,30,913.0,98.0,4.4,17.0,779.0,592.62,465.68
2016,9,30,12,45,910.5,97.5,4.45,17.0,767.5,548.63,428.83
2016,9,30,13,0,908.0,97.0,4.5,17.0,756.0,502.85,389.57
2016,9,30,13,15,903.0,96.0,4.5,17.0,736.5,454.01,346.79
2016,9,30,13,30,898.0,95.0,4.5,17.0,717.0,404.02,302.08
2016,9,30,13,45,892.5,92.5,4.55,17.0,690.5,351.73,254.78
2016,9,30,14,0,887.0,90.0,4.6,17.0,664.0,298.8,206.6
2016,9,30,14,15,875.5,88.0,4.55,16.5,630.5,244.61,158.69
2016,9,30,14,30,864.0,86.0,4.5,16.0,597.0,190.81,113.93
2016,9,30,14,45,849.5,83.5,4.5,16.0,557.5,129.12,69.31
2016,9,30,15,0,835.0,81.0,4.5,16.0,518.0,76.08,45.17
2016,9,30,15,15,814.0,78.0,4.45,16.0,473.5,57.02,44.64
2016,9,30,15,30,793.0,75.0,4.4,16.0,429.0,56.04,43.92
2016,9,30,15,45,762.0,71.5,4.35,16.0,380.0,54.59,42.78
2016,9,30,16,0,731.0,68.0,4.3,16.0,331.0,53.14,41.6
2016,9,30,16,15,687.0,63.0,4.2,15.5,280.5,50.37,39.28
2016,9,30,16,30,643.0,58.0,4.1,15.0,230.0,43.48,33.18
2016,9,30,16,45,570.5,51.5,4.05,14.5,180.0,39.56,29.58
2016,9,30,17,0,498.0,45.0,4.0,14.0,130.0,35.62,25.74
2016,9,30,17,15,381.0,34.5,3.85,13.5,86.0,27.92,18.22
2016,9,30,17,30,264.0,24.0,3.7,13.0,42.0,19.99,5.19
2016,9,30,17,45,132.0,12.0,3.55,13.0,21.0,10.91,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,118.5,11.5,2.05,10.5,19.0,79.72,0.0
2016,10,1,6,30,237.0,23.0,2.1,11.0,38.0,204.89,86.32
2016,10,1,6,45,361.5,33.5,2.2,12.0,81.0,318.16,255.15
2016,10,1,7,0,486.0,44.0,2.3,13.0,124.0,427.0,352.08
2016,10,1,7,15,559.0,51.5,2.35,13.0,174.0,501.68,416.32
2016,10,1,7,30,632.0,59.0,2.4,13.0,224.0,578.6,478.88
2016,10,1,7,45,680.0,63.5,2.45,13.5,275.0,633.7,520.94
2016,10,1,8,0,728.0,68.0,2.5,14.0,326.0,684.11,557.69
2016,10,1,8,15,759.5,72.0,2.4,14.5,375.0,724.62,584.86
2016,10,1,8,30,791.0,76.0,2.3,15.0,424.0,763.11,609.59
2016,10,1,8,45,814.5,79.0,2.25,15.5,469.5,791.34,626.53
2016,10,1,9,0,838.0,82.0,2.2,16.0,515.0,816.75,641.19
2016,10,1,9,15,854.5,84.0,2.15,16.5,555.5,832.0,648.47
2016,10,1,9,30,871.0,86.0,2.1,17.0,596.0,836.69,648.42
2016,10,1,9,45,888.0,85.5,2.1,17.5,631.0,843.04,650.2
2016,10,1,10,0,905.0,85.0,2.1,18.0,666.0,845.94,649.69
2016,10,1,10,15,913.5,86.5,2.1,18.0,694.0,840.57,644.86
2016,10,1,10,30,922.0,88.0,2.1,18.0,722.0,831.64,637.79
2016,10,1,10,45,927.5,89.0,2.1,18.5,742.0,816.25,625.24
2016,10,1,11,0,933.0,90.0,2.1,19.0,762.0,797.43,610.52
2016,10,1,11,15,936.5,90.5,2.2,19.0,774.5,773.24,594.09
2016,10,1,11,30,940.0,91.0,2.3,19.0,787.0,745.85,575.15
2016,10,1,11,45,940.0,91.5,2.4,19.0,791.5,713.03,550.64
2016,10,1,12,0,940.0,92.0,2.5,19.0,796.0,677.44,523.56
2016,10,1,12,15,939.5,92.0,2.6,19.0,792.0,638.49,493.3
2016,10,1,12,30,939.0,92.0,2.7,19.0,788.0,597.13,460.41
2016,10,1,12,45,935.5,91.5,2.85,19.0,775.5,551.6,423.58
2016,10,1,13,0,932.0,91.0,3.0,19.0,763.0,504.32,384.22
2016,10,1,13,15,926.5,90.0,3.05,19.0,743.0,454.23,341.31
2016,10,1,13,30,921.0,89.0,3.1,19.0,723.0,403.0,296.37
2016,10,1,13,45,913.0,88.0,3.2,19.0,695.5,350.08,249.29
2016,10,1,14,0,905.0,87.0,3.3,19.0,668.0,296.69,201.49
2016,10,1,14,15,893.5,85.0,3.35,18.5,634.0,241.62,153.62
2016,10,1,14,30,882.0,83.0,3.4,18.0,600.0,186.92,109.05
2016,10,1,14,45,866.0,81.0,3.5,18.0,559.5,132.45,71.8
2016,10,1,15,0,850.0,79.0,3.6,18.0,519.0,70.99,43.04
2016,10,1,15,15,828.0,76.0,3.65,17.5,473.5,55.86,43.37
2016,10,1,15,30,806.0,73.0,3.7,17.0,428.0,54.8,42.68
2016,10,1,15,45,775.0,69.5,3.75,17.0,379.0,53.28,41.47
2016,10,1,16,0,744.0,66.0,3.8,17.0,330.0,51.77,40.23
2016,10,1,16,15,698.5,61.0,3.75,16.5,279.0,48.91,37.83
2016,10,1,16,30,653.0,56.0,3.7,16.0,228.0,42.1,31.81
2016,10,1,16,45,582.0,49.5,3.7,16.0,177.5,38.12,28.09
2016,10,1,17,0,511.0,43.0,3.7,16.0,127.0,34.1,24.14
2016,10,1,17,15,386.0,32.5,3.6,15.5,83.0,26.31,16.52
2016,10,1,17,30,261.0,22.0,3.5,15.0,39.0,18.28,1.65
2016,10,1,17,45,130.5,11.0,3.45,14.5,19.5,10.01,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,110.5,11.0,2.35,11.5,17.5,74.31,0.0
2016,10,2,6,30,221.0,22.0,2.5,12.0,35.0,191.8,61.87
2016,10,2,6,45,338.0,33.0,2.65,12.5,76.5,301.14,240.27
2016,10,2,7,0,455.0,44.0,2.8,13.0,118.0,404.2,334.17
2016,10,2,7,15,528.0,51.5,2.9,13.0,166.0,477.73,398.59
2016,10,2,7,30,601.0,59.0,3.0,13.0,214.0,553.54,461.28
2016,10,2,7,45,300.5,66.5,3.15,13.5,144.0,335.44,283.38
2016,10,2,8,0,0.0,74.0,3.3,14.0,74.0,66.15,50.84
2016,10,2,8,15,53.5,129.0,3.35,14.0,152.5,176.8,145.94
2016,10,2,8,30,107.0,184.0,3.4,14.0,231.0,299.48,247.47
2016,10,2,8,45,53.5,150.0,3.45,14.5,173.5,195.59,159.9
2016,10,2,9,0,0.0,116.0,3.5,15.0,116.0,104.95,82.56
2016,10,2,9,15,3.0,150.5,3.5,15.0,152.5,140.7,112.12
2016,10,2,9,30,6.0,185.0,3.5,15.0,189.0,176.45,141.14
2016,10,2,9,45,5.5,187.5,3.55,15.5,191.5,177.08,140.99
2016,10,2,10,0,5.0,190.0,3.6,16.0,194.0,177.91,141.09
2016,10,2,10,15,135.5,251.5,3.6,16.0,344.5,364.78,293.42
2016,10,2,10,30,266.0,313.0,3.6,16.0,495.0,535.98,426.19
2016,10,2,10,45,133.0,225.0,3.65,16.0,316.0,323.6,259.14
2016,10,2,11,0,0.0,137.0,3.7,16.0,137.0,122.27,94.97
2016,10,2,11,15,134.5,241.0,3.7,16.0,340.0,326.94,262.04
2016,10,2,11,30,269.0,345.0,3.7,16.0,543.0,515.35,407.49
2016,10,2,11,45,591.0,222.5,3.75,16.5,660.5,606.42,479.08
2016,10,2,12,0,913.0,100.0,3.8,17.0,778.0,663.98,523.05
2016,10,2,12,15,912.5,99.5,3.85,17.0,774.5,625.41,491.37
2016,10,2,12,30,912.0,99.0,3.9,17.0,771.0,584.54,457.74
2016,10,2,12,45,907.0,100.0,3.95,17.0,759.0,540.6,420.88
2016,10,2,13,0,902.0,101.0,4.0,17.0,747.0,495.04,381.78
2016,10,2,13,15,896.0,100.0,4.05,17.0,727.0,446.02,338.99
2016,10,2,13,30,890.0,99.0,4.1,17.0,707.0,395.95,294.34
2016,10,2,13,45,881.0,97.5,4.2,17.0,679.5,343.76,247.38
2016,10,2,14,0,872.0,96.0,4.3,17.0,652.0,291.28,199.97
2016,10,2,14,15,859.0,94.0,4.3,16.5,617.5,230.98,147.72
2016,10,2,14,30,846.0,92.0,4.3,16.0,583.0,177.32,103.96
2016,10,2,14,45,827.5,89.5,4.35,16.0,542.5,123.76,67.71
2016,10,2,15,0,809.0,87.0,4.4,16.0,502.0,71.98,47.53
2016,10,2,15,15,785.5,84.0,4.35,15.5,457.0,61.68,48.86
2016,10,2,15,30,762.0,81.0,4.3,15.0,412.0,60.86,48.4
2016,10,2,15,45,730.5,76.0,4.3,15.0,364.0,58.39,46.35
2016,10,2,16,0,699.0,71.0,4.3,15.0,316.0,50.92,39.82
2016,10,2,16,15,651.0,65.5,4.2,14.5,265.5,48.14,37.45
2016,10,2,16,30,603.0,60.0,4.1,14.0,215.0,45.31,34.93
2016,10,2,16,45,533.5,52.0,4.0,14.0,166.5,40.25,30.18
2016,10,2,17,0,464.0,44.0,3.9,14.0,118.0,35.07,25.13
2016,10,2,17,15,337.0,33.0,3.7,13.5,76.0,26.89,16.95
2016,10,2,17,30,210.0,22.0,3.5,13.0,34.0,18.44,0.0
2016,10,2,17,45,105.0,11.0,3.3,13.0,17.0,10.01,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.55,11.5,9.0,8.19,0.0
2016,10,3,6,30,0.0,18.0,1.6,12.0,18.0,16.71,0.0
2016,10,3,6,45,26.0,37.0,1.7,12.5,41.5,63.28,46.13
2016,10,3,7,0,52.0,56.0,1.8,13.0,65.0,114.46,91.68
2016,10,3,7,15,65.5,77.5,1.8,13.0,92.0,150.18,123.3
2016,10,3,7,30,79.0,99.0,1.8,13.0,119.0,185.25,153.7
2016,10,3,7,45,88.0,119.5,1.85,13.0,146.5,215.07,178.92
2016,10,3,8,0,97.0,140.0,1.9,13.0,174.0,244.53,203.22
2016,10,3,8,15,48.5,124.5,1.9,13.0,141.5,167.35,137.69
2016,10,3,8,30,0.0,109.0,1.9,13.0,109.0,99.86,79.34
2016,10,3,8,45,0.0,126.5,1.9,13.5,126.5,116.5,92.97
2016,10,3,9,0,0.0,144.0,1.9,14.0,144.0,132.99,106.16
2016,10,3,9,15,0.0,112.0,1.9,14.0,112.0,100.6,79.03
2016,10,3,9,30,0.0,80.0,1.9,14.0,80.0,70.84,54.1
2016,10,3,9,45,7.0,149.5,1.95,14.5,154.0,141.34,112.38
2016,10,3,10,0,14.0,219.0,2.0,15.0,228.0,213.65,170.4
2016,10,3,10,15,9.5,206.0,2.05,15.0,212.0,195.83,155.49
2016,10,3,10,30,5.0,193.0,2.1,15.0,196.0,178.81,141.5
2016,10,3,10,45,2.5,166.5,2.15,15.5,168.0,151.47,119.03
2016,10,3,11,0,0.0,140.0,2.2,16.0,140.0,124.99,97.26
2016,10,3,11,15,3.0,169.0,2.25,16.0,171.0,153.17,120.09
2016,10,3,11,30,6.0,198.0,2.3,16.0,202.0,180.86,142.24
2016,10,3,11,45,3.0,162.5,2.35,16.0,164.5,146.42,114.44
2016,10,3,12,0,0.0,127.0,2.4,16.0,127.0,112.71,87.16
2016,10,3,12,15,2.0,155.5,2.4,16.0,157.5,138.8,108.39
2016,10,3,12,30,4.0,184.0,2.4,16.0,188.0,164.26,128.89
2016,10,3,12,45,2.5,175.0,2.45,16.0,177.5,155.06,121.49
2016,10,3,13,0,1.0,166.0,2.5,16.0,167.0,146.1,114.38
2016,10,3,13,15,3.5,183.0,2.45,15.5,185.5,160.86,126.62
2016,10,3,13,30,6.0,200.0,2.4,15.0,204.0,174.81,138.15
2016,10,3,13,45,9.0,207.5,2.4,15.0,213.5,180.29,142.61
2016,10,3,14,0,12.0,215.0,2.4,15.0,223.0,184.93,146.41
2016,10,3,14,15,6.0,138.5,2.35,15.0,142.5,121.34,95.11
2016,10,3,14,30,0.0,62.0,2.3,15.0,62.0,54.84,40.52
2016,10,3,14,45,0.0,85.5,2.3,15.0,85.5,75.72,58.16
2016,10,3,15,0,0.0,109.0,2.3,15.0,109.0,94.72,77.68
2016,10,3,15,15,360.5,96.5,2.25,15.0,251.0,64.34,51.3
2016,10,3,15,30,721.0,84.0,2.2,15.0,393.0,57.36,45.32
2016,10,3,15,45,682.0,80.5,2.15,15.0,345.5,56.34,44.56
2016,10,3,16,0,643.0,77.0,2.1,15.0,298.0,55.38,43.8
2016,10,3,16,15,592.5,71.0,1.95,14.5,249.5,52.42,41.28
2016,10,3,16,30,542.0,65.0,1.8,14.0,201.0,49.43,38.6
2016,10,3,16,45,463.0,56.5,1.7,14.0,154.0,44.14,33.61
2016,10,3,17,0,384.0,48.0,1.6,14.0,107.0,38.77,28.31
2016,10,3,17,15,259.5,34.5,1.5,14.0,68.0,26.98,16.73
2016,10,3,17,30,135.0,21.0,1.4,14.0,29.0,16.61,0.0
2016,10,3,17,45,67.5,10.5,1.3,14.0,14.5,9.55,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,82.5,10.5,1.7,12.0,15.0,57.13,0.0
2016,10,4,6,30,165.0,21.0,1.8,12.0,30.0,152.22,5.84
2016,10,4,6,45,298.0,33.0,1.95,12.5,70.5,273.0,214.39
2016,10,4,7,0,431.0,45.0,2.1,13.0,111.0,385.99,317.3
2016,10,4,7,15,508.5,53.0,2.1,13.0,159.5,462.36,383.78
2016,10,4,7,30,586.0,61.0,2.1,13.0,208.0,541.13,448.37
2016,10,4,7,45,319.0,97.5,2.1,13.5,180.0,390.25,325.33
2016,10,4,8,0,52.0,134.0,2.1,14.0,152.0,187.47,153.81
2016,10,4,8,15,412.5,105.0,2.0,14.0,280.0,478.0,397.56
2016,10,4,8,30,773.0,76.0,1.9,14.0,408.0,739.79,594.63
2016,10,4,8,45,802.5,77.5,1.85,14.5,454.0,770.46,611.2
2016,10,4,9,0,832.0,79.0,1.8,15.0,500.0,798.45,627.7
2016,10,4,9,15,849.0,81.5,1.7,15.5,540.0,814.36,634.9
2016,10,4,9,30,866.0,84.0,1.6,16.0,580.0,819.91,634.87
2016,10,4,9,45,877.0,86.5,1.55,16.5,614.5,824.48,634.89
2016,10,4,10,0,888.0,89.0,1.5,17.0,649.0,825.58,632.63
2016,10,4,10,15,897.5,90.5,1.45,17.0,676.5,820.84,627.72
2016,10,4,10,30,907.0,92.0,1.4,17.0,704.0,812.55,620.59
2016,10,4,10,45,916.0,91.5,1.4,17.5,725.0,798.22,608.93
2016,10,4,11,0,925.0,91.0,1.4,18.0,746.0,780.39,595.09
2016,10,4,11,15,928.5,91.5,1.5,18.0,758.0,756.2,579.1
2016,10,4,11,30,932.0,92.0,1.6,18.0,770.0,728.84,559.89
2016,10,4,11,45,935.0,91.0,1.7,18.5,774.5,696.63,535.17
2016,10,4,12,0,938.0,90.0,1.8,19.0,779.0,661.53,507.83
2016,10,4,12,15,937.0,90.0,1.95,19.0,774.5,622.31,477.97
2016,10,4,12,30,936.0,90.0,2.1,19.0,770.0,580.75,445.35
2016,10,4,12,45,929.0,91.0,2.3,19.0,757.0,534.99,408.65
2016,10,4,13,0,922.0,92.0,2.5,19.0,744.0,487.74,369.5
2016,10,4,13,15,916.0,91.0,2.65,19.0,723.5,437.94,326.99
2016,10,4,13,30,910.0,90.0,2.8,19.0,703.0,387.07,282.44
2016,10,4,13,45,900.5,89.0,2.95,19.0,675.0,334.33,235.62
2016,10,4,14,0,891.0,88.0,3.1,19.0,647.0,281.31,188.41
2016,10,4,14,15,878.5,86.5,3.2,18.5,613.0,227.31,142.05
2016,10,4,14,30,866.0,85.0,3.3,18.0,579.0,173.79,99.8
2016,10,4,14,45,848.0,83.0,3.4,18.0,538.5,112.47,59.49
2016,10,4,15,0,830.0,81.0,3.5,18.0,498.0,60.15,46.91
2016,10,4,15,15,806.5,78.0,3.55,17.5,452.5,57.73,45.06
2016,10,4,15,30,783.0,75.0,3.6,17.0,407.0,56.73,44.42
2016,10,4,15,45,745.5,72.0,3.7,17.0,357.5,55.66,43.6
2016,10,4,16,0,708.0,69.0,3.8,17.0,308.0,49.86,38.56
2016,10,4,16,15,658.0,63.5,3.8,16.5,258.0,46.99,36.12
2016,10,4,16,30,608.0,58.0,3.8,16.0,208.0,44.1,33.53
2016,10,4,16,45,520.0,51.0,3.8,16.0,158.0,39.77,29.42
2016,10,4,17,0,432.0,44.0,3.8,16.0,108.0,35.46,25.1
2016,10,4,17,15,294.0,31.5,3.7,15.5,67.5,25.87,15.31
2016,10,4,17,30,156.0,19.0,3.6,15.0,27.0,15.07,0.0
2016,10,4,17,45,78.0,9.5,3.55,14.5,13.5,8.64,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,115.5,9.5,2.15,10.5,15.5,74.97,0.0
2016,10,5,6,30,231.0,19.0,2.2,11.0,31.0,188.59,0.0
2016,10,5,6,45,371.0,29.0,2.25,11.5,73.5,314.77,246.22
2016,10,5,7,0,511.0,39.0,2.3,12.0,116.0,431.51,354.97
2016,10,5,7,15,586.0,45.5,2.3,12.5,166.0,505.51,418.82
2016,10,5,7,30,661.0,52.0,2.3,13.0,216.0,576.66,476.44
2016,10,5,7,45,710.5,56.0,2.3,13.5,267.5,632.95,519.59
2016,10,5,8,0,760.0,60.0,2.3,14.0,319.0,688.57,560.2
2016,10,5,8,15,791.5,63.5,2.3,14.5,368.0,728.21,587.3
2016,10,5,8,30,823.0,67.0,2.3,15.0,417.0,765.78,612.08
2016,10,5,8,45,846.5,69.5,2.3,16.0,463.0,793.11,627.64
2016,10,5,9,0,870.0,72.0,2.3,17.0,509.0,810.26,635.64
2016,10,5,9,15,885.5,74.0,2.15,17.0,549.0,824.59,642.81
2016,10,5,9,30,901.0,76.0,2.0,17.0,589.0,835.63,647.57
2016,10,5,9,45,912.0,77.5,1.9,17.5,623.0,838.94,646.21
2016,10,5,10,0,923.0,79.0,1.8,18.0,657.0,838.71,642.57
2016,10,5,10,15,931.0,80.5,1.75,18.0,684.5,832.47,636.69
2016,10,5,10,30,939.0,82.0,1.7,18.0,712.0,822.63,628.54
2016,10,5,10,45,944.5,82.5,1.65,18.5,731.5,806.2,614.88
2016,10,5,11,0,950.0,83.0,1.6,19.0,751.0,786.3,599.09
2016,10,5,11,15,952.5,83.5,1.65,19.0,763.0,760.86,581.69
2016,10,5,11,30,955.0,84.0,1.7,19.0,775.0,732.23,561.2
2016,10,5,11,45,955.5,84.0,1.8,19.5,778.5,698.74,535.48
2016,10,5,12,0,956.0,84.0,1.9,20.0,782.0,662.44,507.18
2016,10,5,12,15,954.5,84.0,1.95,20.0,777.0,622.35,476.07
2016,10,5,12,30,953.0,84.0,2.0,20.0,772.0,579.91,442.37
2016,10,5,12,45,941.0,87.5,2.15,20.0,757.5,533.36,405.0
2016,10,5,13,0,929.0,91.0,2.3,20.0,743.0,485.62,365.51
2016,10,5,13,15,922.5,90.0,2.35,20.0,722.0,435.32,322.59
2016,10,5,13,30,916.0,89.0,2.4,20.0,701.0,383.99,277.77
2016,10,5,13,45,905.5,88.5,2.5,20.0,673.0,331.11,231.12
2016,10,5,14,0,895.0,88.0,2.6,20.0,645.0,278.03,184.22
2016,10,5,14,15,882.0,86.0,2.65,19.5,610.0,223.4,137.87
2016,10,5,14,30,869.0,84.0,2.7,19.0,575.0,169.33,95.93
2016,10,5,14,45,849.0,82.5,2.8,19.0,534.0,108.18,57.03
2016,10,5,15,0,829.0,81.0,2.9,19.0,493.0,58.92,45.67
2016,10,5,15,15,804.0,78.0,2.95,18.5,447.0,57.9,45.05
2016,10,5,15,30,779.0,75.0,3.0,18.0,401.0,56.89,44.4
2016,10,5,15,45,741.5,71.5,3.05,18.0,352.0,55.42,43.22
2016,10,5,16,0,704.0,68.0,3.1,18.0,303.0,49.26,37.89
2016,10,5,16,15,652.5,62.5,3.05,17.5,252.5,46.37,35.42
2016,10,5,16,30,601.0,57.0,3.0,17.0,202.0,43.44,32.79
2016,10,5,16,45,516.0,49.5,3.0,16.5,153.0,38.67,28.36
2016,10,5,17,0,431.0,42.0,3.0,16.0,104.0,33.87,23.64
2016,10,5,17,15,290.5,30.0,3.05,15.5,64.0,24.68,13.9
2016,10,5,17,30,150.0,18.0,3.1,15.0,24.0,16.37,0.0
2016,10,5,17,45,75.0,9.0,3.15,14.5,12.0,8.19,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,105.5,9.0,1.45,11.5,14.0,68.49,0.0
2016,10,6,6,30,211.0,18.0,1.5,12.0,28.0,173.37,0.0
2016,10,6,6,45,352.0,28.0,1.55,12.5,69.5,300.32,230.93
2016,10,6,7,0,493.0,38.0,1.6,13.0,111.0,416.49,339.48
2016,10,6,7,15,568.0,45.0,1.7,13.5,160.0,490.29,403.07
2016,10,6,7,30,643.0,52.0,1.8,14.0,209.0,561.2,460.47
2016,10,6,7,45,693.0,56.0,1.9,14.5,259.5,617.26,503.72
2016,10,6,8,0,743.0,60.0,2.0,15.0,310.0,672.71,544.61
2016,10,6,8,15,774.0,63.5,1.95,15.5,358.5,711.51,570.66
2016,10,6,8,30,805.0,67.0,1.9,16.0,407.0,748.27,594.36
2016,10,6,8,45,828.5,69.5,1.9,16.5,451.5,775.28,610.78
2016,10,6,9,0,852.0,72.0,1.9,17.0,496.0,792.23,619.82
2016,10,6,9,15,868.0,74.0,1.85,17.5,536.0,806.81,626.75
2016,10,6,9,30,884.0,76.0,1.8,18.0,576.0,818.16,631.41
2016,10,6,9,45,899.0,76.0,1.75,18.5,610.5,822.93,631.57
2016,10,6,10,0,914.0,76.0,1.7,19.0,645.0,824.23,629.51
2016,10,6,10,15,922.0,77.0,1.6,19.0,671.5,817.54,622.79
2016,10,6,10,30,930.0,78.0,1.5,19.0,698.0,807.29,613.86
2016,10,6,10,45,935.5,79.0,1.45,19.5,718.0,791.6,600.78
2016,10,6,11,0,941.0,80.0,1.4,20.0,738.0,772.45,585.57
2016,10,6,11,15,944.0,80.0,1.35,20.0,749.5,747.11,567.37
2016,10,6,11,30,947.0,80.0,1.3,20.0,761.0,718.6,546.11
2016,10,6,11,45,948.5,80.0,1.3,20.5,764.5,686.07,520.61
2016,10,6,12,0,950.0,80.0,1.3,21.0,768.0,650.68,492.69
2016,10,6,12,15,948.5,80.0,1.35,21.0,763.5,610.89,462.34
2016,10,6,12,30,947.0,80.0,1.4,21.0,759.0,568.77,429.41
2016,10,6,12,45,939.0,81.5,1.5,21.0,745.5,522.75,392.84
2016,10,6,13,0,931.0,83.0,1.6,21.0,732.0,475.28,353.95
2016,10,6,13,15,925.5,82.5,1.65,21.0,712.0,425.87,312.15
2016,10,6,13,30,920.0,82.0,1.7,21.0,692.0,375.31,268.32
2016,10,6,13,45,910.0,81.0,1.75,21.0,664.0,322.15,221.82
2016,10,6,14,0,900.0,80.0,1.8,21.0,636.0,268.76,175.11
2016,10,6,14,15,887.5,78.5,1.85,21.0,601.5,214.55,129.36
2016,10,6,14,30,875.0,77.0,1.9,21.0,567.0,160.83,88.35
2016,10,6,14,45,857.0,75.0,2.0,21.0,526.5,107.13,56.88
2016,10,6,15,0,839.0,73.0,2.1,21.0,486.0,53.38,40.54
2016,10,6,15,15,815.5,70.5,2.15,20.5,441.0,52.54,40.06
2016,10,6,15,30,792.0,68.0,2.2,20.0,396.0,51.71,39.55
2016,10,6,15,45,756.0,64.5,2.25,20.0,347.0,50.04,38.19
2016,10,6,16,0,720.0,61.0,2.3,20.0,298.0,48.37,36.8
2016,10,6,16,15,670.5,56.0,2.25,19.0,248.0,45.38,34.32
2016,10,6,16,30,621.0,51.0,2.2,18.0,198.0,38.78,28.55
2016,10,6,16,45,537.0,44.5,2.15,17.5,149.5,34.64,24.69
2016,10,6,17,0,453.0,38.0,2.1,17.0,101.0,30.51,20.58
2016,10,6,17,15,310.5,26.5,2.1,16.5,61.5,21.63,10.9
2016,10,6,17,30,168.0,15.0,2.1,16.0,22.0,13.64,0.0
2016,10,6,17,45,84.0,7.5,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,9.0,1.35,12.5,9.0,8.19,0.0
2016,10,7,6,30,0.0,18.0,1.4,13.0,18.0,18.68,0.0
2016,10,7,6,45,83.0,34.5,1.5,13.5,46.5,121.71,89.87
2016,10,7,7,0,166.0,51.0,1.6,14.0,75.0,196.93,160.14
2016,10,7,7,15,194.0,70.0,1.6,14.5,109.0,242.56,200.51
2016,10,7,7,30,222.0,89.0,1.6,15.0,143.0,288.46,239.55
2016,10,7,7,45,243.5,107.0,1.6,15.5,178.0,328.21,272.04
2016,10,7,8,0,265.0,125.0,1.6,16.0,213.0,367.71,303.13
2016,10,7,8,15,441.0,112.0,1.6,16.5,284.5,504.89,412.18
2016,10,7,8,30,617.0,99.0,1.6,17.0,356.0,639.35,512.24
2016,10,7,8,45,605.0,115.0,1.65,17.5,390.0,651.25,517.8
2016,10,7,9,0,593.0,131.0,1.7,18.0,424.0,659.89,521.96
2016,10,7,9,15,570.5,151.0,1.7,18.5,451.5,661.1,519.59
2016,10,7,9,30,548.0,171.0,1.7,19.0,479.0,653.71,511.27
2016,10,7,9,45,584.0,171.0,1.75,20.0,516.5,681.29,528.61
2016,10,7,10,0,620.0,171.0,1.8,21.0,554.0,700.32,539.4
2016,10,7,10,15,614.5,182.5,1.75,21.5,576.0,695.07,532.55
2016,10,7,10,30,609.0,194.0,1.7,22.0,598.0,687.14,524.12
2016,10,7,10,45,748.0,146.5,1.7,22.5,657.0,725.55,551.39
2016,10,7,11,0,887.0,99.0,1.7,23.0,716.0,748.98,566.49
2016,10,7,11,15,890.5,99.5,1.6,23.5,727.5,725.46,547.26
2016,10,7,11,30,894.0,100.0,1.5,24.0,739.0,698.9,525.47
2016,10,7,11,45,897.0,99.5,1.45,24.5,743.0,668.12,500.99
2016,10,7,12,0,900.0,99.0,1.4,25.0,747.0,634.56,474.26
2016,10,7,12,15,899.0,99.0,1.3,25.0,743.0,596.56,444.48
2016,10,7,12,30,898.0,99.0,1.2,25.0,739.0,556.33,412.49
2016,10,7,12,45,873.5,107.5,1.1,25.0,721.5,510.28,375.63
2016,10,7,13,0,849.0,116.0,1.0,25.0,704.0,461.83,336.43
2016,10,7,13,15,842.5,115.0,0.9,25.0,684.0,414.09,296.81
2016,10,7,13,30,836.0,114.0,0.8,25.0,664.0,365.54,255.75
2016,10,7,13,45,639.5,173.0,0.75,25.0,584.0,307.49,212.77
2016,10,7,14,0,443.0,232.0,0.7,25.0,504.0,268.8,187.07
2016,10,7,14,15,615.5,168.5,0.7,25.0,523.0,222.19,143.29
2016,10,7,14,30,788.0,105.0,0.7,25.0,542.0,161.19,90.66
2016,10,7,14,45,689.5,117.0,0.7,25.0,479.5,110.79,64.69
2016,10,7,15,0,591.0,129.0,0.7,25.0,417.0,85.7,66.98
2016,10,7,15,15,579.5,118.0,0.75,24.5,378.5,80.25,62.79
2016,10,7,15,30,568.0,107.0,0.8,24.0,340.0,74.55,58.29
2016,10,7,15,45,521.5,103.5,0.9,23.5,297.0,73.55,57.71
2016,10,7,16,0,475.0,100.0,1.0,23.0,254.0,72.21,56.78
2016,10,7,16,15,432.0,87.5,1.1,22.0,209.5,64.32,50.2
2016,10,7,16,30,389.0,75.0,1.2,21.0,165.0,56.13,43.15
2016,10,7,16,45,325.0,60.5,1.35,20.5,123.0,46.03,34.1
2016,10,7,17,0,261.0,46.0,1.5,20.0,81.0,35.58,24.47
2016,10,7,17,15,130.5,30.5,1.55,19.5,48.0,23.87,11.59
2016,10,7,17,30,0.0,15.0,1.6,19.0,15.0,13.64,0.0
2016,10,7,17,45,0.0,7.5,1.65,18.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,60.5,8.0,1.1,13.5,10.5,7.28,0.0
2016,10,8,6,30,121.0,16.0,1.1,14.0,21.0,87.06,0.0
2016,10,8,6,45,253.5,29.5,1.1,14.5,59.0,237.25,175.59
2016,10,8,7,0,386.0,43.0,1.1,15.0,97.0,347.63,280.19
2016,10,8,7,15,468.5,51.5,1.1,15.5,144.5,425.68,346.68
2016,10,8,7,30,551.0,60.0,1.1,16.0,192.0,506.44,411.64
2016,10,8,7,45,601.5,67.0,1.1,16.5,240.5,563.45,454.72
2016,10,8,8,0,652.0,74.0,1.1,17.0,289.0,620.32,495.72
2016,10,8,8,15,688.5,78.5,1.1,17.5,336.5,662.33,524.18
2016,10,8,8,30,725.0,83.0,1.1,18.0,384.0,702.74,550.61
2016,10,8,8,45,749.5,87.5,1.1,19.0,428.0,727.43,564.14
2016,10,8,9,0,774.0,92.0,1.1,20.0,472.0,753.97,578.76
2016,10,8,9,15,793.0,95.0,1.15,20.5,511.5,771.38,588.51
2016,10,8,9,30,812.0,98.0,1.2,21.0,551.0,785.62,596.16
2016,10,8,9,45,853.0,89.5,1.25,22.0,590.5,800.92,603.45
2016,10,8,10,0,894.0,81.0,1.3,23.0,630.0,806.47,604.16
2016,10,8,10,15,902.5,82.0,1.25,23.5,657.0,800.13,597.06
2016,10,8,10,30,911.0,83.0,1.2,24.0,684.0,790.3,587.94
2016,10,8,10,45,916.0,84.5,1.2,24.5,703.0,774.89,575.88
2016,10,8,11,0,921.0,86.0,1.2,25.0,722.0,756.1,561.76
2016,10,8,11,15,924.5,86.5,1.1,25.0,734.0,731.91,544.02
2016,10,8,11,30,928.0,87.0,1.0,25.0,746.0,704.57,522.82
2016,10,8,11,45,928.5,87.5,0.9,25.5,749.5,672.29,497.02
2016,10,8,12,0,929.0,88.0,0.8,26.0,753.0,637.28,469.08
2016,10,8,12,15,928.0,87.5,0.7,26.0,748.5,597.91,438.62
2016,10,8,12,30,927.0,87.0,0.6,26.0,744.0,556.26,405.94
2016,10,8,12,45,924.0,86.5,0.5,26.0,731.5,511.56,370.36
2016,10,8,13,0,921.0,86.0,0.4,26.0,719.0,465.09,332.64
2016,10,8,13,15,915.5,85.0,0.35,26.0,698.5,415.71,292.29
2016,10,8,13,30,910.0,84.0,0.3,26.0,678.0,365.23,250.16
2016,10,8,13,45,901.0,83.0,0.3,26.0,650.5,312.91,206.35
2016,10,8,14,0,892.0,82.0,0.3,26.0,623.0,260.26,162.33
2016,10,8,14,15,879.5,80.0,0.4,26.0,588.5,206.18,119.18
2016,10,8,14,30,867.0,78.0,0.5,26.0,554.0,152.62,80.84
2016,10,8,14,45,849.5,76.0,0.6,26.0,514.0,91.66,46.51
2016,10,8,15,0,832.0,74.0,0.7,26.0,474.0,54.37,40.53
2016,10,8,15,15,808.0,71.0,0.8,25.5,429.0,53.18,39.78
2016,10,8,15,30,784.0,68.0,0.9,25.0,384.0,51.98,38.97
2016,10,8,15,45,749.0,64.0,1.05,24.5,335.5,49.92,37.38
2016,10,8,16,0,714.0,60.0,1.2,24.0,287.0,47.84,35.73
2016,10,8,16,15,663.0,55.0,1.2,23.0,237.5,44.82,33.24
2016,10,8,16,30,612.0,50.0,1.2,22.0,188.0,38.26,27.56
2016,10,8,16,45,528.5,42.5,1.3,21.0,140.0,33.26,23.03
2016,10,8,17,0,445.0,35.0,1.4,20.0,92.0,28.18,18.13
2016,10,8,17,15,299.0,23.5,1.45,19.5,54.0,19.2,7.31
2016,10,8,17,30,153.0,12.0,1.5,19.0,16.0,10.91,0.0
2016,10,8,17,45,76.5,6.0,1.55,18.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,87.0,7.5,0.7,13.5,11.0,0.0,0.0
2016,10,9,6,30,174.0,15.0,0.7,14.0,22.0,117.38,0.0
2016,10,9,6,45,311.0,26.5,0.7,14.5,61.0,269.65,195.14
2016,10,9,7,0,448.0,38.0,0.7,15.0,100.0,381.85,304.88
2016,10,9,7,15,527.5,45.5,0.65,15.5,148.0,457.35,368.51
2016,10,9,7,30,607.0,53.0,0.6,16.0,196.0,535.61,429.46
2016,10,9,7,45,656.5,58.5,0.55,16.5,245.5,590.76,469.58
2016,10,9,8,0,706.0,64.0,0.5,17.0,295.0,641.3,504.24
2016,10,9,8,15,740.0,68.0,0.5,17.5,342.5,682.06,530.96
2016,10,9,8,30,774.0,72.0,0.5,18.0,390.0,720.87,555.42
2016,10,9,8,45,797.5,75.5,0.5,19.0,434.5,748.4,570.34
2016,10,9,9,0,821.0,79.0,0.5,20.0,479.0,773.14,583.1
2016,10,9,9,15,838.0,81.5,0.55,20.5,518.5,788.39,591.26
2016,10,9,9,30,855.0,84.0,0.6,21.0,558.0,800.39,597.38
2016,10,9,9,45,871.5,84.5,0.65,21.5,592.5,799.76,595.22
2016,10,9,10,0,888.0,85.0,0.7,22.0,627.0,802.53,595.61
2016,10,9,10,15,897.0,86.5,0.8,22.5,654.0,797.02,591.36
2016,10,9,10,30,906.0,88.0,0.9,23.0,681.0,788.01,584.93
2016,10,9,10,45,910.0,89.5,1.0,23.5,700.0,771.77,573.74
2016,10,9,11,0,914.0,91.0,1.1,24.0,719.0,752.22,560.38
2016,10,9,11,15,917.5,91.5,1.2,24.0,730.5,728.05,544.41
2016,10,9,11,30,921.0,92.0,1.3,24.0,742.0,700.77,525.11
2016,10,9,11,45,919.5,93.5,1.4,24.5,745.0,668.3,500.65
2016,10,9,12,0,918.0,95.0,1.5,25.0,748.0,633.21,473.78
2016,10,9,12,15,917.0,94.5,1.55,24.5,743.0,594.11,444.84
2016,10,9,12,30,916.0,94.0,1.6,24.0,738.0,552.76,413.3
2016,10,9,12,45,909.5,95.0,1.7,24.0,725.0,508.09,377.69
2016,10,9,13,0,903.0,96.0,1.8,24.0,712.0,461.94,339.82
2016,10,9,13,15,896.5,95.0,1.85,24.0,691.5,412.89,298.5
2016,10,9,13,30,890.0,94.0,1.9,24.0,671.0,362.85,255.45
2016,10,9,13,45,878.5,93.0,1.95,24.0,642.5,310.74,210.34
2016,10,9,14,0,867.0,92.0,2.0,24.0,614.0,252.57,160.87
2016,10,9,14,15,853.5,90.0,2.05,23.5,579.5,198.95,117.14
2016,10,9,14,30,840.0,88.0,2.1,23.0,545.0,146.08,78.88
2016,10,9,14,45,821.0,85.0,2.15,23.0,505.0,93.22,50.96
2016,10,9,15,0,802.0,82.0,2.2,23.0,465.0,60.24,46.11
2016,10,9,15,15,776.5,78.5,2.2,22.5,420.0,58.86,45.19
2016,10,9,15,30,751.0,75.0,2.2,22.0,375.0,57.49,44.23
2016,10,9,15,45,715.0,70.5,2.2,21.5,326.5,55.24,42.48
2016,10,9,16,0,679.0,66.0,2.2,21.0,278.0,48.34,36.62
2016,10,9,16,15,624.5,60.0,2.05,20.0,229.0,45.0,33.82
2016,10,9,16,30,570.0,54.0,1.9,19.0,180.0,41.61,30.82
2016,10,9,16,45,485.0,45.0,1.8,18.5,133.0,35.48,25.16
2016,10,9,17,0,400.0,36.0,1.7,18.0,86.0,29.19,19.03
