Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,17,15,200.0,24.5,1.6,17.5,49.5,20.2,6.74
2016,10,9,17,30,0.0,13.0,1.5,17.0,13.0,11.82,0.0
2016,10,9,17,45,0.0,6.5,1.45,16.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2016,10,10,6,30,0.0,6.0,1.2,12.0,6.0,5.46,0.0
2016,10,10,6,45,0.0,17.5,1.3,12.5,17.5,15.41,5.7
2016,10,10,7,0,0.0,29.0,1.4,13.0,29.0,25.57,15.72
2016,10,10,7,15,0.0,44.0,1.45,13.0,44.0,39.7,28.19
2016,10,10,7,30,0.0,59.0,1.5,13.0,59.0,54.41,41.07
2016,10,10,7,45,0.0,74.5,1.55,13.5,74.5,69.41,53.94
2016,10,10,8,0,0.0,90.0,1.6,14.0,90.0,84.21,66.39
2016,10,10,8,15,0.0,105.0,1.55,14.5,105.0,98.3,78.0
2016,10,10,8,30,0.0,120.0,1.5,15.0,120.0,112.29,89.31
2016,10,10,8,45,351.5,108.5,1.5,15.5,278.5,426.43,351.68
2016,10,10,9,0,703.0,97.0,1.5,16.0,437.0,700.89,557.19
2016,10,10,9,15,639.0,127.5,1.5,16.0,455.5,683.09,540.01
2016,10,10,9,30,575.0,158.0,1.5,16.0,474.0,659.97,520.71
2016,10,10,9,45,579.0,168.0,1.5,16.5,502.5,660.37,518.94
2016,10,10,10,0,583.0,178.0,1.5,17.0,531.0,664.42,519.43
2016,10,10,10,15,731.5,137.5,1.55,17.0,599.5,729.96,567.97
2016,10,10,10,30,880.0,97.0,1.6,17.0,668.0,774.16,598.12
2016,10,10,10,45,886.0,98.0,1.65,17.5,687.5,759.13,585.75
2016,10,10,11,0,892.0,99.0,1.7,18.0,707.0,740.79,571.79
2016,10,10,11,15,896.0,99.5,1.75,18.0,718.5,717.33,554.3
2016,10,10,11,30,900.0,100.0,1.8,18.0,730.0,690.8,534.07
2016,10,10,11,45,899.5,101.0,1.85,18.5,733.5,658.96,508.62
2016,10,10,12,0,899.0,102.0,1.9,19.0,737.0,624.53,480.83
2016,10,10,12,15,898.0,101.5,1.95,19.0,732.5,586.01,450.35
2016,10,10,12,30,897.0,101.0,2.0,19.0,728.0,545.3,417.4
2016,10,10,12,45,882.5,105.5,2.1,19.0,713.0,500.67,380.74
2016,10,10,13,0,868.0,110.0,2.2,19.0,698.0,452.68,340.56
2016,10,10,13,15,861.5,109.0,2.25,18.5,678.0,404.22,299.32
2016,10,10,13,30,855.0,108.0,2.3,18.0,658.0,354.92,256.32
2016,10,10,13,45,838.5,108.5,2.35,18.0,629.0,303.63,211.01
2016,10,10,14,0,822.0,109.0,2.4,18.0,600.0,252.96,166.69
2016,10,10,14,15,807.0,106.5,2.4,17.5,566.0,201.02,123.73
2016,10,10,14,30,792.0,104.0,2.4,17.0,532.0,150.11,86.7
2016,10,10,14,45,765.0,103.0,2.45,17.0,491.0,94.38,56.25
2016,10,10,15,0,738.0,102.0,2.5,17.0,450.0,68.25,54.29
2016,10,10,15,15,709.0,97.5,2.55,16.5,405.5,66.85,53.36
2016,10,10,15,30,680.0,93.0,2.6,16.0,361.0,65.46,52.38
2016,10,10,15,45,634.5,88.0,2.7,16.0,312.5,63.6,50.85
2016,10,10,16,0,589.0,83.0,2.8,16.0,264.0,61.77,49.28
2016,10,10,16,15,528.5,74.5,2.75,15.5,215.5,56.93,45.02
2016,10,10,16,30,468.0,66.0,2.7,15.0,167.0,51.98,40.47
2016,10,10,16,45,376.0,54.0,2.7,14.5,121.5,41.5,30.81
2016,10,10,17,0,284.0,42.0,2.7,14.0,76.0,32.74,22.24
2016,10,10,17,15,158.0,25.5,2.6,13.5,43.0,20.1,4.95
2016,10,10,17,30,32.0,9.0,2.5,13.0,10.0,8.19,0.0
2016,10,10,17,45,16.0,4.5,2.45,13.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,44.5,7.0,1.35,11.0,8.5,0.0,0.0
2016,10,11,6,30,89.0,14.0,1.4,11.0,17.0,65.26,0.0
2016,10,11,6,45,222.0,28.5,1.45,11.5,53.0,210.67,146.11
2016,10,11,7,0,355.0,43.0,1.5,12.0,89.0,322.52,262.12
2016,10,11,7,15,440.5,52.5,1.55,12.5,135.5,402.39,332.42
2016,10,11,7,30,526.0,62.0,1.6,13.0,182.0,484.97,401.27
2016,10,11,7,45,271.5,89.5,1.65,13.5,152.0,321.69,268.49
2016,10,11,8,0,17.0,117.0,1.7,14.0,122.0,129.02,104.18
2016,10,11,8,15,22.0,134.5,1.65,14.0,142.5,149.13,121.4
2016,10,11,8,30,27.0,152.0,1.6,14.0,163.0,181.45,147.92
2016,10,11,8,45,29.0,169.5,1.6,14.5,182.5,199.59,162.02
2016,10,11,9,0,31.0,187.0,1.6,15.0,202.0,217.43,175.69
2016,10,11,9,15,423.5,141.5,1.55,15.0,371.5,516.99,420.24
2016,10,11,9,30,816.0,96.0,1.5,15.0,541.0,776.3,610.04
2016,10,11,9,45,846.5,91.5,1.5,15.5,578.0,787.31,612.45
2016,10,11,10,0,877.0,87.0,1.5,16.0,615.0,788.72,611.01
2016,10,11,10,15,886.5,88.5,1.5,16.0,641.5,783.52,606.32
2016,10,11,10,30,896.0,90.0,1.5,16.0,668.0,774.85,599.43
2016,10,11,10,45,902.0,91.0,1.5,16.5,687.0,759.58,586.99
2016,10,11,11,0,908.0,92.0,1.5,17.0,706.0,740.97,572.42
2016,10,11,11,15,911.5,92.5,1.5,17.0,717.5,716.86,554.15
2016,10,11,11,30,915.0,93.0,1.5,17.0,729.0,689.65,533.07
2016,10,11,11,45,915.0,93.5,1.5,17.5,732.5,657.28,506.97
2016,10,11,12,0,915.0,94.0,1.5,18.0,736.0,622.27,478.53
2016,10,11,12,15,914.0,94.0,1.5,18.0,731.5,583.74,447.84
2016,10,11,12,30,913.0,94.0,1.5,18.0,727.0,542.96,414.68
2016,10,11,12,45,896.5,99.0,1.55,18.0,711.0,497.41,377.31
2016,10,11,13,0,880.0,104.0,1.6,18.0,695.0,451.12,338.38
2016,10,11,13,15,873.0,102.5,1.65,18.0,674.5,398.89,293.86
2016,10,11,13,30,866.0,101.0,1.7,18.0,654.0,348.6,249.77
2016,10,11,13,45,661.0,160.0,1.8,18.0,571.5,290.83,205.83
2016,10,11,14,0,456.0,219.0,1.9,18.0,489.0,253.29,180.85
2016,10,11,14,15,508.5,188.0,2.0,17.5,473.0,208.51,142.51
2016,10,11,14,30,561.0,157.0,2.1,17.0,457.0,158.64,103.29
2016,10,11,14,45,527.5,152.5,2.25,17.0,417.5,118.34,82.49
2016,10,11,15,0,494.0,148.0,2.4,17.0,378.0,99.46,81.36
2016,10,11,15,15,505.0,129.5,2.5,16.5,344.5,88.95,72.64
2016,10,11,15,30,516.0,111.0,2.6,16.0,311.0,77.97,63.37
2016,10,11,15,45,472.0,104.5,2.75,16.0,269.5,74.61,60.55
2016,10,11,16,0,428.0,98.0,2.9,16.0,228.0,71.17,57.56
2016,10,11,16,15,469.5,78.0,2.85,15.5,196.5,58.05,45.99
2016,10,11,16,30,511.0,58.0,2.8,15.0,165.0,45.28,34.52
2016,10,11,16,45,416.5,47.5,2.8,14.5,119.5,37.96,27.65
2016,10,11,17,0,322.0,37.0,2.8,14.0,74.0,30.44,20.09
2016,10,11,17,15,161.0,18.5,2.7,13.5,37.0,14.9,0.19
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,40.5,6.0,1.45,11.0,7.5,0.0,0.0
2016,10,12,6,30,81.0,12.0,1.3,11.0,15.0,58.47,0.0
2016,10,12,6,45,214.5,27.0,1.2,11.5,50.5,201.39,133.84
2016,10,12,7,0,348.0,42.0,1.1,12.0,86.0,315.54,255.05
2016,10,12,7,15,433.0,52.0,1.0,12.5,132.0,395.01,324.31
2016,10,12,7,30,518.0,62.0,0.9,13.0,178.0,477.3,391.48
2016,10,12,7,45,576.0,68.5,0.85,13.5,226.5,537.78,438.37
2016,10,12,8,0,634.0,75.0,0.8,14.0,275.0,598.28,482.39
2016,10,12,8,15,671.5,80.5,0.8,14.0,322.0,641.35,513.01
2016,10,12,8,30,709.0,86.0,0.8,14.0,369.0,682.81,541.64
2016,10,12,8,45,443.0,146.0,0.85,14.5,329.5,541.0,432.62
2016,10,12,9,0,177.0,206.0,0.9,15.0,290.0,369.9,296.89
2016,10,12,9,15,223.5,219.0,1.0,15.0,334.5,416.67,334.77
2016,10,12,9,30,270.0,232.0,1.1,15.0,379.0,476.32,379.9
2016,10,12,9,45,257.5,249.5,1.25,15.0,396.5,478.83,380.58
2016,10,12,10,0,245.0,267.0,1.4,15.0,414.0,467.31,371.36
2016,10,12,10,15,178.5,282.0,1.6,15.0,391.5,424.22,337.05
2016,10,12,10,30,112.0,297.0,1.8,15.0,369.0,371.38,295.05
2016,10,12,10,45,80.5,292.5,2.0,15.5,345.0,337.42,267.67
2016,10,12,11,0,49.0,288.0,2.2,16.0,321.0,305.17,241.4
2016,10,12,11,15,79.0,307.0,2.2,16.0,361.5,338.57,267.74
2016,10,12,11,30,109.0,326.0,2.2,16.0,402.0,369.22,291.3
2016,10,12,11,45,199.0,322.5,2.2,16.0,461.0,417.67,328.98
2016,10,12,12,0,289.0,319.0,2.2,16.0,520.0,456.98,358.54
2016,10,12,12,15,319.5,309.0,2.15,16.0,530.0,446.61,349.42
2016,10,12,12,30,350.0,299.0,2.1,16.0,540.0,433.38,337.97
2016,10,12,12,45,389.0,282.5,2.1,16.5,546.5,415.61,322.04
2016,10,12,13,0,428.0,266.0,2.1,17.0,553.0,393.27,301.89
2016,10,12,13,15,228.5,257.0,2.15,17.0,410.0,290.53,223.85
2016,10,12,13,30,29.0,248.0,2.2,17.0,267.0,213.92,167.66
2016,10,12,13,45,128.5,256.0,2.3,17.0,332.5,234.9,181.2
2016,10,12,14,0,228.0,264.0,2.4,17.0,398.0,247.59,186.67
2016,10,12,14,15,195.5,250.0,2.45,16.5,360.5,215.42,162.54
2016,10,12,14,30,163.0,236.0,2.5,16.0,323.0,186.82,142.56
2016,10,12,14,45,470.5,158.0,2.65,16.0,381.0,117.76,84.64
2016,10,12,15,0,778.0,80.0,2.8,16.0,439.0,59.13,46.55
2016,10,12,15,15,750.0,76.5,2.65,16.0,394.5,57.7,45.46
2016,10,12,15,30,722.0,73.0,2.5,16.0,350.0,56.28,44.33
2016,10,12,15,45,685.5,68.0,2.45,16.0,303.0,48.87,37.86
2016,10,12,16,0,649.0,63.0,2.4,16.0,256.0,46.39,35.68
2016,10,12,16,15,591.5,56.5,2.3,15.5,208.0,42.57,32.28
2016,10,12,16,30,534.0,50.0,2.2,15.0,160.0,38.67,28.66
2016,10,12,16,45,443.0,41.0,2.15,14.5,115.5,32.42,22.76
2016,10,12,17,0,352.0,32.0,2.1,14.0,71.0,26.03,16.17
2016,10,12,17,15,176.0,16.0,2.1,13.5,35.5,12.78,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.5,1.9,11.0,5.5,0.0,0.0
2016,10,13,6,30,0.0,11.0,1.9,11.0,11.0,10.01,0.0
2016,10,13,6,45,105.0,26.0,1.95,11.5,39.5,116.75,71.76
2016,10,13,7,0,210.0,41.0,2.0,12.0,68.0,223.36,180.79
2016,10,13,7,15,250.0,58.0,2.1,12.5,103.5,275.18,228.42
2016,10,13,7,30,290.0,75.0,2.2,13.0,139.0,328.15,274.55
2016,10,13,7,45,315.5,91.5,2.35,13.5,176.5,370.56,310.22
2016,10,13,8,0,341.0,108.0,2.5,14.0,214.0,412.56,344.21
2016,10,13,8,15,354.5,124.5,2.45,14.0,250.5,444.66,369.26
2016,10,13,8,30,368.0,141.0,2.4,14.0,287.0,475.35,392.49
2016,10,13,8,45,268.0,172.5,2.35,14.5,285.5,418.92,343.97
2016,10,13,9,0,168.0,204.0,2.3,15.0,284.0,359.94,293.51
2016,10,13,9,15,101.0,208.5,2.25,15.0,257.5,293.44,238.42
2016,10,13,9,30,34.0,213.0,2.2,15.0,231.0,241.2,194.12
2016,10,13,9,45,33.5,224.5,2.15,15.5,244.0,249.42,199.94
2016,10,13,10,0,33.0,236.0,2.1,16.0,257.0,257.44,205.39
2016,10,13,10,15,36.0,249.0,2.05,16.0,272.0,269.44,214.45
2016,10,13,10,30,39.0,262.0,2.0,16.0,287.0,280.95,223.08
2016,10,13,10,45,109.5,289.5,2.0,16.5,362.0,354.96,281.44
2016,10,13,11,0,180.0,317.0,2.0,17.0,437.0,432.94,340.67
2016,10,13,11,15,207.0,320.0,2.05,17.0,460.5,443.4,348.05
2016,10,13,11,30,234.0,323.0,2.1,17.0,484.0,451.59,353.95
2016,10,13,11,45,238.5,321.0,2.15,17.5,486.0,439.16,343.29
2016,10,13,12,0,243.0,319.0,2.2,18.0,488.0,425.82,331.97
2016,10,13,12,15,310.5,304.0,2.25,18.0,518.0,435.99,339.21
2016,10,13,12,30,378.0,289.0,2.3,18.0,548.0,436.92,338.6
2016,10,13,12,45,325.5,295.5,2.35,18.0,515.5,396.16,306.17
2016,10,13,13,0,273.0,302.0,2.4,18.0,483.0,358.98,276.77
2016,10,13,13,15,200.0,297.0,2.4,17.5,427.5,312.43,241.18
2016,10,13,13,30,127.0,292.0,2.4,17.0,372.0,271.22,210.29
2016,10,13,13,45,102.0,274.0,2.4,17.0,336.5,244.69,189.73
2016,10,13,14,0,77.0,256.0,2.4,17.0,301.0,217.27,168.76
2016,10,13,14,15,178.0,238.5,2.4,17.0,334.5,204.43,154.33
2016,10,13,14,30,279.0,221.0,2.4,17.0,368.0,179.29,131.79
2016,10,13,14,45,306.0,198.5,2.4,17.0,348.0,144.39,109.79
2016,10,13,15,0,333.0,176.0,2.4,17.0,328.0,123.68,102.27
2016,10,13,15,15,166.5,144.0,2.35,16.5,220.0,109.41,90.42
2016,10,13,15,30,0.0,112.0,2.3,16.0,112.0,94.71,78.02
2016,10,13,15,45,0.0,96.5,2.3,16.0,96.5,82.12,67.14
2016,10,13,16,0,0.0,81.0,2.3,16.0,81.0,69.4,55.98
2016,10,13,16,15,0.0,65.5,2.15,15.5,65.5,56.56,44.62
2016,10,13,16,30,0.0,50.0,2.0,15.0,50.0,43.59,32.95
2016,10,13,16,45,0.0,35.5,1.95,15.0,35.5,31.27,21.64
2016,10,13,17,0,0.0,21.0,1.9,15.0,21.0,18.49,9.62
2016,10,13,17,15,0.0,10.5,1.8,15.0,10.5,9.23,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,4.05,15.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,3.9,15.0,4.0,3.64,0.0
2016,10,14,6,45,0.0,15.5,3.75,15.0,15.5,13.64,2.53
2016,10,14,7,0,0.0,27.0,3.6,15.0,27.0,23.8,13.83
2016,10,14,7,15,0.0,43.0,3.4,15.0,43.0,39.45,27.56
2016,10,14,7,30,0.0,59.0,3.2,15.0,59.0,55.37,41.44
2016,10,14,7,45,0.0,75.5,3.0,15.0,75.5,71.5,55.34
2016,10,14,8,0,0.0,92.0,2.8,15.0,92.0,87.34,68.81
2016,10,14,8,15,0.0,108.5,2.65,15.0,108.5,102.98,81.89
2016,10,14,8,30,0.0,125.0,2.5,15.0,125.0,118.47,94.65
2016,10,14,8,45,8.5,147.5,2.45,15.5,152.0,146.95,118.12
2016,10,14,9,0,17.0,170.0,2.4,16.0,179.0,175.21,140.96
2016,10,14,9,15,8.5,94.0,2.35,16.0,98.5,90.39,70.52
2016,10,14,9,30,0.0,18.0,2.3,16.0,18.0,15.87,7.76
2016,10,14,9,45,0.0,24.0,2.3,16.0,24.0,21.18,12.22
2016,10,14,10,0,0.0,30.0,2.3,16.0,30.0,26.49,16.65
2016,10,14,10,15,0.0,58.5,2.25,16.0,58.5,51.76,37.73
2016,10,14,10,30,0.0,87.0,2.2,16.0,87.0,77.12,58.67
2016,10,14,10,45,4.5,148.5,2.15,16.5,151.5,136.27,106.93
2016,10,14,11,0,9.0,210.0,2.1,17.0,216.0,195.5,154.11
2016,10,14,11,15,10.5,219.5,2.05,17.0,226.5,204.03,160.58
2016,10,14,11,30,12.0,229.0,2.0,17.0,237.0,212.27,166.96
2016,10,14,11,45,10.5,223.0,1.95,17.0,230.5,204.55,160.69
2016,10,14,12,0,9.0,217.0,1.9,17.0,224.0,197.06,154.68
2016,10,14,12,15,9.5,217.0,1.85,17.0,224.0,196.05,153.85
2016,10,14,12,30,10.0,217.0,1.8,17.0,224.0,194.93,152.95
2016,10,14,12,45,5.5,192.5,1.8,17.0,196.5,170.74,133.75
2016,10,14,13,0,1.0,168.0,1.8,17.0,169.0,147.29,115.14
2016,10,14,13,15,0.5,138.0,1.75,17.0,138.5,121.23,94.25
2016,10,14,13,30,0.0,108.0,1.7,17.0,108.0,95.32,73.31
2016,10,14,13,45,13.5,165.5,1.65,17.0,173.0,146.0,114.23
2016,10,14,14,0,27.0,223.0,1.6,17.0,238.0,191.02,149.84
2016,10,14,14,15,13.5,154.0,1.55,17.0,161.5,133.42,104.11
2016,10,14,14,30,0.0,85.0,1.5,17.0,85.0,75.26,57.31
2016,10,14,14,45,0.0,110.5,1.5,17.0,110.5,95.7,74.47
2016,10,14,15,0,0.0,136.0,1.5,17.0,136.0,114.26,94.17
2016,10,14,15,15,0.0,122.0,1.45,16.5,122.0,103.0,84.82
2016,10,14,15,30,0.0,108.0,1.4,16.0,108.0,91.62,75.29
2016,10,14,15,45,307.0,87.0,1.4,16.0,175.0,61.73,49.2
2016,10,14,16,0,614.0,66.0,1.4,16.0,242.0,48.98,37.97
2016,10,14,16,15,553.0,59.0,1.25,15.5,195.0,44.85,34.28
2016,10,14,16,30,492.0,52.0,1.1,15.0,148.0,40.65,30.35
2016,10,14,16,45,393.5,42.0,1.0,14.5,105.0,33.59,23.67
2016,10,14,17,0,295.0,32.0,0.9,14.0,62.0,26.35,15.86
2016,10,14,17,15,147.5,16.0,0.85,13.5,31.0,13.01,0.0
2016,10,14,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,34.0,5.0,1.8,12.0,5.5,0.0,0.0
2016,10,15,6,30,68.0,10.0,1.9,12.0,11.0,48.39,0.0
2016,10,15,6,45,208.5,23.0,2.0,12.5,44.0,186.87,98.3
2016,10,15,7,0,349.0,36.0,2.1,13.0,77.0,306.36,245.64
2016,10,15,7,15,438.5,44.5,2.2,13.0,121.5,385.26,318.11
2016,10,15,7,30,528.0,53.0,2.3,13.0,166.0,467.57,389.01
2016,10,15,7,45,264.0,63.5,2.45,13.5,120.0,293.04,246.28
2016,10,15,8,0,0.0,74.0,2.6,14.0,74.0,67.46,52.0
2016,10,15,8,15,0.0,87.0,2.9,14.5,87.0,79.67,62.41
2016,10,15,8,30,0.0,100.0,3.2,15.0,100.0,91.8,72.38
2016,10,15,8,45,6.5,132.5,3.5,15.5,136.0,129.35,103.64
2016,10,15,9,0,13.0,165.0,3.8,16.0,172.0,166.84,134.3
2016,10,15,9,15,6.5,100.0,4.0,16.0,103.5,94.54,74.0
2016,10,15,9,30,0.0,35.0,4.2,16.0,35.0,30.89,20.42
2016,10,15,9,45,0.0,74.0,4.45,16.5,74.0,65.5,49.26
2016,10,15,10,0,0.0,113.0,4.7,17.0,113.0,100.97,78.37
2016,10,15,10,15,0.0,135.0,4.85,17.0,135.0,121.23,94.84
2016,10,15,10,30,0.0,157.0,5.0,17.0,157.0,141.37,111.13
2016,10,15,10,45,2.0,172.0,5.15,17.0,173.5,156.22,123.12
2016,10,15,11,0,4.0,187.0,5.3,17.0,190.0,170.78,134.85
2016,10,15,11,15,19.5,231.5,5.4,17.0,245.5,220.93,175.48
2016,10,15,11,30,35.0,276.0,5.5,17.0,301.0,274.69,218.45
2016,10,15,11,45,70.5,298.5,5.65,17.0,347.5,311.85,248.19
2016,10,15,12,0,106.0,321.0,5.8,17.0,394.0,345.26,274.57
2016,10,15,12,15,68.0,294.5,5.85,17.0,341.5,294.45,233.78
2016,10,15,12,30,30.0,268.0,5.9,17.0,289.0,247.64,196.32
2016,10,15,12,45,25.0,255.0,6.0,17.0,272.5,231.68,183.6
2016,10,15,13,0,20.0,242.0,6.1,17.0,256.0,216.21,171.26
2016,10,15,13,15,10.0,140.5,6.1,17.0,147.5,126.53,98.76
2016,10,15,13,30,0.0,39.0,6.1,17.0,39.0,34.47,23.12
2016,10,15,13,45,0.0,85.5,6.15,17.0,85.5,75.75,57.51
2016,10,15,14,0,0.0,132.0,6.2,17.0,132.0,114.75,89.85
2016,10,15,14,15,0.0,97.0,6.15,16.5,97.0,85.53,65.96
2016,10,15,14,30,0.0,62.0,6.1,16.0,62.0,54.81,40.56
2016,10,15,14,45,0.0,76.5,6.05,16.0,76.5,67.68,51.5
2016,10,15,15,0,0.0,91.0,6.0,16.0,91.0,79.7,64.7
2016,10,15,15,15,0.0,60.5,5.8,16.0,60.5,53.45,41.74
2016,10,15,15,30,0.0,30.0,5.6,16.0,30.0,26.42,17.88
2016,10,15,15,45,0.0,25.5,5.45,16.0,25.5,22.44,14.37
2016,10,15,16,0,0.0,21.0,5.3,16.0,21.0,18.47,10.82
2016,10,15,16,15,0.0,16.5,5.15,15.5,16.5,14.5,7.27
2016,10,15,16,30,0.0,12.0,5.0,15.0,12.0,10.53,3.67
2016,10,15,16,45,0.0,8.5,4.85,15.0,8.5,7.46,0.82
2016,10,15,17,0,0.0,5.0,4.7,15.0,5.0,4.38,0.0
2016,10,15,17,15,0.0,2.5,4.55,15.0,2.5,2.27,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,195.0,16.5,1.6,13.5,39.0,167.9,75.5
2016,10,16,7,0,390.0,33.0,1.7,14.0,78.0,328.03,260.26
2016,10,16,7,15,478.5,40.5,1.8,14.0,123.0,405.29,331.7
2016,10,16,7,30,567.0,48.0,1.9,14.0,168.0,486.05,400.89
2016,10,16,7,45,618.0,54.0,2.0,14.5,214.5,540.37,444.88
2016,10,16,8,0,669.0,60.0,2.1,15.0,261.0,590.25,483.42
2016,10,16,8,15,334.5,94.0,2.2,15.0,194.5,387.42,321.37
2016,10,16,8,30,0.0,128.0,2.3,15.0,128.0,122.25,97.35
2016,10,16,8,45,4.0,143.5,2.4,15.5,145.0,139.48,111.82
2016,10,16,9,0,8.0,159.0,2.5,16.0,162.0,156.67,125.57
2016,10,16,9,15,7.0,166.5,2.55,16.0,170.0,161.49,129.12
2016,10,16,9,30,6.0,174.0,2.6,16.0,178.0,166.49,132.85
2016,10,16,9,45,6.0,179.0,2.7,16.0,183.0,169.88,135.31
2016,10,16,10,0,6.0,184.0,2.8,16.0,188.0,173.41,137.91
2016,10,16,10,15,3.0,112.5,2.85,16.0,114.5,102.58,79.8
2016,10,16,10,30,0.0,41.0,2.9,16.0,41.0,36.25,24.72
2016,10,16,10,45,0.0,42.0,3.0,16.5,42.0,37.14,25.4
2016,10,16,11,0,0.0,43.0,3.1,17.0,43.0,38.04,26.05
2016,10,16,11,15,0.0,102.0,3.1,17.0,102.5,90.55,69.34
2016,10,16,11,30,0.0,161.0,3.1,17.0,162.0,143.36,112.23
2016,10,16,11,45,0.0,161.5,3.15,17.0,162.5,143.42,112.17
2016,10,16,12,0,0.0,162.0,3.2,17.0,163.0,143.48,112.22
2016,10,16,12,15,0.0,103.0,3.3,17.0,103.5,91.32,69.83
2016,10,16,12,30,0.0,44.0,3.4,17.0,44.0,38.93,26.74
2016,10,16,12,45,19.0,155.0,3.55,17.0,167.5,144.07,112.93
2016,10,16,13,0,38.0,266.0,3.7,17.0,291.0,239.58,189.13
2016,10,16,13,15,73.0,274.0,3.85,17.0,320.0,251.93,197.94
2016,10,16,13,30,108.0,282.0,4.0,17.0,349.0,259.78,202.85
2016,10,16,13,45,116.5,270.0,4.2,17.0,339.0,238.26,184.95
2016,10,16,14,0,125.0,258.0,4.4,17.0,329.0,219.6,169.43
2016,10,16,14,15,99.0,238.0,4.5,17.0,292.5,196.77,152.45
2016,10,16,14,30,73.0,218.0,4.6,17.0,256.0,171.71,134.27
2016,10,16,14,45,40.0,184.5,4.7,17.0,205.5,141.81,117.9
2016,10,16,15,0,7.0,151.0,4.8,17.0,155.0,124.75,103.53
2016,10,16,15,15,3.5,81.5,4.7,16.5,83.5,71.63,57.63
2016,10,16,15,30,0.0,12.0,4.6,16.0,12.0,10.55,3.75
2016,10,16,15,45,0.0,10.0,4.6,16.0,10.0,8.79,2.19
2016,10,16,16,0,0.0,8.0,4.6,16.0,8.0,7.02,0.61
2016,10,16,16,15,0.0,6.5,4.45,15.5,6.5,5.7,0.0
2016,10,16,16,30,0.0,5.0,4.3,15.0,5.0,4.38,0.0
2016,10,16,16,45,0.0,3.5,4.2,15.0,3.5,3.07,0.0
2016,10,16,17,0,0.0,2.0,4.1,15.0,2.0,1.75,0.0
2016,10,16,17,15,0.0,1.0,4.1,14.5,1.0,0.91,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,139.5,20.0,1.6,12.5,35.5,134.45,47.1
2016,10,17,7,0,279.0,40.0,1.6,13.0,71.0,264.9,209.57
2016,10,17,7,15,376.0,50.5,1.6,13.0,115.0,346.62,284.64
2016,10,17,7,30,473.0,61.0,1.6,13.0,159.0,434.81,359.81
2016,10,17,7,45,541.5,67.0,1.6,13.5,206.5,500.24,413.28
2016,10,17,8,0,610.0,73.0,1.6,14.0,254.0,565.92,464.25
2016,10,17,8,15,650.5,78.0,1.6,14.0,300.0,609.33,496.65
2016,10,17,8,30,691.0,83.0,1.6,14.0,346.0,651.25,527.01
2016,10,17,8,45,725.0,85.5,1.6,14.5,390.0,683.17,548.16
2016,10,17,9,0,759.0,88.0,1.6,15.0,434.0,709.04,564.46
2016,10,17,9,15,403.5,151.0,1.6,15.5,336.5,501.86,403.94
2016,10,17,9,30,48.0,214.0,1.6,16.0,239.0,253.47,202.41
2016,10,17,9,45,71.5,236.0,1.6,16.5,276.0,291.38,233.07
2016,10,17,10,0,95.0,258.0,1.6,17.0,313.0,328.05,261.02
2016,10,17,10,15,473.0,178.5,1.6,17.0,469.5,553.18,439.44
2016,10,17,10,30,851.0,99.0,1.6,17.0,626.0,733.62,572.56
2016,10,17,10,45,859.5,99.0,1.65,17.0,645.0,718.84,559.65
2016,10,17,11,0,868.0,99.0,1.7,17.0,664.0,697.18,543.17
2016,10,17,11,15,600.5,196.0,1.75,17.0,590.0,595.89,464.58
2016,10,17,11,30,333.0,293.0,1.8,17.0,516.0,486.79,379.91
2016,10,17,11,45,605.0,196.5,1.9,17.5,603.5,549.47,428.71
2016,10,17,12,0,877.0,100.0,2.0,18.0,691.0,582.62,452.11
2016,10,17,12,15,875.0,100.0,2.05,18.0,685.5,544.95,420.93
2016,10,17,12,30,873.0,100.0,2.1,18.0,680.0,505.21,387.86
2016,10,17,12,45,871.5,97.5,2.15,18.0,667.5,461.65,350.96
2016,10,17,13,0,870.0,95.0,2.2,18.0,655.0,416.42,311.71
2016,10,17,13,15,591.5,179.0,2.25,17.5,554.5,342.64,255.76
2016,10,17,13,30,313.0,263.0,2.3,17.0,454.0,295.54,223.66
2016,10,17,13,45,310.5,251.5,2.35,17.0,433.5,264.49,197.6
2016,10,17,14,0,308.0,240.0,2.4,17.0,413.0,233.59,172.05
2016,10,17,14,15,557.5,162.0,2.4,17.0,452.5,182.1,120.38
2016,10,17,14,30,807.0,84.0,2.4,17.0,492.0,111.75,60.68
2016,10,17,14,45,786.5,81.5,2.45,17.0,452.5,62.03,48.85
2016,10,17,15,0,766.0,79.0,2.5,17.0,413.0,59.26,46.6
2016,10,17,15,15,736.5,75.0,2.45,16.5,369.0,57.39,45.17
2016,10,17,15,30,707.0,71.0,2.4,16.0,325.0,55.52,43.71
2016,10,17,15,45,666.0,66.5,2.4,16.0,278.5,48.51,37.55
2016,10,17,16,0,625.0,62.0,2.4,16.0,232.0,46.39,35.65
2016,10,17,16,15,560.0,55.5,2.25,15.5,185.0,42.54,32.15
2016,10,17,16,30,495.0,49.0,2.1,15.0,138.0,38.66,28.44
2016,10,17,16,45,387.5,39.0,2.0,14.5,95.0,31.48,21.55
2016,10,17,17,0,280.0,29.0,1.9,14.0,52.0,24.13,12.35
2016,10,17,17,15,140.0,14.5,1.9,13.5,26.0,13.19,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,180.5,17.0,1.9,11.5,36.5,156.3,37.08
2016,10,18,7,0,361.0,34.0,1.9,12.0,73.0,307.76,243.23
2016,10,18,7,15,456.5,42.5,2.0,12.5,118.0,389.84,320.44
2016,10,18,7,30,552.0,51.0,2.1,13.0,163.0,475.56,393.82
2016,10,18,7,45,615.0,56.0,2.25,13.5,211.5,536.38,444.18
2016,10,18,8,0,678.0,61.0,2.4,14.0,260.0,592.66,488.38
2016,10,18,8,15,716.0,65.0,2.45,14.0,306.5,634.46,520.27
2016,10,18,8,30,754.0,69.0,2.5,14.0,353.0,674.42,549.84
2016,10,18,8,45,782.5,71.5,2.55,14.5,396.5,703.13,569.18
2016,10,18,9,0,811.0,74.0,2.6,15.0,440.0,729.18,586.2
2016,10,18,9,15,829.5,76.5,2.5,15.5,478.5,744.59,594.26
2016,10,18,9,30,848.0,79.0,2.4,16.0,517.0,756.79,599.93
2016,10,18,9,45,866.0,79.0,2.35,16.5,550.5,756.4,596.82
2016,10,18,10,0,884.0,79.0,2.3,17.0,584.0,758.89,596.02
2016,10,18,10,15,893.5,80.0,2.2,17.0,610.5,752.7,589.86
2016,10,18,10,30,903.0,81.0,2.1,17.0,637.0,743.07,581.45
2016,10,18,10,45,911.5,81.0,2.05,17.5,656.0,728.19,568.73
2016,10,18,11,0,920.0,81.0,2.0,18.0,675.0,709.89,553.04
2016,10,18,11,15,923.0,81.5,1.95,18.0,686.0,685.15,533.1
2016,10,18,11,30,926.0,82.0,1.9,18.0,697.0,657.34,510.68
2016,10,18,11,45,929.5,80.5,1.85,18.0,700.0,624.88,484.55
2016,10,18,12,0,933.0,79.0,1.8,18.0,703.0,589.6,455.81
2016,10,18,12,15,931.5,79.0,1.85,18.0,698.0,550.47,424.01
2016,10,18,12,30,930.0,79.0,1.9,18.0,693.0,509.11,389.6
2016,10,18,12,45,924.0,79.5,1.95,18.5,679.5,464.23,350.86
2016,10,18,13,0,918.0,80.0,2.0,19.0,666.0,417.85,310.04
2016,10,18,13,15,911.0,79.0,2.0,19.0,645.0,368.58,266.61
2016,10,18,13,30,904.0,78.0,2.0,19.0,624.0,318.38,221.78
2016,10,18,13,45,891.5,77.5,2.05,19.0,595.5,266.64,176.0
2016,10,18,14,0,879.0,77.0,2.1,19.0,567.0,214.94,131.69
2016,10,18,14,15,865.0,75.0,2.15,19.0,532.5,162.21,90.62
2016,10,18,14,30,851.0,73.0,2.2,19.0,498.0,110.17,58.65
2016,10,18,14,45,827.0,72.0,2.25,19.0,457.5,53.34,40.93
2016,10,18,15,0,803.0,71.0,2.3,19.0,417.0,53.54,41.26
2016,10,18,15,15,775.0,67.5,2.25,18.5,372.5,51.85,39.98
2016,10,18,15,30,747.0,64.0,2.2,18.0,328.0,50.17,38.67
2016,10,18,15,45,703.5,60.0,2.2,18.0,280.5,47.98,36.79
2016,10,18,16,0,660.0,56.0,2.2,18.0,233.0,45.83,34.85
2016,10,18,16,15,596.0,50.0,2.2,17.0,185.5,38.27,28.17
2016,10,18,16,30,532.0,44.0,2.2,16.0,138.0,34.59,24.71
2016,10,18,16,45,423.5,35.0,2.2,15.5,94.5,28.11,18.47
2016,10,18,17,0,315.0,26.0,2.2,15.0,51.0,21.51,9.48
2016,10,18,17,15,157.5,13.0,2.3,14.5,25.5,11.82,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,212.0,14.0,1.9,11.5,36.5,168.48,14.03
2016,10,19,7,0,424.0,28.0,1.9,12.0,73.0,330.91,259.65
2016,10,19,7,15,513.5,35.5,1.95,12.5,118.0,410.05,336.35
2016,10,19,7,30,603.0,43.0,2.0,13.0,163.0,492.13,406.59
2016,10,19,7,45,657.5,47.5,2.05,13.5,211.0,547.98,452.18
2016,10,19,8,0,712.0,52.0,2.1,14.0,259.0,603.5,495.26
2016,10,19,8,15,747.0,55.5,2.1,14.5,305.0,642.55,523.65
2016,10,19,8,30,782.0,59.0,2.1,15.0,351.0,679.77,549.6
2016,10,19,8,45,722.5,78.5,2.15,15.5,373.0,662.84,534.78
2016,10,19,9,0,663.0,98.0,2.2,16.0,395.0,645.46,519.96
2016,10,19,9,15,763.5,83.5,2.15,16.5,453.5,699.11,557.39
2016,10,19,9,30,864.0,69.0,2.1,17.0,512.0,747.24,589.29
2016,10,19,9,45,875.0,71.0,2.1,17.5,544.0,750.19,588.63
2016,10,19,10,0,886.0,73.0,2.1,18.0,576.0,749.76,586.07
2016,10,19,10,15,894.0,74.5,2.0,18.0,601.5,743.1,579.59
2016,10,19,10,30,902.0,76.0,1.9,18.0,627.0,733.02,570.87
2016,10,19,10,45,904.5,78.0,1.85,18.5,644.5,716.22,556.85
2016,10,19,11,0,907.0,80.0,1.8,19.0,662.0,696.2,539.8
2016,10,19,11,15,910.0,80.5,1.75,19.0,672.5,671.81,520.21
2016,10,19,11,30,913.0,81.0,1.7,19.0,683.0,644.41,498.17
2016,10,19,11,45,913.5,81.0,1.7,19.5,685.5,612.13,471.65
2016,10,19,12,0,914.0,81.0,1.7,20.0,688.0,577.22,442.74
2016,10,19,12,15,912.5,81.0,1.7,20.0,683.0,538.81,411.46
2016,10,19,12,30,911.0,81.0,1.7,20.0,678.0,498.21,377.7
2016,10,19,12,45,906.5,80.5,1.75,20.5,665.0,453.9,339.77
2016,10,19,13,0,902.0,80.0,1.8,21.0,652.0,408.04,299.73
2016,10,19,13,15,895.0,79.5,1.8,21.0,631.5,360.02,257.66
2016,10,19,13,30,888.0,79.0,1.8,21.0,611.0,311.08,214.27
2016,10,19,13,45,878.5,77.0,1.85,21.0,583.5,259.68,169.2
2016,10,19,14,0,869.0,75.0,1.9,21.0,556.0,208.1,125.47
2016,10,19,14,15,855.0,73.5,1.95,20.5,522.0,156.41,86.15
2016,10,19,14,30,841.0,72.0,2.0,20.0,488.0,105.41,56.05
2016,10,19,14,45,820.5,69.5,2.05,20.0,448.0,51.59,39.26
2016,10,19,15,0,800.0,67.0,2.1,20.0,408.0,50.62,38.57
2016,10,19,15,15,771.5,64.0,2.05,19.5,364.0,49.23,37.53
2016,10,19,15,30,743.0,61.0,2.0,19.0,320.0,47.85,36.48
2016,10,19,15,45,702.5,57.0,1.95,19.0,273.5,45.6,34.54
2016,10,19,16,0,662.0,53.0,1.9,19.0,227.0,43.36,32.53
2016,10,19,16,15,598.5,47.0,1.85,18.0,180.0,39.26,28.89
2016,10,19,16,30,535.0,41.0,1.8,17.0,133.0,32.18,22.45
2016,10,19,16,45,428.5,32.0,1.75,16.5,90.5,25.6,16.15
2016,10,19,17,0,322.0,23.0,1.7,16.0,48.0,18.87,6.57
2016,10,19,17,15,161.0,11.5,1.75,15.5,24.0,10.46,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
