Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,206.0,14.5,1.45,12.5,35.0,164.03,0.0
2016,10,20,7,0,412.0,29.0,1.5,13.0,70.0,331.65,255.75
2016,10,20,7,15,505.5,36.5,1.5,13.5,115.5,410.82,333.52
2016,10,20,7,30,599.0,44.0,1.5,14.0,161.0,488.16,399.74
2016,10,20,7,45,657.0,49.0,1.55,14.5,209.5,546.92,447.2
2016,10,20,8,0,715.0,54.0,1.6,15.0,258.0,605.42,492.07
2016,10,20,8,15,751.0,57.5,1.5,15.5,304.5,645.12,519.78
2016,10,20,8,30,787.0,61.0,1.4,16.0,351.0,682.95,544.84
2016,10,20,8,45,813.0,63.5,1.35,16.5,394.5,709.72,561.32
2016,10,20,9,0,839.0,66.0,1.3,17.0,438.0,727.26,570.77
2016,10,20,9,15,856.5,68.0,1.25,17.5,476.5,741.42,577.69
2016,10,20,9,30,874.0,70.0,1.2,18.0,515.0,752.43,582.33
2016,10,20,9,45,888.0,71.0,1.2,19.0,547.5,756.28,581.48
2016,10,20,10,0,902.0,72.0,1.2,20.0,580.0,756.71,578.44
2016,10,20,10,15,910.5,73.0,1.2,20.5,605.5,749.6,571.46
2016,10,20,10,30,919.0,74.0,1.2,21.0,631.0,739.03,562.33
2016,10,20,10,45,924.0,75.0,1.25,21.5,649.5,722.54,549.84
2016,10,20,11,0,929.0,76.0,1.3,22.0,668.0,702.72,534.19
2016,10,20,11,15,932.0,76.5,1.3,22.0,678.5,677.82,515.02
2016,10,20,11,30,935.0,77.0,1.3,22.0,689.0,649.83,493.36
2016,10,20,11,45,935.0,77.0,1.3,22.5,691.5,616.62,466.68
2016,10,20,12,0,935.0,77.0,1.3,23.0,694.0,580.76,437.62
2016,10,20,12,15,933.5,77.0,1.3,23.0,688.5,541.65,406.39
2016,10,20,12,30,932.0,77.0,1.3,23.0,683.0,500.29,372.65
2016,10,20,12,45,926.0,77.5,1.35,23.0,669.5,455.46,335.62
2016,10,20,13,0,920.0,78.0,1.4,23.0,656.0,409.12,296.38
2016,10,20,13,15,913.5,77.0,1.4,23.0,635.5,360.07,253.98
2016,10,20,13,30,907.0,76.0,1.4,23.0,615.0,310.04,210.2
2016,10,20,13,45,897.5,74.0,1.45,23.0,587.0,257.79,165.0
2016,10,20,14,0,888.0,72.0,1.5,23.0,559.0,205.35,121.22
2016,10,20,14,15,874.0,70.5,1.5,23.0,524.5,152.79,81.9
2016,10,20,14,30,860.0,69.0,1.5,23.0,490.0,100.92,52.41
2016,10,20,14,45,840.5,66.5,1.5,23.0,450.0,57.24,43.6
2016,10,20,15,0,821.0,64.0,1.5,23.0,410.0,48.65,36.39
2016,10,20,15,15,793.0,61.0,1.5,22.5,366.0,47.17,35.29
2016,10,20,15,30,765.0,58.0,1.5,22.0,322.0,45.69,34.16
2016,10,20,15,45,724.0,54.0,1.55,21.5,274.5,43.34,32.21
2016,10,20,16,0,683.0,50.0,1.6,21.0,227.0,40.98,30.17
2016,10,20,16,15,618.5,44.5,1.6,20.0,179.5,37.22,26.83
2016,10,20,16,30,554.0,39.0,1.6,19.0,132.0,33.46,23.31
2016,10,20,16,45,440.5,30.5,1.65,18.5,88.5,24.44,14.9
2016,10,20,17,0,327.0,22.0,1.7,18.0,45.0,18.09,4.68
2016,10,20,17,15,163.5,11.0,1.7,17.5,22.5,10.01,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,196.5,14.0,1.2,14.0,33.0,155.83,0.0
2016,10,21,7,0,393.0,28.0,1.2,14.0,66.0,317.27,240.44
2016,10,21,7,15,487.0,35.5,1.15,14.5,110.5,395.67,318.71
2016,10,21,7,30,581.0,43.0,1.1,15.0,155.0,472.54,383.91
2016,10,21,7,45,638.0,48.0,1.05,15.5,202.0,529.91,429.52
2016,10,21,8,0,695.0,53.0,1.0,16.0,249.0,587.05,472.2
2016,10,21,8,15,434.0,101.0,0.9,16.5,231.0,462.86,374.2
2016,10,21,8,30,173.0,149.0,0.8,17.0,213.0,302.08,244.32
2016,10,21,8,45,225.5,163.0,0.7,17.5,256.5,368.2,296.4
2016,10,21,9,0,278.0,177.0,0.6,18.0,300.0,420.4,334.65
2016,10,21,9,15,567.0,124.0,0.55,18.5,401.5,594.47,465.57
2016,10,21,9,30,856.0,71.0,0.5,19.0,503.0,736.49,561.81
2016,10,21,9,45,866.5,73.5,0.5,19.5,534.5,739.5,559.6
2016,10,21,10,0,877.0,76.0,0.5,20.0,566.0,739.15,557.2
2016,10,21,10,15,886.0,77.5,0.5,20.0,591.5,733.15,552.2
2016,10,21,10,30,895.0,79.0,0.5,20.0,617.0,723.73,545.09
2016,10,21,10,45,900.5,80.0,0.55,20.5,635.5,707.93,533.38
2016,10,21,11,0,906.0,81.0,0.6,21.0,654.0,688.85,518.47
2016,10,21,11,15,909.0,81.5,0.7,21.0,664.5,664.44,501.24
2016,10,21,11,30,912.0,82.0,0.8,21.0,675.0,637.02,481.39
2016,10,21,11,45,912.0,82.5,0.9,21.5,677.5,604.97,456.73
2016,10,21,12,0,912.0,83.0,1.0,22.0,680.0,570.31,429.52
2016,10,21,12,15,910.5,82.5,1.1,22.0,674.5,531.51,399.27
2016,10,21,12,30,909.0,82.0,1.2,22.0,669.0,490.56,366.38
2016,10,21,12,45,899.0,84.0,1.35,22.0,655.0,446.36,330.18
2016,10,21,13,0,889.0,86.0,1.5,22.0,641.0,401.0,291.89
2016,10,21,13,15,882.0,85.0,1.65,22.0,620.0,353.16,250.6
2016,10,21,13,30,875.0,84.0,1.8,22.0,599.0,304.45,207.91
2016,10,21,13,45,862.5,82.5,1.95,22.0,571.0,253.5,163.78
2016,10,21,14,0,850.0,81.0,2.1,22.0,543.0,196.56,116.58
2016,10,21,14,15,835.0,79.0,2.2,21.5,509.0,144.92,78.25
2016,10,21,14,30,820.0,77.0,2.3,21.0,475.0,94.23,49.89
2016,10,21,14,45,798.5,74.5,2.4,21.0,435.5,55.45,42.46
2016,10,21,15,0,777.0,72.0,2.5,21.0,396.0,54.6,41.87
2016,10,21,15,15,747.0,68.5,2.5,20.5,352.5,52.94,40.62
2016,10,21,15,30,717.0,65.0,2.5,20.0,309.0,51.3,39.34
2016,10,21,15,45,674.0,60.5,2.55,19.5,262.5,48.76,37.22
2016,10,21,16,0,631.0,56.0,2.6,19.0,216.0,42.26,31.53
2016,10,21,16,15,562.5,49.5,2.6,18.5,169.5,38.21,27.84
2016,10,21,16,30,494.0,43.0,2.6,18.0,123.0,34.12,23.93
2016,10,21,16,45,379.0,33.0,2.6,17.5,81.5,26.73,16.74
2016,10,21,17,0,264.0,23.0,2.6,17.0,40.0,19.13,3.46
2016,10,21,17,15,132.0,11.5,2.65,16.5,20.0,10.46,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,126.0,16.0,1.7,11.5,28.0,112.86,0.0
2016,10,22,7,0,252.0,32.0,1.7,12.0,56.0,232.51,175.26
2016,10,22,7,15,324.5,45.5,1.7,12.0,95.0,299.39,245.07
2016,10,22,7,30,397.0,59.0,1.7,12.0,134.0,369.74,307.29
2016,10,22,7,45,449.5,69.0,1.7,12.5,176.5,427.59,356.09
2016,10,22,8,0,502.0,79.0,1.7,13.0,219.0,483.62,401.33
2016,10,22,8,15,546.5,83.5,1.65,13.0,260.0,527.23,435.68
2016,10,22,8,30,591.0,88.0,1.6,13.0,301.0,569.49,467.78
2016,10,22,8,45,592.5,100.0,1.55,13.5,336.0,586.83,478.39
2016,10,22,9,0,594.0,112.0,1.5,14.0,371.0,601.48,486.74
2016,10,22,9,15,526.5,143.0,1.4,14.5,387.5,576.55,463.71
2016,10,22,9,30,459.0,174.0,1.3,15.0,404.0,555.13,443.6
2016,10,22,9,45,386.0,204.0,1.2,15.5,406.0,513.2,408.49
2016,10,22,10,0,313.0,234.0,1.1,16.0,408.0,483.79,382.77
2016,10,22,10,15,324.0,243.5,1.1,16.0,430.5,492.19,388.4
2016,10,22,10,30,335.0,253.0,1.1,16.0,453.0,498.79,392.33
2016,10,22,10,45,447.5,226.0,1.1,16.5,502.0,545.42,426.71
2016,10,22,11,0,560.0,199.0,1.1,17.0,551.0,576.64,448.65
2016,10,22,11,15,733.0,148.0,1.15,17.0,616.5,619.86,480.53
2016,10,22,11,30,906.0,97.0,1.2,17.0,682.0,644.36,497.77
2016,10,22,11,45,756.5,145.0,1.25,17.0,634.5,574.0,443.41
2016,10,22,12,0,607.0,193.0,1.3,17.0,587.0,506.4,391.51
2016,10,22,12,15,579.5,200.5,1.35,17.0,574.5,467.87,361.21
2016,10,22,12,30,552.0,208.0,1.4,17.0,562.0,432.47,332.49
2016,10,22,12,45,728.5,150.0,1.45,17.0,607.0,426.63,323.65
2016,10,22,13,0,905.0,92.0,1.5,17.0,652.0,408.2,302.3
2016,10,22,13,15,663.5,158.5,1.55,17.0,562.0,335.63,246.51
2016,10,22,13,30,422.0,225.0,1.6,17.0,472.0,285.65,211.11
2016,10,22,13,45,506.5,188.0,1.7,17.0,470.5,248.11,176.14
2016,10,22,14,0,591.0,151.0,1.8,17.0,469.0,202.81,134.96
2016,10,22,14,15,602.0,137.0,1.85,17.0,443.5,157.04,99.51
2016,10,22,14,30,613.0,123.0,1.9,17.0,418.0,110.04,70.44
2016,10,22,14,45,460.0,141.0,1.95,17.0,352.0,95.44,77.98
2016,10,22,15,0,307.0,159.0,2.0,17.0,286.0,113.55,93.87
2016,10,22,15,15,293.0,144.0,2.05,16.5,254.5,104.32,86.22
2016,10,22,15,30,279.0,129.0,2.1,16.0,223.0,94.77,78.2
2016,10,22,15,45,266.5,111.0,2.15,16.0,189.5,82.92,67.84
2016,10,22,16,0,254.0,93.0,2.2,16.0,156.0,70.65,56.93
2016,10,22,16,15,224.5,75.0,2.15,15.5,122.0,57.89,45.47
2016,10,22,16,30,195.0,57.0,2.1,15.0,88.0,44.73,33.42
2016,10,22,16,45,143.0,39.5,2.1,14.5,58.0,31.49,20.81
2016,10,22,17,0,91.0,22.0,2.1,14.0,28.0,17.91,0.63
2016,10,22,17,15,45.5,11.0,2.15,13.5,14.0,10.01,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,14.0,1.35,10.5,30.5,118.46,0.0
2016,10,23,7,0,363.0,28.0,1.3,11.0,61.0,296.11,219.72
2016,10,23,7,15,464.5,36.5,1.3,11.5,105.5,379.14,308.16
2016,10,23,7,30,566.0,45.0,1.3,12.0,150.0,466.79,383.46
2016,10,23,7,45,625.0,51.0,1.3,12.5,197.5,524.92,431.69
2016,10,23,8,0,684.0,57.0,1.3,13.0,245.0,578.59,473.26
2016,10,23,8,15,520.0,91.5,1.3,13.0,249.0,514.64,422.62
2016,10,23,8,30,356.0,126.0,1.3,13.0,253.0,434.07,357.39
2016,10,23,8,45,584.5,99.0,1.3,13.5,338.0,577.24,470.75
2016,10,23,9,0,813.0,72.0,1.3,14.0,423.0,711.51,567.71
2016,10,23,9,15,679.0,110.5,1.3,14.0,421.5,658.18,525.78
2016,10,23,9,30,545.0,149.0,1.3,14.0,420.0,589.41,471.9
2016,10,23,9,45,714.0,114.0,1.35,14.5,492.5,674.69,536.22
2016,10,23,10,0,883.0,79.0,1.4,15.0,565.0,739.63,580.9
2016,10,23,10,15,892.5,80.0,1.45,15.0,590.5,733.16,575.08
2016,10,23,10,30,902.0,81.0,1.5,15.0,616.0,723.27,567.72
2016,10,23,10,45,909.5,81.5,1.55,15.0,634.5,708.04,556.05
2016,10,23,11,0,917.0,82.0,1.6,15.0,653.0,689.45,541.31
2016,10,23,11,15,920.0,82.5,1.65,15.0,663.5,664.7,521.8
2016,10,23,11,30,923.0,83.0,1.7,15.0,674.0,636.91,499.68
2016,10,23,11,45,924.5,82.5,1.75,15.5,677.0,604.36,472.67
2016,10,23,12,0,926.0,82.0,1.8,16.0,680.0,569.12,443.07
2016,10,23,12,15,924.5,82.0,1.85,16.0,674.5,530.31,410.87
2016,10,23,12,30,923.0,82.0,1.9,16.0,669.0,489.31,376.06
2016,10,23,12,45,911.5,84.5,2.0,16.0,654.5,444.47,337.52
2016,10,23,13,0,900.0,87.0,2.1,16.0,640.0,398.55,297.12
2016,10,23,13,15,892.5,85.5,2.15,16.0,619.0,349.71,253.42
2016,10,23,13,30,885.0,84.0,2.2,16.0,598.0,300.05,208.58
2016,10,23,13,45,740.5,116.0,2.25,16.5,532.0,238.67,159.91
2016,10,23,14,0,596.0,148.0,2.3,17.0,466.0,198.93,131.88
2016,10,23,14,15,488.0,163.5,2.3,16.5,413.0,162.46,109.23
2016,10,23,14,30,380.0,179.0,2.3,16.0,360.0,142.82,104.5
2016,10,23,14,45,586.5,124.5,2.35,16.0,376.5,85.81,69.91
2016,10,23,15,0,793.0,70.0,2.4,16.0,393.0,53.48,41.77
2016,10,23,15,15,762.0,66.5,2.35,15.5,348.5,51.75,40.44
2016,10,23,15,30,731.0,63.0,2.3,15.0,304.0,50.03,39.07
2016,10,23,15,45,682.5,58.5,2.3,15.0,257.0,47.4,36.72
2016,10,23,16,0,634.0,54.0,2.3,15.0,210.0,40.96,30.9
2016,10,23,16,15,562.0,47.5,2.15,14.5,163.0,36.83,27.06
2016,10,23,16,30,490.0,41.0,2.0,14.0,116.0,32.68,23.0
2016,10,23,16,45,362.5,31.0,1.9,13.5,75.0,25.2,15.42
2016,10,23,17,0,235.0,21.0,1.8,13.0,34.0,17.52,0.0
2016,10,23,17,15,117.5,10.5,1.8,12.5,17.0,9.55,0.0
2016,10,23,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,11.5,14.5,3.45,13.0,15.5,19.85,0.0
2016,10,24,7,0,23.0,29.0,3.6,13.0,31.0,50.05,31.82
2016,10,24,7,15,49.5,48.5,3.65,13.0,56.5,101.99,80.05
2016,10,24,7,30,76.0,68.0,3.7,13.0,82.0,142.43,116.36
2016,10,24,7,45,88.5,88.0,3.8,13.5,109.0,174.04,144.09
2016,10,24,8,0,101.0,108.0,3.9,14.0,136.0,205.11,170.65
2016,10,24,8,15,114.0,126.5,4.0,14.0,163.0,233.96,195.07
2016,10,24,8,30,127.0,145.0,4.1,14.0,190.0,262.44,218.72
2016,10,24,8,45,69.5,149.0,4.25,14.5,174.0,207.31,170.95
2016,10,24,9,0,12.0,153.0,4.4,15.0,158.0,154.63,124.97
2016,10,24,9,15,15.0,167.5,4.4,15.0,174.5,169.72,137.31
2016,10,24,9,30,18.0,182.0,4.4,15.0,191.0,184.68,149.36
2016,10,24,9,45,9.0,141.0,4.4,15.0,145.5,135.02,107.84
2016,10,24,10,0,0.0,100.0,4.4,15.0,100.0,89.0,69.19
2016,10,24,10,15,0.0,93.0,4.45,15.0,93.0,82.48,63.67
2016,10,24,10,30,0.0,86.0,4.5,15.0,86.0,76.19,58.34
2016,10,24,10,45,0.0,126.5,4.55,15.5,126.5,112.94,88.58
2016,10,24,11,0,0.0,167.0,4.6,16.0,167.0,149.75,118.46
2016,10,24,11,15,4.0,185.0,4.6,16.0,187.5,168.09,133.34
2016,10,24,11,30,8.0,203.0,4.6,16.0,208.0,185.87,147.72
2016,10,24,11,45,4.0,170.0,4.65,16.0,172.5,153.13,121.0
2016,10,24,12,0,0.0,137.0,4.7,16.0,137.0,121.33,95.0
2016,10,24,12,15,0.0,119.0,4.75,16.0,119.0,105.32,81.9
2016,10,24,12,30,0.0,101.0,4.8,16.0,101.0,89.47,68.88
2016,10,24,12,45,0.0,102.5,4.85,16.0,102.5,90.73,69.98
2016,10,24,13,0,0.0,104.0,4.9,16.0,104.0,91.95,71.06
2016,10,24,13,15,0.0,57.5,4.95,16.0,57.5,50.86,36.99
2016,10,24,13,30,0.0,11.0,5.0,16.0,11.0,9.7,2.51
2016,10,24,13,45,0.0,23.0,5.05,16.0,23.0,20.29,11.46
2016,10,24,14,0,0.0,35.0,5.1,16.0,35.0,30.89,20.43
2016,10,24,14,15,0.0,22.0,4.95,15.5,22.0,19.39,10.8
2016,10,24,14,30,0.0,9.0,4.8,15.0,9.0,7.92,1.09
2016,10,24,14,45,0.0,34.5,4.7,15.0,34.5,30.42,21.44
2016,10,24,15,0,0.0,60.0,4.6,15.0,60.0,53.0,41.56
2016,10,24,15,15,0.0,53.0,4.45,15.0,53.0,46.78,36.11
2016,10,24,15,30,0.0,46.0,4.3,15.0,46.0,40.57,30.64
2016,10,24,15,45,0.0,38.5,4.15,15.0,38.5,33.93,24.71
2016,10,24,16,0,0.0,31.0,4.0,15.0,31.0,27.3,18.72
2016,10,24,16,15,0.0,23.5,3.9,14.5,23.5,20.67,12.7
2016,10,24,16,30,0.0,16.0,3.8,14.0,16.0,14.06,6.65
2016,10,24,16,45,0.0,10.0,3.7,14.0,10.0,8.78,1.59
2016,10,24,17,0,0.0,4.0,3.6,14.0,4.0,3.5,0.0
2016,10,24,17,15,0.0,2.0,3.65,14.0,2.0,1.82,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,3.45,14.0,5.0,4.55,0.0
2016,10,25,7,0,0.0,10.0,3.6,14.0,10.0,8.78,0.63
2016,10,25,7,15,0.0,18.5,3.6,14.0,18.5,16.27,7.84
2016,10,25,7,30,0.0,27.0,3.6,14.0,27.0,23.77,14.51
2016,10,25,7,45,0.0,36.0,3.65,14.5,36.0,31.73,21.46
2016,10,25,8,0,0.0,45.0,3.7,15.0,45.0,39.69,28.33
2016,10,25,8,15,0.0,54.0,3.65,15.0,54.0,47.67,35.18
2016,10,25,8,30,0.0,63.0,3.6,15.0,63.0,55.66,41.94
2016,10,25,8,45,0.0,82.5,3.55,15.0,82.5,73.87,57.28
2016,10,25,9,0,0.0,102.0,3.5,15.0,102.0,92.54,72.85
2016,10,25,9,15,0.0,99.5,3.55,15.0,99.5,89.39,70.02
2016,10,25,9,30,0.0,97.0,3.6,15.0,97.0,86.6,67.52
2016,10,25,9,45,0.0,86.0,3.7,15.5,86.0,76.15,58.51
2016,10,25,10,0,0.0,75.0,3.8,16.0,75.0,66.38,50.13
2016,10,25,10,15,0.0,99.0,3.85,16.0,99.0,87.99,68.02
2016,10,25,10,30,0.0,123.0,3.9,16.0,123.0,109.95,86.05
2016,10,25,10,45,0.0,75.0,3.95,16.5,75.0,66.41,49.8
2016,10,25,11,0,0.0,27.0,4.0,17.0,27.0,23.85,14.3
2016,10,25,11,15,0.0,95.0,4.0,17.0,95.0,84.25,64.39
2016,10,25,11,30,0.0,163.0,4.0,17.0,163.0,145.12,114.09
2016,10,25,11,45,5.5,188.0,4.05,17.0,191.5,169.96,134.16
2016,10,25,12,0,11.0,213.0,4.1,17.0,220.0,193.85,153.38
2016,10,25,12,15,5.5,171.5,4.0,17.0,175.0,153.79,120.97
2016,10,25,12,30,0.0,130.0,3.9,17.0,130.0,114.74,89.27
2016,10,25,12,45,0.0,78.0,3.85,17.0,78.0,69.09,51.85
2016,10,25,13,0,0.0,26.0,3.8,17.0,26.0,22.96,13.57
2016,10,25,13,15,0.0,33.5,3.75,17.0,33.5,29.59,19.14
2016,10,25,13,30,0.0,41.0,3.7,17.0,41.0,36.22,24.72
2016,10,25,13,45,0.0,31.0,3.65,17.0,31.0,27.36,17.35
2016,10,25,14,0,0.0,21.0,3.6,17.0,21.0,18.52,9.95
2016,10,25,14,15,0.0,19.5,3.5,17.0,19.5,17.19,8.86
2016,10,25,14,30,0.0,18.0,3.4,17.0,18.0,15.86,7.77
2016,10,25,14,45,0.0,61.5,3.35,17.0,61.5,54.34,42.32
2016,10,25,15,0,0.0,105.0,3.3,17.0,105.0,89.94,73.57
2016,10,25,15,15,0.0,92.5,3.15,16.5,92.5,79.64,64.8
2016,10,25,15,30,0.0,80.0,3.0,16.0,80.0,69.25,55.86
2016,10,25,15,45,0.0,67.0,2.9,16.0,67.0,58.36,46.23
2016,10,25,16,0,0.0,54.0,2.8,16.0,54.0,47.37,36.38
2016,10,25,16,15,0.0,41.5,2.6,15.5,41.5,36.62,26.68
2016,10,25,16,30,0.0,29.0,2.4,15.0,29.0,25.56,16.58
2016,10,25,16,45,0.0,18.0,2.25,15.0,18.0,15.84,7.19
2016,10,25,17,0,0.0,7.0,2.1,15.0,7.0,6.14,0.0
2016,10,25,17,15,0.0,3.5,2.05,15.0,3.5,3.18,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,45,161.5,12.5,1.7,12.5,25.5,103.79,0.0
2016,10,26,7,0,323.0,25.0,1.7,13.0,51.0,260.42,174.62
2016,10,26,7,15,429.0,34.0,1.7,13.0,93.5,348.54,280.75
2016,10,26,7,30,535.0,43.0,1.7,13.0,136.0,437.51,359.14
2016,10,26,7,45,598.0,48.5,1.75,13.5,182.0,496.17,409.03
2016,10,26,8,0,661.0,54.0,1.8,14.0,228.0,550.81,453.05
2016,10,26,8,15,701.0,58.0,1.85,14.5,273.0,592.27,484.54
2016,10,26,8,30,741.0,62.0,1.9,15.0,318.0,632.04,513.51
2016,10,26,8,45,769.5,65.0,2.0,15.5,360.0,660.11,533.09
2016,10,26,9,0,798.0,68.0,2.1,16.0,402.0,685.61,550.35
2016,10,26,9,15,817.0,70.5,2.15,16.0,439.5,700.64,560.35
2016,10,26,9,30,836.0,73.0,2.2,16.0,477.0,712.54,568.07
2016,10,26,9,45,853.5,73.0,2.3,16.5,509.5,711.66,565.73
2016,10,26,10,0,871.0,73.0,2.4,17.0,542.0,713.28,565.41
2016,10,26,10,15,880.0,74.5,2.45,17.0,567.0,707.2,560.29
2016,10,26,10,30,889.0,76.0,2.5,17.0,592.0,697.74,552.88
2016,10,26,10,45,893.0,77.5,2.6,17.5,609.0,681.57,538.76
2016,10,26,11,0,897.0,79.0,2.7,18.0,626.0,662.2,522.15
2016,10,26,11,15,900.5,79.5,2.75,18.0,636.5,638.38,502.76
2016,10,26,11,30,904.0,80.0,2.8,18.0,647.0,611.56,480.77
2016,10,26,11,45,636.5,172.5,2.9,18.5,572.5,521.21,408.19
2016,10,26,12,0,369.0,265.0,3.0,19.0,498.0,431.58,336.89
2016,10,26,12,15,634.5,173.5,3.0,19.0,570.5,463.01,359.4
2016,10,26,12,30,900.0,82.0,3.0,19.0,643.0,468.38,358.51
2016,10,26,12,45,892.5,83.0,3.05,19.0,629.5,425.01,320.35
2016,10,26,13,0,885.0,84.0,3.1,19.0,616.0,380.34,280.52
2016,10,26,13,15,878.5,83.0,3.05,18.5,596.0,333.19,238.41
2016,10,26,13,30,872.0,82.0,3.0,18.0,576.0,285.13,195.24
2016,10,26,13,45,859.5,81.5,2.95,18.0,548.5,230.13,147.1
2016,10,26,14,0,847.0,81.0,2.9,18.0,521.0,180.15,105.61
2016,10,26,14,15,831.5,79.0,2.8,17.5,487.0,129.14,69.51
2016,10,26,14,30,816.0,77.0,2.7,17.0,453.0,79.14,45.75
2016,10,26,14,45,792.0,74.5,2.65,17.0,413.5,56.22,43.94
2016,10,26,15,0,768.0,72.0,2.6,17.0,374.0,55.36,43.31
2016,10,26,15,15,735.5,68.0,2.45,16.5,330.5,53.28,41.65
2016,10,26,15,30,703.0,64.0,2.3,16.0,287.0,51.2,39.95
2016,10,26,15,45,654.0,59.0,2.2,16.0,241.0,44.04,33.57
2016,10,26,16,0,605.0,54.0,2.1,16.0,195.0,41.3,31.01
2016,10,26,16,15,527.5,47.0,1.8,15.5,149.0,36.76,26.78
2016,10,26,16,30,450.0,40.0,1.5,15.0,103.0,32.2,22.29
2016,10,26,16,45,225.0,33.0,1.25,14.5,64.5,25.86,14.98
2016,10,26,17,0,0.0,26.0,1.0,14.0,26.0,21.06,0.0
2016,10,26,17,15,0.0,13.0,0.95,13.5,13.0,11.82,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.5,2.15,13.5,7.5,6.82,0.0
2016,10,27,7,0,0.0,15.0,2.3,14.0,15.0,13.2,2.97
2016,10,27,7,15,0.0,29.0,2.4,14.0,29.0,25.58,15.42
2016,10,27,7,30,0.0,43.0,2.5,14.0,43.0,39.38,27.63
2016,10,27,7,45,0.0,58.0,2.6,14.5,58.0,54.17,40.49
2016,10,27,8,0,0.0,73.0,2.7,15.0,73.0,68.63,52.9
2016,10,27,8,15,0.0,88.0,2.65,15.0,88.0,82.88,65.04
2016,10,27,8,30,0.0,103.0,2.6,15.0,103.0,96.98,76.88
2016,10,27,8,45,0.0,98.5,2.55,15.0,98.5,90.28,71.09
2016,10,27,9,0,0.0,94.0,2.5,15.0,94.0,84.72,66.27
2016,10,27,9,15,0.0,119.5,2.45,15.0,119.5,109.29,86.67
2016,10,27,9,30,0.0,145.0,2.4,15.0,145.0,133.76,106.72
2016,10,27,9,45,16.5,178.0,2.35,15.5,187.0,177.5,142.57
2016,10,27,10,0,33.0,211.0,2.3,16.0,229.0,231.01,185.49
2016,10,27,10,15,22.5,205.5,2.25,16.0,218.0,205.25,164.0
2016,10,27,10,30,12.0,200.0,2.2,16.0,207.0,190.83,151.89
2016,10,27,10,45,7.5,189.5,2.15,16.0,194.5,176.47,140.01
2016,10,27,11,0,3.0,179.0,2.1,16.0,182.0,162.78,128.72
2016,10,27,11,15,1.5,170.5,2.2,16.0,172.0,153.34,121.0
2016,10,27,11,30,0.0,162.0,2.3,16.0,162.0,144.22,113.56
2016,10,27,11,45,0.0,162.5,2.4,16.0,162.5,144.21,113.55
2016,10,27,12,0,0.0,163.0,2.5,16.0,163.0,144.2,113.55
2016,10,27,12,15,0.0,150.5,2.5,16.0,150.5,132.83,104.33
2016,10,27,12,30,0.0,138.0,2.5,16.0,138.0,121.64,95.26
2016,10,27,12,45,0.0,131.0,2.5,16.0,131.0,115.33,90.17
2016,10,27,13,0,0.0,124.0,2.5,16.0,124.0,109.07,85.13
2016,10,27,13,15,0.0,115.0,2.4,15.5,115.0,101.18,78.9
2016,10,27,13,30,0.0,106.0,2.3,15.0,106.0,93.35,72.68
2016,10,27,13,45,0.0,88.5,2.2,15.0,88.5,78.38,60.35
2016,10,27,14,0,0.0,71.0,2.1,15.0,71.0,62.81,47.45
2016,10,27,14,15,0.0,103.5,2.0,15.0,103.5,90.4,70.68
2016,10,27,14,30,0.0,136.0,1.9,15.0,136.0,114.76,91.1
2016,10,27,14,45,0.0,98.0,1.8,15.0,98.0,84.98,69.56
2016,10,27,15,0,0.0,60.0,1.7,15.0,60.0,53.0,41.57
2016,10,27,15,15,0.0,53.0,1.6,15.0,53.0,46.78,36.16
2016,10,27,15,30,0.0,46.0,1.5,15.0,46.0,40.57,30.68
2016,10,27,15,45,0.0,38.0,1.4,15.0,38.0,33.49,24.34
2016,10,27,16,0,0.0,30.0,1.3,15.0,30.0,26.41,17.93
2016,10,27,16,15,0.0,22.5,1.2,15.0,22.5,19.79,11.87
2016,10,27,16,30,0.0,15.0,1.1,15.0,15.0,13.18,5.79
2016,10,27,16,45,0.0,9.0,1.0,15.0,9.0,7.9,0.5
2016,10,27,17,0,0.0,3.0,0.9,15.0,3.0,2.73,0.0
2016,10,27,17,15,0.0,1.5,0.95,15.0,1.5,1.36,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,1.0,0.35,14.0,1.0,0.91,0.0
2016,10,28,7,0,0.0,2.0,0.3,14.0,2.0,1.75,0.0
2016,10,28,7,15,0.0,5.0,0.35,14.0,5.0,4.38,0.0
2016,10,28,7,30,0.0,8.0,0.4,14.0,8.0,7.02,0.31
2016,10,28,7,45,0.0,11.0,0.5,14.5,11.0,9.66,2.64
2016,10,28,8,0,0.0,14.0,0.6,15.0,14.0,12.3,4.94
2016,10,28,8,15,0.0,17.0,0.7,15.0,17.0,14.95,7.23
2016,10,28,8,30,0.0,20.0,0.8,15.0,20.0,17.59,9.5
2016,10,28,8,45,142.5,91.5,0.9,15.0,150.0,214.29,178.07
2016,10,28,9,0,285.0,163.0,1.0,15.0,280.0,401.88,328.01
2016,10,28,9,15,142.5,134.0,1.1,15.0,192.5,247.17,201.89
2016,10,28,9,30,0.0,105.0,1.2,15.0,105.0,94.36,73.66
2016,10,28,9,45,0.0,70.5,1.35,15.5,70.5,62.36,46.99
2016,10,28,10,0,0.0,36.0,1.5,16.0,36.0,31.78,21.2
2016,10,28,10,15,0.0,97.5,1.6,16.0,97.5,86.63,66.96
2016,10,28,10,30,0.0,159.0,1.7,16.0,159.0,143.64,113.56
2016,10,28,10,45,0.0,162.5,1.85,16.0,162.5,146.27,115.45
2016,10,28,11,0,0.0,166.0,2.0,16.0,166.0,148.91,117.5
2016,10,28,11,15,5.0,186.5,2.1,16.0,189.5,170.05,134.63
2016,10,28,11,30,10.0,207.0,2.2,16.0,213.0,190.52,151.06
2016,10,28,11,45,5.0,140.5,2.35,16.5,143.5,127.35,99.64
2016,10,28,12,0,0.0,74.0,2.5,17.0,74.0,65.54,48.87
2016,10,28,12,15,3.0,133.5,2.55,17.0,135.5,119.37,93.13
2016,10,28,12,30,6.0,193.0,2.6,17.0,197.0,171.44,135.26
2016,10,28,12,45,3.0,127.0,2.65,17.0,129.0,113.01,87.86
2016,10,28,13,0,0.0,61.0,2.7,17.0,61.0,53.97,39.41
2016,10,28,13,15,0.0,59.0,2.7,16.5,59.0,52.18,38.1
2016,10,28,13,30,0.0,57.0,2.7,16.0,57.0,50.4,36.75
2016,10,28,13,45,0.0,49.0,2.7,16.0,49.0,43.29,30.86
2016,10,28,14,0,0.0,41.0,2.7,16.0,41.0,36.19,24.95
2016,10,28,14,15,0.0,29.0,2.65,16.0,29.0,25.57,16.04
2016,10,28,14,30,0.0,17.0,2.6,16.0,17.0,14.97,7.09
2016,10,28,14,45,0.0,15.0,2.6,16.0,15.0,13.2,6.1
2016,10,28,15,0,0.0,13.0,2.6,16.0,13.0,11.43,4.55
2016,10,28,15,15,357.5,36.5,2.45,15.5,146.5,24.45,16.22
2016,10,28,15,30,715.0,60.0,2.3,15.0,280.0,48.16,37.43
2016,10,28,15,45,672.0,54.5,2.15,15.0,234.5,44.61,34.2
2016,10,28,16,0,629.0,49.0,2.0,15.0,189.0,41.01,30.85
2016,10,28,16,15,551.0,42.0,1.75,14.5,143.5,32.84,23.37
2016,10,28,16,30,473.0,35.0,1.5,14.0,98.0,28.06,18.67
2016,10,28,16,45,332.0,25.0,1.3,13.5,60.0,20.37,9.8
2016,10,28,17,0,191.0,15.0,1.1,13.0,22.0,13.64,0.0
2016,10,28,17,15,95.5,7.5,1.1,12.5,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,105.5,12.5,1.7,13.5,19.5,70.67,0.0
2016,10,29,7,0,211.0,25.0,1.8,14.0,39.0,184.59,96.71
2016,10,29,7,15,323.5,36.0,1.9,14.0,78.5,280.5,222.96
2016,10,29,7,30,436.0,47.0,2.0,14.0,118.0,372.33,305.08
2016,10,29,7,45,218.0,48.0,2.15,14.5,83.5,228.44,189.65
2016,10,29,8,0,0.0,49.0,2.3,15.0,49.0,43.25,31.22
2016,10,29,8,15,0.0,59.5,2.4,15.0,59.5,52.57,39.35
2016,10,29,8,30,0.0,70.0,2.5,15.0,70.0,62.37,47.66
2016,10,29,8,45,0.0,70.0,2.6,15.0,70.0,61.89,47.18
2016,10,29,9,0,0.0,70.0,2.7,15.0,70.0,61.89,47.08
2016,10,29,9,15,0.0,106.0,2.8,15.0,106.0,96.0,75.66
2016,10,29,9,30,0.0,142.0,2.9,15.0,142.0,130.96,104.55
2016,10,29,9,45,8.5,167.0,3.05,15.5,171.5,160.79,128.9
2016,10,29,10,0,17.0,192.0,3.2,16.0,201.0,190.13,152.5
2016,10,29,10,15,19.5,203.0,3.25,16.0,213.5,200.77,160.85
2016,10,29,10,30,22.0,214.0,3.3,16.0,226.0,211.18,169.02
2016,10,29,10,45,11.0,184.5,3.35,16.5,190.5,174.07,138.26
2016,10,29,11,0,0.0,155.0,3.4,17.0,155.0,138.81,109.07
2016,10,29,11,15,33.5,213.5,3.35,17.0,234.5,217.07,172.79
2016,10,29,11,30,67.0,272.0,3.3,17.0,314.0,287.17,228.38
2016,10,29,11,45,54.5,265.0,3.3,17.0,299.5,268.45,212.97
2016,10,29,12,0,42.0,258.0,3.3,17.0,285.0,250.82,198.74
2016,10,29,12,15,43.5,257.0,3.25,17.0,284.0,245.91,194.68
2016,10,29,12,30,45.0,256.0,3.2,17.0,283.0,240.72,190.35
2016,10,29,12,45,47.0,252.0,3.15,17.5,280.0,232.97,183.61
2016,10,29,13,0,49.0,248.0,3.1,18.0,277.0,224.91,176.63
2016,10,29,13,15,24.5,173.0,3.0,18.0,187.5,154.21,120.47
2016,10,29,13,30,0.0,98.0,2.9,18.0,98.0,86.53,66.23
2016,10,29,13,45,5.5,138.0,2.85,18.0,141.0,120.34,93.95
2016,10,29,14,0,11.0,178.0,2.8,18.0,184.0,150.66,118.57
2016,10,29,14,15,19.0,175.0,2.7,17.5,184.5,146.3,115.2
2016,10,29,14,30,27.0,172.0,2.6,17.0,185.0,140.56,111.32
2016,10,29,14,45,47.0,163.5,2.55,17.0,183.0,126.08,104.64
2016,10,29,15,0,67.0,155.0,2.5,17.0,181.0,119.45,99.15
2016,10,29,15,15,61.5,137.5,2.35,16.5,159.0,107.02,88.69
2016,10,29,15,30,56.0,120.0,2.2,16.0,137.0,94.29,77.8
2016,10,29,15,45,48.0,101.0,2.1,16.0,114.0,80.33,65.48
2016,10,29,16,0,40.0,82.0,2.0,16.0,91.0,66.08,52.69
2016,10,29,16,15,28.5,63.0,1.85,15.5,68.5,51.52,39.53
2016,10,29,16,30,17.0,44.0,1.7,15.0,46.0,36.69,25.87
2016,10,29,16,45,8.5,26.5,1.55,14.5,27.5,22.64,10.79
2016,10,29,17,0,0.0,9.0,1.4,14.0,9.0,8.19,0.0
2016,10,29,17,15,0.0,4.5,1.4,13.5,4.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
