Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,4.15,13.5,1.5,1.36,0.0
2016,10,30,7,0,0.0,3.0,4.3,14.0,3.0,2.63,0.0
2016,10,30,7,15,0.0,7.0,4.3,14.0,7.0,6.14,0.0
2016,10,30,7,30,0.0,11.0,4.3,14.0,11.0,9.65,2.48
2016,10,30,7,45,0.0,15.0,4.35,14.0,15.0,13.18,5.6
2016,10,30,8,0,0.0,19.0,4.4,14.0,19.0,16.7,8.7
2016,10,30,8,15,0.0,23.5,4.45,14.0,23.5,20.67,12.15
2016,10,30,8,30,0.0,28.0,4.5,14.0,28.0,24.65,15.57
2016,10,30,8,45,0.0,52.5,4.55,14.5,52.5,46.34,34.05
2016,10,30,9,0,0.0,77.0,4.6,15.0,77.0,68.26,52.49
2016,10,30,9,15,0.0,98.0,4.65,15.0,98.0,88.2,69.16
2016,10,30,9,30,0.0,119.0,4.7,15.0,119.0,108.11,85.68
2016,10,30,9,45,0.0,129.5,4.8,15.0,129.5,117.61,93.4
2016,10,30,10,0,0.0,140.0,4.9,15.0,140.0,127.04,101.04
2016,10,30,10,15,33.0,192.5,4.95,15.0,211.0,208.1,168.45
2016,10,30,10,30,66.0,245.0,5.0,15.0,282.0,280.84,227.68
2016,10,30,10,45,84.5,258.0,5.1,15.5,307.0,300.96,243.24
2016,10,30,11,0,103.0,271.0,5.2,16.0,332.0,319.61,257.52
2016,10,30,11,15,453.5,195.0,5.15,16.0,470.5,470.1,380.56
2016,10,30,11,30,804.0,119.0,5.1,16.0,609.0,580.79,466.96
2016,10,30,11,45,509.0,202.0,5.1,16.0,512.5,466.93,373.92
2016,10,30,12,0,214.0,285.0,5.1,16.0,416.0,362.8,289.55
2016,10,30,12,15,314.0,262.0,5.05,16.0,453.0,377.93,300.43
2016,10,30,12,30,414.0,239.0,5.0,16.0,490.0,381.79,300.84
2016,10,30,12,45,605.5,176.5,4.95,16.5,534.5,380.98,294.31
2016,10,30,13,0,797.0,114.0,4.9,17.0,579.0,361.42,270.08
2016,10,30,13,15,533.0,176.5,4.85,16.5,483.0,292.33,217.69
2016,10,30,13,30,269.0,239.0,4.8,16.0,387.0,249.76,190.12
2016,10,30,13,45,193.0,231.0,4.75,16.0,334.5,214.83,163.98
2016,10,30,14,0,117.0,223.0,4.7,16.0,282.0,184.24,142.51
2016,10,30,14,15,58.5,150.0,4.55,16.0,179.5,126.05,97.96
2016,10,30,14,30,0.0,77.0,4.4,16.0,77.0,68.12,51.97
2016,10,30,14,45,336.5,82.5,4.3,16.0,209.5,56.59,44.51
2016,10,30,15,0,673.0,88.0,4.2,16.0,342.0,62.45,49.79
2016,10,30,15,15,634.0,83.0,4.0,15.5,299.5,60.24,48.01
2016,10,30,15,30,595.0,78.0,3.8,15.0,257.0,58.06,46.19
2016,10,30,15,45,554.0,69.0,3.65,15.0,214.0,52.5,41.17
2016,10,30,16,0,513.0,60.0,3.5,15.0,171.0,46.76,35.86
2016,10,30,16,15,424.0,51.0,3.4,14.5,127.5,40.71,30.17
2016,10,30,16,30,335.0,42.0,3.3,14.0,84.0,34.58,24.05
2016,10,30,16,45,200.0,28.5,3.2,14.0,50.5,22.43,9.81
2016,10,30,17,0,65.0,15.0,3.1,14.0,17.0,13.64,0.0
2016,10,30,17,15,32.5,7.5,3.05,13.5,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,9.0,1.7,11.5,9.0,8.19,0.0
2016,10,31,7,0,0.0,18.0,1.7,12.0,18.0,16.13,0.5
2016,10,31,7,15,12.5,36.5,1.8,12.0,38.5,51.82,36.68
2016,10,31,7,30,25.0,55.0,1.9,12.0,59.0,81.01,63.23
2016,10,31,7,45,38.0,74.5,2.0,12.5,83.0,111.18,89.83
2016,10,31,8,0,51.0,94.0,2.1,13.0,107.0,140.79,115.52
2016,10,31,8,15,58.5,113.0,2.15,13.0,130.5,165.55,136.74
2016,10,31,8,30,66.0,132.0,2.2,13.0,154.0,189.93,157.22
2016,10,31,8,45,73.0,149.0,2.3,13.5,176.0,210.94,174.24
2016,10,31,9,0,80.0,166.0,2.4,14.0,198.0,231.62,190.68
2016,10,31,9,15,93.0,183.5,2.45,14.0,224.0,256.74,210.96
2016,10,31,9,30,106.0,201.0,2.5,14.0,250.0,281.21,230.45
2016,10,31,9,45,68.0,201.5,2.55,14.0,234.0,249.72,203.47
2016,10,31,10,0,30.0,202.0,2.6,14.0,218.0,219.47,177.62
2016,10,31,10,15,189.5,215.5,2.6,14.0,321.0,348.83,284.74
2016,10,31,10,30,349.0,229.0,2.6,14.0,424.0,471.16,381.56
2016,10,31,10,45,213.0,245.5,2.65,14.5,365.5,379.35,305.86
2016,10,31,11,0,77.0,262.0,2.7,15.0,307.0,294.35,235.87
2016,10,31,11,15,72.5,264.5,2.75,15.0,308.0,288.45,231.05
2016,10,31,11,30,68.0,267.0,2.8,15.0,309.0,282.62,226.06
2016,10,31,11,45,67.5,268.5,2.85,15.5,310.0,278.06,221.72
2016,10,31,12,0,67.0,270.0,2.9,16.0,311.0,273.29,217.24
2016,10,31,12,15,122.0,274.5,2.95,16.0,348.0,297.98,236.35
2016,10,31,12,30,177.0,279.0,3.0,16.0,385.0,314.44,248.13
2016,10,31,12,45,126.0,267.5,3.1,16.0,342.5,273.65,215.7
2016,10,31,13,0,75.0,256.0,3.2,16.0,300.0,238.84,188.54
2016,10,31,13,15,116.0,251.5,3.25,16.0,316.5,236.91,185.49
2016,10,31,13,30,157.0,247.0,3.3,16.0,333.0,231.99,179.45
2016,10,31,13,45,109.0,228.5,3.35,16.0,287.0,201.53,156.42
2016,10,31,14,0,61.0,210.0,3.4,16.0,241.0,173.04,135.62
2016,10,31,14,15,58.5,196.0,3.45,15.5,224.0,156.02,122.87
2016,10,31,14,30,56.0,182.0,3.5,15.0,207.0,139.34,111.21
2016,10,31,14,45,28.0,126.5,3.55,15.0,139.0,102.11,84.69
2016,10,31,15,0,0.0,71.0,3.6,15.0,71.0,62.78,50.26
2016,10,31,15,15,0.0,62.0,3.55,15.0,62.0,54.78,43.26
2016,10,31,15,30,0.0,53.0,3.5,15.0,53.0,46.79,36.17
2016,10,31,15,45,0.0,43.5,3.5,15.0,43.5,38.37,28.61
2016,10,31,16,0,0.0,34.0,3.5,15.0,34.0,29.96,20.97
2016,10,31,16,15,0.0,25.0,3.5,14.5,25.0,22.0,13.72
2016,10,31,16,30,0.0,16.0,3.5,14.0,16.0,14.06,6.4
2016,10,31,16,45,0.0,9.0,3.5,14.0,9.0,7.9,0.0
2016,10,31,17,0,0.0,2.0,3.5,14.0,2.0,1.82,0.0
2016,10,31,17,15,0.0,1.0,3.6,14.0,1.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,96.5,11.5,1.95,11.5,17.0,63.74,0.0
2016,11,1,7,0,193.0,23.0,1.9,12.0,34.0,164.36,36.58
2016,11,1,7,15,318.5,34.0,1.95,12.0,73.0,271.31,212.91
2016,11,1,7,30,444.0,45.0,2.0,12.0,112.0,369.78,303.61
2016,11,1,7,45,521.0,52.0,2.05,12.5,157.0,436.6,361.78
2016,11,1,8,0,598.0,59.0,2.1,13.0,202.0,504.3,418.04
2016,11,1,8,15,646.0,64.0,2.15,13.0,247.0,549.85,455.36
2016,11,1,8,30,694.0,69.0,2.2,13.0,292.0,594.18,490.38
2016,11,1,8,45,726.0,72.5,2.25,13.5,334.0,619.78,508.63
2016,11,1,9,0,758.0,76.0,2.3,14.0,376.0,647.49,528.0
2016,11,1,9,15,781.0,79.0,2.25,14.0,413.5,665.41,540.0
2016,11,1,9,30,804.0,82.0,2.2,14.0,451.0,680.27,549.59
2016,11,1,9,45,820.5,84.0,2.15,14.5,483.0,686.15,551.43
2016,11,1,10,0,837.0,86.0,2.1,15.0,515.0,688.7,550.62
2016,11,1,10,15,848.0,87.5,1.95,15.0,540.0,683.51,544.21
2016,11,1,10,30,859.0,89.0,1.8,15.0,565.0,674.95,535.26
2016,11,1,10,45,865.5,90.0,1.7,15.5,582.5,659.56,520.57
2016,11,1,11,0,872.0,91.0,1.6,16.0,600.0,640.97,503.47
2016,11,1,11,15,876.0,92.0,1.5,16.0,610.5,617.73,483.72
2016,11,1,11,30,880.0,93.0,1.4,16.0,621.0,591.51,461.48
2016,11,1,11,45,880.0,93.0,1.35,16.0,623.0,559.31,434.79
2016,11,1,12,0,880.0,93.0,1.3,16.0,625.0,524.64,405.72
2016,11,1,12,15,878.0,92.5,1.25,16.0,619.5,486.27,373.21
2016,11,1,12,30,876.0,92.0,1.2,16.0,614.0,445.9,338.4
2016,11,1,12,45,873.0,90.5,1.2,16.5,601.0,402.45,300.02
2016,11,1,13,0,870.0,89.0,1.2,17.0,588.0,357.47,259.71
2016,11,1,13,15,861.5,88.0,1.15,17.0,567.0,310.09,217.5
2016,11,1,13,30,853.0,87.0,1.1,17.0,546.0,262.09,174.84
2016,11,1,13,45,839.0,85.5,1.1,17.0,518.5,212.32,132.26
2016,11,1,14,0,825.0,84.0,1.1,17.0,491.0,162.96,93.38
2016,11,1,14,15,806.5,81.5,1.1,16.5,457.0,113.13,61.57
2016,11,1,14,30,788.0,79.0,1.1,16.0,423.0,64.68,51.47
2016,11,1,14,45,760.5,76.5,1.1,16.0,383.5,58.55,46.28
2016,11,1,15,0,733.0,74.0,1.1,16.0,344.0,57.77,45.68
2016,11,1,15,15,695.5,69.5,1.15,15.5,300.5,50.42,39.34
2016,11,1,15,30,658.0,65.0,1.2,15.0,257.0,48.21,37.47
2016,11,1,15,45,604.5,59.0,1.25,15.0,212.5,44.71,34.27
2016,11,1,16,0,551.0,53.0,1.3,15.0,168.0,41.18,30.91
2016,11,1,16,15,461.5,45.0,1.45,14.5,124.0,35.76,25.78
2016,11,1,16,30,372.0,37.0,1.6,14.0,80.0,30.3,20.18
2016,11,1,16,45,226.0,24.0,1.75,13.5,46.5,19.85,5.96
2016,11,1,17,0,80.0,11.0,1.9,13.0,13.0,10.01,0.0
2016,11,1,17,15,40.0,5.5,1.95,12.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.0,10.0,1.8,9.5,16.5,72.22,0.0
2016,11,2,7,0,230.0,20.0,1.8,10.0,33.0,181.16,10.88
2016,11,2,7,15,353.5,30.5,1.85,10.5,72.5,287.75,224.79
2016,11,2,7,30,477.0,41.0,1.9,11.0,112.0,384.34,315.65
2016,11,2,7,45,549.0,48.0,2.0,11.5,156.5,447.87,371.69
2016,11,2,8,0,621.0,55.0,2.1,12.0,201.0,512.29,425.76
2016,11,2,8,15,667.0,59.5,2.1,12.5,246.0,555.86,460.73
2016,11,2,8,30,713.0,64.0,2.1,13.0,291.0,594.24,489.98
2016,11,2,8,45,744.0,68.0,2.15,13.5,333.0,624.3,511.67
2016,11,2,9,0,775.0,72.0,2.2,14.0,375.0,651.82,530.82
2016,11,2,9,15,797.0,74.5,2.15,14.0,412.0,668.38,541.76
2016,11,2,9,30,819.0,77.0,2.1,14.0,449.0,681.87,550.3
2016,11,2,9,45,842.0,76.5,2.1,14.5,482.0,689.27,553.59
2016,11,2,10,0,865.0,76.0,2.1,15.0,515.0,688.49,550.91
2016,11,2,10,15,875.0,77.5,1.95,15.0,540.0,682.88,544.31
2016,11,2,10,30,885.0,79.0,1.8,15.0,565.0,673.91,535.0
2016,11,2,10,45,890.5,80.0,1.7,15.5,582.5,658.17,519.97
2016,11,2,11,0,896.0,81.0,1.6,16.0,600.0,639.24,502.54
2016,11,2,11,15,899.5,81.5,1.5,16.0,610.0,615.48,482.32
2016,11,2,11,30,903.0,82.0,1.4,16.0,620.0,588.76,459.61
2016,11,2,11,45,902.5,82.5,1.3,16.5,622.0,557.07,432.03
2016,11,2,12,0,902.0,83.0,1.2,17.0,624.0,522.88,402.18
2016,11,2,12,15,900.0,83.0,1.1,17.0,619.0,485.19,369.91
2016,11,2,12,30,898.0,83.0,1.0,17.0,614.0,445.43,335.34
2016,11,2,12,45,895.0,81.5,0.95,17.5,601.0,402.06,296.96
2016,11,2,13,0,892.0,80.0,0.9,18.0,588.0,357.11,256.68
2016,11,2,13,15,884.5,79.0,0.85,18.0,567.5,309.94,214.82
2016,11,2,13,30,877.0,78.0,0.8,18.0,547.0,261.96,172.41
2016,11,2,13,45,864.5,76.5,0.75,18.0,519.0,212.11,130.04
2016,11,2,14,0,852.0,75.0,0.7,18.0,491.0,156.42,86.58
2016,11,2,14,15,835.0,73.0,0.7,18.0,457.5,105.9,55.04
2016,11,2,14,30,818.0,71.0,0.7,18.0,424.0,56.53,43.97
2016,11,2,14,45,793.0,68.5,0.75,18.0,384.5,52.56,40.69
2016,11,2,15,0,768.0,66.0,0.8,18.0,345.0,51.56,39.89
2016,11,2,15,15,733.0,62.0,0.85,17.5,302.0,49.3,38.04
2016,11,2,15,30,698.0,58.0,0.9,17.0,259.0,47.05,36.13
2016,11,2,15,45,644.0,53.0,0.95,16.5,213.5,43.85,33.28
2016,11,2,16,0,590.0,48.0,1.0,16.0,168.0,37.21,27.27
2016,11,2,16,15,504.5,40.5,1.1,15.5,124.0,32.05,22.39
2016,11,2,16,30,419.0,33.0,1.2,15.0,80.0,26.83,17.04
2016,11,2,16,45,266.0,21.5,1.3,14.5,46.0,17.66,3.33
2016,11,2,17,0,113.0,10.0,1.4,14.0,12.0,9.1,0.0
2016,11,2,17,15,56.5,5.0,1.45,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,114.5,9.5,1.95,9.5,15.0,71.12,0.0
2016,11,3,7,0,229.0,19.0,2.0,10.0,30.0,177.22,0.0
2016,11,3,7,15,354.5,29.0,2.05,10.5,69.0,285.4,220.52
2016,11,3,7,30,480.0,39.0,2.1,11.0,108.0,382.02,313.53
2016,11,3,7,45,552.5,46.0,2.15,11.5,153.0,445.49,369.81
2016,11,3,8,0,625.0,53.0,2.2,12.0,198.0,509.99,424.06
2016,11,3,8,15,671.5,57.5,2.15,12.5,242.5,549.24,455.81
2016,11,3,8,30,718.0,62.0,2.1,13.0,287.0,592.54,488.73
2016,11,3,8,45,749.5,65.5,2.1,13.5,329.0,622.25,509.92
2016,11,3,9,0,781.0,69.0,2.1,14.0,371.0,649.44,528.59
2016,11,3,9,15,803.0,71.5,2.05,14.5,408.5,665.93,538.48
2016,11,3,9,30,825.0,74.0,2.0,15.0,446.0,679.35,545.94
2016,11,3,9,45,843.5,75.0,2.0,16.0,478.0,685.3,547.12
2016,11,3,10,0,862.0,76.0,2.0,17.0,510.0,687.88,545.74
2016,11,3,10,15,872.5,77.5,1.9,17.0,535.0,677.9,536.27
2016,11,3,10,30,883.0,79.0,1.8,17.0,560.0,669.29,527.66
2016,11,3,10,45,890.0,79.5,1.7,17.5,578.0,654.01,513.07
2016,11,3,11,0,897.0,80.0,1.6,18.0,596.0,635.5,496.06
2016,11,3,11,15,900.5,80.5,1.5,18.0,606.0,611.76,475.96
2016,11,3,11,30,904.0,81.0,1.4,18.0,616.0,585.07,453.4
2016,11,3,11,45,904.0,81.5,1.35,18.5,618.5,553.68,426.49
2016,11,3,12,0,904.0,82.0,1.3,19.0,621.0,519.75,397.24
2016,11,3,12,15,902.0,82.0,1.25,19.0,615.5,482.06,365.35
2016,11,3,12,30,900.0,82.0,1.2,19.0,610.0,442.3,331.12
2016,11,3,12,45,894.0,81.5,1.15,19.5,596.5,398.74,292.7
2016,11,3,13,0,888.0,81.0,1.1,20.0,583.0,353.81,252.63
2016,11,3,13,15,880.0,80.0,1.05,20.0,562.5,306.75,211.05
2016,11,3,13,30,872.0,79.0,1.0,20.0,542.0,258.94,169.03
2016,11,3,13,45,858.5,77.5,1.0,20.0,514.0,203.87,122.97
2016,11,3,14,0,845.0,76.0,1.0,20.0,486.0,153.89,84.58
2016,11,3,14,15,827.5,74.0,0.95,19.5,452.5,103.81,54.11
2016,11,3,14,30,810.0,72.0,0.9,19.0,419.0,54.93,42.43
2016,11,3,14,45,784.0,69.5,0.85,19.0,379.5,53.42,41.27
2016,11,3,15,0,758.0,67.0,0.8,19.0,340.0,52.44,40.5
2016,11,3,15,15,722.5,63.0,0.75,18.5,297.0,50.21,38.68
2016,11,3,15,30,687.0,59.0,0.7,18.0,254.0,48.0,36.81
2016,11,3,15,45,631.5,54.0,0.7,18.0,209.0,41.01,30.57
2016,11,3,16,0,576.0,49.0,0.7,18.0,164.0,38.14,27.82
2016,11,3,16,15,487.5,41.0,0.75,17.5,120.5,32.57,22.61
2016,11,3,16,30,399.0,33.0,0.8,17.0,77.0,26.94,16.84
2016,11,3,16,45,199.5,16.5,0.85,17.0,38.5,13.12,0.0
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,96.0,9.5,2.0,10.5,14.0,60.72,0.0
2016,11,4,7,0,192.0,19.0,2.0,11.0,28.0,153.59,0.0
2016,11,4,7,15,321.5,30.0,2.05,11.5,66.0,265.38,201.26
2016,11,4,7,30,451.0,41.0,2.1,12.0,104.0,364.42,297.5
2016,11,4,7,45,526.5,48.5,2.2,12.5,148.5,429.84,355.51
2016,11,4,8,0,602.0,56.0,2.3,13.0,193.0,496.28,411.52
2016,11,4,8,15,650.5,61.0,2.15,13.5,237.5,541.61,447.64
2016,11,4,8,30,699.0,66.0,2.0,14.0,282.0,585.76,480.95
2016,11,4,8,45,730.5,70.0,1.95,14.5,324.0,611.4,499.09
2016,11,4,9,0,762.0,74.0,1.9,15.0,366.0,639.01,517.81
2016,11,4,9,15,785.0,77.0,1.75,15.5,403.5,656.71,527.9
2016,11,4,9,30,808.0,80.0,1.6,16.0,441.0,671.34,535.43
2016,11,4,9,45,824.0,82.0,1.45,16.5,472.5,676.74,535.74
2016,11,4,10,0,840.0,84.0,1.3,17.0,504.0,678.81,533.4
2016,11,4,10,15,851.5,85.5,1.15,17.0,529.0,673.89,526.85
2016,11,4,10,30,863.0,87.0,1.0,17.0,554.0,665.59,517.75
2016,11,4,10,45,870.5,88.0,0.9,17.5,572.0,650.81,503.46
2016,11,4,11,0,878.0,89.0,0.8,18.0,590.0,632.78,486.79
2016,11,4,11,15,882.0,90.0,0.7,18.0,600.5,609.51,467.09
2016,11,4,11,30,886.0,91.0,0.6,18.0,611.0,583.24,444.99
2016,11,4,11,45,887.5,90.5,0.5,18.5,613.5,550.74,417.3
2016,11,4,12,0,889.0,90.0,0.4,19.0,616.0,517.02,388.33
2016,11,4,12,15,887.0,90.0,0.3,19.0,610.5,479.78,357.01
2016,11,4,12,30,885.0,90.0,0.2,19.0,605.0,438.79,322.33
2016,11,4,12,45,883.5,88.0,0.15,19.5,592.5,395.27,284.87
2016,11,4,13,0,882.0,86.0,0.1,20.0,580.0,350.11,245.5
2016,11,4,13,15,873.5,84.5,0.15,20.0,559.5,302.06,204.5
2016,11,4,13,30,865.0,83.0,0.2,20.0,539.0,253.38,162.97
2016,11,4,13,45,853.5,81.0,0.25,20.0,511.5,203.39,121.74
2016,11,4,14,0,842.0,79.0,0.3,20.0,484.0,153.54,84.2
2016,11,4,14,15,824.5,77.0,0.3,20.0,450.0,103.68,54.63
2016,11,4,14,30,807.0,75.0,0.3,20.0,416.0,56.9,43.92
2016,11,4,14,45,782.5,71.5,0.35,20.0,377.0,55.14,42.6
2016,11,4,15,0,758.0,68.0,0.4,20.0,338.0,53.4,41.17
2016,11,4,15,15,721.0,64.0,0.45,19.5,295.0,51.19,39.38
2016,11,4,15,30,684.0,60.0,0.5,19.0,252.0,49.01,37.54
2016,11,4,15,45,629.0,54.5,0.55,19.0,206.5,41.53,30.88
2016,11,4,16,0,574.0,49.0,0.6,19.0,161.0,38.26,27.78
2016,11,4,16,15,483.5,40.5,0.7,18.5,117.5,32.25,22.19
2016,11,4,16,30,393.0,32.0,0.8,18.0,74.0,26.14,15.94
2016,11,4,16,45,196.5,16.0,0.9,17.5,37.0,12.75,0.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,94.5,8.5,0.65,12.0,12.5,58.69,0.0
2016,11,5,7,0,189.0,17.0,0.7,12.0,25.0,148.01,0.0
2016,11,5,7,15,314.5,28.0,0.7,12.0,62.5,258.03,190.25
2016,11,5,7,30,440.0,39.0,0.7,12.0,100.0,353.66,284.75
2016,11,5,7,45,510.5,47.0,0.75,12.5,143.0,415.8,338.9
2016,11,5,8,0,581.0,55.0,0.8,13.0,186.0,478.97,390.95
2016,11,5,8,15,628.5,60.5,0.8,13.5,229.0,523.75,426.15
2016,11,5,8,30,676.0,66.0,0.8,14.0,272.0,567.43,458.86
2016,11,5,8,45,585.0,90.0,0.85,14.5,286.5,535.99,432.93
2016,11,5,9,0,494.0,114.0,0.9,15.0,301.0,494.34,399.48
2016,11,5,9,15,544.0,115.5,0.85,15.0,340.0,533.26,428.49
2016,11,5,9,30,594.0,117.0,0.8,15.0,379.0,565.02,450.75
2016,11,5,9,45,538.0,142.5,0.8,15.5,392.5,541.29,429.86
2016,11,5,10,0,482.0,168.0,0.8,16.0,406.0,521.48,412.37
2016,11,5,10,15,513.5,168.0,0.8,16.0,433.0,531.39,419.08
2016,11,5,10,30,545.0,168.0,0.8,16.0,460.0,538.52,423.26
2016,11,5,10,45,702.5,126.0,0.85,16.5,515.5,583.79,456.28
2016,11,5,11,0,860.0,84.0,0.9,17.0,571.0,611.01,474.88
2016,11,5,11,15,863.0,84.5,1.0,17.0,580.5,587.94,456.53
2016,11,5,11,30,866.0,85.0,1.1,17.0,590.0,562.07,436.09
2016,11,5,11,45,664.5,151.5,1.2,17.5,540.0,492.05,380.97
2016,11,5,12,0,463.0,218.0,1.3,18.0,490.0,424.37,328.12
2016,11,5,12,15,462.5,215.5,1.35,18.0,485.0,398.53,307.05
2016,11,5,12,30,462.0,213.0,1.4,18.0,480.0,371.64,284.43
2016,11,5,12,45,314.0,234.0,1.45,18.0,414.0,310.49,237.57
2016,11,5,13,0,166.0,255.0,1.5,18.0,348.0,262.73,202.4
2016,11,5,13,15,165.0,246.0,1.55,17.5,335.0,242.84,186.43
2016,11,5,13,30,164.0,237.0,1.6,17.0,322.0,222.88,170.28
2016,11,5,13,45,316.0,199.5,1.65,17.0,353.5,203.98,148.32
2016,11,5,14,0,468.0,162.0,1.7,17.0,385.0,168.38,114.01
2016,11,5,14,15,344.5,168.5,1.7,17.0,326.5,141.31,101.73
2016,11,5,14,30,221.0,175.0,1.7,17.0,268.0,128.59,106.63
2016,11,5,14,45,185.0,160.0,1.75,17.0,233.0,118.61,98.28
2016,11,5,15,0,149.0,145.0,1.8,17.0,198.0,108.38,89.62
2016,11,5,15,15,139.5,127.5,1.75,16.5,172.0,96.54,79.58
2016,11,5,15,30,130.0,110.0,1.7,16.0,146.0,84.36,69.05
2016,11,5,15,45,116.0,91.5,1.7,16.0,119.5,71.19,57.3
2016,11,5,16,0,102.0,73.0,1.7,16.0,93.0,57.67,45.06
2016,11,5,16,15,79.0,54.5,1.6,15.5,67.0,43.79,32.39
2016,11,5,16,30,56.0,36.0,1.5,15.0,41.0,29.57,18.8
2016,11,5,16,45,28.0,18.0,1.45,14.5,20.5,15.33,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,0.85,13.0,5.0,4.55,0.0
2016,11,6,7,0,0.0,10.0,0.8,13.0,10.0,9.1,0.0
2016,11,6,7,15,0.0,26.0,0.9,13.0,26.0,25.3,13.24
2016,11,6,7,30,0.0,42.0,1.0,13.0,42.0,42.25,29.56
2016,11,6,7,45,5.0,60.5,1.1,13.5,61.5,64.69,49.25
2016,11,6,8,0,10.0,79.0,1.2,14.0,81.0,86.43,68.11
2016,11,6,8,15,16.5,96.0,1.2,14.0,100.5,106.88,85.8
2016,11,6,8,30,23.0,113.0,1.2,14.0,120.0,136.97,111.24
2016,11,6,8,45,27.5,129.0,1.3,14.0,138.5,155.15,126.36
2016,11,6,9,0,32.0,145.0,1.4,14.0,157.0,173.12,141.12
2016,11,6,9,15,81.0,167.0,1.4,14.0,202.0,228.74,187.52
2016,11,6,9,30,130.0,189.0,1.4,14.0,247.0,294.68,240.92
2016,11,6,9,45,73.5,185.0,1.4,14.5,218.5,235.0,190.62
2016,11,6,10,0,17.0,181.0,1.4,15.0,190.0,179.67,144.04
2016,11,6,10,15,111.5,210.0,1.35,15.0,269.5,288.15,232.86
2016,11,6,10,30,206.0,239.0,1.3,15.0,349.0,372.93,299.34
2016,11,6,10,45,268.5,237.5,1.3,15.5,386.0,410.06,326.77
2016,11,6,11,0,331.0,236.0,1.3,16.0,423.0,434.34,344.09
2016,11,6,11,15,258.0,251.5,1.35,16.0,398.5,393.63,311.27
2016,11,6,11,30,185.0,267.0,1.4,16.0,374.0,349.88,276.57
2016,11,6,11,45,196.5,267.5,1.45,16.0,381.5,345.41,272.72
2016,11,6,12,0,208.0,268.0,1.5,16.0,389.0,339.57,267.4
2016,11,6,12,15,187.5,266.5,1.5,16.0,375.0,316.69,248.77
2016,11,6,12,30,167.0,265.0,1.5,16.0,361.0,294.93,231.13
2016,11,6,12,45,173.0,258.5,1.5,16.5,356.0,279.74,217.85
2016,11,6,13,0,179.0,252.0,1.5,17.0,351.0,263.77,203.77
2016,11,6,13,15,303.5,222.0,1.45,17.0,382.5,257.96,194.08
2016,11,6,13,30,428.0,192.0,1.4,17.0,414.0,239.08,172.57
2016,11,6,13,45,388.0,188.5,1.4,17.0,382.0,206.55,147.07
2016,11,6,14,0,348.0,185.0,1.4,17.0,350.0,174.87,124.31
2016,11,6,14,15,341.5,171.5,1.35,16.5,324.0,142.05,102.89
2016,11,6,14,30,335.0,158.0,1.3,16.0,298.0,113.08,93.61
2016,11,6,14,45,323.5,145.0,1.3,16.0,269.5,105.09,86.93
2016,11,6,15,0,312.0,132.0,1.3,16.0,241.0,96.86,79.92
2016,11,6,15,15,298.5,116.0,1.15,15.5,209.5,86.41,70.99
2016,11,6,15,30,285.0,100.0,1.0,15.0,178.0,75.62,61.6
2016,11,6,15,45,262.5,83.5,0.9,15.0,145.5,64.11,51.28
2016,11,6,16,0,240.0,67.0,0.8,15.0,113.0,50.53,38.97
2016,11,6,16,15,197.5,50.5,0.75,14.5,81.5,38.69,28.07
2016,11,6,16,30,155.0,34.0,0.7,14.0,50.0,26.44,16.12
2016,11,6,16,45,77.5,17.0,0.7,14.0,25.0,13.34,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,12.0,7.5,6.82,0.0
2016,11,7,7,0,0.0,15.0,1.5,12.0,15.0,13.64,0.0
2016,11,7,7,15,76.0,30.0,1.5,12.5,40.0,103.31,69.94
2016,11,7,7,30,152.0,45.0,1.5,13.0,65.0,168.14,134.82
2016,11,7,7,45,182.0,62.5,1.55,13.5,95.5,209.44,172.06
2016,11,7,8,0,212.0,80.0,1.6,14.0,126.0,250.59,207.71
2016,11,7,8,15,230.5,96.5,1.55,14.5,157.0,282.42,234.34
2016,11,7,8,30,249.0,113.0,1.5,15.0,188.0,313.58,259.43
2016,11,7,8,45,260.5,129.0,1.45,15.5,217.0,338.41,278.5
2016,11,7,9,0,272.0,145.0,1.4,16.0,246.0,362.05,296.05
2016,11,7,9,15,293.5,158.0,1.35,16.5,276.5,387.63,314.84
2016,11,7,9,30,315.0,171.0,1.3,17.0,307.0,411.84,332.07
2016,11,7,9,45,360.5,176.0,1.3,17.5,342.5,441.64,353.85
2016,11,7,10,0,406.0,181.0,1.3,18.0,378.0,480.74,381.89
2016,11,7,10,15,418.5,188.5,1.25,18.0,401.0,486.58,384.68
2016,11,7,10,30,431.0,196.0,1.2,18.0,424.0,490.24,386.01
2016,11,7,10,45,603.5,151.5,1.15,18.5,482.0,543.26,424.98
2016,11,7,11,0,776.0,107.0,1.1,19.0,540.0,581.5,451.22
2016,11,7,11,15,616.0,160.0,1.05,19.0,508.0,519.12,401.59
2016,11,7,11,30,456.0,213.0,1.0,19.0,476.0,455.87,352.35
2016,11,7,11,45,445.0,217.0,1.0,19.5,474.0,433.45,333.83
2016,11,7,12,0,434.0,221.0,1.0,20.0,472.0,410.32,314.29
2016,11,7,12,15,365.5,234.0,1.0,20.0,444.5,367.13,280.51
2016,11,7,12,30,297.0,247.0,1.0,20.0,417.0,331.33,252.56
2016,11,7,12,45,349.5,230.0,1.05,20.0,425.5,317.53,239.7
2016,11,7,13,0,402.0,213.0,1.1,20.0,434.0,299.05,222.18
2016,11,7,13,15,368.5,211.5,1.05,20.0,408.0,265.58,194.88
2016,11,7,13,30,335.0,210.0,1.0,20.0,382.0,234.53,170.09
2016,11,7,13,45,308.0,202.0,1.0,20.0,354.0,202.52,145.3
2016,11,7,14,0,281.0,194.0,1.0,20.0,326.0,172.94,123.99
2016,11,7,14,15,221.0,184.5,0.95,19.5,284.0,148.56,110.46
2016,11,7,14,30,161.0,175.0,0.9,19.0,242.0,127.92,105.03
2016,11,7,14,45,155.0,159.0,0.9,19.0,218.5,117.59,96.49
2016,11,7,15,0,149.0,143.0,0.9,19.0,195.0,106.95,87.56
2016,11,7,15,15,141.0,125.0,0.8,18.5,169.0,94.78,77.31
2016,11,7,15,30,133.0,107.0,0.7,18.0,143.0,82.26,66.57
2016,11,7,15,45,118.5,88.5,0.6,18.0,116.5,69.04,54.88
2016,11,7,16,0,104.0,70.0,0.5,18.0,90.0,55.48,42.7
2016,11,7,16,15,78.5,51.5,0.5,17.5,64.5,41.54,30.08
2016,11,7,16,30,53.0,33.0,0.5,17.0,39.0,27.26,16.3
2016,11,7,16,45,26.5,16.5,0.55,17.0,19.5,14.08,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,12.5,9.5,0.0,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,17.28,0.0
2016,11,8,7,15,196.5,28.5,1.3,13.0,53.0,182.53,122.16
2016,11,8,7,30,393.0,38.0,1.3,13.0,87.0,318.89,255.81
2016,11,8,7,45,472.5,45.5,1.35,13.5,129.0,384.39,314.07
2016,11,8,8,0,552.0,53.0,1.4,14.0,171.0,451.25,370.23
2016,11,8,8,15,603.0,58.5,1.3,14.5,214.0,497.38,407.06
2016,11,8,8,30,654.0,64.0,1.2,15.0,257.0,542.58,441.26
2016,11,8,8,45,581.5,85.0,1.15,15.5,275.0,521.14,422.42
2016,11,8,9,0,509.0,106.0,1.1,16.0,293.0,489.64,396.12
2016,11,8,9,15,491.5,123.0,1.05,16.5,318.5,494.34,397.64
2016,11,8,9,30,474.0,140.0,1.0,17.0,344.0,496.48,396.69
2016,11,8,9,45,455.5,156.0,0.95,17.5,363.5,494.5,392.61
2016,11,8,10,0,437.0,172.0,0.9,18.0,383.0,490.45,387.0
2016,11,8,10,15,645.0,125.0,0.85,18.0,454.0,571.8,448.15
2016,11,8,10,30,853.0,78.0,0.8,18.0,525.0,636.96,494.55
2016,11,8,10,45,856.5,80.5,0.8,18.5,542.0,621.81,480.16
2016,11,8,11,0,860.0,83.0,0.8,19.0,559.0,603.59,464.34
2016,11,8,11,15,864.0,83.5,0.75,19.0,569.5,578.76,444.04
2016,11,8,11,30,868.0,84.0,0.7,19.0,580.0,553.53,423.07
2016,11,8,11,45,866.5,85.5,0.7,19.5,582.0,523.72,398.01
2016,11,8,12,0,865.0,87.0,0.7,20.0,584.0,491.24,370.51
2016,11,8,12,15,863.5,86.5,0.7,20.0,579.0,454.24,339.77
2016,11,8,12,30,862.0,86.0,0.7,20.0,574.0,415.26,306.74
2016,11,8,12,45,864.5,83.0,0.7,20.5,563.0,376.18,272.16
2016,11,8,13,0,867.0,80.0,0.7,21.0,552.0,333.34,234.07
2016,11,8,13,15,859.5,78.5,0.7,21.0,532.0,287.43,193.96
2016,11,8,13,30,852.0,77.0,0.7,21.0,512.0,236.05,149.92
2016,11,8,13,45,836.5,76.5,0.75,21.0,485.0,187.84,110.41
2016,11,8,14,0,821.0,76.0,0.8,21.0,458.0,140.13,75.52
2016,11,8,14,15,803.0,74.0,0.7,21.0,425.0,91.85,48.88
2016,11,8,14,30,785.0,72.0,0.6,21.0,392.0,54.93,42.12
2016,11,8,14,45,757.0,69.0,0.55,21.0,354.0,53.49,41.02
2016,11,8,15,0,729.0,66.0,0.5,21.0,316.0,52.09,39.88
2016,11,8,15,15,691.5,62.0,0.45,20.5,274.0,49.84,38.04
2016,11,8,15,30,654.0,58.0,0.4,20.0,232.0,43.53,32.58
2016,11,8,15,45,595.0,52.5,0.35,20.0,188.0,40.22,29.56
2016,11,8,16,0,536.0,47.0,0.3,20.0,144.0,36.92,26.41
2016,11,8,16,15,443.0,38.0,0.6,19.0,103.0,30.42,20.38
2016,11,8,16,30,350.0,29.0,0.9,18.0,62.0,23.78,13.17
2016,11,8,16,45,175.0,14.5,1.2,17.5,31.0,11.67,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
