Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,8.0,1.45,12.0,8.0,0.0,0.0
2016,11,9,7,0,0.0,16.0,1.4,12.0,16.0,14.55,0.0
2016,11,9,7,15,184.5,27.0,1.45,12.5,50.0,171.12,108.68
2016,11,9,7,30,369.0,38.0,1.5,13.0,84.0,302.82,242.42
2016,11,9,7,45,447.5,47.0,1.55,13.5,125.5,368.73,301.6
2016,11,9,8,0,526.0,56.0,1.6,14.0,167.0,436.1,358.55
2016,11,9,8,15,578.0,62.5,1.5,14.5,209.5,483.72,396.98
2016,11,9,8,30,630.0,69.0,1.4,15.0,252.0,530.41,432.77
2016,11,9,8,45,665.0,74.0,1.35,15.5,292.0,562.35,455.94
2016,11,9,9,0,700.0,79.0,1.3,16.0,332.0,592.15,476.57
2016,11,9,9,15,724.5,82.5,1.3,16.5,368.5,610.49,488.31
2016,11,9,9,30,749.0,86.0,1.3,17.0,405.0,626.04,497.67
2016,11,9,9,45,780.5,84.5,1.35,17.5,438.5,635.18,502.72
2016,11,9,10,0,812.0,83.0,1.4,18.0,472.0,643.88,507.22
2016,11,9,10,15,823.5,84.5,1.4,18.0,496.5,639.32,502.28
2016,11,9,10,30,835.0,86.0,1.4,18.0,521.0,631.51,494.96
2016,11,9,10,45,842.0,87.5,1.4,18.5,538.5,617.63,482.17
2016,11,9,11,0,849.0,89.0,1.4,19.0,556.0,600.62,466.97
2016,11,9,11,15,853.0,89.5,1.4,19.0,566.0,577.79,448.17
2016,11,9,11,30,857.0,90.0,1.4,19.0,576.0,552.1,426.92
2016,11,9,11,45,857.5,90.5,1.4,19.5,578.5,521.89,401.08
2016,11,9,12,0,858.0,91.0,1.4,20.0,581.0,489.24,372.94
2016,11,9,12,15,856.0,90.5,1.35,20.0,575.5,452.28,341.46
2016,11,9,12,30,854.0,90.0,1.3,20.0,570.0,413.39,307.79
2016,11,9,12,45,856.5,86.5,1.3,20.5,558.5,371.57,270.69
2016,11,9,13,0,859.0,83.0,1.3,21.0,547.0,327.87,231.5
2016,11,9,13,15,850.5,81.5,1.25,21.0,527.0,281.43,190.51
2016,11,9,13,30,842.0,80.0,1.2,21.0,507.0,234.39,149.53
2016,11,9,13,45,828.0,78.5,1.15,21.0,480.0,186.14,109.73
2016,11,9,14,0,814.0,77.0,1.1,21.0,453.0,138.28,74.73
2016,11,9,14,15,795.0,75.0,1.05,21.0,420.0,90.41,48.8
2016,11,9,14,30,776.0,73.0,1.0,21.0,387.0,55.78,42.88
2016,11,9,14,45,749.5,69.5,0.95,21.0,349.0,53.97,41.44
2016,11,9,15,0,723.0,66.0,0.9,21.0,311.0,52.18,39.95
2016,11,9,15,15,684.5,62.0,0.85,20.5,269.0,49.93,38.1
2016,11,9,15,30,646.0,58.0,0.8,20.0,227.0,43.61,32.62
2016,11,9,15,45,588.0,52.0,0.75,20.0,184.0,39.89,29.23
2016,11,9,16,0,530.0,46.0,0.7,20.0,141.0,36.15,25.69
2016,11,9,16,15,435.5,37.0,0.75,19.5,100.0,29.62,19.59
2016,11,9,16,30,341.0,28.0,0.8,19.0,59.0,22.95,12.17
2016,11,9,16,45,170.5,14.0,0.85,18.5,29.5,11.28,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,2.0,13.0,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,2.1,13.0,15.0,13.64,0.0
2016,11,10,7,15,185.0,26.0,2.15,13.5,48.0,167.94,98.95
2016,11,10,7,30,370.0,37.0,2.2,14.0,81.0,300.92,239.75
2016,11,10,7,45,451.0,45.5,2.25,14.5,122.5,367.5,300.39
2016,11,10,8,0,532.0,54.0,2.3,15.0,164.0,435.61,358.45
2016,11,10,8,15,584.0,60.0,2.15,15.0,206.0,482.47,397.49
2016,11,10,8,30,636.0,66.0,2.0,15.0,248.0,528.41,434.01
2016,11,10,8,45,318.0,89.5,1.9,15.5,180.5,339.19,280.29
2016,11,10,9,0,0.0,113.0,1.8,16.0,113.0,106.08,83.65
2016,11,10,9,15,0.0,62.5,1.65,16.5,62.5,55.22,41.18
2016,11,10,9,30,0.0,12.0,1.5,17.0,12.0,10.56,3.32
2016,11,10,9,45,406.0,46.0,1.4,17.5,238.5,336.18,278.05
2016,11,10,10,0,812.0,80.0,1.3,18.0,465.0,637.69,505.05
2016,11,10,10,15,823.0,81.5,1.25,18.0,489.0,632.86,496.51
2016,11,10,10,30,834.0,83.0,1.2,18.0,513.0,624.8,488.61
2016,11,10,10,45,840.0,84.5,1.15,18.5,530.0,610.42,475.1
2016,11,10,11,0,846.0,86.0,1.1,19.0,547.0,592.97,459.26
2016,11,10,11,15,849.5,86.5,1.0,19.0,557.0,570.05,439.74
2016,11,10,11,30,853.0,87.0,0.9,19.0,567.0,544.31,417.87
2016,11,10,11,45,851.5,88.0,0.8,19.5,568.5,513.86,391.43
2016,11,10,12,0,850.0,89.0,0.7,20.0,570.0,481.11,362.92
2016,11,10,12,15,847.5,88.5,0.6,20.0,565.0,444.36,331.67
2016,11,10,12,30,845.0,88.0,0.5,20.0,560.0,405.74,298.38
2016,11,10,12,45,841.5,86.5,0.4,20.5,547.5,364.18,261.75
2016,11,10,13,0,838.0,85.0,0.3,21.0,535.0,321.22,223.65
2016,11,10,13,15,829.0,83.5,0.25,21.0,515.0,275.68,184.23
2016,11,10,13,30,820.0,82.0,0.2,21.0,495.0,229.64,144.88
2016,11,10,13,45,806.5,80.0,0.15,21.5,468.0,182.22,106.29
2016,11,10,14,0,793.0,78.0,0.1,22.0,441.0,135.19,72.52
2016,11,10,14,15,774.0,75.5,0.1,21.5,408.5,88.12,47.93
2016,11,10,14,30,755.0,73.0,0.1,21.0,376.0,55.76,42.82
2016,11,10,14,45,728.0,70.0,0.15,21.0,338.5,54.36,41.8
2016,11,10,15,0,701.0,67.0,0.2,21.0,301.0,53.02,40.7
2016,11,10,15,15,662.0,62.5,0.2,20.5,260.5,46.0,34.71
2016,11,10,15,30,623.0,58.0,0.2,20.0,220.0,43.61,32.66
2016,11,10,15,45,563.5,52.0,0.2,20.0,177.5,39.91,29.27
2016,11,10,16,0,504.0,46.0,0.2,20.0,135.0,36.19,25.73
2016,11,10,16,15,409.0,37.0,0.2,19.5,95.0,29.67,19.62
2016,11,10,16,30,314.0,28.0,0.2,19.0,55.0,23.02,11.93
2016,11,10,16,45,157.0,14.0,0.2,19.0,27.5,12.73,0.0
2016,11,10,17,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,1.3,13.0,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,1.3,13.0,7.0,6.37,0.0
2016,11,11,7,15,18.5,23.5,1.3,13.5,25.5,38.07,15.98
2016,11,11,7,30,37.0,40.0,1.3,14.0,44.0,70.73,52.49
2016,11,11,7,45,55.0,58.5,1.35,14.5,68.0,113.5,90.05
2016,11,11,8,0,73.0,77.0,1.4,15.0,92.0,145.62,118.04
2016,11,11,8,15,84.5,95.5,1.25,15.0,116.5,173.12,141.64
2016,11,11,8,30,96.0,114.0,1.1,15.0,141.0,200.07,164.18
2016,11,11,8,45,105.5,130.5,1.0,15.5,164.5,222.44,182.07
2016,11,11,9,0,115.0,147.0,0.9,16.0,188.0,244.31,199.04
2016,11,11,9,15,257.0,148.0,0.85,16.0,252.0,347.7,283.01
2016,11,11,9,30,399.0,149.0,0.8,16.0,316.0,451.17,362.92
2016,11,11,9,45,339.0,172.5,0.8,16.5,322.0,418.88,334.93
2016,11,11,10,0,279.0,196.0,0.8,17.0,328.0,397.75,316.47
2016,11,11,10,15,302.5,203.5,0.8,17.0,353.0,412.33,327.09
2016,11,11,10,30,326.0,211.0,0.8,17.0,378.0,425.0,335.79
2016,11,11,10,45,294.0,224.5,0.85,17.5,379.0,408.09,321.11
2016,11,11,11,0,262.0,238.0,0.9,18.0,380.0,391.03,306.61
2016,11,11,11,15,185.0,246.0,0.95,18.0,347.5,337.38,264.68
2016,11,11,11,30,108.0,254.0,1.0,18.0,315.0,289.47,227.13
2016,11,11,11,45,107.5,255.5,1.1,18.5,316.5,283.66,222.16
2016,11,11,12,0,107.0,257.0,1.2,19.0,318.0,277.54,216.68
2016,11,11,12,15,53.5,211.0,1.2,19.0,241.5,208.32,162.62
2016,11,11,12,30,0.0,165.0,1.2,19.0,165.0,144.52,112.61
2016,11,11,12,45,0.0,158.0,1.3,19.0,158.0,137.9,107.57
2016,11,11,13,0,0.0,151.0,1.4,19.0,151.0,131.36,102.44
2016,11,11,13,15,28.5,181.0,1.4,18.5,195.0,159.35,124.37
2016,11,11,13,30,57.0,211.0,1.4,18.0,239.0,182.89,142.28
2016,11,11,13,45,34.5,187.5,1.45,18.0,204.5,156.61,122.12
2016,11,11,14,0,12.0,164.0,1.5,18.0,170.0,137.88,108.26
2016,11,11,14,15,43.5,164.5,1.45,18.0,182.5,130.74,102.09
2016,11,11,14,30,75.0,165.0,1.4,18.0,195.0,126.33,104.39
2016,11,11,14,45,71.0,150.0,1.4,18.0,176.0,115.78,95.51
2016,11,11,15,0,67.0,135.0,1.4,18.0,157.0,104.96,86.32
2016,11,11,15,15,60.5,117.5,1.3,17.5,135.5,92.36,75.59
2016,11,11,15,30,54.0,100.0,1.2,17.0,114.0,79.46,64.4
2016,11,11,15,45,46.0,81.5,1.1,16.5,92.0,65.65,52.17
2016,11,11,16,0,38.0,63.0,1.0,16.0,70.0,51.55,39.47
2016,11,11,16,15,19.0,45.5,0.95,15.5,49.0,37.81,26.85
2016,11,11,16,30,0.0,28.0,0.9,15.0,28.0,24.05,12.55
2016,11,11,16,45,0.0,14.0,0.9,15.0,14.0,12.73,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.95,13.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.9,14.0,12.0,10.91,0.0
2016,11,12,7,15,194.0,22.0,0.9,14.0,44.0,164.59,75.66
2016,11,12,7,30,388.0,32.0,0.9,14.0,76.0,303.57,237.39
2016,11,12,7,45,473.5,39.5,0.9,14.5,117.0,370.82,298.82
2016,11,12,8,0,559.0,47.0,0.9,15.0,158.0,440.14,356.67
2016,11,12,8,15,611.5,52.0,0.85,15.0,200.0,485.84,394.03
2016,11,12,8,30,664.0,57.0,0.8,15.0,242.0,526.86,426.21
2016,11,12,8,45,701.5,60.0,0.8,15.5,282.0,558.65,449.47
2016,11,12,9,0,739.0,63.0,0.8,16.0,322.0,588.18,470.11
2016,11,12,9,15,538.0,110.5,0.8,16.0,309.5,504.07,403.7
2016,11,12,9,30,337.0,158.0,0.8,16.0,297.0,406.67,326.77
2016,11,12,9,45,238.0,181.5,0.8,16.5,283.5,361.4,289.64
2016,11,12,10,0,139.0,205.0,0.8,17.0,270.0,305.34,243.58
2016,11,12,10,15,157.0,216.5,0.8,17.0,293.5,322.79,257.12
2016,11,12,10,30,175.0,228.0,0.8,17.0,317.0,338.91,268.96
2016,11,12,10,45,175.5,236.0,0.85,17.5,328.0,339.39,268.15
2016,11,12,11,0,176.0,244.0,0.9,18.0,339.0,339.09,266.83
2016,11,12,11,15,524.5,160.0,0.95,18.0,449.5,454.75,356.53
2016,11,12,11,30,873.0,76.0,1.0,18.0,560.0,537.57,416.32
2016,11,12,11,45,874.0,76.0,1.1,18.5,562.5,507.81,390.36
2016,11,12,12,0,875.0,76.0,1.2,19.0,565.0,475.58,362.9
2016,11,12,12,15,873.5,76.0,1.25,19.0,560.5,439.96,332.54
2016,11,12,12,30,872.0,76.0,1.3,19.0,556.0,402.29,299.77
2016,11,12,12,45,859.0,78.0,1.4,19.0,542.0,360.69,263.47
2016,11,12,13,0,846.0,80.0,1.5,19.0,528.0,314.95,223.33
2016,11,12,13,15,837.5,78.5,1.55,19.0,508.0,269.45,182.85
2016,11,12,13,30,829.0,77.0,1.6,19.0,488.0,223.37,142.44
2016,11,12,13,45,816.0,75.5,1.65,19.0,462.0,176.28,103.52
2016,11,12,14,0,803.0,74.0,1.7,19.0,436.0,129.48,69.7
2016,11,12,14,15,784.5,71.5,1.7,18.5,403.5,82.18,45.24
2016,11,12,14,30,766.0,69.0,1.7,18.0,371.0,52.9,40.95
2016,11,12,14,45,739.5,66.0,1.75,18.0,334.0,51.4,39.74
2016,11,12,15,0,713.0,63.0,1.8,18.0,297.0,49.95,38.51
2016,11,12,15,15,673.5,59.0,1.85,17.5,256.0,47.62,36.54
2016,11,12,15,30,634.0,55.0,1.9,17.0,215.0,41.45,31.1
2016,11,12,15,45,572.5,49.0,1.95,17.0,173.0,37.65,27.57
2016,11,12,16,0,511.0,43.0,2.0,17.0,131.0,33.81,23.88
2016,11,12,16,15,409.5,34.5,2.0,16.5,91.0,27.63,17.97
2016,11,12,16,30,308.0,26.0,2.0,16.0,51.0,21.35,10.03
2016,11,12,16,45,154.0,13.0,2.05,15.5,25.5,11.82,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,181.0,16.5,0.95,12.5,36.0,148.2,54.63
2016,11,13,7,30,362.0,33.0,0.9,13.0,72.0,287.94,224.58
2016,11,13,7,45,448.5,41.5,0.85,13.5,113.0,356.4,287.82
2016,11,13,8,0,535.0,50.0,0.8,14.0,154.0,426.93,346.71
2016,11,13,8,15,589.0,55.5,0.7,14.0,196.0,473.86,384.84
2016,11,13,8,30,643.0,61.0,0.6,14.0,238.0,520.0,420.42
2016,11,13,8,45,679.0,65.0,0.55,14.5,277.5,551.01,442.56
2016,11,13,9,0,715.0,69.0,0.5,15.0,317.0,576.69,459.87
2016,11,13,9,15,740.0,72.0,0.45,15.5,353.0,595.21,471.07
2016,11,13,9,30,765.0,75.0,0.4,16.0,389.0,610.85,479.74
2016,11,13,9,45,606.0,118.0,0.35,16.5,378.5,549.52,430.28
2016,11,13,10,0,447.0,161.0,0.3,17.0,368.0,477.85,374.05
2016,11,13,10,15,635.5,122.5,0.35,17.0,433.5,552.16,430.73
2016,11,13,10,30,824.0,84.0,0.4,17.0,499.0,611.68,473.44
2016,11,13,10,45,833.5,84.5,0.5,17.0,517.0,598.61,462.71
2016,11,13,11,0,843.0,85.0,0.6,17.0,535.0,582.39,450.28
2016,11,13,11,15,848.0,85.5,0.6,17.0,545.5,560.53,432.36
2016,11,13,11,30,853.0,86.0,0.6,17.0,556.0,535.8,411.97
2016,11,13,11,45,857.5,85.5,0.65,17.5,559.5,507.02,387.83
2016,11,13,12,0,862.0,85.0,0.7,18.0,563.0,475.58,361.09
2016,11,13,12,15,860.5,84.5,0.65,18.0,558.5,439.11,329.94
2016,11,13,12,30,859.0,84.0,0.6,18.0,554.0,400.66,296.59
2016,11,13,12,45,861.0,81.0,0.6,18.5,542.5,359.29,259.97
2016,11,13,13,0,863.0,78.0,0.6,19.0,531.0,319.41,223.83
2016,11,13,13,15,854.5,77.0,0.6,19.0,511.5,270.34,181.11
2016,11,13,13,30,846.0,76.0,0.6,19.0,492.0,223.98,141.04
2016,11,13,13,45,834.5,73.5,0.6,19.0,465.5,175.55,101.55
2016,11,13,14,0,823.0,71.0,0.6,19.0,439.0,127.27,67.14
2016,11,13,14,15,804.5,69.0,0.6,19.0,406.5,79.47,43.17
2016,11,13,14,30,786.0,67.0,0.6,19.0,374.0,51.56,39.63
2016,11,13,14,45,760.0,64.0,0.6,19.0,336.5,50.01,38.39
2016,11,13,15,0,734.0,61.0,0.6,19.0,299.0,48.5,37.11
2016,11,13,15,15,695.0,57.0,0.65,18.5,258.0,46.1,35.08
2016,11,13,15,30,656.0,53.0,0.7,18.0,217.0,43.74,33.0
2016,11,13,15,45,597.0,47.0,0.75,18.0,174.0,39.5,29.08
2016,11,13,16,0,538.0,41.0,0.8,18.0,131.0,32.26,22.43
2016,11,13,16,15,438.0,33.0,0.9,17.0,91.0,26.45,16.89
2016,11,13,16,30,338.0,25.0,1.0,16.0,51.0,20.55,9.02
2016,11,13,16,45,169.0,12.5,1.1,15.5,25.5,11.37,0.0
2016,11,13,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,7,15,200.5,15.5,1.45,11.5,36.5,155.82,39.56
2016,11,14,7,30,401.0,31.0,1.4,12.0,73.0,307.34,239.3
2016,11,14,7,45,487.5,38.5,1.35,12.5,114.5,374.82,304.38
2016,11,14,8,0,574.0,46.0,1.3,13.0,156.0,444.39,363.63
2016,11,14,8,15,627.5,51.0,1.2,13.5,198.5,485.8,397.85
2016,11,14,8,30,681.0,56.0,1.1,14.0,241.0,532.04,433.61
2016,11,14,8,45,715.5,60.0,1.0,14.5,281.0,562.98,455.8
2016,11,14,9,0,750.0,64.0,0.9,15.0,321.0,591.59,475.11
2016,11,14,9,15,774.0,67.0,0.8,15.5,357.5,609.41,485.48
2016,11,14,9,30,798.0,70.0,0.7,16.0,394.0,624.3,493.18
2016,11,14,9,45,809.5,73.5,0.6,16.5,424.0,628.43,492.62
2016,11,14,10,0,821.0,77.0,0.5,17.0,454.0,629.39,489.65
2016,11,14,10,15,833.0,78.5,0.45,17.0,478.5,625.17,484.46
2016,11,14,10,30,845.0,80.0,0.4,17.0,503.0,617.68,476.85
2016,11,14,10,45,852.0,81.5,0.35,17.5,520.5,603.88,463.76
2016,11,14,11,0,859.0,83.0,0.3,18.0,538.0,586.95,448.36
2016,11,14,11,15,863.0,83.5,0.35,18.0,548.5,564.23,430.6
2016,11,14,11,30,867.0,84.0,0.4,18.0,559.0,538.64,410.34
2016,11,14,11,45,867.0,84.5,0.45,18.5,561.5,508.32,385.37
2016,11,14,12,0,867.0,85.0,0.5,19.0,564.0,475.59,358.0
2016,11,14,12,15,865.0,85.0,0.55,19.0,558.5,439.27,327.9
2016,11,14,12,30,863.0,85.0,0.6,19.0,553.0,400.99,295.41
2016,11,14,12,45,858.5,84.0,0.65,19.0,541.0,359.17,259.41
2016,11,14,13,0,854.0,83.0,0.7,19.0,529.0,315.99,221.57
2016,11,14,13,15,844.5,81.5,0.75,19.0,509.0,270.01,181.37
2016,11,14,13,30,835.0,80.0,0.8,19.0,489.0,223.53,141.31
2016,11,14,13,45,821.0,78.5,0.9,19.0,462.0,176.14,102.9
2016,11,14,14,0,807.0,77.0,1.0,19.0,435.0,129.15,69.76
2016,11,14,14,15,787.0,74.5,1.1,18.5,402.5,81.75,46.34
2016,11,14,14,30,767.0,72.0,1.2,18.0,370.0,55.53,43.27
2016,11,14,14,45,739.0,69.0,1.35,18.0,332.5,54.09,42.1
2016,11,14,15,0,711.0,66.0,1.5,18.0,295.0,52.71,40.94
2016,11,14,15,15,670.0,61.5,1.55,17.5,253.5,45.68,34.83
2016,11,14,15,30,629.0,57.0,1.6,17.0,212.0,43.25,32.68
2016,11,14,15,45,567.5,50.5,1.65,16.5,170.0,39.08,28.87
2016,11,14,16,0,506.0,44.0,1.7,16.0,128.0,34.87,24.86
2016,11,14,16,15,403.5,35.0,1.8,15.5,88.5,28.27,18.48
2016,11,14,16,30,301.0,26.0,1.9,15.0,49.0,21.54,9.24
2016,11,14,16,45,150.5,13.0,2.0,14.5,24.5,11.82,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,192.5,14.0,1.9,13.5,33.5,147.15,14.2
2016,11,15,7,30,385.0,28.0,2.0,14.0,67.0,293.24,225.2
2016,11,15,7,45,468.0,35.5,2.1,14.5,106.5,357.58,289.59
2016,11,15,8,0,551.0,43.0,2.2,15.0,146.0,424.27,347.57
2016,11,15,8,15,604.5,48.0,2.25,15.0,187.5,465.61,383.71
2016,11,15,8,30,658.0,53.0,2.3,15.0,229.0,511.33,421.53
2016,11,15,8,45,329.0,66.5,2.35,15.0,154.5,311.72,259.79
2016,11,15,9,0,0.0,80.0,2.4,15.0,80.0,72.2,55.73
2016,11,15,9,15,386.5,73.0,2.45,15.0,228.5,361.35,302.16
2016,11,15,9,30,773.0,66.0,2.5,15.0,377.0,600.58,491.6
2016,11,15,9,45,405.0,124.0,2.6,15.5,288.0,415.77,340.45
2016,11,15,10,0,37.0,182.0,2.7,16.0,199.0,203.86,164.11
2016,11,15,10,15,18.5,154.0,2.75,16.0,162.5,152.53,122.06
2016,11,15,10,30,0.0,126.0,2.8,16.0,126.0,113.27,89.24
2016,11,15,10,45,0.0,94.5,2.85,16.0,94.5,83.88,64.81
2016,11,15,11,0,0.0,63.0,2.9,16.0,63.0,55.71,41.27
2016,11,15,11,15,0.0,100.0,3.0,16.0,100.0,88.73,68.78
2016,11,15,11,30,0.0,137.0,3.1,16.0,137.0,121.84,96.08
2016,11,15,11,45,0.0,148.5,3.25,16.0,148.5,131.73,104.15
2016,11,15,12,0,0.0,160.0,3.4,16.0,160.0,141.39,112.07
2016,11,15,12,15,8.5,179.5,3.5,16.0,184.0,161.14,128.17
2016,11,15,12,30,17.0,199.0,3.6,16.0,208.0,179.53,143.01
2016,11,15,12,45,49.0,213.5,3.7,16.0,239.0,198.75,157.89
2016,11,15,13,0,81.0,228.0,3.8,16.0,270.0,213.83,168.93
2016,11,15,13,15,40.5,150.5,3.8,16.0,171.5,137.8,107.93
2016,11,15,13,30,0.0,73.0,3.8,16.0,73.0,64.57,48.81
2016,11,15,13,45,83.0,132.0,3.85,16.0,169.0,119.13,90.77
2016,11,15,14,0,166.0,191.0,3.9,16.0,265.0,159.19,121.2
2016,11,15,14,15,109.5,173.5,3.85,15.5,220.5,132.36,103.65
2016,11,15,14,30,53.0,156.0,3.8,15.0,176.0,120.23,100.66
2016,11,15,14,45,48.5,141.0,3.75,15.0,158.0,109.61,91.54
2016,11,15,15,0,44.0,126.0,3.7,15.0,140.0,98.75,82.08
2016,11,15,15,15,38.5,109.5,3.55,14.5,120.5,86.7,71.6
2016,11,15,15,30,33.0,93.0,3.4,14.0,101.0,74.39,60.68
2016,11,15,15,45,23.5,75.0,3.25,14.0,80.5,60.83,48.35
2016,11,15,16,0,14.0,57.0,3.1,14.0,60.0,47.9,36.43
2016,11,15,16,15,7.0,39.5,2.95,13.5,41.0,33.65,23.17
2016,11,15,16,30,0.0,22.0,2.8,13.0,22.0,19.22,7.2
2016,11,15,16,45,0.0,11.0,2.7,13.0,11.0,10.01,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,196.0,15.5,2.8,9.5,34.5,149.88,0.0
2016,11,16,7,30,392.0,31.0,2.9,10.0,69.0,299.26,231.01
2016,11,16,7,45,486.0,38.5,3.05,10.5,111.0,370.65,304.87
2016,11,16,8,0,580.0,46.0,3.2,11.0,153.0,444.26,370.15
2016,11,16,8,15,635.5,51.5,3.35,11.5,196.0,492.17,411.92
2016,11,16,8,30,691.0,57.0,3.5,12.0,239.0,534.88,447.79
2016,11,16,8,45,728.0,60.5,3.7,12.5,279.5,566.86,473.58
2016,11,16,9,0,765.0,64.0,3.9,13.0,320.0,596.45,496.47
2016,11,16,9,15,789.0,66.5,3.95,13.0,356.5,613.63,509.39
2016,11,16,9,30,813.0,69.0,4.0,13.0,393.0,627.83,519.58
2016,11,16,9,45,829.0,71.5,4.05,13.0,424.0,633.66,522.91
2016,11,16,10,0,845.0,74.0,4.1,13.0,455.0,636.23,523.52
2016,11,16,10,15,856.5,75.5,4.1,13.0,479.5,631.47,518.16
2016,11,16,10,30,868.0,77.0,4.1,13.0,504.0,623.39,510.07
2016,11,16,10,45,866.5,80.5,4.1,13.5,520.0,606.46,493.94
2016,11,16,11,0,865.0,84.0,4.1,14.0,536.0,586.61,475.41
2016,11,16,11,15,869.0,85.0,4.1,14.0,546.5,564.35,455.67
2016,11,16,11,30,873.0,86.0,4.1,14.0,557.0,539.18,433.26
2016,11,16,11,45,861.0,90.5,4.1,14.0,557.0,506.99,404.88
2016,11,16,12,0,849.0,95.0,4.1,14.0,557.0,473.0,374.61
2016,11,16,12,15,847.0,94.5,4.05,14.0,552.0,436.85,341.91
2016,11,16,12,30,845.0,94.0,4.0,14.0,547.0,398.79,307.0
2016,11,16,12,45,849.0,90.0,4.0,14.0,536.0,357.79,268.99
2016,11,16,13,0,853.0,86.0,4.0,14.0,525.0,314.8,228.78
2016,11,16,13,15,843.5,84.5,3.95,14.0,505.5,269.0,186.59
2016,11,16,13,30,834.0,83.0,3.9,14.0,486.0,222.71,144.95
2016,11,16,13,45,810.5,84.0,3.9,14.0,457.5,176.32,106.52
2016,11,16,14,0,787.0,85.0,3.9,14.0,429.0,131.26,74.7
2016,11,16,14,15,766.5,82.0,3.85,13.5,396.5,84.61,51.7
2016,11,16,14,30,746.0,79.0,3.8,13.0,364.0,55.84,44.46
2016,11,16,14,45,708.0,77.0,3.8,13.0,325.5,55.41,44.16
2016,11,16,15,0,670.0,75.0,3.8,13.0,287.0,55.14,43.95
2016,11,16,15,15,626.0,69.5,3.7,12.5,246.0,52.12,41.32
2016,11,16,15,30,582.0,64.0,3.6,12.0,205.0,49.12,38.59
2016,11,16,15,45,511.5,56.5,3.5,12.0,162.5,44.28,34.01
2016,11,16,16,0,441.0,49.0,3.4,12.0,120.0,39.41,29.23
2016,11,16,16,15,336.5,38.0,3.3,11.5,81.5,31.13,21.13
2016,11,16,16,30,232.0,27.0,3.2,11.0,43.0,22.62,8.89
2016,11,16,16,45,116.0,13.5,3.1,11.0,21.5,12.28,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,208.5,14.0,1.35,7.0,33.5,152.88,0.0
2016,11,17,7,30,417.0,28.0,1.3,7.0,67.0,309.26,236.16
2016,11,17,7,45,507.5,35.0,1.3,7.5,108.5,370.7,304.57
2016,11,17,8,0,598.0,42.0,1.3,8.0,150.0,442.68,367.82
2016,11,17,8,15,652.5,46.5,1.3,8.5,192.5,489.89,408.09
2016,11,17,8,30,707.0,51.0,1.3,9.0,235.0,535.88,445.37
2016,11,17,8,45,744.5,54.0,1.35,10.0,276.0,567.42,469.16
2016,11,17,9,0,782.0,57.0,1.4,11.0,317.0,596.66,490.07
2016,11,17,9,15,806.5,59.5,1.3,11.5,353.5,614.14,500.91
2016,11,17,9,30,831.0,62.0,1.2,12.0,390.0,628.66,508.97
2016,11,17,9,45,849.0,63.5,1.2,12.5,421.5,630.01,507.83
2016,11,17,10,0,867.0,65.0,1.2,13.0,453.0,633.02,507.69
2016,11,17,10,15,878.5,66.5,1.15,13.0,478.0,628.63,502.31
2016,11,17,10,30,890.0,68.0,1.1,13.0,503.0,620.93,494.37
2016,11,17,10,45,898.0,68.5,1.05,13.5,521.0,606.7,480.58
2016,11,17,11,0,906.0,69.0,1.0,14.0,539.0,589.25,464.27
2016,11,17,11,15,910.0,69.5,0.95,14.0,549.5,566.45,444.59
2016,11,17,11,30,914.0,70.0,0.9,14.0,560.0,540.68,422.34
2016,11,17,11,45,914.5,70.0,0.85,14.5,562.5,509.85,395.13
2016,11,17,12,0,915.0,70.0,0.8,15.0,565.0,476.48,365.52
2016,11,17,12,15,913.0,70.0,0.8,15.0,560.0,439.68,333.68
2016,11,17,12,30,911.0,70.0,0.8,15.0,555.0,400.79,299.4
2016,11,17,12,45,904.5,70.0,0.85,15.0,542.0,358.53,261.98
2016,11,17,13,0,898.0,70.0,0.9,15.0,529.0,314.89,222.78
2016,11,17,13,15,889.5,69.0,0.9,15.0,509.0,268.76,181.34
2016,11,17,13,30,881.0,68.0,0.9,15.0,489.0,221.88,140.12
2016,11,17,13,45,866.0,67.0,0.9,15.0,462.0,173.58,100.64
2016,11,17,14,0,851.0,66.0,0.9,15.0,435.0,119.86,62.4
2016,11,17,14,15,832.0,64.0,0.85,14.5,402.5,71.09,39.47
2016,11,17,14,30,813.0,62.0,0.8,14.0,370.0,48.17,37.5
2016,11,17,14,45,785.0,59.0,0.8,14.0,332.0,46.48,36.08
2016,11,17,15,0,757.0,56.0,0.8,14.0,294.0,44.81,34.62
2016,11,17,15,15,716.5,52.5,0.75,13.5,252.5,42.69,32.77
2016,11,17,15,30,676.0,49.0,0.7,13.0,211.0,40.61,30.89
2016,11,17,15,45,613.5,43.5,0.65,13.0,168.0,36.68,27.16
2016,11,17,16,0,551.0,38.0,0.6,13.0,125.0,32.76,23.3
2016,11,17,16,15,446.5,30.0,0.6,13.0,85.5,26.29,16.85
2016,11,17,16,30,342.0,22.0,0.6,13.0,46.0,18.07,5.3
2016,11,17,16,45,171.0,11.0,0.6,13.0,23.0,10.01,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,182.5,14.0,2.4,7.0,30.5,137.0,0.0
2016,11,18,7,30,365.0,28.0,2.4,7.0,61.0,278.23,209.81
2016,11,18,7,45,457.5,36.5,2.45,7.5,102.0,348.2,287.68
2016,11,18,8,0,550.0,45.0,2.5,8.0,143.0,420.94,352.98
2016,11,18,8,15,608.5,51.0,2.35,8.5,185.5,470.6,395.95
2016,11,18,8,30,667.0,57.0,2.2,9.0,228.0,519.64,436.15
2016,11,18,8,45,705.5,61.5,2.1,9.5,269.0,548.75,458.91
2016,11,18,9,0,744.0,66.0,2.0,10.0,310.0,580.24,482.24
2016,11,18,9,15,769.5,69.0,2.05,10.5,346.5,598.94,495.42
2016,11,18,9,30,795.0,72.0,2.1,11.0,383.0,614.69,505.87
2016,11,18,9,45,818.5,72.5,2.15,12.0,415.0,623.13,509.5
2016,11,18,10,0,842.0,73.0,2.2,13.0,447.0,628.25,510.37
2016,11,18,10,15,853.0,75.0,2.35,13.5,471.5,623.86,505.16
2016,11,18,10,30,864.0,77.0,2.5,14.0,496.0,616.17,497.27
2016,11,18,10,45,870.5,78.0,2.65,14.5,513.5,601.41,483.79
2016,11,18,11,0,877.0,79.0,2.8,15.0,531.0,583.51,467.66
2016,11,18,11,15,880.0,79.5,2.85,15.0,541.0,558.5,446.3
2016,11,18,11,30,883.0,80.0,2.9,15.0,551.0,532.92,424.01
2016,11,18,11,45,883.0,80.5,3.0,15.5,553.0,503.18,397.34
2016,11,18,12,0,883.0,81.0,3.1,16.0,555.0,470.98,368.19
2016,11,18,12,15,881.0,80.5,3.2,16.0,550.0,434.74,335.9
2016,11,18,12,30,879.0,80.0,3.3,16.0,545.0,396.5,301.25
2016,11,18,12,45,876.0,78.5,3.4,16.0,533.0,355.22,263.46
2016,11,18,13,0,873.0,77.0,3.5,16.0,521.0,312.39,223.88
2016,11,18,13,15,864.0,76.0,3.55,16.0,501.5,263.31,179.39
2016,11,18,13,30,855.0,75.0,3.6,16.0,482.0,216.9,138.02
2016,11,18,13,45,843.5,73.0,3.7,16.0,456.0,168.93,98.27
2016,11,18,14,0,832.0,71.0,3.8,16.0,430.0,121.06,64.5
2016,11,18,14,15,812.5,69.0,3.75,15.5,397.5,73.28,42.26
2016,11,18,14,30,793.0,67.0,3.7,15.0,365.0,52.08,40.79
2016,11,18,14,45,767.5,63.5,3.65,15.0,328.0,50.11,39.11
2016,11,18,15,0,742.0,60.0,3.6,15.0,291.0,48.16,37.4
2016,11,18,15,15,700.5,56.0,3.4,14.5,249.5,45.71,35.27
2016,11,18,15,30,659.0,52.0,3.2,14.0,208.0,43.31,33.09
2016,11,18,15,45,595.5,46.0,3.05,14.0,165.5,35.72,26.11
2016,11,18,16,0,532.0,40.0,2.9,14.0,123.0,31.78,22.24
2016,11,18,16,15,421.5,31.5,2.8,13.5,83.5,25.46,15.98
2016,11,18,16,30,311.0,23.0,2.7,13.0,44.0,19.04,5.14
2016,11,18,16,45,155.5,11.5,2.65,12.5,22.0,10.46,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
