Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,3.0,4.9,13.0,3.0,2.73,0.0
2016,11,19,7,30,0.0,6.0,4.9,13.0,6.0,5.26,0.0
2016,11,19,7,45,0.0,11.0,4.9,13.0,11.0,9.65,2.38
2016,11,19,8,0,0.0,16.0,4.9,13.0,16.0,14.06,6.29
2016,11,19,8,15,0.0,21.0,4.9,13.0,21.0,18.46,10.2
2016,11,19,8,30,0.0,26.0,4.9,13.0,26.0,22.88,14.08
2016,11,19,8,45,0.0,31.5,4.9,13.0,31.5,27.74,18.31
2016,11,19,9,0,0.0,37.0,4.9,13.0,37.0,32.61,22.5
2016,11,19,9,15,0.0,41.5,4.9,13.0,41.5,36.59,25.9
2016,11,19,9,30,0.0,46.0,4.9,13.0,46.0,40.58,29.28
2016,11,19,9,45,0.0,31.5,4.9,13.5,31.5,27.76,18.19
2016,11,19,10,0,0.0,17.0,4.9,14.0,17.0,14.97,7.17
2016,11,19,10,15,0.0,27.0,4.9,14.0,27.0,23.8,14.7
2016,11,19,10,30,0.0,37.0,4.9,14.0,37.0,32.64,22.2
2016,11,19,10,45,0.0,29.0,4.9,14.0,29.0,25.58,16.15
2016,11,19,11,0,0.0,21.0,4.9,14.0,21.0,18.51,10.12
2016,11,19,11,15,0.0,57.5,4.85,14.0,57.5,50.82,37.52
2016,11,19,11,30,0.0,94.0,4.8,14.0,94.0,83.3,64.84
2016,11,19,11,45,0.0,81.0,4.8,14.5,81.0,71.71,54.95
2016,11,19,12,0,0.0,68.0,4.8,15.0,68.0,60.15,45.15
2016,11,19,12,15,0.0,93.5,4.75,15.0,93.5,82.77,64.12
2016,11,19,12,30,0.0,119.0,4.7,15.0,119.0,104.87,82.58
2016,11,19,12,45,0.0,96.5,4.7,15.0,96.5,85.27,66.25
2016,11,19,13,0,0.0,74.0,4.7,15.0,74.0,65.47,49.72
2016,11,19,13,15,0.0,101.5,4.6,15.0,101.5,89.26,69.76
2016,11,19,13,30,0.0,129.0,4.5,15.0,129.0,111.61,88.52
2016,11,19,13,45,381.0,106.5,4.45,15.0,269.5,130.18,87.18
2016,11,19,14,0,762.0,84.0,4.4,15.0,410.0,124.98,71.05
2016,11,19,14,15,381.0,48.5,4.25,15.0,211.5,41.16,23.01
2016,11,19,14,30,0.0,13.0,4.1,15.0,13.0,11.43,4.58
2016,11,19,14,45,0.0,11.5,4.0,15.0,11.5,10.11,3.41
2016,11,19,15,0,0.0,10.0,3.9,15.0,10.0,8.79,2.22
2016,11,19,15,15,0.0,8.5,3.7,14.5,8.5,7.46,1.05
2016,11,19,15,30,0.0,7.0,3.5,14.0,7.0,6.14,0.0
2016,11,19,15,45,0.0,5.5,3.35,14.0,5.5,4.82,0.0
2016,11,19,16,0,0.0,4.0,3.2,14.0,4.0,3.51,0.0
2016,11,19,16,15,0.0,2.5,3.15,13.5,2.5,2.19,0.0
2016,11,19,16,30,0.0,1.0,3.1,13.0,1.0,0.87,0.0
2016,11,19,16,45,0.0,0.5,3.05,13.0,0.5,0.45,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,14.5,14.5,1.55,12.0,15.5,21.03,0.0
2016,11,20,7,30,29.0,29.0,1.5,12.0,31.0,52.17,32.57
2016,11,20,7,45,51.5,46.5,1.5,12.5,54.0,96.56,74.98
2016,11,20,8,0,74.0,64.0,1.5,13.0,77.0,129.84,104.73
2016,11,20,8,15,88.0,82.0,1.55,13.0,101.0,158.31,129.85
2016,11,20,8,30,102.0,100.0,1.6,13.0,125.0,186.23,153.99
2016,11,20,8,45,109.5,117.0,1.65,13.0,148.5,208.06,172.46
2016,11,20,9,0,117.0,134.0,1.7,13.0,172.0,229.27,190.01
2016,11,20,9,15,125.5,148.5,1.7,13.0,193.5,247.28,204.59
2016,11,20,9,30,134.0,163.0,1.7,13.0,215.0,264.66,218.41
2016,11,20,9,45,85.0,168.5,1.7,13.5,202.5,224.16,183.63
2016,11,20,10,0,36.0,174.0,1.7,14.0,190.0,195.07,158.31
2016,11,20,10,15,20.5,168.0,1.7,14.0,177.5,167.93,135.57
2016,11,20,10,30,5.0,162.0,1.7,14.0,165.0,150.98,121.19
2016,11,20,10,45,9.5,173.5,1.7,14.0,178.5,163.36,131.31
2016,11,20,11,0,14.0,185.0,1.7,14.0,192.0,175.35,140.97
2016,11,20,11,15,30.0,202.0,1.6,13.5,217.5,203.23,163.84
2016,11,20,11,30,46.0,219.0,1.5,13.0,243.0,223.87,180.53
2016,11,20,11,45,109.0,230.5,1.45,13.0,288.0,259.67,208.91
2016,11,20,12,0,172.0,242.0,1.4,13.0,333.0,293.51,234.67
2016,11,20,12,15,87.5,205.5,1.25,13.0,251.5,215.92,172.36
2016,11,20,12,30,3.0,169.0,1.1,13.0,170.0,148.81,118.91
2016,11,20,12,45,18.5,185.0,1.0,13.5,194.0,166.01,132.59
2016,11,20,13,0,34.0,201.0,0.9,14.0,218.0,179.06,142.29
2016,11,20,13,15,240.0,183.5,0.85,14.0,297.0,204.13,154.64
2016,11,20,13,30,446.0,166.0,0.8,14.0,376.0,209.55,149.06
2016,11,20,13,45,441.5,158.5,0.8,14.0,356.5,176.51,122.17
2016,11,20,14,0,437.0,151.0,0.8,14.0,337.0,143.55,98.6
2016,11,20,14,15,409.0,141.0,0.8,14.0,305.0,108.33,79.51
2016,11,20,14,30,381.0,131.0,0.8,14.0,273.0,91.61,75.79
2016,11,20,14,45,365.0,120.5,0.8,14.0,244.5,85.49,70.55
2016,11,20,15,0,349.0,110.0,0.8,14.0,216.0,79.24,65.09
2016,11,20,15,15,487.5,81.5,0.75,13.5,207.0,62.17,50.07
2016,11,20,15,30,626.0,53.0,0.7,13.0,198.0,40.47,30.71
2016,11,20,15,45,560.0,46.5,0.65,13.0,156.5,36.16,26.65
2016,11,20,16,0,494.0,40.0,0.6,13.0,115.0,31.82,22.39
2016,11,20,16,15,380.5,31.0,0.6,12.5,77.0,25.07,15.63
2016,11,20,16,30,267.0,22.0,0.6,12.0,39.0,18.18,3.19
2016,11,20,16,45,133.5,11.0,0.65,12.0,19.5,10.01,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,185.5,12.5,2.25,9.5,27.0,111.07,0.0
2016,11,21,7,30,371.0,25.0,2.3,10.0,54.0,271.27,185.28
2016,11,21,7,45,470.0,32.0,2.4,10.5,94.0,338.78,274.52
2016,11,21,8,0,569.0,39.0,2.5,11.0,134.0,414.0,342.41
2016,11,21,8,15,627.0,44.0,2.55,11.0,176.0,462.87,386.02
2016,11,21,8,30,685.0,49.0,2.6,11.0,218.0,510.8,426.96
2016,11,21,8,45,722.0,52.5,2.65,11.5,258.0,542.16,452.29
2016,11,21,9,0,759.0,56.0,2.7,12.0,298.0,571.32,474.75
2016,11,21,9,15,784.5,59.0,2.7,12.0,334.0,589.94,488.78
2016,11,21,9,30,810.0,62.0,2.7,12.0,370.0,605.68,500.08
2016,11,21,9,45,812.5,68.0,2.7,12.5,398.5,607.26,498.94
2016,11,21,10,0,815.0,74.0,2.7,13.0,427.0,605.7,495.26
2016,11,21,10,15,828.5,75.5,2.7,13.0,452.0,602.72,491.39
2016,11,21,10,30,842.0,77.0,2.7,13.0,477.0,596.47,484.82
2016,11,21,10,45,853.0,77.5,2.7,13.5,495.5,584.35,472.69
2016,11,21,11,0,864.0,78.0,2.7,14.0,514.0,569.0,457.87
2016,11,21,11,15,869.0,78.5,2.65,14.0,524.5,547.23,438.5
2016,11,21,11,30,874.0,79.0,2.6,14.0,535.0,521.61,415.82
2016,11,21,11,45,877.5,78.5,2.55,14.5,539.0,493.07,389.64
2016,11,21,12,0,881.0,78.0,2.5,15.0,543.0,461.91,360.93
2016,11,21,12,15,879.0,78.0,2.5,15.0,538.5,426.53,329.13
2016,11,21,12,30,877.0,78.0,2.5,15.0,534.0,389.13,295.03
2016,11,21,12,45,873.5,76.5,2.5,15.0,522.0,348.08,257.39
2016,11,21,13,0,870.0,75.0,2.5,15.0,510.0,305.52,218.08
2016,11,21,13,15,861.0,74.0,2.5,15.0,490.5,256.92,174.12
2016,11,21,13,30,852.0,73.0,2.5,15.0,471.0,210.97,133.33
2016,11,21,13,45,837.5,72.0,2.5,15.0,445.0,163.91,94.79
2016,11,21,14,0,823.0,71.0,2.5,15.0,419.0,117.21,62.62
2016,11,21,14,15,803.0,68.5,2.5,15.0,387.0,69.76,41.33
2016,11,21,14,30,783.0,66.0,2.5,15.0,355.0,51.46,40.26
2016,11,21,14,45,753.5,63.0,2.5,15.0,317.5,49.85,38.89
2016,11,21,15,0,724.0,60.0,2.5,15.0,280.0,48.29,37.53
2016,11,21,15,15,681.0,56.0,2.45,14.5,239.5,45.85,35.39
2016,11,21,15,30,638.0,52.0,2.4,14.0,199.0,43.46,33.2
2016,11,21,15,45,569.0,46.0,2.35,13.5,157.0,35.84,26.23
2016,11,21,16,0,500.0,40.0,2.3,13.0,115.0,31.9,22.39
2016,11,21,16,15,384.0,31.0,2.3,12.5,77.0,25.14,15.57
2016,11,21,16,30,268.0,22.0,2.3,12.0,39.0,18.24,2.34
2016,11,21,16,45,134.0,11.0,2.35,11.5,19.5,10.01,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,92.5,13.5,0.75,9.0,21.0,61.73,0.0
2016,11,22,7,30,185.0,27.0,0.7,9.0,42.0,166.32,107.14
2016,11,22,7,45,252.5,41.0,0.7,9.5,74.5,228.14,183.15
2016,11,22,8,0,320.0,55.0,0.7,10.0,107.0,286.86,235.89
2016,11,22,8,15,361.5,67.0,0.75,10.0,142.0,328.2,272.38
2016,11,22,8,30,403.0,79.0,0.8,10.0,177.0,369.45,307.46
2016,11,22,8,45,426.0,90.5,0.85,10.5,210.0,397.65,330.2
2016,11,22,9,0,449.0,102.0,0.9,11.0,243.0,424.42,350.98
2016,11,22,9,15,479.0,107.0,1.0,11.0,273.5,446.31,368.41
2016,11,22,9,30,509.0,112.0,1.1,11.0,304.0,466.46,384.06
2016,11,22,9,45,563.0,110.0,1.2,11.5,339.0,497.39,407.22
2016,11,22,10,0,617.0,108.0,1.3,12.0,374.0,520.51,423.86
2016,11,22,10,15,549.0,133.5,1.35,12.0,379.5,489.56,397.99
2016,11,22,10,30,481.0,159.0,1.4,12.0,385.0,463.2,375.89
2016,11,22,10,45,463.5,170.0,1.45,12.5,395.0,450.64,364.3
2016,11,22,11,0,446.0,181.0,1.5,13.0,405.0,436.78,351.55
2016,11,22,11,15,447.0,185.0,1.5,13.0,413.5,424.92,340.91
2016,11,22,11,30,448.0,189.0,1.5,13.0,422.0,411.44,328.8
2016,11,22,11,45,371.0,206.5,1.55,13.0,400.0,367.74,293.25
2016,11,22,12,0,294.0,224.0,1.6,13.0,378.0,333.01,264.98
2016,11,22,12,15,383.0,203.0,1.6,13.0,402.0,334.08,263.43
2016,11,22,12,30,472.0,182.0,1.6,13.0,426.0,330.02,256.38
2016,11,22,12,45,399.5,192.5,1.6,13.0,396.0,291.33,224.45
2016,11,22,13,0,327.0,203.0,1.6,13.0,366.0,257.58,197.26
2016,11,22,13,15,299.5,199.0,1.6,13.0,343.5,228.59,173.11
2016,11,22,13,30,272.0,195.0,1.6,13.0,321.0,201.6,151.2
2016,11,22,13,45,269.5,183.5,1.65,13.0,303.0,174.67,129.32
2016,11,22,14,0,267.0,172.0,1.7,13.0,285.0,147.91,109.52
2016,11,22,14,15,301.5,153.5,1.7,13.0,272.0,117.79,90.08
2016,11,22,14,30,336.0,135.0,1.7,13.0,259.0,98.86,82.58
2016,11,22,14,45,314.0,125.0,1.7,13.0,231.0,92.37,76.97
2016,11,22,15,0,292.0,115.0,1.7,13.0,203.0,85.71,71.12
2016,11,22,15,15,271.5,100.5,1.65,12.5,173.0,75.87,62.45
2016,11,22,15,30,251.0,86.0,1.6,12.0,143.0,65.76,53.36
2016,11,22,15,45,223.0,69.5,1.6,12.0,112.5,53.94,42.47
2016,11,22,16,0,195.0,53.0,1.6,12.0,82.0,41.79,31.14
2016,11,22,16,15,136.0,37.5,1.65,11.5,54.5,29.98,19.65
2016,11,22,16,30,77.0,22.0,1.7,11.0,27.0,17.91,1.35
2016,11,22,16,45,38.5,11.0,1.8,11.0,13.5,10.01,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,82.0,15.5,2.0,9.5,21.5,57.7,0.0
2016,11,23,7,30,164.0,31.0,1.9,10.0,43.0,159.84,96.36
2016,11,23,7,45,276.5,43.0,1.85,10.5,80.0,244.79,196.23
2016,11,23,8,0,389.0,55.0,1.8,11.0,117.0,327.2,269.58
2016,11,23,8,15,459.5,63.5,1.85,11.0,157.5,383.97,319.35
2016,11,23,8,30,530.0,72.0,1.9,11.0,198.0,441.5,368.03
2016,11,23,8,45,576.5,77.5,2.0,11.5,237.5,479.8,399.23
2016,11,23,9,0,623.0,83.0,2.1,12.0,277.0,516.15,427.8
2016,11,23,9,15,655.0,87.5,2.15,12.0,313.0,539.91,446.19
2016,11,23,9,30,687.0,92.0,2.2,12.0,349.0,561.04,462.04
2016,11,23,9,45,718.5,92.5,2.25,12.0,381.0,574.49,471.65
2016,11,23,10,0,750.0,93.0,2.3,12.0,413.0,584.8,478.59
2016,11,23,10,15,765.0,95.5,2.3,12.0,438.0,583.98,476.38
2016,11,23,10,30,780.0,98.0,2.3,12.0,463.0,580.01,471.63
2016,11,23,10,45,793.0,98.5,2.3,12.5,481.5,568.39,460.04
2016,11,23,11,0,806.0,99.0,2.3,13.0,500.0,555.29,447.08
2016,11,23,11,15,811.0,99.5,2.3,13.0,510.5,534.79,428.96
2016,11,23,11,30,816.0,100.0,2.3,13.0,521.0,511.52,408.34
2016,11,23,11,45,820.0,99.5,2.3,13.0,524.5,484.12,384.05
2016,11,23,12,0,824.0,99.0,2.3,13.0,528.0,454.2,357.21
2016,11,23,12,15,822.0,98.5,2.35,13.0,523.5,419.5,326.14
2016,11,23,12,30,820.0,98.0,2.4,13.0,519.0,382.96,292.9
2016,11,23,12,45,816.0,96.5,2.5,13.0,507.5,343.22,256.54
2016,11,23,13,0,812.0,95.0,2.6,13.0,496.0,302.16,218.64
2016,11,23,13,15,802.0,93.5,2.65,13.0,477.0,258.64,178.95
2016,11,23,13,30,792.0,92.0,2.7,13.0,458.0,214.74,140.02
2016,11,23,13,45,779.5,89.0,2.8,13.0,432.5,169.09,102.58
2016,11,23,14,0,767.0,86.0,2.9,13.0,407.0,118.69,66.92
2016,11,23,14,15,745.5,83.0,2.85,13.0,375.5,73.18,46.38
2016,11,23,14,30,724.0,80.0,2.8,13.0,344.0,57.18,45.71
2016,11,23,14,45,696.0,75.5,2.8,13.0,307.5,54.91,43.74
2016,11,23,15,0,668.0,71.0,2.8,13.0,271.0,52.65,41.74
2016,11,23,15,15,621.0,66.0,2.6,12.5,231.0,49.92,39.32
2016,11,23,15,30,574.0,61.0,2.4,12.0,191.0,47.23,36.83
2016,11,23,15,45,506.0,53.0,2.25,11.5,150.0,41.86,31.8
2016,11,23,16,0,438.0,45.0,2.1,11.0,109.0,36.42,26.51
2016,11,23,16,15,318.5,34.0,2.05,10.5,72.0,27.95,17.93
2016,11,23,16,30,199.0,23.0,2.0,10.0,35.0,19.26,0.92
2016,11,23,16,45,99.5,11.5,2.0,9.5,17.5,10.46,0.0
2016,11,23,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,106.0,14.0,1.35,6.0,21.5,68.8,0.0
2016,11,24,7,30,212.0,28.0,1.4,6.0,43.0,180.02,102.09
2016,11,24,7,45,323.5,39.5,1.5,6.5,81.0,264.73,214.12
2016,11,24,8,0,435.0,51.0,1.6,7.0,119.0,348.39,290.15
2016,11,24,8,15,504.0,59.0,1.55,7.0,160.5,405.08,340.23
2016,11,24,8,30,573.0,67.0,1.5,7.0,202.0,461.27,387.89
2016,11,24,8,45,625.5,71.0,1.5,7.5,243.0,501.67,420.63
2016,11,24,9,0,678.0,75.0,1.5,8.0,284.0,540.11,450.51
2016,11,24,9,15,708.5,79.0,1.45,8.5,320.5,562.33,466.24
2016,11,24,9,30,739.0,83.0,1.4,9.0,357.0,581.84,479.28
2016,11,24,9,45,762.5,85.0,1.4,10.0,388.5,591.67,483.9
2016,11,24,10,0,786.0,87.0,1.4,11.0,420.0,596.08,484.2
2016,11,24,10,15,800.5,89.0,1.3,11.0,445.0,594.61,480.8
2016,11,24,10,30,815.0,91.0,1.2,11.0,470.0,589.89,474.74
2016,11,24,10,45,827.0,92.0,1.1,11.5,489.0,579.37,463.3
2016,11,24,11,0,839.0,93.0,1.0,12.0,508.0,565.61,449.24
2016,11,24,11,15,844.0,93.5,0.85,12.0,519.0,544.43,429.81
2016,11,24,11,30,849.0,94.0,0.7,12.0,530.0,520.38,407.92
2016,11,24,11,45,854.5,93.0,0.6,12.5,534.0,492.32,382.34
2016,11,24,12,0,860.0,92.0,0.5,13.0,538.0,461.57,354.3
2016,11,24,12,15,858.0,91.5,0.4,13.0,533.5,425.76,322.63
2016,11,24,12,30,856.0,91.0,0.3,13.0,529.0,388.02,288.9
2016,11,24,12,45,851.0,90.0,0.25,13.0,517.0,347.13,252.54
2016,11,24,13,0,846.0,89.0,0.2,13.0,505.0,304.92,214.72
2016,11,24,13,15,768.0,94.0,0.2,13.0,460.5,250.7,170.36
2016,11,24,13,30,690.0,99.0,0.2,13.0,416.0,197.8,128.46
2016,11,24,13,45,657.5,100.5,0.25,13.0,389.0,157.72,97.45
2016,11,24,14,0,625.0,102.0,0.3,13.0,362.0,119.97,72.88
2016,11,24,14,15,610.0,96.0,0.35,13.0,333.5,79.39,53.77
2016,11,24,14,30,595.0,90.0,0.4,13.0,305.0,64.19,51.93
2016,11,24,14,45,549.5,90.0,0.45,13.0,272.5,65.77,53.43
2016,11,24,15,0,504.0,90.0,0.5,13.0,240.0,65.86,53.52
2016,11,24,15,15,467.5,81.0,0.55,12.5,204.5,60.06,48.39
2016,11,24,15,30,431.0,72.0,0.6,12.0,169.0,54.13,43.01
2016,11,24,15,45,375.5,60.5,0.7,11.5,132.0,46.08,35.58
2016,11,24,16,0,320.0,49.0,0.8,11.0,95.0,37.83,27.76
2016,11,24,16,15,231.0,35.5,0.9,10.5,62.5,27.71,17.68
2016,11,24,16,30,142.0,22.0,1.0,10.0,30.0,17.35,0.0
2016,11,24,16,45,71.0,11.0,1.15,10.0,15.0,10.01,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,9.0,12.0,2.0,8.0,12.5,15.65,0.0
2016,11,25,7,30,18.0,24.0,2.0,8.0,25.0,38.5,15.03
2016,11,25,7,45,55.5,41.0,2.0,8.5,48.5,92.49,71.2
2016,11,25,8,0,93.0,58.0,2.0,9.0,72.0,133.75,109.16
2016,11,25,8,15,111.5,75.5,2.0,9.0,98.0,164.46,136.94
2016,11,25,8,30,130.0,93.0,2.0,9.0,124.0,194.69,163.7
2016,11,25,8,45,142.0,110.0,2.0,9.5,149.0,219.63,184.98
2016,11,25,9,0,154.0,127.0,2.0,10.0,174.0,243.89,205.08
2016,11,25,9,15,168.0,140.0,2.0,10.0,197.0,263.54,221.34
2016,11,25,9,30,182.0,153.0,2.0,10.0,220.0,282.57,236.78
2016,11,25,9,45,146.0,167.0,2.0,10.5,223.5,270.77,225.42
2016,11,25,10,0,110.0,181.0,2.0,11.0,227.0,258.7,213.98
2016,11,25,10,15,159.0,191.0,2.0,11.0,262.0,293.38,242.51
2016,11,25,10,30,208.0,201.0,2.0,11.0,297.0,326.01,268.65
2016,11,25,10,45,215.0,208.5,2.05,11.5,311.5,329.67,270.26
2016,11,25,11,0,222.0,216.0,2.1,12.0,326.0,332.21,271.01
2016,11,25,11,15,257.5,216.5,2.1,12.0,346.0,347.9,282.72
2016,11,25,11,30,293.0,217.0,2.1,12.0,366.0,353.71,286.19
2016,11,25,11,45,220.5,225.5,2.15,12.5,338.0,309.84,249.66
2016,11,25,12,0,148.0,234.0,2.2,13.0,310.0,275.01,220.9
2016,11,25,12,15,122.0,230.0,2.15,13.0,292.5,251.85,201.84
2016,11,25,12,30,96.0,226.0,2.1,13.0,275.0,229.31,183.43
2016,11,25,12,45,49.0,193.5,2.1,13.0,218.5,181.45,145.13
2016,11,25,13,0,2.0,161.0,2.1,13.0,162.0,139.67,112.08
2016,11,25,13,15,41.5,179.0,2.1,13.0,198.0,159.07,126.8
2016,11,25,13,30,81.0,197.0,2.1,13.0,234.0,174.05,137.35
2016,11,25,13,45,94.0,187.5,2.1,13.0,228.0,161.3,126.35
2016,11,25,14,0,107.0,178.0,2.1,13.0,222.0,143.11,111.71
2016,11,25,14,15,56.5,153.0,2.1,13.0,176.0,120.52,96.2
2016,11,25,14,30,6.0,128.0,2.1,13.0,130.0,105.73,88.69
2016,11,25,14,45,3.0,115.5,2.1,13.0,116.5,95.77,80.01
2016,11,25,15,0,0.0,103.0,2.1,13.0,103.0,85.68,71.1
2016,11,25,15,15,0.0,87.5,2.0,12.5,87.5,73.35,60.19
2016,11,25,15,30,0.0,72.0,1.9,12.0,72.0,60.86,48.96
2016,11,25,15,45,0.0,56.5,1.85,12.0,56.5,48.22,37.34
2016,11,25,16,0,0.0,41.0,1.8,12.0,41.0,35.44,25.49
2016,11,25,16,15,0.0,26.5,1.8,11.5,26.5,23.26,13.78
2016,11,25,16,30,0.0,12.0,1.8,11.0,12.0,10.55,0.0
2016,11,25,16,45,0.0,6.0,1.85,11.0,6.0,5.46,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.95,10.0,6.0,5.46,0.0
2016,11,26,7,30,0.0,12.0,2.9,10.0,12.0,10.55,0.0
2016,11,26,7,45,0.0,25.0,2.85,10.0,25.0,22.04,12.35
2016,11,26,8,0,0.0,38.0,2.8,10.0,38.0,34.59,23.77
2016,11,26,8,15,0.0,52.5,2.75,10.0,52.5,49.09,36.65
2016,11,26,8,30,0.0,67.0,2.7,10.0,67.0,63.21,49.13
2016,11,26,8,45,0.0,80.5,2.65,10.0,80.5,75.93,60.27
2016,11,26,9,0,0.0,94.0,2.6,10.0,94.0,88.52,71.16
2016,11,26,9,15,0.0,107.0,2.7,10.0,107.0,100.45,81.35
2016,11,26,9,30,0.0,120.0,2.8,10.0,120.0,112.28,91.36
2016,11,26,9,45,2.0,132.0,2.95,10.5,132.5,124.21,101.22
2016,11,26,10,0,4.0,144.0,3.1,11.0,145.0,136.02,110.89
2016,11,26,10,15,6.5,153.5,3.3,11.0,156.0,145.47,118.71
2016,11,26,10,30,9.0,163.0,3.5,11.0,167.0,154.79,126.39
2016,11,26,10,45,4.5,144.0,3.7,11.0,146.0,132.69,107.61
2016,11,26,11,0,0.0,125.0,3.9,11.0,125.0,111.82,89.89
2016,11,26,11,15,183.0,163.5,4.0,11.0,256.5,257.38,212.56
2016,11,26,11,30,366.0,202.0,4.1,11.0,388.0,374.85,307.09
2016,11,26,11,45,213.0,211.0,4.2,11.0,319.5,292.95,239.17
2016,11,26,12,0,60.0,220.0,4.3,11.0,251.0,222.02,181.06
2016,11,26,12,15,63.5,219.5,4.3,11.0,252.0,217.9,177.42
2016,11,26,12,30,67.0,219.0,4.3,11.0,253.0,213.3,173.19
2016,11,26,12,45,122.0,218.0,4.3,11.5,278.5,223.76,179.74
2016,11,26,13,0,177.0,217.0,4.3,12.0,304.0,227.92,180.29
2016,11,26,13,15,181.0,208.0,4.15,12.0,294.0,209.58,163.96
2016,11,26,13,30,185.0,199.0,4.0,12.0,284.0,190.72,147.5
2016,11,26,13,45,337.5,165.0,3.9,12.0,308.5,168.93,122.74
2016,11,26,14,0,490.0,131.0,3.8,12.0,333.0,130.62,87.93
2016,11,26,14,15,321.0,140.5,3.7,11.5,268.5,108.72,83.55
2016,11,26,14,30,152.0,150.0,3.6,11.0,204.0,111.61,94.7
2016,11,26,14,45,132.5,137.0,3.55,11.0,181.0,102.7,86.86
2016,11,26,15,0,113.0,124.0,3.5,11.0,158.0,93.56,78.72
2016,11,26,15,15,100.0,106.5,3.5,11.0,133.5,81.46,67.81
2016,11,26,15,30,87.0,89.0,3.5,11.0,109.0,69.03,56.44
2016,11,26,15,45,65.5,71.0,3.5,11.0,84.0,55.93,44.31
2016,11,26,16,0,44.0,53.0,3.5,11.0,59.0,43.5,32.62
2016,11,26,16,15,22.0,35.0,3.6,10.5,38.0,29.39,18.85
2016,11,26,16,30,0.0,17.0,3.7,10.0,17.0,14.95,0.0
2016,11,26,16,45,0.0,8.5,3.8,10.0,8.5,7.73,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,105.0,12.0,3.1,9.0,18.5,65.61,0.0
2016,11,27,7,30,210.0,24.0,3.1,9.0,37.0,166.41,55.75
2016,11,27,7,45,338.0,34.0,3.15,9.5,74.5,265.09,209.3
2016,11,27,8,0,466.0,44.0,3.2,10.0,112.0,355.7,293.77
2016,11,27,8,15,536.5,50.5,3.3,10.0,153.0,410.98,344.0
2016,11,27,8,30,607.0,57.0,3.4,10.0,194.0,465.99,392.05
2016,11,27,8,45,657.5,60.5,3.55,10.5,234.5,504.13,424.16
2016,11,27,9,0,708.0,64.0,3.7,11.0,275.0,536.68,450.62
2016,11,27,9,15,612.5,84.0,3.65,11.0,283.0,502.82,421.97
2016,11,27,9,30,517.0,104.0,3.6,11.0,291.0,456.29,383.01
2016,11,27,9,45,505.5,117.5,3.6,11.5,313.0,458.3,382.97
2016,11,27,10,0,494.0,131.0,3.6,12.0,335.0,458.07,380.74
2016,11,27,10,15,668.0,103.5,3.5,12.0,397.5,528.27,436.73
2016,11,27,10,30,842.0,76.0,3.4,12.0,460.0,584.58,479.89
2016,11,27,10,45,852.0,77.0,3.3,12.5,478.5,572.82,467.2
2016,11,27,11,0,862.0,78.0,3.2,13.0,497.0,557.86,452.19
2016,11,27,11,15,866.0,78.5,3.1,13.0,507.5,536.08,432.44
2016,11,27,11,30,870.0,79.0,3.0,13.0,518.0,511.45,410.11
2016,11,27,11,45,869.5,80.0,2.9,13.0,521.0,482.5,383.94
2016,11,27,12,0,869.0,81.0,2.8,13.0,524.0,451.15,355.35
2016,11,27,12,15,866.0,80.5,2.7,13.0,519.5,415.12,322.5
2016,11,27,12,30,863.0,80.0,2.6,13.0,515.0,377.21,287.53
2016,11,27,12,45,658.5,125.5,2.55,13.0,453.0,314.19,237.03
2016,11,27,13,0,454.0,171.0,2.5,13.0,391.0,263.53,198.63
2016,11,27,13,15,295.5,185.0,2.4,13.0,326.0,215.55,163.13
2016,11,27,13,30,137.0,199.0,2.3,13.0,261.0,182.33,141.68
2016,11,27,13,45,274.5,171.5,2.25,13.0,287.0,165.61,122.03
2016,11,27,14,0,412.0,144.0,2.2,13.0,313.0,134.18,93.33
2016,11,27,14,15,325.5,143.0,2.15,13.0,270.5,110.28,84.34
2016,11,27,14,30,239.0,142.0,2.1,13.0,228.0,102.79,86.12
2016,11,27,14,45,220.5,130.0,2.1,13.0,202.5,95.09,79.41
2016,11,27,15,0,202.0,118.0,2.1,13.0,177.0,87.19,72.44
2016,11,27,15,15,186.0,102.0,2.05,12.5,150.5,76.44,62.92
2016,11,27,15,30,170.0,86.0,2.0,12.0,124.0,65.37,52.95
2016,11,27,15,45,145.5,69.0,1.95,11.5,96.5,53.27,41.86
2016,11,27,16,0,121.0,52.0,1.9,11.0,69.0,40.81,30.26
2016,11,27,16,15,72.5,36.0,1.95,10.5,45.0,29.5,18.87
2016,11,27,16,30,24.0,20.0,2.0,10.0,21.0,16.81,0.0
2016,11,27,16,45,12.0,10.0,2.05,10.0,10.5,9.1,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,26.5,11.0,3.9,10.0,12.5,23.74,0.0
2016,11,28,7,30,53.0,22.0,4.0,10.0,25.0,68.87,11.89
2016,11,28,7,45,111.5,38.0,4.15,10.5,52.0,131.15,100.34
2016,11,28,8,0,170.0,54.0,4.3,11.0,79.0,183.65,150.26
2016,11,28,8,15,203.0,70.5,4.3,11.0,109.0,222.79,185.96
2016,11,28,8,30,236.0,87.0,4.3,11.0,139.0,261.7,220.52
2016,11,28,8,45,262.0,101.0,4.35,11.0,169.5,292.38,247.35
2016,11,28,9,0,288.0,115.0,4.4,11.0,200.0,322.4,272.92
2016,11,28,9,15,316.0,123.0,4.35,11.0,227.0,345.19,291.95
2016,11,28,9,30,344.0,131.0,4.3,11.0,254.0,367.1,309.78
2016,11,28,9,45,451.0,123.5,4.3,11.5,300.0,430.47,361.36
2016,11,28,10,0,558.0,116.0,4.3,12.0,346.0,484.59,404.08
2016,11,28,10,15,620.5,120.0,4.2,12.0,389.5,515.94,427.66
2016,11,28,10,30,683.0,124.0,4.1,12.0,433.0,543.19,447.45
2016,11,28,10,45,700.5,124.0,4.05,12.5,452.0,536.56,439.44
2016,11,28,11,0,718.0,124.0,4.0,13.0,471.0,526.82,428.94
2016,11,28,11,15,724.5,125.0,3.9,13.0,481.5,509.23,412.68
2016,11,28,11,30,731.0,126.0,3.8,13.0,492.0,489.02,394.05
2016,11,28,11,45,540.5,165.5,3.7,13.0,437.5,408.98,328.54
2016,11,28,12,0,350.0,205.0,3.6,13.0,383.0,337.47,270.53
2016,11,28,12,15,353.5,203.0,3.5,13.0,381.0,319.89,254.59
2016,11,28,12,30,357.0,201.0,3.4,13.0,379.0,301.21,237.34
2016,11,28,12,45,539.5,161.0,3.3,13.5,424.0,305.44,233.38
2016,11,28,13,0,722.0,121.0,3.2,14.0,469.0,293.9,214.2
2016,11,28,13,15,710.0,119.0,3.15,14.0,450.0,253.04,177.25
2016,11,28,13,30,698.0,117.0,3.1,14.0,431.0,212.16,141.49
2016,11,28,13,45,692.5,110.5,3.05,14.0,407.5,168.56,105.85
2016,11,28,14,0,687.0,104.0,3.0,14.0,384.0,124.83,75.45
2016,11,28,14,15,661.5,100.0,2.9,13.5,353.0,82.66,56.97
2016,11,28,14,30,636.0,96.0,2.8,13.0,322.0,69.69,56.87
2016,11,28,14,45,619.0,87.5,2.75,13.0,288.0,64.53,52.33
2016,11,28,15,0,602.0,79.0,2.7,13.0,254.0,59.29,47.66
2016,11,28,15,15,551.0,73.0,2.5,12.5,215.0,55.93,44.67
2016,11,28,15,30,500.0,67.0,2.3,12.0,176.0,52.62,41.59
2016,11,28,15,45,447.0,56.5,2.15,12.0,138.0,45.2,34.62
2016,11,28,16,0,394.0,46.0,2.0,12.0,100.0,37.59,27.3
2016,11,28,16,15,271.0,34.5,2.05,11.5,65.0,28.66,18.01
2016,11,28,16,30,148.0,23.0,2.1,11.0,30.0,18.21,0.0
2016,11,28,16,45,74.0,11.5,2.2,10.5,15.0,10.46,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,180.5,9.0,2.4,7.5,19.0,101.33,0.0
2016,11,29,7,30,361.0,18.0,2.4,8.0,38.0,233.39,21.62
2016,11,29,7,45,472.5,25.0,2.4,8.5,76.0,322.06,250.04
2016,11,29,8,0,584.0,32.0,2.4,9.0,114.0,401.8,330.09
2016,11,29,8,15,646.5,37.0,2.45,9.0,155.5,452.21,376.85
2016,11,29,8,30,709.0,42.0,2.5,9.0,197.0,502.03,420.61
2016,11,29,8,45,747.0,45.0,2.6,9.5,237.0,533.09,446.88
2016,11,29,9,0,785.0,48.0,2.7,10.0,277.0,562.04,470.13
