Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,9,15,811.0,50.5,2.65,10.5,313.5,575.56,479.78
2016,11,29,9,30,837.0,53.0,2.6,11.0,350.0,591.28,490.36
2016,11,29,9,45,853.5,55.0,2.55,11.5,381.0,597.54,493.0
2016,11,29,10,0,870.0,57.0,2.5,12.0,412.0,600.67,492.91
2016,11,29,10,15,882.0,58.0,2.35,12.0,436.5,596.66,487.56
2016,11,29,10,30,894.0,59.0,2.2,12.0,461.0,589.42,479.48
2016,11,29,10,45,900.0,61.0,2.1,12.5,479.5,576.62,466.24
2016,11,29,11,0,906.0,63.0,2.0,13.0,498.0,560.64,450.38
2016,11,29,11,15,910.0,63.5,1.9,13.0,509.0,538.89,430.68
2016,11,29,11,30,914.0,64.0,1.8,13.0,520.0,514.2,408.35
2016,11,29,11,45,913.5,65.0,1.7,13.0,523.5,485.1,382.17
2016,11,29,12,0,913.0,66.0,1.6,13.0,527.0,453.49,353.49
2016,11,29,12,15,911.5,66.0,1.55,13.0,523.0,418.14,321.46
2016,11,29,12,30,910.0,66.0,1.5,13.0,519.0,380.66,287.05
2016,11,29,12,45,896.0,68.5,1.5,13.5,506.5,339.66,249.16
2016,11,29,13,0,882.0,71.0,1.5,14.0,494.0,297.75,210.38
2016,11,29,13,15,873.5,69.5,1.5,14.0,475.0,252.99,169.78
2016,11,29,13,30,865.0,68.0,1.5,14.0,456.0,207.48,129.78
2016,11,29,13,45,852.0,66.5,1.5,14.0,431.0,155.98,88.15
2016,11,29,14,0,839.0,65.0,1.5,14.0,406.0,109.03,56.71
2016,11,29,14,15,819.5,63.0,1.45,13.5,374.5,61.91,37.6
2016,11,29,14,30,800.0,61.0,1.4,13.0,343.0,48.0,37.55
2016,11,29,14,45,771.5,58.0,1.35,13.0,306.5,46.27,36.05
2016,11,29,15,0,743.0,55.0,1.3,13.0,270.0,44.57,34.52
2016,11,29,15,15,700.5,51.0,1.25,12.5,230.0,41.98,32.21
2016,11,29,15,30,658.0,47.0,1.2,12.0,190.0,39.42,29.82
2016,11,29,15,45,589.5,41.5,1.2,12.0,149.0,35.42,25.96
2016,11,29,16,0,521.0,36.0,1.2,12.0,108.0,31.45,21.95
2016,11,29,16,15,401.5,27.5,1.15,11.5,70.5,22.33,12.76
2016,11,29,16,30,282.0,19.0,1.1,11.0,33.0,15.74,0.0
2016,11,29,16,45,141.0,9.5,1.1,11.0,16.5,8.64,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.0,1.15,9.0,15.0,13.64,0.0
2016,11,30,7,30,0.0,30.0,1.1,9.0,30.0,41.16,0.0
2016,11,30,7,45,208.5,36.0,1.05,9.5,65.0,194.45,147.63
2016,11,30,8,0,417.0,42.0,1.0,10.0,100.0,321.57,261.52
2016,11,30,8,15,490.5,49.5,1.1,10.0,139.5,378.57,312.09
2016,11,30,8,30,564.0,57.0,1.2,10.0,179.0,435.65,360.97
2016,11,30,8,45,282.0,72.5,1.35,10.5,133.5,279.33,233.83
2016,11,30,9,0,0.0,88.0,1.5,11.0,88.0,82.61,65.47
2016,11,30,9,15,0.0,100.0,1.6,11.0,100.0,93.54,75.13
2016,11,30,9,30,0.0,112.0,1.7,11.0,112.0,104.41,84.3
2016,11,30,9,45,5.0,129.0,1.8,11.0,131.0,123.47,100.43
2016,11,30,10,0,10.0,146.0,1.9,11.0,150.0,142.2,116.12
2016,11,30,10,15,34.5,166.5,1.9,11.0,182.0,183.58,150.86
2016,11,30,10,30,59.0,187.0,1.9,11.0,214.0,215.95,177.55
2016,11,30,10,45,54.5,193.0,1.95,11.5,218.5,215.45,176.31
2016,11,30,11,0,50.0,199.0,2.0,12.0,223.0,214.99,175.24
2016,11,30,11,15,50.0,203.5,2.05,12.0,228.0,215.38,175.27
2016,11,30,11,30,50.0,208.0,2.1,12.0,233.0,215.57,175.14
2016,11,30,11,45,48.5,208.5,2.2,12.0,233.0,211.16,171.3
2016,11,30,12,0,47.0,209.0,2.3,12.0,233.0,206.76,167.48
2016,11,30,12,15,46.0,208.0,2.4,12.0,231.0,201.19,162.72
2016,11,30,12,30,45.0,207.0,2.5,12.0,229.0,195.56,157.92
2016,11,30,12,45,439.0,145.5,2.6,12.0,355.5,261.16,201.28
2016,11,30,13,0,833.0,84.0,2.7,12.0,482.0,292.94,211.16
2016,11,30,13,15,823.5,83.0,2.65,12.0,463.5,249.8,171.23
2016,11,30,13,30,814.0,82.0,2.6,12.0,445.0,206.14,132.38
2016,11,30,13,45,802.5,79.0,2.6,12.0,420.5,160.23,94.85
2016,11,30,14,0,791.0,76.0,2.6,12.0,396.0,114.47,63.66
2016,11,30,14,15,770.0,73.5,2.5,12.0,365.0,69.28,44.84
2016,11,30,14,30,749.0,71.0,2.4,12.0,334.0,55.96,44.83
2016,11,30,14,45,717.0,67.5,2.35,12.0,298.0,54.02,43.14
2016,11,30,15,0,685.0,64.0,2.3,12.0,262.0,47.59,37.36
2016,11,30,15,15,638.5,59.5,2.15,11.5,222.5,45.06,35.1
2016,11,30,15,30,592.0,55.0,2.0,11.0,183.0,42.58,32.76
2016,11,30,15,45,516.5,48.5,1.95,11.0,142.5,38.31,28.62
2016,11,30,16,0,441.0,42.0,1.9,11.0,102.0,34.05,24.29
2016,11,30,16,15,220.5,36.5,1.9,10.5,66.5,28.58,17.89
2016,11,30,16,30,0.0,31.0,1.9,10.0,31.0,24.8,0.0
2016,11,30,16,45,0.0,15.5,1.9,10.0,15.5,14.1,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,156.0,9.0,2.15,6.5,16.5,87.98,0.0
2016,12,1,7,30,312.0,18.0,2.1,7.0,33.0,202.75,0.0
2016,12,1,7,45,435.0,25.5,2.1,7.5,70.5,298.96,227.09
2016,12,1,8,0,558.0,33.0,2.1,8.0,108.0,384.91,315.79
2016,12,1,8,15,625.0,38.5,2.3,8.5,150.0,438.22,365.03
2016,12,1,8,30,692.0,44.0,2.5,9.0,192.0,491.01,411.1
2016,12,1,8,45,735.0,47.5,2.75,9.5,232.5,525.66,440.88
2016,12,1,9,0,778.0,51.0,3.0,10.0,273.0,558.22,467.66
2016,12,1,9,15,805.5,53.5,3.1,10.0,310.0,577.53,483.25
2016,12,1,9,30,833.0,56.0,3.2,10.0,347.0,593.98,495.96
2016,12,1,9,45,845.5,60.0,3.3,10.5,377.5,599.97,498.93
2016,12,1,10,0,858.0,64.0,3.4,11.0,408.0,602.74,499.06
2016,12,1,10,15,871.5,65.5,3.45,11.0,434.0,596.33,492.67
2016,12,1,10,30,885.0,67.0,3.5,11.0,460.0,590.6,486.48
2016,12,1,10,45,893.5,68.0,3.55,11.5,478.5,578.18,473.9
2016,12,1,11,0,902.0,69.0,3.6,12.0,497.0,562.57,458.57
2016,12,1,11,15,906.5,69.5,3.55,12.0,508.5,541.19,439.01
2016,12,1,11,30,911.0,70.0,3.5,12.0,520.0,516.87,416.72
2016,12,1,11,45,913.0,70.0,3.5,12.5,524.0,488.03,389.75
2016,12,1,12,0,915.0,70.0,3.5,13.0,528.0,456.56,360.17
2016,12,1,12,15,913.5,69.5,3.45,13.0,524.0,420.75,327.16
2016,12,1,12,30,912.0,69.0,3.4,13.0,520.0,382.82,291.76
2016,12,1,12,45,904.0,69.5,3.35,13.5,508.0,341.86,253.01
2016,12,1,13,0,896.0,70.0,3.3,14.0,496.0,299.59,213.04
2016,12,1,13,15,886.5,69.0,3.25,14.0,477.0,254.6,171.68
2016,12,1,13,30,877.0,68.0,3.2,14.0,458.0,208.9,131.1
2016,12,1,13,45,860.5,67.0,3.2,14.0,432.0,157.03,89.03
2016,12,1,14,0,844.0,66.0,3.2,14.0,406.0,109.94,57.54
2016,12,1,14,15,823.5,64.0,3.1,13.5,374.5,62.68,38.37
2016,12,1,14,30,803.0,62.0,3.0,13.0,343.0,48.91,38.35
2016,12,1,14,45,773.0,59.0,2.9,13.0,306.0,47.18,36.84
2016,12,1,15,0,743.0,56.0,2.8,13.0,269.0,45.49,35.32
2016,12,1,15,15,699.0,52.0,2.65,12.5,229.0,42.92,33.02
2016,12,1,15,30,655.0,48.0,2.5,12.0,189.0,40.38,30.65
2016,12,1,15,45,583.0,42.5,2.45,11.5,147.5,36.41,26.85
2016,12,1,16,0,511.0,37.0,2.4,11.0,106.0,29.72,20.47
2016,12,1,16,15,388.5,28.0,2.45,10.5,69.0,22.82,13.1
2016,12,1,16,30,266.0,19.0,2.5,10.0,32.0,15.77,0.0
2016,12,1,16,45,133.0,9.5,2.65,9.5,16.0,8.64,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,154.5,8.5,3.15,6.5,15.5,86.43,0.0
2016,12,2,7,30,309.0,17.0,3.2,7.0,31.0,198.88,0.0
2016,12,2,7,45,428.5,25.0,3.25,7.5,68.0,293.78,220.48
2016,12,2,8,0,548.0,33.0,3.3,8.0,105.0,377.77,311.03
2016,12,2,8,15,615.5,38.0,3.4,8.5,146.0,430.66,360.55
2016,12,2,8,30,683.0,43.0,3.5,9.0,187.0,482.94,406.58
2016,12,2,8,45,724.5,47.0,3.65,9.5,227.0,517.16,436.05
2016,12,2,9,0,766.0,51.0,3.8,10.0,267.0,549.35,462.47
2016,12,2,9,15,793.5,53.5,3.9,10.0,303.5,568.65,478.24
2016,12,2,9,30,821.0,56.0,4.0,10.0,340.0,585.14,491.1
2016,12,2,9,45,736.5,73.5,4.1,10.5,345.5,547.84,458.94
2016,12,2,10,0,652.0,91.0,4.2,11.0,351.0,510.45,426.66
2016,12,2,10,15,762.5,78.5,4.1,11.5,401.5,549.1,455.97
2016,12,2,10,30,873.0,66.0,4.0,12.0,452.0,581.37,479.01
2016,12,2,10,45,881.5,67.0,3.95,12.5,470.5,569.28,466.24
2016,12,2,11,0,890.0,68.0,3.9,13.0,489.0,554.03,450.98
2016,12,2,11,15,895.0,68.5,3.85,13.0,500.0,533.32,431.96
2016,12,2,11,30,900.0,69.0,3.8,13.0,511.0,509.67,410.22
2016,12,2,11,45,902.0,69.0,3.75,13.0,515.0,481.28,384.27
2016,12,2,12,0,904.0,69.0,3.7,13.0,519.0,450.29,355.66
2016,12,2,12,15,902.0,69.0,3.7,13.0,515.0,415.28,323.31
2016,12,2,12,30,900.0,69.0,3.7,13.0,511.0,378.19,288.61
2016,12,2,12,45,889.0,70.0,3.7,13.5,499.0,337.35,250.05
2016,12,2,13,0,878.0,71.0,3.7,14.0,487.0,295.45,210.52
2016,12,2,13,15,868.5,70.0,3.65,14.0,468.0,251.32,169.87
2016,12,2,13,30,859.0,69.0,3.6,14.0,449.0,202.25,126.51
2016,12,2,13,45,685.5,95.5,3.6,14.0,388.0,155.03,95.1
2016,12,2,14,0,512.0,122.0,3.6,14.0,327.0,125.04,82.12
2016,12,2,14,15,495.0,115.5,3.45,13.5,301.5,89.95,65.36
2016,12,2,14,30,478.0,109.0,3.3,13.0,276.0,77.63,63.94
2016,12,2,14,45,600.5,82.5,3.15,13.0,269.5,60.61,48.83
2016,12,2,15,0,723.0,56.0,3.0,13.0,263.0,45.42,35.25
2016,12,2,15,15,679.0,52.0,2.8,12.5,223.5,42.86,32.96
2016,12,2,15,30,635.0,48.0,2.6,12.0,184.0,40.33,30.6
2016,12,2,15,45,564.5,42.0,2.45,11.5,143.5,35.9,26.39
2016,12,2,16,0,494.0,36.0,2.3,11.0,103.0,28.81,19.66
2016,12,2,16,15,372.5,27.5,2.3,10.5,67.0,22.35,12.68
2016,12,2,16,30,251.0,19.0,2.3,10.0,31.0,15.77,0.0
2016,12,2,16,45,125.5,9.5,2.35,10.0,15.5,8.64,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,116.5,8.5,1.35,8.0,13.5,66.83,0.0
2016,12,3,7,30,233.0,17.0,1.3,8.0,27.0,162.35,0.0
2016,12,3,7,45,357.0,25.5,1.3,8.5,61.5,261.61,190.47
2016,12,3,8,0,481.0,34.0,1.3,9.0,96.0,346.1,280.58
2016,12,3,8,15,551.5,40.0,1.35,9.5,136.0,394.05,325.06
2016,12,3,8,30,622.0,46.0,1.4,10.0,176.0,448.58,371.71
2016,12,3,8,45,672.0,49.5,1.45,10.5,215.5,486.97,403.58
2016,12,3,9,0,722.0,53.0,1.5,11.0,255.0,523.48,432.58
2016,12,3,9,15,751.5,55.5,1.55,11.0,290.5,543.96,448.76
2016,12,3,9,30,781.0,58.0,1.6,11.0,326.0,561.75,462.26
2016,12,3,9,45,795.5,61.5,1.65,11.5,356.5,568.68,465.97
2016,12,3,10,0,810.0,65.0,1.7,12.0,387.0,572.56,467.06
2016,12,3,10,15,824.5,66.5,1.65,12.5,412.0,570.98,463.21
2016,12,3,10,30,839.0,68.0,1.6,13.0,437.0,566.2,456.71
2016,12,3,10,45,847.5,69.5,1.6,13.5,455.5,554.8,445.26
2016,12,3,11,0,856.0,71.0,1.6,14.0,474.0,540.29,431.24
2016,12,3,11,15,861.0,72.0,1.6,14.0,485.0,518.85,412.48
2016,12,3,11,30,866.0,73.0,1.6,14.0,496.0,496.65,392.68
2016,12,3,11,45,865.5,74.0,1.65,14.5,500.0,469.15,367.86
2016,12,3,12,0,865.0,75.0,1.7,15.0,504.0,438.89,340.37
2016,12,3,12,15,864.0,74.5,1.75,15.0,500.5,405.51,310.45
2016,12,3,12,30,863.0,74.0,1.8,15.0,497.0,369.71,277.9
2016,12,3,12,45,859.0,73.5,1.85,15.0,486.5,328.7,240.64
2016,12,3,13,0,855.0,73.0,1.9,15.0,476.0,287.96,203.14
2016,12,3,13,15,846.5,71.5,1.85,15.0,458.5,244.06,163.3
2016,12,3,13,30,838.0,70.0,1.8,15.0,441.0,199.51,124.16
2016,12,3,13,45,819.5,70.0,1.8,15.0,415.5,154.54,88.22
2016,12,3,14,0,801.0,70.0,1.8,15.0,390.0,110.25,59.02
2016,12,3,14,15,781.0,67.5,1.7,15.0,359.5,64.82,40.34
2016,12,3,14,30,761.0,65.0,1.6,15.0,329.0,51.17,40.05
2016,12,3,14,45,724.5,63.0,1.55,15.0,293.0,50.33,39.35
2016,12,3,15,0,688.0,61.0,1.5,15.0,257.0,49.62,38.71
2016,12,3,15,15,642.5,56.5,1.45,14.5,218.0,42.73,32.59
2016,12,3,15,30,597.0,52.0,1.4,14.0,179.0,40.15,30.19
2016,12,3,15,45,519.0,46.0,1.35,13.5,139.0,36.21,26.45
2016,12,3,16,0,441.0,40.0,1.3,13.0,99.0,32.3,22.54
2016,12,3,16,15,321.5,29.5,1.35,12.5,64.0,24.13,13.98
2016,12,3,16,30,202.0,19.0,1.4,12.0,29.0,15.74,0.0
2016,12,3,16,45,101.0,9.5,1.5,11.5,14.5,8.64,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,102.0,8.0,0.85,8.0,12.5,58.81,0.0
2016,12,4,7,30,204.0,16.0,0.9,8.0,25.0,121.82,0.0
2016,12,4,7,45,333.0,26.0,0.95,8.5,59.5,246.99,175.61
2016,12,4,8,0,462.0,36.0,1.0,9.0,94.0,336.74,271.67
2016,12,4,8,15,535.5,42.0,1.05,9.0,133.5,391.62,322.07
2016,12,4,8,30,609.0,48.0,1.1,9.0,173.0,446.75,369.77
2016,12,4,8,45,652.5,53.0,1.15,9.5,212.0,477.88,396.02
2016,12,4,9,0,696.0,58.0,1.2,10.0,251.0,512.15,423.32
2016,12,4,9,15,726.5,61.5,1.2,10.0,287.0,534.48,440.65
2016,12,4,9,30,757.0,65.0,1.2,10.0,323.0,554.11,455.25
2016,12,4,9,45,568.0,104.0,1.25,10.5,307.5,479.95,394.46
2016,12,4,10,0,379.0,143.0,1.3,11.0,292.0,396.86,326.45
2016,12,4,10,15,588.0,112.0,1.3,11.0,360.5,482.93,395.51
2016,12,4,10,30,797.0,81.0,1.3,11.0,429.0,555.58,450.53
2016,12,4,10,45,810.5,81.0,1.3,11.5,448.0,545.96,439.82
2016,12,4,11,0,824.0,81.0,1.3,12.0,467.0,533.17,427.19
2016,12,4,11,15,829.0,82.0,1.35,12.0,478.0,513.9,410.36
2016,12,4,11,30,834.0,83.0,1.4,12.0,489.0,491.83,390.95
2016,12,4,11,45,836.5,83.0,1.45,12.5,493.0,464.89,366.6
2016,12,4,12,0,839.0,83.0,1.5,13.0,497.0,435.47,339.79
2016,12,4,12,15,636.0,131.0,1.65,13.0,443.5,368.49,286.6
2016,12,4,12,30,433.0,179.0,1.8,13.0,390.0,309.54,240.78
2016,12,4,12,45,439.0,173.0,1.95,13.0,383.5,283.86,217.81
2016,12,4,13,0,445.0,167.0,2.1,13.0,377.0,256.92,193.34
2016,12,4,13,15,398.5,168.5,2.2,13.0,351.0,223.47,165.53
2016,12,4,13,30,352.0,170.0,2.3,13.0,325.0,195.09,142.89
2016,12,4,13,45,462.0,139.5,2.4,13.0,331.0,161.78,110.76
2016,12,4,14,0,572.0,109.0,2.5,13.0,337.0,120.77,76.58
2016,12,4,14,15,529.0,112.0,2.45,13.0,310.0,88.51,63.71
2016,12,4,14,30,486.0,115.0,2.4,13.0,283.0,81.99,67.81
2016,12,4,14,45,477.0,102.5,2.35,13.0,253.0,74.11,60.85
2016,12,4,15,0,468.0,90.0,2.3,13.0,223.0,66.03,53.65
2016,12,4,15,15,428.5,81.0,2.25,12.5,188.5,60.18,48.44
2016,12,4,15,30,389.0,72.0,2.2,12.0,154.0,54.22,42.98
2016,12,4,15,45,346.5,59.0,2.15,12.0,120.5,45.04,34.42
2016,12,4,16,0,304.0,46.0,2.1,12.0,87.0,35.6,25.48
2016,12,4,16,15,152.0,35.5,2.15,11.5,56.0,27.69,16.9
2016,12,4,16,30,0.0,25.0,2.2,11.0,25.0,20.74,0.0
2016,12,4,16,45,0.0,12.5,2.3,11.0,12.5,11.37,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.0,7.0,7.5,6.82,0.0
2016,12,5,7,30,0.0,15.0,2.0,7.0,15.0,13.64,0.0
2016,12,5,7,45,59.0,30.0,2.0,7.5,37.5,78.75,51.85
2016,12,5,8,0,118.0,45.0,2.0,8.0,60.0,140.65,113.15
2016,12,5,8,15,139.5,62.0,2.0,8.0,86.0,173.22,143.64
2016,12,5,8,30,161.0,79.0,2.0,8.0,112.0,205.16,172.46
2016,12,5,8,45,174.0,95.0,2.0,8.5,137.5,229.97,194.08
2016,12,5,9,0,187.0,111.0,2.0,9.0,163.0,253.99,214.34
2016,12,5,9,15,203.5,123.5,1.95,9.0,186.5,274.8,231.78
2016,12,5,9,30,220.0,136.0,1.9,9.0,210.0,294.79,248.12
2016,12,5,9,45,269.5,143.5,1.9,9.0,243.0,327.78,275.29
2016,12,5,10,0,319.0,151.0,1.9,9.0,276.0,359.29,300.64
2016,12,5,10,15,352.5,156.0,1.9,9.0,302.5,376.62,313.94
2016,12,5,10,30,386.0,161.0,1.9,9.0,329.0,401.11,332.6
2016,12,5,10,45,361.5,173.5,1.9,9.5,336.0,380.64,314.14
2016,12,5,11,0,337.0,186.0,1.9,10.0,343.0,368.62,302.63
2016,12,5,11,15,333.5,192.0,1.85,10.0,350.5,360.37,294.68
2016,12,5,11,30,330.0,198.0,1.8,10.0,358.0,351.07,285.78
2016,12,5,11,45,246.5,209.5,1.8,10.0,330.0,309.95,251.65
2016,12,5,12,0,163.0,221.0,1.8,10.0,302.0,269.14,218.26
2016,12,5,12,15,191.5,217.5,1.75,10.0,312.0,267.17,215.47
2016,12,5,12,30,220.0,214.0,1.7,10.0,322.0,262.74,210.12
2016,12,5,12,45,224.5,208.5,1.7,10.0,316.5,246.78,195.65
2016,12,5,13,0,229.0,203.0,1.7,10.0,311.0,230.07,180.49
2016,12,5,13,15,234.0,194.5,1.6,10.0,301.0,209.19,161.84
2016,12,5,13,30,239.0,186.0,1.5,10.0,291.0,187.96,143.23
2016,12,5,13,45,211.0,177.5,1.45,10.0,266.5,164.97,125.56
2016,12,5,14,0,183.0,169.0,1.4,10.0,242.0,142.29,109.53
2016,12,5,14,15,171.5,158.5,1.4,9.5,222.5,121.24,96.67
2016,12,5,14,30,160.0,148.0,1.4,9.0,203.0,110.08,93.89
2016,12,5,14,45,157.0,132.0,1.4,9.0,181.5,99.46,84.5
2016,12,5,15,0,154.0,116.0,1.4,9.0,160.0,88.54,74.71
2016,12,5,15,15,141.0,100.0,1.45,9.0,135.5,77.27,64.47
2016,12,5,15,30,128.0,84.0,1.5,9.0,111.0,65.7,53.81
2016,12,5,15,45,114.5,66.5,1.55,9.0,86.5,52.87,41.85
2016,12,5,16,0,101.0,49.0,1.6,9.0,62.0,38.56,28.42
2016,12,5,16,15,50.5,33.5,1.6,8.5,40.0,27.56,17.03
2016,12,5,16,30,0.0,18.0,1.6,8.0,18.0,15.63,0.0
2016,12,5,16,45,0.0,9.0,1.65,8.0,9.0,8.19,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.5,2.3,4.5,9.5,8.64,0.0
2016,12,6,7,30,0.0,19.0,2.3,5.0,19.0,17.28,0.0
2016,12,6,7,45,153.5,29.5,2.35,6.0,48.0,150.1,100.83
2016,12,6,8,0,307.0,40.0,2.4,7.0,77.0,251.48,205.45
2016,12,6,8,15,358.0,51.5,2.45,7.5,111.0,295.9,247.74
2016,12,6,8,30,409.0,63.0,2.5,8.0,145.0,341.22,288.16
2016,12,6,8,45,440.0,72.5,2.6,8.5,178.0,371.66,314.8
2016,12,6,9,0,471.0,82.0,2.7,9.0,211.0,401.05,339.45
2016,12,6,9,15,503.5,87.0,2.75,9.0,241.5,429.12,362.69
2016,12,6,9,30,536.0,92.0,2.8,9.0,272.0,451.44,380.65
2016,12,6,9,45,557.0,98.5,2.9,9.5,301.0,466.04,391.2
2016,12,6,10,0,578.0,105.0,3.0,10.0,330.0,478.13,399.38
2016,12,6,10,15,710.5,89.0,3.0,10.0,383.5,528.43,439.12
2016,12,6,10,30,843.0,73.0,3.0,10.0,437.0,571.39,471.75
2016,12,6,10,45,850.5,75.0,3.05,10.5,455.5,560.07,459.83
2016,12,6,11,0,858.0,77.0,3.1,11.0,474.0,545.64,445.54
2016,12,6,11,15,863.5,77.5,3.1,11.0,486.0,525.53,427.18
2016,12,6,11,30,869.0,78.0,3.1,11.0,498.0,502.51,406.11
2016,12,6,11,45,865.5,80.0,3.15,11.0,501.5,474.12,380.42
2016,12,6,12,0,862.0,82.0,3.2,11.0,505.0,443.46,352.36
2016,12,6,12,15,861.0,82.0,3.25,11.0,501.5,409.72,321.18
2016,12,6,12,30,860.0,82.0,3.3,11.0,498.0,373.93,287.66
2016,12,6,12,45,862.0,79.0,3.35,11.0,488.5,334.38,250.4
2016,12,6,13,0,864.0,76.0,3.4,11.0,479.0,292.95,211.16
2016,12,6,13,15,855.0,75.0,3.45,11.0,461.5,249.15,170.51
2016,12,6,13,30,846.0,74.0,3.5,11.0,444.0,204.7,130.61
2016,12,6,13,45,834.0,71.5,3.6,11.0,419.5,158.16,92.27
2016,12,6,14,0,822.0,69.0,3.7,11.0,395.0,111.72,60.39
2016,12,6,14,15,801.5,67.0,3.65,10.5,364.5,65.8,41.12
2016,12,6,14,30,781.0,65.0,3.6,10.0,334.0,51.38,41.06
2016,12,6,14,45,754.5,61.5,3.6,10.0,298.5,49.31,39.22
2016,12,6,15,0,728.0,58.0,3.6,10.0,263.0,47.27,37.36
2016,12,6,15,15,683.5,53.5,3.45,9.5,224.0,44.29,34.66
2016,12,6,15,30,639.0,49.0,3.3,9.0,185.0,41.35,31.88
2016,12,6,15,45,573.0,43.0,3.15,9.0,144.5,33.82,24.79
2016,12,6,16,0,507.0,37.0,3.0,9.0,104.0,29.78,20.67
2016,12,6,16,15,382.5,28.0,2.9,8.5,67.5,22.86,13.14
2016,12,6,16,30,258.0,19.0,2.8,8.0,31.0,15.8,0.0
2016,12,6,16,45,129.0,9.5,2.7,8.0,15.5,8.64,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.9,5.0,8.0,0.0,0.0
2016,12,7,7,30,0.0,16.0,1.9,5.0,16.0,14.55,0.0
2016,12,7,7,45,115.0,28.0,1.9,5.0,41.5,114.41,73.18
2016,12,7,8,0,230.0,40.0,1.9,5.0,67.0,207.86,169.94
2016,12,7,8,15,262.0,54.5,1.95,5.0,97.0,244.51,205.8
2016,12,7,8,30,294.0,69.0,2.0,5.0,127.0,281.0,239.33
2016,12,7,8,45,318.5,81.5,2.05,5.5,156.5,309.91,264.85
2016,12,7,9,0,343.0,94.0,2.1,6.0,186.0,337.87,288.59
2016,12,7,9,15,358.5,105.0,2.05,6.0,213.0,357.34,304.79
2016,12,7,9,30,374.0,116.0,2.0,6.0,240.0,375.3,319.2
2016,12,7,9,45,308.0,137.0,2.0,6.5,246.0,343.0,290.63
2016,12,7,10,0,242.0,158.0,2.0,7.0,252.0,321.14,270.64
2016,12,7,10,15,121.0,142.5,2.0,7.0,189.5,217.48,182.7
2016,12,7,10,30,0.0,127.0,2.0,7.0,127.0,115.25,94.29
2016,12,7,10,45,0.0,108.0,2.05,7.5,108.0,96.65,78.27
2016,12,7,11,0,0.0,89.0,2.1,8.0,89.0,78.94,62.88
2016,12,7,11,15,0.0,50.5,2.2,8.0,50.5,44.59,33.2
2016,12,7,11,30,0.0,12.0,2.3,8.0,12.0,10.57,3.58
2016,12,7,11,45,4.5,92.5,2.45,8.5,94.5,83.95,67.03
2016,12,7,12,0,9.0,173.0,2.6,9.0,177.0,156.82,128.5
2016,12,7,12,15,158.5,187.0,2.7,9.0,263.5,228.37,186.02
2016,12,7,12,30,308.0,201.0,2.8,9.0,350.0,283.65,227.39
2016,12,7,12,45,174.0,195.0,2.95,9.0,279.0,220.78,177.09
2016,12,7,13,0,40.0,189.0,3.1,9.0,208.0,170.67,138.87
2016,12,7,13,15,78.5,190.0,3.15,8.5,225.0,175.06,141.25
2016,12,7,13,30,117.0,191.0,3.2,8.0,242.0,173.18,138.0
2016,12,7,13,45,58.5,153.5,3.25,8.0,179.0,132.83,106.57
2016,12,7,14,0,0.0,116.0,3.3,8.0,116.0,99.09,80.52
2016,12,7,14,15,0.0,107.0,3.3,8.0,107.0,91.11,73.78
2016,12,7,14,30,0.0,98.0,3.3,8.0,98.0,83.53,70.54
2016,12,7,14,45,0.0,87.0,3.35,8.0,87.0,74.54,62.45
2016,12,7,15,0,0.0,76.0,3.4,8.0,76.0,65.46,54.2
2016,12,7,15,15,0.0,64.5,3.3,7.5,64.5,55.89,45.5
2016,12,7,15,30,0.0,53.0,3.2,7.0,53.0,46.22,36.58
2016,12,7,15,45,0.0,41.0,3.15,7.0,41.0,36.07,27.03
2016,12,7,16,0,0.0,29.0,3.1,7.0,29.0,25.56,17.11
2016,12,7,16,15,0.0,18.5,3.05,7.0,18.5,16.28,7.81
2016,12,7,16,30,0.0,8.0,3.0,7.0,8.0,7.02,0.0
2016,12,7,16,45,0.0,4.0,2.95,7.0,4.0,3.64,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,3.2,11.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,3.2,11.0,5.0,4.55,0.0
2016,12,8,7,45,0.0,15.0,3.2,11.0,15.0,13.2,2.79
2016,12,8,8,0,0.0,25.0,3.2,11.0,25.0,22.03,12.54
2016,12,8,8,15,0.0,37.0,3.15,11.0,37.0,32.9,22.32
2016,12,8,8,30,0.0,49.0,3.1,11.0,49.0,44.54,32.66
2016,12,8,8,45,0.0,61.0,3.05,11.5,61.0,55.99,42.67
2016,12,8,9,0,0.0,73.0,3.0,12.0,73.0,67.29,52.42
2016,12,8,9,15,0.0,84.0,2.9,12.0,84.0,77.42,61.14
2016,12,8,9,30,0.0,95.0,2.8,12.0,95.0,87.49,69.72
2016,12,8,9,45,10.5,120.5,2.75,12.0,124.5,118.83,96.46
2016,12,8,10,0,21.0,146.0,2.7,12.0,154.0,149.72,122.47
2016,12,8,10,15,48.0,164.0,2.65,12.0,184.0,189.81,156.08
2016,12,8,10,30,75.0,182.0,2.6,12.0,214.0,220.58,181.45
2016,12,8,10,45,39.0,168.5,2.55,12.0,185.0,182.42,149.04
2016,12,8,11,0,3.0,155.0,2.5,12.0,156.0,141.91,114.8
2016,12,8,11,15,1.5,132.0,2.45,12.0,132.5,118.88,95.49
2016,12,8,11,30,0.0,109.0,2.4,12.0,109.0,96.84,76.92
2016,12,8,11,45,0.0,110.0,2.35,12.5,110.0,97.55,77.37
2016,12,8,12,0,0.0,111.0,2.3,13.0,111.0,98.26,77.79
2016,12,8,12,15,3.0,139.0,2.25,13.0,140.5,123.69,99.03
2016,12,8,12,30,6.0,167.0,2.2,13.0,170.0,148.08,119.19
2016,12,8,12,45,3.0,145.5,2.2,13.0,147.0,127.89,102.47
2016,12,8,13,0,0.0,124.0,2.2,13.0,124.0,108.33,86.32
2016,12,8,13,15,2.0,137.0,2.15,13.0,138.0,118.9,95.2
2016,12,8,13,30,4.0,150.0,2.1,13.0,152.0,128.51,103.22
2016,12,8,13,45,2.0,95.5,2.1,13.0,96.5,83.7,65.76
2016,12,8,14,0,0.0,41.0,2.1,13.0,41.0,36.16,25.48
2016,12,8,14,15,0.0,37.5,2.05,13.0,37.5,33.05,22.88
2016,12,8,14,30,0.0,34.0,2.0,13.0,34.0,29.96,21.38
2016,12,8,14,45,0.0,30.5,1.95,13.0,30.5,26.86,18.61
2016,12,8,15,0,0.0,27.0,1.9,13.0,27.0,23.76,15.82
2016,12,8,15,15,0.0,23.0,1.8,12.5,23.0,20.23,12.63
2016,12,8,15,30,0.0,19.0,1.7,12.0,19.0,16.7,9.4
2016,12,8,15,45,0.0,14.5,1.65,12.0,14.5,12.74,5.73
2016,12,8,16,0,0.0,10.0,1.6,12.0,10.0,8.77,2.04
2016,12,8,16,15,0.0,6.5,1.55,12.0,6.5,5.7,0.0
2016,12,8,16,30,0.0,3.0,1.5,12.0,3.0,2.63,0.0
2016,12,8,16,45,0.0,1.5,1.45,12.0,1.5,1.36,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,81.5,6.5,1.3,11.0,8.5,0.0,0.0
2016,12,9,7,30,163.0,13.0,1.3,11.0,17.0,95.98,0.0
2016,12,9,7,45,305.0,22.0,1.35,11.5,49.5,218.75,126.54
2016,12,9,8,0,447.0,31.0,1.4,12.0,82.0,318.46,251.38
2016,12,9,8,15,523.0,37.0,1.5,12.0,120.5,368.11,299.83
2016,12,9,8,30,599.0,43.0,1.6,12.0,159.0,425.05,349.68
2016,12,9,8,45,647.0,47.0,1.7,12.5,197.0,462.47,381.45
2016,12,9,9,0,695.0,51.0,1.8,13.0,235.0,498.17,410.45
2016,12,9,9,15,347.5,71.0,1.85,13.0,163.0,308.66,257.12
2016,12,9,9,30,0.0,91.0,1.9,13.0,91.0,83.42,65.66
2016,12,9,9,45,0.0,99.5,2.0,13.0,99.5,90.95,72.28
2016,12,9,10,0,0.0,108.0,2.1,13.0,108.0,98.47,78.54
2016,12,9,10,15,43.5,145.5,2.15,13.0,164.0,167.18,136.7
2016,12,9,10,30,87.0,183.0,2.2,13.0,220.0,228.57,187.37
2016,12,9,10,45,106.0,192.5,2.3,13.5,240.0,244.11,199.3
2016,12,9,11,0,125.0,202.0,2.4,14.0,260.0,265.34,215.73
2016,12,9,11,15,65.5,183.5,2.4,14.0,214.0,204.33,165.33
2016,12,9,11,30,6.0,165.0,2.4,14.0,168.0,150.66,120.93
2016,12,9,11,45,56.5,190.5,2.4,14.0,218.0,198.65,160.27
2016,12,9,12,0,107.0,216.0,2.4,14.0,268.0,238.33,191.67
2016,12,9,12,15,102.5,214.0,2.35,14.0,264.0,228.19,182.76
2016,12,9,12,30,98.0,212.0,2.3,14.0,260.0,218.16,174.12
2016,12,9,12,45,49.0,167.5,2.25,14.0,191.5,160.1,127.38
2016,12,9,13,0,0.0,123.0,2.2,14.0,123.0,107.49,85.24
2016,12,9,13,15,25.5,151.5,2.15,14.0,162.5,134.21,106.64
2016,12,9,13,30,51.0,180.0,2.1,14.0,202.0,156.38,123.83
2016,12,9,13,45,44.5,168.5,2.05,14.0,187.0,141.75,112.08
2016,12,9,14,0,38.0,157.0,2.0,14.0,172.0,127.85,101.26
2016,12,9,14,15,35.5,145.0,1.85,13.5,158.5,114.46,91.27
2016,12,9,14,30,33.0,133.0,1.7,13.0,145.0,104.24,87.4
2016,12,9,14,45,29.5,119.5,1.55,13.0,129.5,94.47,78.83
2016,12,9,15,0,26.0,106.0,1.4,13.0,114.0,84.47,69.98
2016,12,9,15,15,305.5,77.0,1.3,13.0,142.5,56.71,45.23
2016,12,9,15,30,585.0,48.0,1.2,13.0,171.0,36.83,27.34
2016,12,9,15,45,519.5,41.5,1.1,13.0,133.5,32.37,23.12
2016,12,9,16,0,454.0,35.0,1.0,13.0,96.0,27.86,18.68
2016,12,9,16,15,338.5,26.5,1.0,12.5,62.5,21.4,11.76
2016,12,9,16,30,223.0,18.0,1.0,12.0,29.0,14.8,0.0
2016,12,9,16,45,111.5,9.0,1.05,12.0,14.5,8.19,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
