Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,3.65,13.0,1.5,0.0,0.0
2016,12,10,7,30,0.0,3.0,3.6,13.0,3.0,2.73,0.0
2016,12,10,7,45,0.0,9.5,3.6,13.0,9.5,8.34,0.0
2016,12,10,8,0,0.0,16.0,3.6,13.0,16.0,14.07,5.8
2016,12,10,8,15,0.0,24.0,3.5,13.0,24.0,21.12,12.16
2016,12,10,8,30,0.0,32.0,3.4,13.0,32.0,28.19,18.43
2016,12,10,8,45,0.0,40.5,3.3,13.0,40.5,35.71,25.05
2016,12,10,9,0,0.0,49.0,3.2,13.0,49.0,43.25,31.63
2016,12,10,9,15,0.0,57.0,3.05,13.0,57.0,50.34,37.76
2016,12,10,9,30,0.0,65.0,2.9,13.0,65.0,57.45,43.84
2016,12,10,9,45,0.0,72.0,2.8,13.0,72.0,63.87,49.29
2016,12,10,10,0,0.0,79.0,2.7,13.0,79.0,70.26,54.67
2016,12,10,10,15,0.0,72.5,2.7,13.0,72.5,64.11,49.35
2016,12,10,10,30,0.0,66.0,2.7,13.0,66.0,58.33,44.37
2016,12,10,10,45,0.0,46.5,2.7,13.0,46.5,41.04,29.57
2016,12,10,11,0,0.0,27.0,2.7,13.0,27.0,23.8,14.79
2016,12,10,11,15,0.0,60.5,2.65,13.0,60.5,53.46,40.11
2016,12,10,11,30,0.0,94.0,2.6,13.0,94.0,83.34,65.36
2016,12,10,11,45,0.0,51.0,2.55,13.0,51.0,45.04,32.86
2016,12,10,12,0,0.0,8.0,2.5,13.0,8.0,7.04,0.39
2016,12,10,12,15,6.0,90.5,2.45,13.0,93.5,82.36,64.47
2016,12,10,12,30,12.0,173.0,2.4,13.0,179.0,155.28,125.19
2016,12,10,12,45,6.0,128.5,2.35,13.0,131.5,114.41,91.17
2016,12,10,13,0,0.0,84.0,2.3,13.0,84.0,74.3,57.72
2016,12,10,13,15,0.0,74.0,2.25,13.0,74.0,65.45,50.32
2016,12,10,13,30,0.0,64.0,2.2,13.0,64.0,56.56,42.83
2016,12,10,13,45,0.0,69.0,2.15,13.0,69.0,61.0,46.67
2016,12,10,14,0,0.0,74.0,2.1,13.0,74.0,65.45,50.53
2016,12,10,14,15,0.0,68.5,2.05,12.5,68.5,60.55,46.51
2016,12,10,14,30,0.0,63.0,2.0,12.0,63.0,55.67,44.59
2016,12,10,14,45,0.0,56.0,2.0,12.0,56.0,49.45,39.04
2016,12,10,15,0,0.0,49.0,2.0,12.0,49.0,43.24,33.45
2016,12,10,15,15,0.0,41.5,1.95,12.0,41.5,36.59,27.4
2016,12,10,15,30,0.0,34.0,1.9,12.0,34.0,29.96,21.31
2016,12,10,15,45,0.0,26.5,1.85,12.0,26.5,23.33,15.16
2016,12,10,16,0,0.0,19.0,1.8,12.0,19.0,16.71,9.0
2016,12,10,16,15,0.0,12.0,1.75,11.5,12.0,10.54,2.96
2016,12,10,16,30,0.0,5.0,1.7,11.0,5.0,4.38,0.0
2016,12,10,16,45,0.0,2.5,1.65,11.0,2.5,2.27,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,6.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,6.0,9.0,8.19,0.0
2016,12,11,7,45,38.0,24.0,1.45,6.5,28.0,55.79,24.6
2016,12,11,8,0,76.0,39.0,1.4,7.0,47.0,98.62,76.54
2016,12,11,8,15,93.0,55.5,1.35,7.0,70.0,127.45,104.22
2016,12,11,8,30,110.0,72.0,1.3,7.0,93.0,155.55,129.79
2016,12,11,8,45,120.0,88.5,1.3,7.5,116.0,178.97,150.43
2016,12,11,9,0,130.0,105.0,1.3,8.0,139.0,201.7,169.89
2016,12,11,9,15,135.0,120.0,1.3,8.0,160.0,218.72,184.29
2016,12,11,9,30,140.0,135.0,1.3,8.0,181.0,235.04,197.77
2016,12,11,9,45,143.5,148.0,1.3,8.0,199.0,247.27,207.58
2016,12,11,10,0,147.0,161.0,1.3,8.0,217.0,258.78,216.62
2016,12,11,10,15,140.5,172.5,1.35,8.5,228.5,262.01,218.26
2016,12,11,10,30,134.0,184.0,1.4,9.0,240.0,264.71,219.46
2016,12,11,10,45,211.5,186.0,1.45,9.5,280.0,302.93,250.36
2016,12,11,11,0,289.0,188.0,1.5,10.0,320.0,345.08,283.24
2016,12,11,11,15,262.0,197.0,1.5,10.0,319.0,329.23,269.07
2016,12,11,11,30,235.0,206.0,1.5,10.0,318.0,307.96,250.97
2016,12,11,11,45,359.5,185.5,1.55,10.5,358.5,338.59,273.68
2016,12,11,12,0,484.0,165.0,1.6,11.0,399.0,360.17,287.4
2016,12,11,12,15,393.5,182.0,1.65,11.0,371.5,319.23,253.42
2016,12,11,12,30,303.0,199.0,1.7,11.0,344.0,280.93,222.36
2016,12,11,12,45,171.5,193.5,1.75,11.0,275.0,219.3,174.06
2016,12,11,13,0,40.0,188.0,1.8,11.0,206.0,170.12,137.04
2016,12,11,13,15,20.0,143.5,1.85,11.0,152.5,128.11,102.81
2016,12,11,13,30,0.0,99.0,1.9,11.0,99.0,86.69,68.82
2016,12,11,13,45,0.0,80.5,2.0,11.0,80.5,71.04,55.62
2016,12,11,14,0,0.0,62.0,2.1,11.0,62.0,54.78,41.76
2016,12,11,14,15,0.0,57.0,1.95,10.5,57.0,50.33,38.08
2016,12,11,14,30,0.0,52.0,1.8,10.0,52.0,45.9,36.13
2016,12,11,14,45,0.0,46.5,1.65,10.0,46.5,41.02,31.74
2016,12,11,15,0,0.0,41.0,1.5,10.0,41.0,36.15,27.31
2016,12,11,15,15,0.0,35.0,1.45,9.5,35.0,30.84,22.49
2016,12,11,15,30,0.0,29.0,1.4,9.0,29.0,25.53,17.6
2016,12,11,15,45,0.0,22.5,1.35,9.0,22.5,19.79,12.22
2016,12,11,16,0,0.0,16.0,1.3,9.0,16.0,14.06,6.82
2016,12,11,16,15,0.0,10.5,1.35,8.5,10.5,9.22,1.98
2016,12,11,16,30,0.0,5.0,1.4,8.0,5.0,4.38,0.0
2016,12,11,16,45,0.0,2.5,1.45,8.0,2.5,2.27,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.7,6.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.7,6.0,14.0,12.73,0.0
2016,12,12,7,45,212.5,22.5,1.75,6.5,45.0,165.69,75.75
2016,12,12,8,0,425.0,31.0,1.8,7.0,76.0,304.55,242.73
2016,12,12,8,15,506.0,37.5,1.85,7.0,114.5,362.67,300.46
2016,12,12,8,30,587.0,44.0,1.9,7.0,153.0,416.65,349.36
2016,12,12,8,45,632.5,49.0,1.95,7.5,191.5,453.81,381.73
2016,12,12,9,0,678.0,54.0,2.0,8.0,230.0,489.23,411.15
2016,12,12,9,15,711.0,57.5,1.9,8.0,265.5,513.31,430.44
2016,12,12,9,30,744.0,61.0,1.8,8.0,301.0,534.83,446.79
2016,12,12,9,45,759.5,65.5,1.75,8.5,331.5,544.22,452.24
2016,12,12,10,0,775.0,70.0,1.7,9.0,362.0,550.65,455.0
2016,12,12,10,15,634.5,102.0,1.6,9.0,352.0,495.77,409.01
2016,12,12,10,30,494.0,134.0,1.5,9.0,342.0,433.0,357.14
2016,12,12,10,45,529.0,133.5,1.45,9.5,365.0,439.3,360.54
2016,12,12,11,0,564.0,133.0,1.4,10.0,388.0,442.6,360.73
2016,12,12,11,15,513.0,149.0,1.4,10.0,386.5,415.66,337.53
2016,12,12,11,30,462.0,165.0,1.4,10.0,385.0,388.83,314.62
2016,12,12,11,45,436.0,173.0,1.45,10.0,381.5,366.48,295.35
2016,12,12,12,0,410.0,181.0,1.5,10.0,378.0,344.12,275.92
2016,12,12,12,15,360.0,189.5,1.5,10.0,362.0,310.28,247.47
2016,12,12,12,30,310.0,198.0,1.5,10.0,346.0,282.74,224.3
2016,12,12,12,45,350.0,186.0,1.5,10.0,350.5,268.11,209.62
2016,12,12,13,0,390.0,174.0,1.5,10.0,355.0,250.18,191.57
2016,12,12,13,15,322.0,177.5,1.5,10.0,323.0,216.62,164.54
2016,12,12,13,30,254.0,181.0,1.5,10.0,291.0,188.34,142.98
2016,12,12,13,45,189.5,174.5,1.5,10.0,254.5,161.46,123.6
2016,12,12,14,0,125.0,168.0,1.5,10.0,218.0,138.4,108.27
2016,12,12,14,15,119.0,156.5,1.45,10.0,201.0,119.83,95.57
2016,12,12,14,30,113.0,145.0,1.4,10.0,184.0,107.93,91.63
2016,12,12,14,45,108.0,130.0,1.35,10.0,164.0,97.91,82.8
2016,12,12,15,0,103.0,115.0,1.3,10.0,144.0,87.62,73.6
2016,12,12,15,15,94.0,99.0,1.3,9.5,122.5,76.4,63.57
2016,12,12,15,30,85.0,83.0,1.3,9.0,101.0,64.9,53.09
2016,12,12,15,45,72.0,65.5,1.3,9.0,78.5,52.1,41.17
2016,12,12,16,0,59.0,48.0,1.3,9.0,56.0,38.96,28.8
2016,12,12,16,15,29.5,32.5,1.35,8.5,36.5,27.5,17.14
2016,12,12,16,30,0.0,17.0,1.4,8.0,17.0,14.89,0.0
2016,12,12,16,45,0.0,8.5,1.45,8.0,8.5,7.73,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,1.45,7.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,1.5,7.0,7.0,6.37,0.0
2016,12,13,7,45,21.0,21.5,1.6,7.5,24.0,35.42,9.83
2016,12,13,8,0,42.0,36.0,1.7,8.0,41.0,75.14,56.19
2016,12,13,8,15,61.5,53.0,1.65,8.0,63.0,106.13,85.37
2016,12,13,8,30,81.0,70.0,1.6,8.0,85.0,136.23,112.55
2016,12,13,8,45,91.0,86.5,1.6,8.5,107.0,159.44,133.04
2016,12,13,9,0,101.0,103.0,1.6,9.0,129.0,182.06,152.5
2016,12,13,9,15,108.5,118.0,1.55,9.0,149.5,200.56,168.24
2016,12,13,9,30,116.0,133.0,1.5,9.0,170.0,218.45,183.14
2016,12,13,9,45,120.5,146.0,1.5,9.5,188.0,231.43,193.31
2016,12,13,10,0,125.0,159.0,1.5,10.0,206.0,243.77,202.74
2016,12,13,10,15,132.0,170.5,1.5,10.0,223.5,255.11,211.61
2016,12,13,10,30,139.0,182.0,1.5,10.0,241.0,265.61,219.67
2016,12,13,10,45,223.0,183.0,1.5,10.0,282.0,306.28,252.86
2016,12,13,11,0,307.0,184.0,1.5,10.0,323.0,350.72,287.91
2016,12,13,11,15,174.5,188.5,1.45,10.0,268.0,270.62,221.58
2016,12,13,11,30,42.0,193.0,1.4,10.0,213.0,198.46,161.95
2016,12,13,11,45,188.0,194.0,1.35,10.5,284.5,265.54,215.95
2016,12,13,12,0,334.0,195.0,1.3,11.0,356.0,321.43,257.71
2016,12,13,12,15,383.5,184.5,1.25,11.0,368.0,315.09,249.77
2016,12,13,12,30,433.0,174.0,1.2,11.0,380.0,306.9,239.95
2016,12,13,12,45,216.5,160.5,1.2,11.0,263.5,206.54,161.98
2016,12,13,13,0,0.0,147.0,1.2,11.0,147.0,127.54,102.78
2016,12,13,13,15,0.0,104.0,1.2,11.0,104.0,91.17,72.48
2016,12,13,13,30,0.0,61.0,1.2,11.0,61.0,53.9,40.87
2016,12,13,13,45,0.0,85.0,1.2,11.0,85.0,74.79,58.86
2016,12,13,14,0,0.0,109.0,1.2,11.0,109.0,93.68,74.98
2016,12,13,14,15,0.0,100.5,1.2,11.0,100.5,86.19,68.67
2016,12,13,14,30,0.0,92.0,1.2,11.0,92.0,78.97,65.61
2016,12,13,14,45,0.0,82.0,1.25,11.0,82.0,70.72,58.28
2016,12,13,15,0,0.0,72.0,1.3,11.0,72.0,62.38,50.8
2016,12,13,15,15,0.0,61.0,1.25,10.5,61.0,53.17,42.54
2016,12,13,15,30,0.0,50.0,1.2,10.0,50.0,43.87,34.06
2016,12,13,15,45,0.0,38.5,1.2,10.0,38.5,33.97,24.87
2016,12,13,16,0,0.0,27.0,1.2,10.0,27.0,23.79,15.37
2016,12,13,16,15,0.0,17.5,1.3,10.0,17.5,15.4,7.09
2016,12,13,16,30,0.0,8.0,1.4,10.0,8.0,7.02,0.0
2016,12,13,16,45,0.0,4.0,1.5,10.0,4.0,3.64,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,9.5,2.65,12.0,9.5,8.34,0.0
2016,12,14,8,0,0.0,19.0,2.8,12.0,19.0,16.72,7.78
2016,12,14,8,15,0.0,30.0,2.8,12.0,30.0,26.45,16.63
2016,12,14,8,30,0.0,41.0,2.8,12.0,41.0,36.19,25.29
2016,12,14,8,45,0.0,52.0,2.85,12.5,52.0,46.68,34.47
2016,12,14,9,0,0.0,63.0,2.9,13.0,63.0,57.07,43.44
2016,12,14,9,15,0.0,73.0,2.95,13.0,73.0,66.32,51.42
2016,12,14,9,30,0.0,83.0,3.0,13.0,83.0,75.51,59.28
2016,12,14,9,45,0.0,91.5,3.05,13.0,91.5,83.15,65.73
2016,12,14,10,0,0.0,100.0,3.1,13.0,100.0,90.77,72.11
2016,12,14,10,15,0.0,101.0,3.1,13.0,101.0,91.06,72.25
2016,12,14,10,30,0.0,102.0,3.1,13.0,102.0,91.53,72.55
2016,12,14,10,45,0.0,122.5,3.1,13.0,122.5,110.49,88.44
2016,12,14,11,0,0.0,143.0,3.1,13.0,143.0,129.22,104.02
2016,12,14,11,15,10.5,161.5,3.1,13.0,166.5,151.01,122.14
2016,12,14,11,30,21.0,180.0,3.1,13.0,190.0,171.84,139.28
2016,12,14,11,45,18.0,178.5,3.1,13.0,187.0,167.34,135.35
2016,12,14,12,0,15.0,177.0,3.1,13.0,184.0,163.08,131.74
2016,12,14,12,15,7.5,150.5,3.05,13.0,154.0,135.53,108.87
2016,12,14,12,30,0.0,124.0,3.0,13.0,124.0,109.16,86.98
2016,12,14,12,45,3.5,142.5,2.95,13.0,144.0,125.58,100.72
2016,12,14,13,0,7.0,161.0,2.9,13.0,164.0,140.95,113.44
2016,12,14,13,15,3.5,146.5,2.9,13.0,148.0,127.02,101.98
2016,12,14,13,30,0.0,132.0,2.9,13.0,132.0,113.63,91.02
2016,12,14,13,45,0.0,122.0,2.9,13.0,122.0,104.78,83.71
2016,12,14,14,0,0.0,112.0,2.9,13.0,112.0,96.03,76.43
2016,12,14,14,15,0.0,103.0,2.9,13.0,103.0,88.11,69.84
2016,12,14,14,30,0.0,94.0,2.9,13.0,94.0,80.49,66.49
2016,12,14,14,45,0.0,84.0,2.9,13.0,84.0,72.26,59.21
2016,12,14,15,0,0.0,74.0,2.9,13.0,74.0,63.93,51.78
2016,12,14,15,15,0.0,62.5,2.9,13.0,62.5,54.35,43.14
2016,12,14,15,30,0.0,51.0,2.9,13.0,51.0,44.68,34.32
2016,12,14,15,45,0.0,40.0,2.9,13.0,40.0,35.3,25.69
2016,12,14,16,0,0.0,29.0,2.9,13.0,29.0,25.56,16.67
2016,12,14,16,15,0.0,18.5,2.85,12.5,18.5,16.28,7.72
2016,12,14,16,30,0.0,8.0,2.8,12.0,8.0,7.02,0.0
2016,12,14,16,45,0.0,4.0,2.8,12.0,4.0,3.64,0.0
2016,12,14,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,4.7,13.0,2.0,1.75,0.0
2016,12,15,8,0,0.0,4.0,4.6,13.0,4.0,3.5,0.0
2016,12,15,8,15,0.0,6.0,4.35,13.0,6.0,5.26,0.0
2016,12,15,8,30,0.0,8.0,4.1,13.0,8.0,7.02,0.33
2016,12,15,8,45,0.0,10.5,3.9,13.0,10.5,9.22,2.27
2016,12,15,9,0,0.0,13.0,3.7,13.0,13.0,11.42,4.21
2016,12,15,9,15,0.0,15.0,3.6,13.0,15.0,13.18,5.75
2016,12,15,9,30,0.0,17.0,3.5,13.0,17.0,14.95,7.28
2016,12,15,9,45,0.0,19.0,3.45,13.0,19.0,16.72,8.8
2016,12,15,10,0,0.0,21.0,3.4,13.0,21.0,18.48,10.31
2016,12,15,10,15,0.0,31.5,3.3,13.0,31.5,27.76,18.28
2016,12,15,10,30,0.0,42.0,3.2,13.0,42.0,37.05,26.22
2016,12,15,10,45,0.0,39.5,3.1,13.0,39.5,34.84,24.29
2016,12,15,11,0,0.0,37.0,3.0,13.0,37.0,32.63,22.37
2016,12,15,11,15,0.0,48.5,2.95,13.0,48.5,42.82,31.05
2016,12,15,11,30,0.0,60.0,2.9,13.0,60.0,53.02,39.71
2016,12,15,11,45,0.0,61.0,2.85,13.0,61.0,53.91,40.44
2016,12,15,12,0,0.0,62.0,2.8,13.0,62.0,54.8,41.18
2016,12,15,12,15,0.0,41.5,2.8,13.0,41.5,36.63,25.71
2016,12,15,12,30,0.0,21.0,2.8,13.0,21.0,18.51,10.23
2016,12,15,12,45,0.0,37.0,2.8,13.0,37.0,32.64,22.34
2016,12,15,13,0,0.0,53.0,2.8,13.0,53.0,46.81,34.45
2016,12,15,13,15,0.0,51.5,2.75,13.0,51.5,45.47,33.34
2016,12,15,13,30,0.0,50.0,2.7,13.0,50.0,44.14,32.24
2016,12,15,13,45,0.0,47.0,2.7,13.0,47.0,41.47,30.01
2016,12,15,14,0,0.0,44.0,2.7,13.0,44.0,38.81,27.77
2016,12,15,14,15,0.0,41.0,2.6,13.0,41.0,36.15,25.53
2016,12,15,14,30,0.0,38.0,2.5,13.0,38.0,33.49,24.55
2016,12,15,14,45,0.0,34.0,2.45,13.0,34.0,29.95,21.38
2016,12,15,15,0,0.0,30.0,2.4,13.0,30.0,26.41,18.19
2016,12,15,15,15,0.0,25.5,2.25,12.5,25.5,22.44,14.61
2016,12,15,15,30,0.0,21.0,2.1,12.0,21.0,18.46,10.99
2016,12,15,15,45,0.0,16.0,2.0,12.0,16.0,14.06,6.91
2016,12,15,16,0,0.0,11.0,1.9,12.0,11.0,9.65,2.83
2016,12,15,16,15,0.0,7.0,1.8,12.0,7.0,6.14,0.0
2016,12,15,16,30,0.0,3.0,1.7,12.0,3.0,2.63,0.0
2016,12,15,16,45,0.0,1.5,1.6,12.0,1.5,1.36,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,7,45,215.0,15.5,4.0,6.5,36.5,154.76,31.03
2016,12,16,8,0,430.0,31.0,4.1,7.0,73.0,305.42,240.21
2016,12,16,8,15,517.5,37.5,4.2,7.0,113.0,367.27,305.77
2016,12,16,8,30,605.0,44.0,4.3,7.0,153.0,424.54,359.13
2016,12,16,8,45,658.0,49.0,4.45,7.5,193.0,466.55,396.85
2016,12,16,9,0,711.0,54.0,4.6,8.0,233.0,506.81,431.48
2016,12,16,9,15,745.5,57.5,4.6,8.0,270.0,532.17,453.0
2016,12,16,9,30,780.0,61.0,4.6,8.0,307.0,554.87,471.44
2016,12,16,9,45,806.5,62.5,4.7,8.5,340.0,567.55,480.5
2016,12,16,10,0,833.0,64.0,4.8,9.0,373.0,577.08,486.53
2016,12,16,10,15,849.0,66.0,4.8,9.0,400.0,577.77,485.61
2016,12,16,10,30,865.0,68.0,4.8,9.0,427.0,575.17,481.75
2016,12,16,10,45,875.0,69.5,4.8,9.5,447.0,565.33,470.92
2016,12,16,11,0,885.0,71.0,4.8,10.0,467.0,552.24,457.23
2016,12,16,11,15,892.0,71.5,4.75,10.0,480.5,531.64,437.98
2016,12,16,11,30,899.0,72.0,4.7,10.0,494.0,510.25,417.63
2016,12,16,11,45,902.5,72.0,4.7,10.0,500.0,483.78,392.85
2016,12,16,12,0,906.0,72.0,4.7,10.0,506.0,454.6,365.28
2016,12,16,12,15,905.5,72.0,4.7,10.0,504.0,421.27,333.75
2016,12,16,12,30,905.0,72.0,4.7,10.0,502.0,385.69,299.73
2016,12,16,12,45,900.5,71.5,4.75,10.0,492.5,346.33,262.16
2016,12,16,13,0,896.0,71.0,4.8,10.0,483.0,305.35,222.89
2016,12,16,13,15,887.5,70.0,4.8,10.0,466.0,261.63,181.62
2016,12,16,13,30,879.0,69.0,4.8,10.0,449.0,213.08,137.47
2016,12,16,13,45,866.0,67.5,4.85,10.0,425.0,166.3,97.91
2016,12,16,14,0,853.0,66.0,4.9,10.0,401.0,119.55,64.3
2016,12,16,14,15,833.5,64.0,4.85,10.0,371.0,72.46,41.46
2016,12,16,14,30,814.0,62.0,4.8,10.0,341.0,49.14,39.02
2016,12,16,14,45,787.0,59.0,4.8,10.0,305.5,47.38,37.46
2016,12,16,15,0,760.0,56.0,4.8,10.0,270.0,45.66,35.89
2016,12,16,15,15,717.5,52.0,4.65,9.5,231.0,43.04,33.52
2016,12,16,15,30,675.0,48.0,4.5,9.0,192.0,40.46,31.08
2016,12,16,15,45,610.0,42.0,4.4,8.5,151.0,35.97,26.8
2016,12,16,16,0,545.0,36.0,4.3,8.0,110.0,31.48,22.33
2016,12,16,16,15,427.0,27.5,4.2,7.5,73.0,24.35,14.81
2016,12,16,16,30,309.0,19.0,4.1,7.0,36.0,17.1,0.0
2016,12,16,16,45,154.5,9.5,4.05,7.0,18.0,8.64,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,246.0,14.0,1.85,3.5,38.0,165.06,20.84
2016,12,17,8,0,492.0,28.0,1.8,4.0,76.0,327.73,257.18
2016,12,17,8,15,576.0,34.5,1.85,4.5,117.0,390.13,323.69
2016,12,17,8,30,660.0,41.0,1.9,5.0,158.0,452.75,379.95
2016,12,17,8,45,710.5,45.5,1.95,5.5,199.0,493.08,415.42
2016,12,17,9,0,761.0,50.0,2.0,6.0,240.0,531.58,447.63
2016,12,17,9,15,793.5,53.0,2.0,6.0,277.5,555.31,467.21
2016,12,17,9,30,826.0,56.0,2.0,6.0,315.0,576.3,483.7
2016,12,17,9,45,846.0,58.5,2.0,6.5,348.0,586.22,489.88
2016,12,17,10,0,866.0,61.0,2.0,7.0,381.0,592.97,493.12
2016,12,17,10,15,880.5,63.0,2.0,7.5,408.0,589.02,487.75
2016,12,17,10,30,895.0,65.0,2.0,8.0,435.0,585.71,482.54
2016,12,17,10,45,903.5,66.5,2.0,8.5,455.5,575.16,471.44
2016,12,17,11,0,912.0,68.0,2.0,9.0,476.0,561.4,457.6
2016,12,17,11,15,918.0,68.5,2.0,9.0,489.0,542.08,439.96
2016,12,17,11,30,924.0,69.0,2.0,9.0,502.0,519.7,419.52
2016,12,17,11,45,925.0,69.5,2.0,9.0,507.5,492.06,394.46
2016,12,17,12,0,926.0,70.0,2.0,9.0,513.0,461.76,366.7
2016,12,17,12,15,925.0,70.0,2.0,9.0,511.0,427.67,335.27
2016,12,17,12,30,924.0,70.0,2.0,9.0,509.0,391.33,301.32
2016,12,17,12,45,915.0,71.0,2.0,9.0,498.5,351.32,263.93
2016,12,17,13,0,906.0,72.0,2.0,9.0,488.0,309.95,225.03
2016,12,17,13,15,897.5,71.0,1.95,9.0,471.0,265.82,183.9
2016,12,17,13,30,889.0,70.0,1.9,9.0,454.0,216.91,139.84
2016,12,17,13,45,874.5,68.5,1.85,9.0,429.5,169.47,100.01
2016,12,17,14,0,860.0,67.0,1.8,9.0,405.0,122.2,66.04
2016,12,17,14,15,840.0,65.0,1.75,9.0,375.0,74.74,42.73
2016,12,17,14,30,820.0,63.0,1.7,9.0,345.0,49.98,39.96
2016,12,17,14,45,790.5,60.5,1.65,9.0,309.0,48.64,38.8
2016,12,17,15,0,761.0,58.0,1.6,9.0,273.0,47.37,37.64
2016,12,17,15,15,718.0,53.5,1.6,8.5,233.5,44.35,34.89
2016,12,17,15,30,675.0,49.0,1.6,8.0,194.0,41.35,32.07
2016,12,17,15,45,605.5,43.5,1.6,7.5,153.0,37.35,28.21
2016,12,17,16,0,536.0,38.0,1.6,7.0,112.0,30.55,21.66
2016,12,17,16,15,416.5,29.0,1.65,6.5,74.0,23.62,14.38
2016,12,17,16,30,297.0,20.0,1.7,6.0,36.0,16.55,0.0
2016,12,17,16,45,148.5,10.0,1.75,6.0,18.0,9.1,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,13.5,2.85,2.5,37.0,166.16,6.76
2016,12,18,8,0,501.0,27.0,2.9,3.0,74.0,331.51,260.65
2016,12,18,8,15,586.5,33.0,2.95,3.5,115.5,394.15,329.76
2016,12,18,8,30,672.0,39.0,3.0,4.0,157.0,457.1,387.37
2016,12,18,8,45,723.0,43.0,3.1,4.5,198.0,497.16,423.47
2016,12,18,9,0,774.0,47.0,3.2,5.0,239.0,535.44,456.29
2016,12,18,9,15,807.0,50.0,3.15,5.0,277.5,559.55,476.53
2016,12,18,9,30,840.0,53.0,3.1,5.0,316.0,576.57,490.19
2016,12,18,9,45,858.5,56.0,3.1,5.5,349.5,586.44,496.51
2016,12,18,10,0,877.0,59.0,3.1,6.0,383.0,593.22,499.86
2016,12,18,10,15,892.5,61.0,3.0,6.5,410.5,593.8,497.57
2016,12,18,10,30,908.0,63.0,2.9,7.0,438.0,591.05,492.33
2016,12,18,10,45,918.5,64.0,2.85,7.5,459.0,580.98,481.25
2016,12,18,11,0,929.0,65.0,2.8,8.0,480.0,567.6,467.31
2016,12,18,11,15,935.0,65.5,2.75,8.0,493.0,548.07,449.05
2016,12,18,11,30,941.0,66.0,2.7,8.0,506.0,525.42,427.93
2016,12,18,11,45,943.0,66.5,2.7,8.5,512.0,497.9,401.87
2016,12,18,12,0,945.0,67.0,2.7,9.0,518.0,467.62,373.09
2016,12,18,12,15,944.0,66.5,2.7,9.0,516.0,432.56,340.57
2016,12,18,12,30,943.0,66.0,2.7,9.0,514.0,395.21,305.48
2016,12,18,12,45,938.5,65.5,2.7,9.0,504.0,354.64,267.17
2016,12,18,13,0,934.0,65.0,2.7,9.0,494.0,312.38,227.02
2016,12,18,13,15,926.0,64.5,2.7,9.0,477.0,267.81,185.14
2016,12,18,13,30,918.0,64.0,2.7,9.0,460.0,222.21,143.46
2016,12,18,13,45,905.5,62.5,2.7,9.0,436.0,174.37,102.92
2016,12,18,14,0,893.0,61.0,2.7,9.0,412.0,126.37,68.11
2016,12,18,14,15,874.5,59.0,2.6,9.0,381.5,77.82,43.97
2016,12,18,14,30,856.0,57.0,2.5,9.0,351.0,50.63,40.54
2016,12,18,14,45,829.0,54.5,2.45,9.0,315.5,43.85,34.43
2016,12,18,15,0,802.0,52.0,2.4,9.0,280.0,42.42,33.13
2016,12,18,15,15,762.0,48.5,2.3,8.5,240.0,40.12,31.04
2016,12,18,15,30,722.0,45.0,2.2,8.0,200.0,37.86,28.89
2016,12,18,15,45,658.0,40.0,2.1,7.5,158.5,34.19,25.35
2016,12,18,16,0,594.0,35.0,2.0,7.0,117.0,30.54,21.67
2016,12,18,16,15,479.0,27.0,2.0,6.5,78.0,23.86,14.64
2016,12,18,16,30,364.0,19.0,2.0,6.0,39.0,17.07,0.0
2016,12,18,16,45,182.0,9.5,2.0,6.0,19.5,8.64,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,219.0,14.0,1.95,3.5,34.5,152.67,0.0
2016,12,19,8,0,438.0,28.0,1.9,4.0,69.0,297.21,230.78
2016,12,19,8,15,524.0,34.5,1.9,4.5,108.0,360.07,298.94
2016,12,19,8,30,610.0,41.0,1.9,5.0,147.0,423.24,355.83
2016,12,19,8,45,661.5,45.5,1.9,5.5,186.5,463.79,391.52
2016,12,19,9,0,713.0,50.0,1.9,6.0,226.0,502.69,424.09
2016,12,19,9,15,746.5,53.5,1.85,6.0,263.0,527.6,444.53
2016,12,19,9,30,780.0,57.0,1.8,6.0,300.0,549.94,461.96
2016,12,19,9,45,793.0,61.5,1.8,6.5,331.0,558.38,467.01
2016,12,19,10,0,806.0,66.0,1.8,7.0,362.0,563.82,469.31
2016,12,19,10,15,822.5,68.0,1.8,7.5,388.5,565.34,468.27
2016,12,19,10,30,839.0,70.0,1.8,8.0,415.0,563.64,464.43
2016,12,19,10,45,849.0,71.0,1.85,8.5,435.0,553.94,454.39
2016,12,19,11,0,859.0,72.0,1.9,9.0,455.0,541.09,441.66
2016,12,19,11,15,865.5,73.0,1.85,9.0,468.5,523.31,425.11
2016,12,19,11,30,872.0,74.0,1.8,9.0,482.0,502.54,405.86
2016,12,19,11,45,873.0,75.0,1.8,9.5,487.5,476.34,381.43
2016,12,19,12,0,874.0,76.0,1.8,10.0,493.0,447.59,354.52
2016,12,19,12,15,873.0,75.5,1.8,10.0,491.0,414.17,324.01
2016,12,19,12,30,872.0,75.0,1.8,10.0,489.0,378.63,291.13
2016,12,19,12,45,867.5,74.5,1.8,10.5,480.0,340.04,254.75
2016,12,19,13,0,863.0,74.0,1.8,11.0,471.0,299.93,216.82
2016,12,19,13,15,854.0,73.0,1.75,11.0,454.0,257.01,177.18
2016,12,19,13,30,845.0,72.0,1.7,11.0,437.0,213.34,137.85
2016,12,19,13,45,830.5,70.5,1.65,11.0,413.5,167.99,99.85
2016,12,19,14,0,816.0,69.0,1.6,11.0,390.0,122.85,67.21
2016,12,19,14,15,795.5,67.0,1.5,10.5,360.5,77.53,44.33
2016,12,19,14,30,775.0,65.0,1.4,10.0,331.0,51.29,40.99
2016,12,19,14,45,745.5,62.0,1.3,10.0,296.5,49.59,39.51
2016,12,19,15,0,716.0,59.0,1.2,10.0,262.0,47.95,38.02
2016,12,19,15,15,672.5,54.5,1.2,9.5,224.0,44.97,35.33
2016,12,19,15,30,629.0,50.0,1.2,9.0,186.0,42.01,32.56
2016,12,19,15,45,558.5,44.5,1.3,9.0,146.5,34.83,25.79
2016,12,19,16,0,488.0,39.0,1.4,9.0,107.0,31.23,22.12
2016,12,19,16,15,373.5,30.0,1.4,8.5,71.0,24.37,15.02
2016,12,19,16,30,259.0,21.0,1.4,8.0,35.0,17.37,0.7
2016,12,19,16,45,129.5,10.5,1.4,8.0,17.5,9.55,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
