Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,188.5,14.0,2.2,5.5,31.0,136.16,0.0
2016,12,20,8,0,377.0,28.0,2.2,6.0,62.0,272.36,208.79
2016,12,20,8,15,465.5,35.0,2.15,6.5,99.5,333.95,275.7
2016,12,20,8,30,554.0,42.0,2.1,7.0,137.0,397.28,332.51
2016,12,20,8,45,609.5,46.5,2.05,8.0,175.5,434.3,364.68
2016,12,20,9,0,665.0,51.0,2.0,9.0,214.0,475.31,398.1
2016,12,20,9,15,700.5,54.0,1.95,9.0,250.0,500.75,418.97
2016,12,20,9,30,736.0,57.0,1.9,9.0,286.0,523.76,437.0
2016,12,20,9,45,765.5,58.0,1.85,9.5,318.5,538.09,446.68
2016,12,20,10,0,795.0,59.0,1.8,10.0,351.0,549.46,453.52
2016,12,20,10,15,811.5,61.0,1.75,10.5,377.0,551.28,452.47
2016,12,20,10,30,828.0,63.0,1.7,11.0,403.0,549.95,448.75
2016,12,20,10,45,838.5,64.0,1.65,11.5,423.0,538.17,436.81
2016,12,20,11,0,849.0,65.0,1.6,12.0,443.0,526.56,424.74
2016,12,20,11,15,856.0,65.5,1.5,12.0,456.5,509.54,408.76
2016,12,20,11,30,863.0,66.0,1.4,12.0,470.0,489.6,390.18
2016,12,20,11,45,865.0,67.0,1.35,12.5,475.5,465.01,367.17
2016,12,20,12,0,867.0,68.0,1.3,13.0,481.0,437.84,341.74
2016,12,20,12,15,867.0,68.0,1.25,13.0,480.0,406.45,313.15
2016,12,20,12,30,867.0,68.0,1.2,13.0,479.0,372.86,282.23
2016,12,20,12,45,719.0,101.0,1.2,13.0,437.5,316.99,236.84
2016,12,20,13,0,571.0,134.0,1.2,13.0,396.0,272.67,201.84
2016,12,20,13,15,698.5,102.0,1.2,13.0,412.0,245.18,171.79
2016,12,20,13,30,826.0,70.0,1.2,13.0,428.0,209.52,134.29
2016,12,20,13,45,813.0,68.5,1.25,13.0,405.5,165.31,97.47
2016,12,20,14,0,800.0,67.0,1.3,13.0,383.0,121.19,65.6
2016,12,20,14,15,781.0,65.0,1.25,12.5,354.5,76.74,42.89
2016,12,20,14,30,762.0,63.0,1.2,12.0,326.0,49.54,39.08
2016,12,20,14,45,735.0,60.0,1.15,12.0,292.5,47.82,37.59
2016,12,20,15,0,708.0,57.0,1.1,12.0,259.0,46.14,36.08
2016,12,20,15,15,666.0,53.0,1.05,11.5,221.5,43.56,33.78
2016,12,20,15,30,624.0,49.0,1.0,11.0,184.0,41.03,31.42
2016,12,20,15,45,561.0,43.0,1.0,11.0,145.5,33.52,24.42
2016,12,20,16,0,498.0,37.0,1.0,11.0,107.0,29.44,20.38
2016,12,20,16,15,387.0,28.5,1.05,10.5,71.5,22.98,13.78
2016,12,20,16,30,276.0,20.0,1.1,10.0,36.0,16.4,1.08
2016,12,20,16,45,138.0,10.0,1.15,10.0,18.0,9.1,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,200.0,13.0,2.25,7.5,31.5,140.1,0.0
2016,12,21,8,0,400.0,26.0,2.3,8.0,63.0,274.75,207.98
2016,12,21,8,15,488.5,33.0,2.35,8.5,101.0,338.25,277.39
2016,12,21,8,30,577.0,40.0,2.4,9.0,139.0,402.82,335.24
2016,12,21,8,45,632.5,44.5,2.5,9.5,178.0,445.42,372.76
2016,12,21,9,0,688.0,49.0,2.6,10.0,217.0,486.6,407.44
2016,12,21,9,15,724.0,52.0,2.65,10.0,253.5,512.46,429.1
2016,12,21,9,30,760.0,55.0,2.7,10.0,290.0,535.86,447.92
2016,12,21,9,45,786.0,57.0,2.8,10.5,323.0,549.33,457.49
2016,12,21,10,0,812.0,59.0,2.9,11.0,356.0,559.81,464.21
2016,12,21,10,15,829.5,60.5,2.75,11.5,383.0,561.57,462.89
2016,12,21,10,30,847.0,62.0,2.6,12.0,410.0,556.87,456.32
2016,12,21,10,45,860.0,63.0,2.5,12.5,431.0,549.5,447.52
2016,12,21,11,0,873.0,64.0,2.4,13.0,452.0,538.91,435.97
2016,12,21,11,15,880.5,64.5,2.35,13.0,466.0,521.73,419.99
2016,12,21,11,30,888.0,65.0,2.3,13.0,480.0,501.52,401.3
2016,12,21,11,45,892.5,65.0,2.3,13.0,486.5,476.43,378.52
2016,12,21,12,0,897.0,65.0,2.3,13.0,493.0,448.6,353.0
2016,12,21,12,15,897.5,65.0,2.3,13.0,492.5,416.52,323.55
2016,12,21,12,30,898.0,65.0,2.3,13.0,492.0,382.14,291.58
2016,12,21,12,45,889.5,66.5,2.3,13.5,483.0,344.15,255.81
2016,12,21,13,0,881.0,68.0,2.3,14.0,474.0,304.76,218.66
2016,12,21,13,15,874.0,67.0,2.25,14.0,458.0,262.35,179.5
2016,12,21,13,30,867.0,66.0,2.2,14.0,442.0,218.92,140.38
2016,12,21,13,45,854.0,65.0,2.2,14.0,419.0,169.38,98.9
2016,12,21,14,0,841.0,64.0,2.2,14.0,396.0,123.78,65.71
2016,12,21,14,15,823.0,62.0,2.1,13.5,367.0,77.39,41.61
2016,12,21,14,30,805.0,60.0,2.0,13.0,338.0,47.34,36.95
2016,12,21,14,45,777.0,57.5,1.95,13.0,304.0,45.94,35.75
2016,12,21,15,0,749.0,55.0,1.9,13.0,270.0,44.6,34.54
2016,12,21,15,15,708.5,51.0,1.75,12.5,231.5,41.96,32.18
2016,12,21,15,30,668.0,47.0,1.6,12.0,193.0,39.34,29.76
2016,12,21,15,45,604.0,42.0,1.5,11.5,153.0,35.75,26.35
2016,12,21,16,0,540.0,37.0,1.4,11.0,113.0,32.2,22.82
2016,12,21,16,15,428.0,28.5,1.4,10.5,76.0,25.11,15.64
2016,12,21,16,30,316.0,20.0,1.4,10.0,39.0,16.4,1.84
2016,12,21,16,45,158.0,10.0,1.45,10.0,19.5,9.1,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,13.5,1.4,6.5,32.0,143.17,0.0
2016,12,22,8,0,410.0,27.0,1.3,7.0,64.0,288.98,216.86
2016,12,22,8,15,501.0,34.5,1.2,7.5,103.0,346.38,282.43
2016,12,22,8,30,592.0,42.0,1.1,8.0,142.0,413.31,341.04
2016,12,22,8,45,645.5,47.0,1.05,8.5,182.0,455.77,377.16
2016,12,22,9,0,699.0,52.0,1.0,9.0,222.0,496.62,410.12
2016,12,22,9,15,735.0,55.5,0.9,9.5,259.5,523.3,430.04
2016,12,22,9,30,771.0,59.0,0.8,10.0,297.0,547.41,446.83
2016,12,22,9,45,795.5,61.5,0.75,10.5,330.0,560.66,454.89
2016,12,22,10,0,820.0,64.0,0.7,11.0,363.0,570.85,460.17
2016,12,22,10,15,837.0,65.5,0.8,11.0,390.0,572.28,460.82
2016,12,22,10,30,854.0,67.0,0.9,11.0,417.0,570.45,458.75
2016,12,22,10,45,865.5,68.5,1.0,11.5,438.0,562.24,450.7
2016,12,22,11,0,877.0,70.0,1.1,12.0,459.0,550.76,439.87
2016,12,22,11,15,884.0,70.5,1.15,12.0,473.0,530.84,422.78
2016,12,22,11,30,891.0,71.0,1.2,12.0,487.0,510.25,404.69
2016,12,22,11,45,894.5,71.5,1.25,12.5,493.5,485.07,381.84
2016,12,22,12,0,898.0,72.0,1.3,13.0,500.0,457.17,356.34
2016,12,22,12,15,897.0,72.0,1.3,13.0,499.0,424.38,326.91
2016,12,22,12,30,896.0,72.0,1.3,13.0,498.0,389.39,295.07
2016,12,22,12,45,893.5,71.0,1.3,13.0,489.0,350.94,259.86
2016,12,22,13,0,891.0,70.0,1.3,13.0,480.0,310.73,222.71
2016,12,22,13,15,882.5,69.0,1.2,13.0,463.5,267.53,183.13
2016,12,22,13,30,874.0,68.0,1.1,13.0,447.0,223.43,143.64
2016,12,22,13,45,860.5,66.5,1.05,13.0,424.0,173.12,101.63
2016,12,22,14,0,847.0,65.0,1.0,13.0,401.0,126.73,67.71
2016,12,22,14,15,827.0,63.0,0.95,12.5,371.0,79.94,43.03
2016,12,22,14,30,807.0,61.0,0.9,12.0,341.0,48.13,37.82
2016,12,22,14,45,777.0,58.5,0.85,12.0,306.0,46.74,36.64
2016,12,22,15,0,747.0,56.0,0.8,12.0,271.0,45.4,35.44
2016,12,22,15,15,705.0,52.5,0.85,11.5,232.5,43.21,33.48
2016,12,22,15,30,663.0,49.0,0.9,11.0,194.0,41.08,31.49
2016,12,22,15,45,599.0,43.0,1.0,10.5,154.0,36.62,27.28
2016,12,22,16,0,535.0,37.0,1.1,10.0,114.0,32.13,22.89
2016,12,22,16,15,424.5,29.0,1.15,9.5,77.0,23.4,14.34
2016,12,22,16,30,314.0,21.0,1.2,9.0,40.0,17.27,3.04
2016,12,22,16,45,157.0,10.5,1.25,9.0,20.0,9.55,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,149.0,15.0,4.05,8.0,28.0,115.7,0.0
2016,12,23,8,0,298.0,30.0,4.0,8.0,56.0,231.01,172.77
2016,12,23,8,15,392.0,38.5,3.8,8.0,92.5,296.61,244.45
2016,12,23,8,30,486.0,47.0,3.6,8.0,129.0,364.16,305.84
2016,12,23,8,45,542.0,53.5,3.45,8.0,167.0,407.87,345.15
2016,12,23,9,0,598.0,60.0,3.3,8.0,205.0,450.6,382.04
2016,12,23,9,15,299.0,66.5,3.15,8.0,139.0,273.37,233.38
2016,12,23,9,30,0.0,73.0,3.0,8.0,73.0,65.66,51.72
2016,12,23,9,45,0.0,81.5,2.9,8.5,81.5,73.42,58.48
2016,12,23,10,0,0.0,90.0,2.8,9.0,90.0,81.14,64.97
2016,12,23,10,15,11.5,123.5,2.85,9.0,128.5,120.2,98.59
2016,12,23,10,30,23.0,157.0,2.9,9.0,167.0,158.9,131.4
2016,12,23,10,45,412.0,119.0,2.95,9.5,302.0,363.05,304.18
2016,12,23,11,0,801.0,81.0,3.0,10.0,437.0,523.11,431.09
2016,12,23,11,15,809.5,82.5,3.35,10.0,451.0,508.38,416.9
2016,12,23,11,30,818.0,84.0,3.7,10.0,465.0,490.7,400.78
2016,12,23,11,45,409.0,57.5,4.05,10.0,248.0,250.02,205.21
2016,12,23,12,0,0.0,31.0,4.4,10.0,31.0,27.34,17.97
2016,12,23,12,15,40.5,119.5,4.55,10.0,139.0,122.88,99.39
2016,12,23,12,30,81.0,208.0,4.7,10.0,247.0,211.2,172.59
2016,12,23,12,45,40.5,178.0,4.9,10.0,197.5,167.6,136.49
2016,12,23,13,0,0.0,148.0,5.1,10.0,148.0,128.61,104.69
2016,12,23,13,15,6.0,153.0,5.1,10.0,156.0,133.19,108.47
2016,12,23,13,30,12.0,158.0,5.1,10.0,164.0,136.81,111.35
2016,12,23,13,45,385.5,120.5,5.1,10.0,274.5,147.78,103.8
2016,12,23,14,0,759.0,83.0,5.1,10.0,385.0,130.84,75.75
2016,12,23,14,15,738.0,80.5,4.95,9.5,356.5,87.2,51.35
2016,12,23,14,30,717.0,78.0,4.8,9.0,328.0,56.15,45.53
2016,12,23,14,45,681.5,75.0,4.7,9.0,293.5,54.86,44.4
2016,12,23,15,0,646.0,72.0,4.6,9.0,259.0,53.66,43.32
2016,12,23,15,15,599.5,67.0,4.35,8.5,222.0,50.86,40.79
2016,12,23,15,30,553.0,62.0,4.1,8.0,185.0,48.1,38.2
2016,12,23,15,45,485.5,54.5,3.95,8.0,146.5,43.1,33.38
2016,12,23,16,0,418.0,47.0,3.8,8.0,108.0,38.08,28.36
2016,12,23,16,15,304.0,36.5,3.7,8.0,72.5,30.06,20.19
2016,12,23,16,30,190.0,26.0,3.6,8.0,37.0,20.53,5.54
2016,12,23,16,45,95.0,13.0,3.5,8.0,18.5,11.82,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,210.0,13.0,2.7,5.5,31.0,144.35,0.0
2016,12,24,8,0,420.0,26.0,2.7,6.0,62.0,284.94,213.29
2016,12,24,8,15,511.5,32.5,2.75,6.0,101.0,350.34,289.46
2016,12,24,8,30,603.0,39.0,2.8,6.0,140.0,416.58,350.47
2016,12,24,8,45,659.5,43.5,2.85,6.5,180.5,460.23,389.45
2016,12,24,9,0,716.0,48.0,2.9,7.0,221.0,502.43,425.4
2016,12,24,9,15,751.0,51.0,2.9,7.0,258.0,528.08,447.09
2016,12,24,9,30,786.0,54.0,2.9,7.0,295.0,551.21,465.79
2016,12,24,9,45,809.5,56.0,2.95,7.5,328.0,563.43,474.31
2016,12,24,10,0,833.0,58.0,3.0,8.0,361.0,572.63,479.93
2016,12,24,10,15,849.5,59.5,3.0,8.0,388.5,570.24,476.75
2016,12,24,10,30,866.0,61.0,3.0,8.0,416.0,568.7,473.88
2016,12,24,10,45,876.5,62.5,3.05,8.5,437.0,560.54,464.76
2016,12,24,11,0,887.0,64.0,3.1,9.0,458.0,549.18,452.84
2016,12,24,11,15,894.0,64.5,3.1,9.0,472.0,531.71,436.47
2016,12,24,11,30,901.0,65.0,3.1,9.0,486.0,511.19,417.3
2016,12,24,11,45,904.5,65.5,3.1,9.0,492.5,486.06,393.97
2016,12,24,12,0,908.0,66.0,3.1,9.0,499.0,458.16,367.86
2016,12,24,12,15,908.0,66.0,3.1,9.0,498.5,425.72,337.5
2016,12,24,12,30,908.0,66.0,3.1,9.0,498.0,390.96,304.57
2016,12,24,12,45,898.5,67.5,3.1,9.0,488.5,352.4,268.11
2016,12,24,13,0,889.0,69.0,3.1,9.0,479.0,312.47,230.13
2016,12,24,13,15,881.5,68.0,3.05,9.0,463.5,269.7,189.72
2016,12,24,13,30,874.0,67.0,3.0,9.0,448.0,225.92,149.25
2016,12,24,13,45,864.0,65.5,3.0,9.0,426.0,180.55,109.87
2016,12,24,14,0,854.0,64.0,3.0,9.0,404.0,129.96,70.89
2016,12,24,14,15,836.0,62.0,2.9,9.0,375.0,82.91,44.43
2016,12,24,14,30,818.0,60.0,2.8,9.0,346.0,47.32,37.52
2016,12,24,14,45,794.0,57.0,2.75,9.0,312.0,45.52,35.94
2016,12,24,15,0,770.0,54.0,2.7,9.0,278.0,43.74,34.33
2016,12,24,15,15,730.5,50.5,2.6,8.5,239.5,41.49,32.3
2016,12,24,15,30,691.0,47.0,2.5,8.0,201.0,39.28,30.23
2016,12,24,15,45,631.5,42.0,2.4,7.5,160.5,35.68,26.77
2016,12,24,16,0,572.0,37.0,2.3,7.0,120.0,32.1,23.19
2016,12,24,16,15,462.5,29.5,2.3,6.5,82.0,25.99,16.91
2016,12,24,16,30,353.0,22.0,2.3,6.0,44.0,19.81,6.01
2016,12,24,16,45,176.5,11.0,2.35,6.0,22.0,10.01,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,208.5,12.5,2.2,3.5,30.5,139.89,0.0
2016,12,25,8,0,417.0,25.0,2.3,4.0,61.0,282.71,211.62
2016,12,25,8,15,508.5,32.0,2.35,4.0,100.0,348.21,289.1
2016,12,25,8,30,600.0,39.0,2.4,4.0,139.0,414.97,350.81
2016,12,25,8,45,653.0,44.0,2.45,4.5,179.0,457.2,388.77
2016,12,25,9,0,706.0,49.0,2.5,5.0,219.0,497.99,423.7
2016,12,25,9,15,741.0,52.0,2.5,5.5,256.0,523.72,444.74
2016,12,25,9,30,776.0,55.0,2.5,6.0,293.0,546.95,462.73
2016,12,25,9,45,789.5,60.0,2.55,6.5,324.5,556.91,469.35
2016,12,25,10,0,803.0,65.0,2.6,7.0,356.0,563.87,473.15
2016,12,25,10,15,819.5,67.0,2.6,7.0,383.5,566.04,473.53
2016,12,25,10,30,836.0,69.0,2.6,7.0,411.0,565.02,471.09
2016,12,25,10,45,524.5,130.5,2.65,7.5,349.0,438.52,365.82
2016,12,25,11,0,213.0,192.0,2.7,8.0,287.0,305.14,253.96
2016,12,25,11,15,138.5,195.5,2.75,8.0,258.0,262.05,217.72
2016,12,25,11,30,64.0,199.0,2.8,8.0,229.0,216.4,179.1
2016,12,25,11,45,97.5,206.5,2.85,8.0,253.0,234.33,193.76
2016,12,25,12,0,131.0,214.0,2.9,8.0,277.0,253.57,208.93
2016,12,25,12,15,224.0,205.0,2.9,8.0,312.5,274.05,224.02
2016,12,25,12,30,317.0,196.0,2.9,8.0,348.0,289.99,234.14
2016,12,25,12,45,197.0,198.0,2.9,8.5,292.0,235.51,189.61
2016,12,25,13,0,77.0,200.0,2.9,9.0,236.0,191.81,155.48
2016,12,25,13,15,83.0,194.5,2.9,9.0,232.0,182.6,147.25
2016,12,25,13,30,89.0,189.0,2.9,9.0,228.0,172.68,138.38
2016,12,25,13,45,260.5,163.0,2.95,9.0,269.0,166.2,125.12
2016,12,25,14,0,432.0,137.0,3.0,9.0,310.0,143.84,100.11
2016,12,25,14,15,417.0,130.5,2.95,9.0,287.5,112.57,80.46
2016,12,25,14,30,402.0,124.0,2.9,9.0,265.0,87.56,73.83
2016,12,25,14,45,390.0,112.5,2.85,9.0,238.5,80.46,67.53
2016,12,25,15,0,378.0,101.0,2.8,9.0,212.0,73.23,61.02
2016,12,25,15,15,357.0,89.0,2.75,8.5,182.5,65.42,54.0
2016,12,25,15,30,336.0,77.0,2.7,8.0,153.0,57.41,46.67
2016,12,25,15,45,303.0,64.0,2.65,7.5,122.0,48.39,38.26
2016,12,25,16,0,270.0,51.0,2.6,7.0,91.0,39.11,29.47
2016,12,25,16,15,209.5,37.0,2.7,6.5,62.0,28.71,19.34
2016,12,25,16,30,149.0,23.0,2.8,6.0,33.0,18.05,5.6
2016,12,25,16,45,74.5,11.5,2.95,6.0,16.5,10.46,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,206.0,13.0,2.8,2.5,30.5,141.82,0.0
2016,12,26,8,0,412.0,26.0,2.9,3.0,61.0,280.25,209.67
2016,12,26,8,15,504.5,33.0,2.95,3.5,100.0,346.92,289.09
2016,12,26,8,30,597.0,40.0,3.0,4.0,139.0,414.43,351.34
2016,12,26,8,45,651.0,45.0,3.05,4.5,179.0,457.42,390.21
2016,12,26,9,0,705.0,50.0,3.1,5.0,219.0,498.92,425.98
2016,12,26,9,15,741.0,53.5,3.1,5.5,257.0,525.98,448.29
2016,12,26,9,30,777.0,57.0,3.1,6.0,295.0,550.52,467.47
2016,12,26,9,45,799.0,60.0,3.1,6.5,328.0,563.27,476.3
2016,12,26,10,0,821.0,63.0,3.1,7.0,361.0,572.99,482.2
2016,12,26,10,15,838.0,65.0,3.05,7.0,388.5,575.42,482.61
2016,12,26,10,30,855.0,67.0,3.0,7.0,416.0,574.59,480.13
2016,12,26,10,45,867.5,67.5,3.0,7.5,437.5,566.21,470.72
2016,12,26,11,0,880.0,68.0,3.0,8.0,459.0,552.16,456.65
2016,12,26,11,15,886.5,69.0,2.95,8.0,473.0,535.21,440.58
2016,12,26,11,30,893.0,70.0,2.9,8.0,487.0,515.24,421.72
2016,12,26,11,45,896.5,70.0,2.85,8.5,494.0,489.86,397.42
2016,12,26,12,0,900.0,70.0,2.8,9.0,501.0,461.76,370.5
2016,12,26,12,15,899.5,70.0,2.7,9.0,500.0,429.43,340.25
2016,12,26,12,30,899.0,70.0,2.6,9.0,499.0,394.84,307.54
2016,12,26,12,45,894.5,69.5,2.55,9.0,490.5,356.36,271.24
2016,12,26,13,0,890.0,69.0,2.5,9.0,482.0,316.24,233.13
2016,12,26,13,15,882.5,68.5,2.45,9.0,466.5,273.92,193.21
2016,12,26,13,30,875.0,68.0,2.4,9.0,451.0,230.56,153.11
2016,12,26,13,45,862.0,66.5,2.35,9.5,428.0,180.37,109.42
2016,12,26,14,0,849.0,65.0,2.3,10.0,405.0,133.97,73.58
2016,12,26,14,15,831.0,63.0,2.15,9.5,376.0,87.11,46.45
2016,12,26,14,30,813.0,61.0,2.0,9.0,347.0,48.01,38.15
2016,12,26,14,45,787.0,58.0,1.95,9.0,313.0,46.21,36.58
2016,12,26,15,0,761.0,55.0,1.9,9.0,279.0,44.44,34.98
2016,12,26,15,15,722.0,51.5,1.85,8.5,240.5,42.22,32.98
2016,12,26,15,30,683.0,48.0,1.8,8.0,202.0,40.04,30.94
2016,12,26,15,45,623.0,43.0,1.75,7.5,162.0,36.46,27.52
2016,12,26,16,0,563.0,38.0,1.7,7.0,122.0,32.91,23.97
2016,12,26,16,15,459.0,30.0,1.8,6.5,84.0,26.33,17.36
2016,12,26,16,30,355.0,22.0,1.9,6.0,46.0,19.66,7.26
2016,12,26,16,45,177.5,11.0,2.0,6.0,23.0,10.01,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.5,13.5,1.7,4.5,28.5,128.03,0.0
2016,12,27,8,0,357.0,27.0,1.7,5.0,57.0,259.83,191.0
2016,12,27,8,15,451.0,34.5,1.65,5.5,95.0,325.46,267.57
2016,12,27,8,30,545.0,42.0,1.6,6.0,133.0,392.71,328.1
2016,12,27,8,45,604.5,47.5,1.55,6.5,172.5,438.01,367.6
2016,12,27,9,0,664.0,53.0,1.5,7.0,212.0,478.37,401.31
2016,12,27,9,15,701.5,56.5,1.35,7.5,249.0,506.35,422.93
2016,12,27,9,30,739.0,60.0,1.2,8.0,286.0,531.89,441.34
2016,12,27,9,45,767.0,62.0,1.1,8.5,319.5,547.26,451.18
2016,12,27,10,0,795.0,64.0,1.0,9.0,353.0,559.64,458.12
2016,12,27,10,15,812.5,66.0,1.1,9.0,380.5,562.69,459.88
2016,12,27,10,30,830.0,68.0,1.2,9.0,408.0,562.56,458.93
2016,12,27,10,45,696.0,99.0,1.3,9.5,394.0,507.5,413.77
2016,12,27,11,0,562.0,130.0,1.4,10.0,380.0,446.06,363.79
2016,12,27,11,15,713.5,101.5,1.4,10.0,429.0,483.81,392.27
2016,12,27,11,30,865.0,73.0,1.4,10.0,478.0,507.43,407.74
2016,12,27,11,45,868.0,73.5,1.4,10.5,484.5,482.51,384.36
2016,12,27,12,0,871.0,74.0,1.4,11.0,491.0,454.93,358.82
2016,12,27,12,15,870.5,74.0,1.3,11.0,490.5,422.89,329.54
2016,12,27,12,30,870.0,74.0,1.2,11.0,490.0,388.64,297.93
2016,12,27,12,45,851.5,78.0,1.1,11.0,479.5,350.27,262.87
2016,12,27,13,0,833.0,82.0,1.0,11.0,469.0,311.26,227.03
2016,12,27,13,15,680.5,109.0,1.0,11.0,418.5,256.62,183.64
2016,12,27,13,30,528.0,136.0,1.0,11.0,368.0,213.36,151.46
2016,12,27,13,45,489.0,135.5,1.0,11.5,342.0,178.41,123.06
2016,12,27,14,0,450.0,135.0,1.0,12.0,316.0,146.3,99.51
2016,12,27,14,15,427.5,130.5,1.0,11.5,293.0,115.22,80.58
2016,12,27,14,30,405.0,126.0,1.0,11.0,270.0,88.85,74.29
2016,12,27,14,45,389.5,115.5,1.05,11.0,242.5,82.47,68.75
2016,12,27,15,0,374.0,105.0,1.1,11.0,215.0,75.99,62.99
2016,12,27,15,15,348.5,93.5,1.15,10.5,185.0,68.59,56.42
2016,12,27,15,30,323.0,82.0,1.2,10.0,155.0,61.01,49.56
2016,12,27,15,45,289.5,68.0,1.25,9.5,124.0,51.3,40.62
2016,12,27,16,0,256.0,54.0,1.3,9.0,93.0,41.31,31.27
2016,12,27,16,15,192.5,40.0,1.35,8.5,64.0,30.98,21.3
2016,12,27,16,30,129.0,26.0,1.4,8.0,35.0,20.37,8.22
2016,12,27,16,45,64.5,13.0,1.5,8.0,17.5,11.82,0.0
2016,12,27,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,213.0,12.0,2.35,4.5,29.5,141.1,0.0
2016,12,28,8,0,426.0,24.0,2.4,5.0,59.0,286.35,210.21
2016,12,28,8,15,516.0,30.5,2.4,5.5,98.0,351.36,289.73
2016,12,28,8,30,606.0,37.0,2.4,6.0,137.0,416.96,349.82
2016,12,28,8,45,662.0,41.0,2.4,6.5,177.0,459.98,388.19
2016,12,28,9,0,718.0,45.0,2.4,7.0,217.0,501.66,423.53
2016,12,28,9,15,752.5,48.0,2.4,7.5,254.5,527.38,444.43
2016,12,28,9,30,787.0,51.0,2.4,8.0,292.0,550.66,462.31
2016,12,28,9,45,812.5,52.5,2.45,8.5,325.0,559.52,468.28
2016,12,28,10,0,838.0,54.0,2.5,9.0,358.0,570.04,474.98
2016,12,28,10,15,853.5,55.5,2.4,9.5,385.5,571.58,473.58
2016,12,28,10,30,869.0,57.0,2.3,10.0,413.0,569.97,469.44
2016,12,28,10,45,880.5,58.0,2.25,10.5,434.0,562.27,460.5
2016,12,28,11,0,892.0,59.0,2.2,11.0,455.0,551.34,448.83
2016,12,28,11,15,898.5,59.5,2.1,11.0,469.5,534.01,432.54
2016,12,28,11,30,905.0,60.0,2.0,11.0,484.0,513.63,413.55
2016,12,28,11,45,908.0,60.5,1.9,11.5,491.0,488.61,389.82
2016,12,28,12,0,911.0,61.0,1.8,12.0,498.0,460.83,363.52
2016,12,28,12,15,911.0,61.0,1.75,12.0,497.5,428.68,334.13
2016,12,28,12,30,911.0,61.0,1.7,12.0,497.0,394.2,302.23
2016,12,28,12,45,904.5,61.5,1.7,12.5,489.0,355.86,266.37
2016,12,28,13,0,898.0,62.0,1.7,13.0,481.0,315.96,228.84
2016,12,28,13,15,891.5,61.5,1.65,13.0,466.0,273.78,189.72
2016,12,28,13,30,885.0,61.0,1.6,13.0,451.0,230.45,150.21
2016,12,28,13,45,873.5,60.0,1.6,13.0,428.5,184.98,111.08
2016,12,28,14,0,862.0,59.0,1.6,13.0,406.0,139.22,75.92
2016,12,28,14,15,845.5,57.0,1.5,13.0,378.0,92.33,48.2
2016,12,28,14,30,829.0,55.0,1.4,13.0,350.0,49.01,38.41
2016,12,28,14,45,804.5,53.0,1.3,13.0,316.0,42.17,32.37
2016,12,28,15,0,780.0,51.0,1.2,13.0,282.0,41.12,31.44
2016,12,28,15,15,743.5,47.5,1.15,12.0,244.5,38.8,29.45
2016,12,28,15,30,707.0,44.0,1.1,11.0,207.0,36.49,27.4
2016,12,28,15,45,649.5,39.5,1.1,10.5,167.0,33.23,24.33
2016,12,28,16,0,592.0,35.0,1.1,10.0,127.0,30.0,21.15
2016,12,28,16,15,494.0,28.5,1.1,9.5,88.5,24.8,15.93
2016,12,28,16,30,396.0,22.0,1.1,9.0,50.0,19.57,8.15
2016,12,28,16,45,198.0,11.0,1.15,9.0,25.0,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,184.0,13.5,3.3,5.5,28.5,108.31,0.0
2016,12,29,8,0,368.0,27.0,3.4,6.0,57.0,265.53,193.71
2016,12,29,8,15,465.0,35.0,3.45,6.0,96.0,334.38,276.18
2016,12,29,8,30,562.0,43.0,3.5,6.0,135.0,404.41,340.96
2016,12,29,8,45,620.5,48.0,3.55,6.5,175.0,443.92,377.12
2016,12,29,9,0,679.0,53.0,3.6,7.0,215.0,488.36,415.36
2016,12,29,9,15,717.0,57.0,3.6,7.5,253.0,517.51,439.4
2016,12,29,9,30,755.0,61.0,3.6,8.0,291.0,544.19,460.34
2016,12,29,9,45,770.5,66.0,3.65,8.5,323.5,555.69,468.26
2016,12,29,10,0,786.0,71.0,3.7,9.0,356.0,564.22,473.34
2016,12,29,10,15,804.5,73.0,3.6,9.5,384.0,568.11,474.04
2016,12,29,10,30,823.0,75.0,3.5,10.0,412.0,568.77,471.87
2016,12,29,10,45,838.0,76.0,3.45,10.5,434.5,563.03,464.53
2016,12,29,11,0,853.0,77.0,3.4,11.0,457.0,553.99,454.35
2016,12,29,11,15,861.0,78.0,3.25,11.0,471.5,537.95,438.97
2016,12,29,11,30,869.0,79.0,3.1,11.0,486.0,518.84,420.83
2016,12,29,11,45,874.5,79.0,3.0,11.5,493.5,494.49,397.58
2016,12,29,12,0,880.0,79.0,2.9,12.0,501.0,467.31,371.69
2016,12,29,12,15,880.0,78.5,2.8,12.0,501.0,434.69,341.71
2016,12,29,12,30,880.0,78.0,2.7,12.0,501.0,399.82,309.32
2016,12,29,12,45,885.5,75.0,2.6,12.5,494.5,362.3,273.56
2016,12,29,13,0,891.0,72.0,2.5,13.0,488.0,324.97,237.48
2016,12,29,13,15,883.5,71.0,2.4,13.0,472.5,282.19,197.7
2016,12,29,13,30,876.0,70.0,2.3,13.0,457.0,234.64,154.6
2016,12,29,13,45,865.0,68.5,2.25,13.0,435.0,188.48,114.59
2016,12,29,14,0,854.0,67.0,2.2,13.0,413.0,142.09,78.47
2016,12,29,14,15,836.0,65.0,2.1,12.5,384.0,94.87,49.96
2016,12,29,14,30,818.0,63.0,2.0,12.0,355.0,49.49,39.0
2016,12,29,14,45,793.0,60.0,1.9,12.0,321.0,47.73,37.49
2016,12,29,15,0,768.0,57.0,1.8,12.0,287.0,46.0,35.95
2016,12,29,15,15,729.0,53.5,1.7,11.5,248.5,43.81,34.02
2016,12,29,15,30,690.0,50.0,1.6,11.0,210.0,41.67,32.05
2016,12,29,15,45,630.0,45.0,1.5,10.5,169.5,38.13,28.72
2016,12,29,16,0,570.0,40.0,1.4,10.0,129.0,34.62,25.27
2016,12,29,16,15,468.0,32.0,1.45,9.5,90.0,25.74,16.79
2016,12,29,16,30,366.0,24.0,1.5,9.0,51.0,19.67,8.67
2016,12,29,16,45,183.0,12.0,1.6,8.5,25.5,10.91,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,161.0,14.0,0.7,6.5,27.0,96.81,0.0
2016,12,30,8,0,322.0,28.0,0.6,7.0,54.0,241.44,172.92
2016,12,30,8,15,418.5,36.5,0.55,7.0,91.5,310.3,251.08
2016,12,30,8,30,515.0,45.0,0.5,7.0,129.0,380.14,312.51
2016,12,30,8,45,571.5,51.0,0.45,7.5,168.0,424.41,349.81
2016,12,30,9,0,628.0,57.0,0.4,8.0,207.0,467.74,384.49
2016,12,30,9,15,667.0,61.5,0.55,8.0,244.5,497.2,409.31
2016,12,30,9,30,706.0,66.0,0.7,8.0,282.0,524.51,431.7
2016,12,30,9,45,742.5,67.0,0.85,8.5,316.0,540.98,444.43
2016,12,30,10,0,779.0,68.0,1.0,9.0,350.0,557.8,456.84
2016,12,30,10,15,797.0,70.0,1.15,9.5,378.0,561.57,458.69
2016,12,30,10,30,815.0,72.0,1.3,10.0,406.0,562.17,457.85
2016,12,30,10,45,825.0,74.0,1.45,10.5,427.0,555.0,450.69
2016,12,30,11,0,835.0,76.0,1.6,11.0,448.0,544.7,440.82
2016,12,30,11,15,842.5,77.0,1.6,11.0,463.0,528.9,426.41
2016,12,30,11,30,850.0,78.0,1.6,11.0,478.0,510.1,409.34
2016,12,30,11,45,854.0,78.5,1.65,11.5,485.5,486.18,387.4
2016,12,30,12,0,858.0,79.0,1.7,12.0,493.0,459.57,362.87
2016,12,30,12,15,858.5,79.0,1.7,12.0,492.5,428.43,334.74
2016,12,30,12,30,859.0,79.0,1.7,12.0,492.0,395.03,304.18
2016,12,30,12,45,856.5,78.0,1.75,12.0,484.5,357.59,269.89
2016,12,30,13,0,854.0,77.0,1.8,12.0,477.0,318.45,233.6
2016,12,30,13,15,846.5,76.5,1.85,12.0,462.0,276.98,195.29
2016,12,30,13,30,839.0,76.0,1.9,12.0,447.0,234.56,156.58
2016,12,30,13,45,825.0,74.5,2.0,12.0,425.0,189.53,117.62
2016,12,30,14,0,811.0,73.0,2.1,12.0,403.0,144.61,82.47
2016,12,30,14,15,792.5,71.0,2.15,11.5,375.0,99.36,54.58
2016,12,30,14,30,774.0,69.0,2.2,11.0,347.0,55.13,44.22
2016,12,30,14,45,742.0,67.0,2.3,11.0,312.5,53.19,42.55
2016,12,30,15,0,710.0,65.0,2.4,11.0,278.0,52.48,41.93
2016,12,30,15,15,669.0,60.5,2.35,10.5,240.5,45.32,35.52
2016,12,30,15,30,628.0,56.0,2.3,10.0,203.0,42.75,33.16
2016,12,30,15,45,548.5,51.5,2.25,10.0,162.5,40.07,30.52
2016,12,30,16,0,469.0,47.0,2.2,10.0,122.0,37.52,27.86
2016,12,30,16,15,364.5,37.5,2.2,9.5,85.0,30.43,20.92
2016,12,30,16,30,260.0,28.0,2.2,9.0,48.0,23.2,11.7
2016,12,30,16,45,130.0,14.0,2.25,8.5,24.0,12.73,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
